Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,3.35,9.0,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,3.75,9.0,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.05,8.5,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.2,8.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.15,8.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,8.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.05,8.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,3.95,8.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,1,1,7,45,187.5,16.0,3.85,8.5,34.5,12.95,0.0
2016,1,1,8,0,375.0,32.0,3.8,9.0,69.0,26.58,16.56
2016,1,1,8,15,466.0,40.0,3.75,9.0,109.0,32.87,23.48
2016,1,1,8,30,557.0,48.0,3.7,9.0,149.0,77.63,41.98
2016,1,1,8,45,612.5,54.0,3.65,9.0,190.0,127.2,76.63
2016,1,1,9,0,668.0,60.0,3.6,9.0,231.0,183.22,123.35
2016,1,1,9,15,705.0,64.0,3.5,9.0,269.5,239.01,174.06
2016,1,1,9,30,742.0,68.0,3.4,9.0,308.0,299.33,229.71
2016,1,1,9,45,617.0,93.0,3.35,9.5,307.0,322.95,257.45
2016,1,1,10,0,492.0,118.0,3.3,10.0,306.0,328.07,267.19
2016,1,1,10,15,654.5,99.0,3.15,10.0,369.0,421.25,345.63
2016,1,1,10,30,817.0,80.0,3.0,10.0,432.0,522.95,429.85
2016,1,1,10,45,802.0,79.0,2.9,10.0,438.5,556.25,458.7
2016,1,1,11,0,787.0,78.0,2.8,10.0,445.0,585.96,484.05
2016,1,1,11,15,551.0,140.0,2.65,10.0,401.0,528.65,437.36
2016,1,1,11,30,315.0,202.0,2.5,10.0,357.0,441.11,365.13
2016,1,1,11,45,591.0,143.5,2.4,10.0,438.5,620.13,510.81
2016,1,1,12,0,867.0,85.0,2.3,10.0,520.0,790.38,639.58
2016,1,1,12,15,866.5,84.5,2.15,10.0,519.5,819.12,657.71
2016,1,1,12,30,866.0,84.0,2.0,10.0,519.0,844.72,674.68
2016,1,1,12,45,865.0,83.0,1.85,10.5,511.0,866.05,687.14
2016,1,1,13,0,864.0,82.0,1.7,11.0,503.0,884.0,697.04
2016,1,1,13,15,692.5,114.0,1.6,11.0,445.0,791.61,630.26
2016,1,1,13,30,521.0,146.0,1.5,11.0,387.0,676.27,546.36
2016,1,1,13,45,462.5,149.5,1.45,11.0,355.5,634.7,515.87
2016,1,1,14,0,404.0,153.0,1.4,11.0,324.0,590.37,481.97
2016,1,1,14,15,389.5,146.0,1.35,11.0,302.0,571.87,468.56
2016,1,1,14,30,375.0,139.0,1.3,11.0,280.0,551.62,453.4
2016,1,1,14,45,366.0,126.5,1.3,11.0,253.5,527.98,436.0
2016,1,1,15,0,357.0,114.0,1.3,11.0,227.0,502.7,416.94
2016,1,1,15,15,339.5,101.0,1.3,10.5,197.5,467.78,390.26
2016,1,1,15,30,322.0,88.0,1.3,10.0,168.0,431.93,361.87
2016,1,1,15,45,291.0,74.5,1.3,10.0,136.5,383.35,321.12
2016,1,1,16,0,260.0,61.0,1.3,10.0,105.0,335.23,279.23
2016,1,1,16,15,213.0,46.0,1.3,10.0,75.0,273.09,223.5
2016,1,1,16,30,166.0,31.0,1.3,10.0,45.0,213.53,157.75
2016,1,1,16,45,83.0,15.5,1.35,10.0,22.5,103.89,0.0
2016,1,1,17,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,1,17,15,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,1,17,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,1,17,45,0.0,0.0,1.7,10.5,0.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.8,10.5,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,2.65,10.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.5,4.55,11.5,8.5,6.98,0.0
2016,1,2,8,0,0.0,17.0,4.6,12.0,17.0,14.0,5.91
2016,1,2,8,15,0.0,27.0,4.7,12.0,27.0,22.28,13.89
2016,1,2,8,30,0.0,37.0,4.8,12.0,37.0,30.58,20.48
2016,1,2,8,45,0.0,47.5,4.95,12.0,47.5,39.31,28.2
2016,1,2,9,0,0.0,58.0,5.1,12.0,58.0,48.0,35.83
2016,1,2,9,15,0.0,67.5,5.2,12.0,67.5,55.95,42.74
2016,1,2,9,30,0.0,77.0,5.3,12.0,77.0,63.98,49.65
2016,1,2,9,45,0.0,86.0,5.4,12.5,86.0,71.67,56.1
2016,1,2,10,0,0.0,95.0,5.5,13.0,95.0,79.46,62.55
2016,1,2,10,15,0.0,114.0,5.6,13.0,114.0,96.17,76.66
2016,1,2,10,30,0.0,133.0,5.7,13.0,133.0,113.32,91.06
2016,1,2,10,45,17.0,160.0,5.85,13.0,168.0,148.12,120.49
2016,1,2,11,0,34.0,187.0,6.0,13.0,203.0,195.35,160.22
2016,1,2,11,15,77.0,203.5,6.1,13.0,241.0,244.05,201.56
2016,1,2,11,30,120.0,220.0,6.2,13.0,279.0,309.98,256.91
2016,1,2,11,45,283.5,201.0,6.3,13.5,343.0,432.02,359.91
2016,1,2,12,0,447.0,182.0,6.4,14.0,407.0,567.37,471.33
2016,1,2,12,15,278.5,203.5,6.45,14.0,343.5,457.23,379.91
2016,1,2,12,30,110.0,225.0,6.5,14.0,280.0,319.89,264.48
2016,1,2,12,45,70.5,209.5,6.55,14.0,245.0,272.91,225.2
2016,1,2,13,0,31.0,194.0,6.6,14.0,210.0,223.76,183.49
2016,1,2,13,15,177.0,190.5,6.55,14.0,273.5,372.04,310.98
2016,1,2,13,30,323.0,187.0,6.5,14.0,337.0,525.91,439.62
2016,1,2,13,45,262.5,184.5,6.5,14.0,303.0,474.35,396.7
2016,1,2,14,0,202.0,182.0,6.5,14.0,269.0,401.6,336.79
2016,1,2,14,15,101.0,129.5,6.4,14.0,173.0,242.71,203.49
2016,1,2,14,30,0.0,77.0,6.3,14.0,77.0,64.5,49.54
2016,1,2,14,45,0.0,69.5,6.25,14.0,69.5,57.74,43.9
2016,1,2,15,0,0.0,62.0,6.2,14.0,62.0,51.37,38.47
2016,1,2,15,15,0.0,54.0,6.05,13.5,54.0,44.7,32.82
2016,1,2,15,30,0.0,46.0,5.9,13.0,46.0,38.04,27.1
2016,1,2,15,45,0.0,37.5,5.8,13.0,37.5,30.97,20.91
2016,1,2,16,0,0.0,29.0,5.7,13.0,29.0,23.92,14.67
2016,1,2,16,15,0.0,20.5,5.65,13.0,20.5,16.89,8.42
2016,1,2,16,30,0.0,12.0,5.6,13.0,12.0,9.86,1.87
2016,1,2,16,45,0.0,6.0,5.6,13.0,6.0,4.92,0.0
2016,1,2,17,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,2,17,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,2,17,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,2,17,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,6.35,12.5,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,7.15,12.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,7.45,12.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,7.55,12.5,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,8.35,13.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,1,3,7,45,0.0,14.0,6.75,13.0,14.0,11.54,0.0
2016,1,3,8,0,0.0,28.0,6.7,13.0,28.0,22.9,13.16
2016,1,3,8,15,0.0,44.5,6.65,13.0,44.5,35.7,25.5
2016,1,3,8,30,0.0,61.0,6.6,13.0,61.0,49.2,36.15
2016,1,3,8,45,4.0,77.0,6.55,13.5,78.0,63.2,48.18
2016,1,3,9,0,8.0,93.0,6.5,14.0,95.0,77.96,60.71
2016,1,3,9,15,13.0,107.5,6.5,14.0,111.5,92.44,73.01
2016,1,3,9,30,18.0,122.0,6.5,14.0,128.0,107.69,85.94
2016,1,3,9,45,21.5,134.5,6.5,14.0,142.5,121.41,97.6
2016,1,3,10,0,25.0,147.0,6.5,14.0,157.0,135.66,109.65
2016,1,3,10,15,27.5,158.5,6.4,14.0,170.0,155.11,126.03
2016,1,3,10,30,30.0,170.0,6.3,14.0,183.0,170.17,138.64
2016,1,3,10,45,54.0,186.0,6.2,14.5,211.0,202.56,165.58
2016,1,3,11,0,78.0,202.0,6.1,15.0,239.0,237.82,194.78
2016,1,3,11,15,208.5,201.0,6.05,15.0,303.0,339.71,280.74
2016,1,3,11,30,339.0,200.0,6.0,15.0,367.0,454.84,376.2
2016,1,3,11,45,371.0,196.5,5.95,15.0,382.0,491.35,406.29
2016,1,3,12,0,403.0,193.0,5.9,15.0,397.0,544.46,449.25
2016,1,3,12,15,228.5,203.5,5.75,15.0,319.0,416.58,343.85
2016,1,3,12,30,54.0,214.0,5.6,15.0,241.0,259.77,212.25
2016,1,3,12,45,45.0,206.5,5.45,15.0,229.0,247.13,201.97
2016,1,3,13,0,36.0,199.0,5.3,15.0,217.0,233.94,190.98
2016,1,3,13,15,18.0,167.0,5.05,15.0,176.0,168.03,136.17
2016,1,3,13,30,0.0,135.0,4.8,15.0,135.0,119.59,95.28
2016,1,3,13,45,0.0,129.0,4.6,15.0,129.0,114.48,91.16
2016,1,3,14,0,0.0,123.0,4.4,15.0,123.0,109.45,87.06
2016,1,3,14,15,0.0,91.0,4.2,15.0,91.0,77.63,60.4
2016,1,3,14,30,0.0,59.0,4.0,15.0,59.0,48.86,36.1
2016,1,3,14,45,0.0,53.0,3.8,15.0,53.0,43.85,31.9
2016,1,3,15,0,0.0,47.0,3.6,15.0,47.0,38.86,27.67
2016,1,3,15,15,0.0,41.0,3.55,14.5,41.0,33.87,23.45
2016,1,3,15,30,0.0,35.0,3.5,14.0,35.0,28.89,19.18
2016,1,3,15,45,0.0,28.0,3.45,14.0,28.0,23.08,14.11
2016,1,3,16,0,0.0,21.0,3.4,14.0,21.0,17.29,9.02
2016,1,3,16,15,0.0,15.0,3.4,14.0,15.0,12.33,4.62
2016,1,3,16,30,0.0,9.0,3.4,14.0,9.0,7.39,0.04
2016,1,3,16,45,0.0,4.5,3.4,14.0,4.5,3.69,0.0
2016,1,3,17,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,17,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,7.45,13.5,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,7.55,14.0,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,4,7,45,76.5,17.0,5.65,14.0,24.5,13.17,0.0
2016,1,4,8,0,153.0,34.0,5.7,14.0,49.0,26.09,15.7
2016,1,4,8,15,193.0,49.5,5.75,14.0,78.0,37.5,26.95
2016,1,4,8,30,233.0,65.0,5.8,14.0,107.0,66.28,42.94
2016,1,4,8,45,256.0,80.0,5.9,14.0,136.5,98.56,66.94
2016,1,4,9,0,279.0,95.0,6.0,14.0,166.0,133.88,96.36
2016,1,4,9,15,292.0,109.0,6.05,14.0,194.0,168.86,127.44
2016,1,4,9,30,305.0,123.0,6.1,14.0,222.0,205.42,160.39
2016,1,4,9,45,311.5,135.0,6.2,14.5,246.0,239.32,190.9
2016,1,4,10,0,318.0,147.0,6.3,15.0,270.0,273.77,221.41
2016,1,4,10,15,338.0,156.0,6.4,15.0,295.0,312.1,254.99
2016,1,4,10,30,358.0,165.0,6.5,15.0,320.0,352.08,289.57
2016,1,4,10,45,244.5,186.5,6.6,15.0,295.0,330.49,272.4
2016,1,4,11,0,131.0,208.0,6.7,15.0,270.0,287.06,236.05
2016,1,4,11,15,254.5,200.5,6.75,15.0,325.0,381.4,315.63
2016,1,4,11,30,378.0,193.0,6.8,15.0,380.0,474.13,393.23
2016,1,4,11,45,327.0,205.5,6.85,15.0,368.5,468.34,387.98
2016,1,4,12,0,276.0,218.0,6.9,15.0,357.0,458.28,379.21
2016,1,4,12,15,222.5,223.0,6.95,15.0,335.5,417.52,345.72
2016,1,4,12,30,169.0,228.0,7.0,15.0,314.0,388.62,321.26
2016,1,4,12,45,233.0,217.5,7.05,15.0,334.0,438.83,364.31
2016,1,4,13,0,297.0,207.0,7.1,15.0,354.0,509.46,423.13
2016,1,4,13,15,254.5,205.5,7.05,15.0,329.0,478.84,397.72
2016,1,4,13,30,212.0,204.0,7.0,15.0,304.0,426.83,355.33
2016,1,4,13,45,265.0,187.5,7.0,15.0,306.0,480.16,400.65
2016,1,4,14,0,318.0,171.0,7.0,15.0,308.0,513.43,429.75
2016,1,4,14,15,271.5,164.5,6.85,14.5,276.0,466.66,391.91
2016,1,4,14,30,225.0,158.0,6.7,14.0,244.0,419.09,353.02
2016,1,4,14,45,212.0,145.5,6.55,14.0,220.5,393.52,332.2
2016,1,4,15,0,199.0,133.0,6.4,14.0,197.0,367.34,310.54
2016,1,4,15,15,186.0,117.5,6.4,14.0,171.5,336.21,284.55
2016,1,4,15,30,173.0,102.0,6.4,14.0,146.0,304.67,257.65
2016,1,4,15,45,156.5,84.5,6.4,14.0,119.0,266.56,224.5
2016,1,4,16,0,140.0,67.0,6.4,14.0,92.0,228.18,190.32
2016,1,4,16,15,105.0,50.5,6.4,14.0,66.0,176.8,143.85
2016,1,4,16,30,70.0,34.0,6.4,14.0,40.0,111.14,82.64
2016,1,4,16,45,35.0,17.0,6.45,14.0,20.0,51.11,0.0
2016,1,4,17,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,17,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,17,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,17,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,18,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,6.45,14.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,8.75,14.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,9.25,14.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,9.3,14.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,9.6,14.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,9.55,14.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,9.5,14.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,9.45,14.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,9.4,14.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,9.2,14.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,9.0,14.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,8.6,14.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,5,7,45,61.5,17.0,5.55,13.0,23.0,13.59,0.0
2016,1,5,8,0,123.0,34.0,5.7,13.0,46.0,26.52,16.13
2016,1,5,8,15,158.0,50.5,5.7,13.0,74.0,38.73,28.14
2016,1,5,8,30,193.0,67.0,5.7,13.0,102.0,64.91,43.36
2016,1,5,8,45,210.5,83.0,5.7,13.0,130.0,94.96,66.17
2016,1,5,9,0,228.0,99.0,5.7,13.0,158.0,127.46,93.46
2016,1,5,9,15,239.5,114.0,5.75,13.0,184.5,160.02,122.29
2016,1,5,9,30,251.0,129.0,5.8,13.0,211.0,194.09,152.83
2016,1,5,9,45,256.5,142.0,5.85,13.0,233.5,225.62,181.36
2016,1,5,10,0,262.0,155.0,5.9,13.0,256.0,257.73,210.06
2016,1,5,10,15,131.0,118.0,6.0,13.0,168.5,171.35,140.08
2016,1,5,10,30,0.0,81.0,6.1,13.0,81.0,67.29,51.97
2016,1,5,10,45,0.0,88.5,6.25,13.0,88.5,73.75,57.43
2016,1,5,11,0,0.0,96.0,6.4,13.0,96.0,80.3,62.91
2016,1,5,11,15,0.0,71.0,6.5,13.0,71.0,58.9,44.67
2016,1,5,11,30,0.0,46.0,6.6,13.0,46.0,38.08,26.91
2016,1,5,11,45,175.5,126.0,6.75,13.0,215.0,268.42,225.54
2016,1,5,12,0,351.0,206.0,6.9,13.0,384.0,502.44,419.99
2016,1,5,12,15,175.5,182.0,6.9,13.0,271.0,332.43,277.94
2016,1,5,12,30,0.0,158.0,6.9,13.0,158.0,139.34,112.3
2016,1,5,12,45,60.0,190.0,6.9,13.0,220.0,240.07,198.86
2016,1,5,13,0,120.0,222.0,6.9,13.0,282.0,353.37,294.19
2016,1,5,13,15,113.0,214.5,6.75,13.0,270.0,343.95,286.35
2016,1,5,13,30,106.0,207.0,6.6,13.0,258.0,315.24,262.99
2016,1,5,13,45,266.5,180.0,6.5,13.0,298.0,471.68,396.64
2016,1,5,14,0,427.0,153.0,6.4,13.0,338.0,611.98,513.92
2016,1,5,14,15,541.0,119.5,6.35,13.0,338.0,679.2,569.29
2016,1,5,14,30,655.0,86.0,6.3,13.0,338.0,752.81,627.94
2016,1,5,14,45,621.5,86.0,6.25,13.0,308.0,719.68,602.09
2016,1,5,15,0,588.0,86.0,6.2,13.0,278.0,684.09,574.27
2016,1,5,15,15,552.5,80.0,6.05,13.0,242.5,637.46,536.66
2016,1,5,15,30,517.0,74.0,5.9,13.0,207.0,589.44,496.96
2016,1,5,15,45,500.0,63.0,5.8,13.0,173.0,550.71,463.54
2016,1,5,16,0,483.0,52.0,5.7,13.0,139.0,510.78,427.31
2016,1,5,16,15,388.5,43.0,5.45,13.0,101.0,410.59,339.47
2016,1,5,16,30,294.0,34.0,5.2,13.0,63.0,314.96,245.73
2016,1,5,16,45,147.0,17.0,5.0,13.0,31.5,161.63,15.78
2016,1,5,17,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,5,17,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,5,17,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,17,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,18,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,7.95,13.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,9.55,13.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,9.05,13.5,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,8.8,14.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,8.55,14.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,8.3,14.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,1,6,7,45,0.0,0.5,7.15,14.0,0.5,0.41,0.0
2016,1,6,8,0,0.0,1.0,7.0,14.0,1.0,0.82,0.0
2016,1,6,8,15,0.0,1.5,6.95,14.0,1.5,1.23,0.0
2016,1,6,8,30,0.0,2.0,6.9,14.0,2.0,1.64,0.0
2016,1,6,8,45,0.0,2.5,6.85,14.0,2.5,2.05,0.0
2016,1,6,9,0,0.0,3.0,6.8,14.0,3.0,2.46,0.0
2016,1,6,9,15,0.0,4.0,6.85,14.0,4.0,3.29,0.0
2016,1,6,9,30,0.0,5.0,6.9,14.0,5.0,4.11,0.0
2016,1,6,9,45,0.0,5.5,6.95,14.0,5.5,4.52,0.0
2016,1,6,10,0,0.0,6.0,7.0,14.0,6.0,4.94,0.0
2016,1,6,10,15,21.0,91.0,7.05,14.0,100.5,88.89,70.27
2016,1,6,10,30,42.0,176.0,7.1,14.0,195.0,181.72,148.48
2016,1,6,10,45,145.0,189.0,7.2,14.0,257.0,265.88,219.63
2016,1,6,11,0,248.0,202.0,7.3,14.0,319.0,362.92,301.18
2016,1,6,11,15,198.0,213.0,7.25,14.0,308.0,344.41,285.68
2016,1,6,11,30,148.0,224.0,7.2,14.0,297.0,332.57,275.26
2016,1,6,11,45,76.5,198.5,7.15,14.0,236.0,246.73,203.35
2016,1,6,12,0,5.0,173.0,7.1,14.0,175.0,156.67,126.56
2016,1,6,12,15,38.5,197.5,7.1,14.0,217.5,223.75,183.52
2016,1,6,12,30,72.0,222.0,7.1,14.0,260.0,283.32,233.74
2016,1,6,12,45,121.0,222.5,7.1,14.0,284.0,348.03,288.47
2016,1,6,13,0,170.0,223.0,7.1,14.0,308.0,398.28,331.21
2016,1,6,13,15,122.0,213.5,7.15,13.5,273.5,350.42,291.56
2016,1,6,13,30,74.0,204.0,7.2,13.0,239.0,281.82,234.41
2016,1,6,13,45,37.0,146.5,7.25,13.0,164.0,180.29,148.94
2016,1,6,14,0,0.0,89.0,7.3,13.0,89.0,74.99,58.52
2016,1,6,14,15,0.0,111.0,7.2,13.0,111.0,97.79,78.06
2016,1,6,14,30,0.0,133.0,7.1,13.0,133.0,124.1,100.52
2016,1,6,14,45,0.0,120.0,7.0,13.0,120.0,111.97,90.33
2016,1,6,15,0,0.0,107.0,6.9,13.0,107.0,99.86,80.11
2016,1,6,15,15,0.0,93.0,6.8,12.5,93.0,86.56,68.9
2016,1,6,15,30,0.0,79.0,6.7,12.0,79.0,73.2,57.48
2016,1,6,15,45,0.0,64.5,6.6,12.0,64.5,59.09,45.17
2016,1,6,16,0,0.0,50.0,6.5,12.0,50.0,44.76,32.57
2016,1,6,16,15,0.0,36.0,6.35,12.0,36.0,30.71,20.17
2016,1,6,16,30,0.0,22.0,6.2,12.0,22.0,18.15,8.83
2016,1,6,16,45,0.0,11.0,6.1,12.0,11.0,9.05,0.0
2016,1,6,17,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,1,6,17,15,0.0,0.0,5.85,11.5,0.0,0.0,0.0
2016,1,6,17,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,1,6,17,45,0.0,0.0,5.55,11.0,0.0,0.0,0.0
2016,1,6,18,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.35,11.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,7,7,45,125.5,18.5,4.15,12.0,30.5,14.4,0.0
2016,1,7,8,0,251.0,37.0,4.2,12.0,61.0,28.65,18.0
2016,1,7,8,15,345.5,47.0,4.2,12.0,99.0,38.45,28.04
2016,1,7,8,30,440.0,57.0,4.2,12.0,137.0,72.3,42.59
2016,1,7,8,45,516.0,62.0,4.2,12.0,178.5,115.93,70.88
2016,1,7,9,0,592.0,67.0,4.2,12.0,220.0,168.69,112.64
2016,1,7,9,15,631.5,71.5,4.1,12.0,257.5,221.12,159.2
2016,1,7,9,30,671.0,76.0,4.0,12.0,295.0,277.64,210.57
2016,1,7,9,45,732.5,71.0,3.95,12.5,334.0,337.12,263.68
2016,1,7,10,0,794.0,66.0,3.9,13.0,373.0,400.97,319.9
2016,1,7,10,15,811.0,68.0,3.85,13.0,401.5,456.43,369.32
2016,1,7,10,30,828.0,70.0,3.8,13.0,430.0,512.06,417.54
2016,1,7,10,45,716.5,99.0,3.75,13.0,422.0,524.69,429.95
2016,1,7,11,0,605.0,128.0,3.7,13.0,414.0,523.76,430.3
2016,1,7,11,15,734.5,101.0,3.65,13.0,459.5,611.63,501.95
2016,1,7,11,30,864.0,74.0,3.6,13.0,505.0,697.94,570.53
2016,1,7,11,45,867.0,74.5,3.6,13.0,512.5,735.89,598.4
2016,1,7,12,0,870.0,75.0,3.6,13.0,520.0,771.3,624.53
2016,1,7,12,15,870.0,75.0,3.65,13.0,520.0,800.99,646.57
2016,1,7,12,30,870.0,75.0,3.7,13.0,520.0,827.65,666.44
2016,1,7,12,45,868.0,74.0,3.8,13.0,513.0,848.22,682.15
2016,1,7,13,0,866.0,73.0,3.9,13.0,506.0,865.46,695.58
2016,1,7,13,15,859.0,72.5,3.95,13.0,491.0,875.47,703.6
2016,1,7,13,30,852.0,72.0,4.0,13.0,476.0,891.64,716.35
2016,1,7,13,45,841.0,70.5,4.05,13.0,454.0,889.8,715.97
2016,1,7,14,0,830.0,69.0,4.1,13.0,432.0,884.36,713.18
2016,1,7,14,15,814.0,67.5,4.05,13.0,404.0,870.77,703.92
2016,1,7,14,30,798.0,66.0,4.0,13.0,376.0,853.84,692.19
2016,1,7,14,45,775.5,63.0,3.95,13.0,342.5,825.72,671.96
2016,1,7,15,0,753.0,60.0,3.9,13.0,309.0,794.77,649.26
2016,1,7,15,15,718.5,56.5,3.75,13.0,271.0,749.85,614.86
2016,1,7,15,30,684.0,53.0,3.6,13.0,233.0,703.07,578.04
2016,1,7,15,45,633.5,48.0,3.45,13.0,192.5,639.25,526.53
2016,1,7,16,0,583.0,43.0,3.3,13.0,152.0,575.15,472.72
2016,1,7,16,15,497.0,36.0,3.15,12.5,112.0,489.69,399.99
2016,1,7,16,30,411.0,29.0,3.0,12.0,72.0,400.7,314.8
2016,1,7,16,45,205.5,14.5,2.95,12.0,36.0,202.41,67.0
2016,1,7,17,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,7,17,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,7,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,7,17,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,1,7,18,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,1.85,12.0,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,0.95,12.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,1,8,7,45,0.0,12.5,0.45,12.0,12.5,10.3,0.0
2016,1,8,8,0,0.0,25.0,0.4,12.0,25.0,20.66,11.52
2016,1,8,8,15,0.0,39.5,0.55,12.0,39.5,32.15,22.64
2016,1,8,8,30,0.0,54.0,0.7,12.0,54.0,43.89,31.9
2016,1,8,8,45,0.0,69.5,0.85,12.0,69.5,56.75,43.2
2016,1,8,9,0,0.0,85.0,1.0,12.0,85.0,69.88,54.61
2016,1,8,9,15,0.0,99.5,1.1,12.0,99.5,82.43,65.39
2016,1,8,9,30,0.0,114.0,1.2,12.0,114.0,95.19,76.22
2016,1,8,9,45,1.5,125.0,1.35,12.0,126.0,105.65,84.98
2016,1,8,10,0,3.0,136.0,1.5,12.0,138.0,116.4,93.93
2016,1,8,10,15,61.0,163.0,1.6,12.0,190.0,174.05,141.98
2016,1,8,10,30,119.0,190.0,1.7,12.0,242.0,242.93,199.02
2016,1,8,10,45,181.0,197.0,1.8,12.5,280.5,293.58,240.57
2016,1,8,11,0,243.0,204.0,1.9,13.0,319.0,361.02,295.18
2016,1,8,11,15,191.0,214.5,1.95,13.0,306.5,340.63,278.53
2016,1,8,11,30,139.0,225.0,2.0,13.0,294.0,326.63,266.79
2016,1,8,11,45,194.5,225.0,2.05,13.0,323.5,376.14,307.79
2016,1,8,12,0,250.0,225.0,2.1,13.0,353.0,444.55,362.75
2016,1,8,12,15,258.5,224.0,2.2,13.0,356.5,462.6,377.25
2016,1,8,12,30,267.0,223.0,2.3,13.0,360.0,480.25,391.75
2016,1,8,12,45,219.5,224.0,2.4,13.0,336.0,433.82,355.13
2016,1,8,13,0,172.0,225.0,2.5,13.0,312.0,401.83,329.4
2016,1,8,13,15,117.0,213.5,2.55,13.0,272.0,345.24,283.42
2016,1,8,13,30,62.0,202.0,2.6,13.0,232.0,267.54,219.63
2016,1,8,13,45,118.5,196.5,2.65,13.0,250.0,336.29,277.92
2016,1,8,14,0,175.0,191.0,2.7,13.0,268.0,386.99,320.76
2016,1,8,14,15,95.5,168.5,2.65,13.0,210.0,269.11,223.37
2016,1,8,14,30,16.0,146.0,2.6,13.0,152.0,153.69,125.44
2016,1,8,14,45,12.0,133.5,2.6,13.0,138.0,138.63,113.04
2016,1,8,15,0,8.0,121.0,2.6,13.0,124.0,123.71,100.45
2016,1,8,15,15,4.0,107.0,2.45,13.0,108.5,107.07,86.24
2016,1,8,15,30,0.0,93.0,2.3,13.0,93.0,90.61,72.03
2016,1,8,15,45,0.0,76.5,2.2,13.0,76.5,74.3,57.96
2016,1,8,16,0,0.0,60.0,2.1,13.0,60.0,57.68,43.47
2016,1,8,16,15,0.0,44.0,2.15,13.0,44.0,41.25,29.03
2016,1,8,16,30,0.0,28.0,2.2,13.0,28.0,23.89,13.63
2016,1,8,16,45,0.0,14.0,2.25,13.0,14.0,11.54,0.0
2016,1,8,17,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,8,17,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,8,17,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,8,17,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,8,18,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,3.0,12.5,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,4.45,12.5,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,1,9,7,45,0.0,9.5,6.45,13.0,9.5,7.81,0.0
2016,1,9,8,0,0.0,19.0,6.5,13.0,19.0,15.66,7.26
2016,1,9,8,15,0.0,31.5,6.4,13.0,31.5,26.03,17.09
2016,1,9,8,30,0.0,44.0,6.3,13.0,44.0,36.27,25.22
2016,1,9,8,45,0.0,56.5,6.25,13.0,56.5,46.52,34.25
2016,1,9,9,0,0.0,69.0,6.2,13.0,69.0,56.94,43.34
2016,1,9,9,15,0.0,81.0,6.05,13.0,81.0,67.09,52.11
2016,1,9,9,30,0.0,93.0,5.9,13.0,93.0,77.38,60.91
2016,1,9,9,45,0.0,101.5,5.8,13.0,101.5,84.82,67.2
2016,1,9,10,0,0.0,110.0,5.7,13.0,110.0,92.33,73.48
2016,1,9,10,15,0.0,110.0,5.45,13.0,110.0,92.45,73.47
2016,1,9,10,30,0.0,110.0,5.2,13.0,110.0,92.53,73.41
2016,1,9,10,45,2.5,137.5,5.0,13.5,139.0,118.66,95.21
2016,1,9,11,0,5.0,165.0,4.8,14.0,168.0,145.97,117.75
2016,1,9,11,15,2.5,143.0,4.45,14.0,144.5,124.35,99.5
2016,1,9,11,30,0.0,121.0,4.1,14.0,121.0,102.68,81.24
2016,1,9,11,45,0.0,141.0,3.8,14.0,141.0,121.34,96.77
2016,1,9,12,0,0.0,161.0,3.5,14.0,161.0,140.75,112.83
2016,1,9,12,15,0.0,119.5,3.2,14.0,119.5,101.74,80.3
2016,1,9,12,30,0.0,78.0,2.9,14.0,78.0,64.76,49.31
2016,1,9,12,45,0.0,119.5,2.65,14.0,119.5,102.2,80.78
2016,1,9,13,0,0.0,161.0,2.4,14.0,161.0,143.51,115.11
2016,1,9,13,15,36.5,184.0,2.35,14.0,201.5,218.02,177.88
2016,1,9,13,30,73.0,207.0,2.3,14.0,242.0,283.56,232.31
2016,1,9,13,45,37.0,178.5,2.3,14.0,196.5,218.67,178.47
2016,1,9,14,0,1.0,150.0,2.3,14.0,151.0,138.54,111.31
2016,1,9,14,15,0.5,127.5,2.35,14.0,128.0,115.38,92.29
2016,1,9,14,30,0.0,105.0,2.4,14.0,105.0,92.43,73.14
2016,1,9,14,45,0.0,96.0,2.45,14.0,96.0,84.35,66.45
2016,1,9,15,0,0.0,87.0,2.5,14.0,87.0,76.32,59.72
2016,1,9,15,15,0.0,76.0,2.5,14.0,76.0,66.15,51.1
2016,1,9,15,30,0.0,65.0,2.5,14.0,65.0,55.97,42.37
2016,1,9,15,45,0.0,54.0,2.5,14.0,54.0,45.75,33.53
2016,1,9,16,0,0.0,43.0,2.5,14.0,43.0,35.58,24.63
2016,1,9,16,15,0.0,31.5,2.55,13.5,31.5,26.02,16.25
2016,1,9,16,30,0.0,20.0,2.6,13.0,20.0,16.48,7.73
2016,1,9,16,45,0.0,11.5,2.7,13.0,11.5,9.46,0.0
2016,1,9,17,0,0.0,3.0,2.8,13.0,3.0,2.56,0.0
2016,1,9,17,15,0.0,1.5,2.75,13.0,1.5,0.0,0.0
2016,1,9,17,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,9,17,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,9,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,0.85,12.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,0.9,12.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,1,10,7,45,170.0,15.5,3.15,12.0,32.5,12.49,0.0
2016,1,10,8,0,340.0,31.0,3.3,12.0,65.0,25.56,15.55
2016,1,10,8,15,429.5,39.5,3.4,12.0,104.0,32.17,22.59
2016,1,10,8,30,519.0,48.0,3.5,12.0,143.0,65.85,35.77
2016,1,10,8,45,578.5,53.0,3.6,12.5,183.5,112.15,65.05
2016,1,10,9,0,638.0,58.0,3.7,13.0,224.0,165.46,107.27
2016,1,10,9,15,674.0,62.0,3.7,13.0,262.0,219.12,154.9
2016,1,10,9,30,710.0,66.0,3.7,13.0,300.0,277.59,208.1
2016,1,10,9,45,434.0,116.0,3.75,13.0,263.5,267.22,211.15
2016,1,10,10,0,158.0,166.0,3.8,13.0,227.0,216.99,176.1
2016,1,10,10,15,237.0,170.5,3.75,13.0,270.5,276.19,225.76
2016,1,10,10,30,316.0,175.0,3.7,13.0,314.0,337.09,276.68
2016,1,10,10,45,239.5,193.5,3.65,13.5,302.0,332.0,272.48
2016,1,10,11,0,163.0,212.0,3.6,14.0,290.0,308.61,252.8
2016,1,10,11,15,82.0,188.0,3.5,14.0,227.5,229.09,187.29
2016,1,10,11,30,1.0,164.0,3.4,14.0,165.0,143.35,114.93
2016,1,10,11,45,1.0,166.0,3.35,14.0,167.0,145.74,116.97
2016,1,10,12,0,1.0,168.0,3.3,14.0,169.0,148.22,118.97
2016,1,10,12,15,0.5,147.0,3.25,14.0,147.5,128.02,102.19
2016,1,10,12,30,0.0,126.0,3.2,14.0,126.0,107.99,85.53
2016,1,10,12,45,0.0,124.0,3.2,14.0,124.0,106.4,84.25
2016,1,10,13,0,0.0,122.0,3.2,14.0,122.0,104.85,83.0
2016,1,10,13,15,0.0,88.0,3.2,14.0,88.0,73.31,56.6
2016,1,10,13,30,0.0,54.0,3.2,14.0,54.0,44.73,32.49
2016,1,10,13,45,0.0,55.5,3.2,14.0,55.5,45.97,33.61
2016,1,10,14,0,0.0,57.0,3.2,14.0,57.0,47.21,34.71
2016,1,10,14,15,0.0,31.0,3.2,14.0,31.0,25.6,16.31
2016,1,10,14,30,0.0,5.0,3.2,14.0,5.0,4.12,0.0
2016,1,10,14,45,0.0,4.5,3.25,14.0,4.5,3.7,0.0
2016,1,10,15,0,0.0,4.0,3.3,14.0,4.0,3.29,0.0
2016,1,10,15,15,0.0,3.5,3.3,13.5,3.5,2.88,0.0
2016,1,10,15,30,0.0,3.0,3.3,13.0,3.0,2.46,0.0
2016,1,10,15,45,0.0,2.5,3.35,13.0,2.5,2.05,0.0
2016,1,10,16,0,0.0,2.0,3.4,13.0,2.0,1.64,0.0
2016,1,10,16,15,0.0,1.5,3.45,13.0,1.5,1.23,0.0
2016,1,10,16,30,0.0,1.0,3.5,13.0,1.0,0.82,0.0
2016,1,10,16,45,0.0,0.5,3.6,13.0,0.5,0.41,0.0
2016,1,10,17,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,10,17,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,10,17,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,10,17,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,10,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,4.0,13.5,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,11,7,45,0.0,12.5,4.1,14.0,12.5,10.3,0.0
2016,1,11,8,0,0.0,25.0,4.1,14.0,25.0,20.66,11.39
2016,1,11,8,15,0.0,40.5,4.1,14.0,40.5,32.91,23.04
2016,1,11,8,30,0.0,56.0,4.1,14.0,56.0,45.37,32.83
2016,1,11,8,45,0.0,72.5,4.1,14.0,72.5,59.03,44.76
2016,1,11,9,0,0.0,89.0,4.1,14.0,89.0,73.0,56.85
2016,1,11,9,15,1.5,103.5,4.05,14.0,104.0,85.96,67.88
2016,1,11,9,30,3.0,118.0,4.0,14.0,119.0,99.29,79.13
2016,1,11,9,45,112.0,140.0,3.95,14.0,184.0,165.38,132.57
2016,1,11,10,0,221.0,162.0,3.9,14.0,249.0,244.63,197.78
2016,1,11,10,15,163.0,176.5,3.8,14.0,243.5,240.1,195.46
2016,1,11,10,30,105.0,191.0,3.7,14.0,238.0,227.59,185.71
2016,1,11,10,45,64.5,188.0,3.65,14.5,217.5,208.61,169.76
2016,1,11,11,0,24.0,185.0,3.6,15.0,197.0,176.23,142.3
2016,1,11,11,15,38.5,199.0,3.45,15.0,218.5,211.71,171.67
2016,1,11,11,30,53.0,213.0,3.3,15.0,240.0,239.89,194.8
2016,1,11,11,45,141.5,221.5,3.15,15.0,295.0,332.15,271.15
2016,1,11,12,0,230.0,230.0,3.0,15.0,350.0,418.34,341.17
2016,1,11,12,15,191.0,233.0,2.9,15.0,332.5,401.28,326.57
2016,1,11,12,30,152.0,236.0,2.8,15.0,315.0,381.43,310.05
2016,1,11,12,45,149.0,232.5,2.75,15.0,309.5,382.41,311.08
2016,1,11,13,0,146.0,229.0,2.7,15.0,304.0,382.77,311.56
2016,1,11,13,15,195.5,219.0,2.65,15.0,316.0,421.72,344.13
2016,1,11,13,30,245.0,209.0,2.6,15.0,328.0,480.87,391.69
2016,1,11,13,45,187.0,202.5,2.6,15.0,291.0,406.37,332.42
2016,1,11,14,0,129.0,196.0,2.6,15.0,254.0,349.87,286.68
2016,1,11,14,15,150.5,183.0,2.55,15.0,246.5,357.93,294.63
