Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,14,30,172.0,170.0,2.5,15.0,239.0,365.33,301.77
2016,1,11,14,45,166.5,156.5,2.45,15.0,218.5,346.21,286.79
2016,1,11,15,0,161.0,143.0,2.4,15.0,198.0,326.59,271.29
2016,1,11,15,15,152.5,126.5,2.3,15.0,174.0,299.26,249.16
2016,1,11,15,30,144.0,110.0,2.2,15.0,150.0,271.49,226.25
2016,1,11,15,45,131.5,93.0,2.1,15.0,124.5,239.1,198.87
2016,1,11,16,0,119.0,76.0,2.0,15.0,99.0,206.58,170.7
2016,1,11,16,15,96.0,58.0,1.9,15.0,74.0,163.44,132.79
2016,1,11,16,30,73.0,40.0,1.8,15.0,49.0,120.04,93.41
2016,1,11,16,45,36.5,24.5,1.7,15.0,29.0,67.6,35.95
2016,1,11,17,0,0.0,9.0,1.6,15.0,9.0,7.68,0.0
2016,1,11,17,15,0.0,4.5,1.55,15.0,4.5,0.0,0.0
2016,1,11,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,11,17,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,11,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.4,14.5,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,12,7,45,186.0,15.5,4.05,13.0,34.0,12.5,0.0
2016,1,12,8,0,372.0,31.0,3.8,13.0,68.0,25.62,15.6
2016,1,12,8,15,460.5,38.5,3.75,13.0,108.0,31.4,21.84
2016,1,12,8,30,549.0,46.0,3.7,13.0,148.0,63.69,33.68
2016,1,12,8,45,571.5,54.5,3.65,13.5,183.5,110.75,64.11
2016,1,12,9,0,594.0,63.0,3.6,14.0,219.0,160.47,104.5
2016,1,12,9,15,638.0,64.5,3.5,14.0,256.0,211.17,148.81
2016,1,12,9,30,682.0,66.0,3.4,14.0,293.0,267.59,199.55
2016,1,12,9,45,537.0,103.0,3.3,14.0,293.5,293.82,229.69
2016,1,12,10,0,392.0,140.0,3.2,14.0,294.0,299.6,240.15
2016,1,12,10,15,474.5,135.0,3.35,14.0,335.0,358.62,290.3
2016,1,12,10,30,557.0,130.0,3.5,14.0,376.0,424.99,346.08
2016,1,12,10,45,629.0,117.0,3.65,14.5,408.5,490.51,400.01
2016,1,12,11,0,701.0,104.0,3.8,15.0,441.0,555.12,452.52
2016,1,12,11,15,658.0,120.5,3.9,15.0,445.5,579.83,472.75
2016,1,12,11,30,615.0,137.0,4.0,15.0,450.0,598.76,488.05
2016,1,12,11,45,520.5,166.5,4.15,15.0,434.0,581.51,474.32
2016,1,12,12,0,426.0,196.0,4.3,15.0,418.0,562.74,459.02
2016,1,12,12,15,377.5,206.5,4.35,15.0,403.5,537.41,439.37
2016,1,12,12,30,329.0,217.0,4.4,15.0,389.0,523.95,428.39
2016,1,12,12,45,352.5,209.0,4.45,15.0,391.5,547.35,448.01
2016,1,12,13,0,376.0,201.0,4.5,15.0,394.0,570.27,467.11
2016,1,12,13,15,263.0,209.5,4.45,15.0,342.5,489.65,401.52
2016,1,12,13,30,150.0,218.0,4.4,15.0,291.0,385.65,316.57
2016,1,12,13,45,404.5,161.5,4.4,15.0,347.0,596.76,491.28
2016,1,12,14,0,659.0,105.0,4.4,15.0,403.0,780.36,633.85
2016,1,12,14,15,477.0,132.5,4.4,15.0,341.0,638.51,525.16
2016,1,12,14,30,295.0,160.0,4.4,15.0,279.0,485.67,402.79
2016,1,12,14,45,281.0,148.5,4.45,15.0,254.0,460.09,383.55
2016,1,12,15,0,267.0,137.0,4.5,15.0,229.0,433.59,362.72
2016,1,12,15,15,255.5,121.5,4.5,14.5,201.5,402.78,338.68
2016,1,12,15,30,244.0,106.0,4.5,14.0,174.0,371.13,313.27
2016,1,12,15,45,221.5,90.5,4.55,14.0,144.5,329.34,277.87
2016,1,12,16,0,199.0,75.0,4.6,14.0,115.0,287.68,241.57
2016,1,12,16,15,167.0,58.0,4.7,14.0,86.0,235.91,195.63
2016,1,12,16,30,135.0,41.0,4.8,14.0,57.0,184.69,148.19
2016,1,12,16,45,67.5,26.0,4.9,14.0,34.0,107.28,64.95
2016,1,12,17,0,0.0,11.0,5.0,14.0,11.0,9.39,0.0
2016,1,12,17,15,0.0,5.5,5.1,14.0,5.5,0.0,0.0
2016,1,12,17,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,12,17,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,12,18,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,6.6,14.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,8.25,14.5,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,8.5,15.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,8.55,15.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,8.8,15.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,13,7,45,169.0,17.0,5.5,14.5,34.0,13.76,0.0
2016,1,13,8,0,338.0,34.0,5.6,15.0,68.0,28.17,17.59
2016,1,13,8,15,431.5,42.5,5.75,15.0,108.0,34.7,24.49
2016,1,13,8,30,525.0,51.0,5.9,15.0,148.0,65.94,36.28
2016,1,13,8,45,577.0,57.5,6.05,15.0,189.0,113.03,65.58
2016,1,13,9,0,629.0,64.0,6.2,15.0,230.0,166.34,107.73
2016,1,13,9,15,473.0,93.5,6.3,15.0,229.5,195.26,141.71
2016,1,13,9,30,317.0,123.0,6.4,15.0,229.0,203.78,157.48
2016,1,13,9,45,377.0,128.0,6.55,15.0,267.0,256.32,202.8
2016,1,13,10,0,437.0,133.0,6.7,15.0,305.0,310.77,250.06
2016,1,13,10,15,611.0,110.0,6.75,15.0,370.5,401.68,326.62
2016,1,13,10,30,785.0,87.0,6.8,15.0,436.0,503.05,412.03
2016,1,13,10,45,805.0,86.5,6.9,15.0,460.0,556.38,458.25
2016,1,13,11,0,825.0,86.0,7.0,15.0,484.0,609.6,503.59
2016,1,13,11,15,833.0,87.0,7.05,15.0,500.0,656.16,542.68
2016,1,13,11,30,841.0,88.0,7.1,15.0,516.0,701.03,579.75
2016,1,13,11,45,846.0,88.0,7.2,15.0,525.0,740.65,611.05
2016,1,13,12,0,851.0,88.0,7.3,15.0,534.0,777.87,639.97
2016,1,13,12,15,665.5,136.5,7.3,15.0,485.5,717.77,592.8
2016,1,13,12,30,480.0,185.0,7.3,15.0,437.0,631.48,522.08
2016,1,13,12,45,658.5,137.5,7.35,15.0,478.5,756.91,624.27
2016,1,13,13,0,837.0,90.0,7.4,15.0,520.0,871.77,713.15
2016,1,13,13,15,780.5,95.0,7.3,15.0,487.5,844.36,691.84
2016,1,13,13,30,724.0,100.0,7.2,15.0,455.0,817.92,671.87
2016,1,13,13,45,730.0,93.5,7.15,15.0,438.0,825.22,678.22
2016,1,13,14,0,736.0,87.0,7.1,15.0,421.0,823.76,677.79
2016,1,13,14,15,752.5,83.5,6.9,14.5,407.0,838.39,690.66
2016,1,13,14,30,769.0,80.0,6.7,14.0,393.0,849.77,700.97
2016,1,13,14,45,749.5,76.0,6.55,14.0,359.5,823.69,681.16
2016,1,13,15,0,730.0,72.0,6.4,14.0,326.0,794.66,658.95
2016,1,13,15,15,695.0,68.0,6.05,14.0,287.5,756.2,628.14
2016,1,13,15,30,660.0,64.0,5.7,14.0,249.0,709.31,589.98
2016,1,13,15,45,614.5,58.0,5.4,14.0,208.5,649.29,540.48
2016,1,13,16,0,569.0,52.0,5.1,14.0,168.0,589.01,489.1
2016,1,13,16,15,486.0,44.5,4.95,13.5,127.0,496.69,411.11
2016,1,13,16,30,403.0,37.0,4.8,13.0,86.0,407.74,331.14
2016,1,13,16,45,262.0,26.0,4.65,13.0,52.0,272.38,182.42
2016,1,13,17,0,121.0,15.0,4.5,13.0,18.0,97.98,0.0
2016,1,13,17,15,60.5,7.5,4.4,13.0,9.0,0.0,0.0
2016,1,13,17,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,13,17,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,13,18,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.95,12.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,1,14,7,45,60.0,18.0,2.75,12.5,24.0,14.36,0.0
2016,1,14,8,0,120.0,36.0,2.9,13.0,48.0,27.99,17.69
2016,1,14,8,15,144.5,53.0,3.1,13.0,75.0,40.47,29.79
2016,1,14,8,30,169.0,70.0,3.3,13.0,102.0,62.23,42.93
2016,1,14,8,45,184.5,86.5,3.55,13.5,129.5,90.85,63.97
2016,1,14,9,0,200.0,103.0,3.8,14.0,157.0,121.72,89.23
2016,1,14,9,15,210.0,118.5,3.95,14.0,182.5,152.69,116.17
2016,1,14,9,30,220.0,134.0,4.1,14.0,208.0,185.06,144.76
2016,1,14,9,45,410.5,118.0,4.25,14.0,274.0,258.35,203.66
2016,1,14,10,0,601.0,102.0,4.4,14.0,340.0,351.83,281.1
2016,1,14,10,15,574.0,117.5,4.45,14.0,358.5,391.19,316.92
2016,1,14,10,30,547.0,133.0,4.5,14.0,377.0,421.73,344.57
2016,1,14,10,45,436.0,165.5,4.6,14.0,366.0,423.12,347.3
2016,1,14,11,0,325.0,198.0,4.7,14.0,355.0,402.34,330.99
2016,1,14,11,15,283.0,211.5,4.85,14.0,352.0,407.53,335.57
2016,1,14,11,30,241.0,225.0,5.0,14.0,349.0,395.59,326.03
2016,1,14,11,45,236.0,230.5,5.2,14.0,353.5,410.62,338.66
2016,1,14,12,0,231.0,236.0,5.4,14.0,358.0,424.8,350.45
2016,1,14,12,15,130.5,223.0,5.55,14.0,292.0,340.07,280.15
2016,1,14,12,30,30.0,210.0,5.7,14.0,226.0,231.71,188.98
2016,1,14,12,45,172.5,213.0,5.9,14.0,302.5,378.5,313.96
2016,1,14,13,0,315.0,216.0,6.1,14.0,379.0,534.07,442.69
2016,1,14,13,15,227.5,218.5,6.2,14.0,334.5,449.05,372.82
2016,1,14,13,30,140.0,221.0,6.3,14.0,290.0,379.56,314.57
2016,1,14,13,45,70.0,174.5,6.45,14.0,209.0,242.58,200.92
2016,1,14,14,0,0.0,128.0,6.6,14.0,128.0,113.16,90.37
2016,1,14,14,15,0.0,121.0,6.6,14.0,121.0,107.13,85.51
2016,1,14,14,30,0.0,114.0,6.6,14.0,114.0,101.18,80.62
2016,1,14,14,45,0.0,89.0,6.65,14.0,89.0,76.4,59.72
2016,1,14,15,0,0.0,64.0,6.7,14.0,64.0,53.03,39.86
2016,1,14,15,15,0.0,56.5,6.65,14.0,56.5,46.77,34.54
2016,1,14,15,30,0.0,49.0,6.6,14.0,49.0,40.53,29.18
2016,1,14,15,45,0.0,40.5,6.55,14.0,40.5,33.46,23.05
2016,1,14,16,0,0.0,32.0,6.5,14.0,32.0,26.4,16.88
2016,1,14,16,15,0.0,24.0,6.5,14.0,24.0,19.78,11.05
2016,1,14,16,30,0.0,16.0,6.5,14.0,16.0,13.16,5.19
2016,1,14,16,45,0.0,9.5,6.5,14.0,9.5,7.8,0.0
2016,1,14,17,0,0.0,3.0,6.5,14.0,3.0,2.56,0.0
2016,1,14,17,15,0.0,1.5,6.45,14.0,1.5,1.28,0.0
2016,1,14,17,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,17,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,1,15,7,45,142.0,18.0,0.25,14.0,33.0,14.04,0.0
2016,1,15,8,0,284.0,36.0,0.2,14.0,66.0,29.75,19.26
2016,1,15,8,15,375.5,46.0,0.45,14.0,105.0,37.45,27.15
2016,1,15,8,30,467.0,56.0,0.7,14.0,144.0,66.0,38.65
2016,1,15,8,45,528.0,62.5,0.95,14.0,185.0,110.44,65.71
2016,1,15,9,0,589.0,69.0,1.2,14.0,226.0,162.31,105.71
2016,1,15,9,15,628.5,73.5,1.45,14.0,265.0,214.62,150.91
2016,1,15,9,30,668.0,78.0,1.7,14.0,304.0,271.11,201.26
2016,1,15,9,45,667.5,88.5,1.95,14.0,334.5,323.39,249.39
2016,1,15,10,0,667.0,99.0,2.2,14.0,365.0,374.86,295.97
2016,1,15,10,15,570.5,124.5,2.3,14.0,364.0,395.47,317.19
2016,1,15,10,30,474.0,150.0,2.4,14.0,363.0,400.46,324.24
2016,1,15,10,45,505.5,151.5,2.55,14.5,389.0,448.04,363.55
2016,1,15,11,0,537.0,153.0,2.7,15.0,415.0,497.44,403.37
2016,1,15,11,15,649.0,132.0,2.75,15.0,458.5,584.66,472.95
2016,1,15,11,30,761.0,111.0,2.8,15.0,502.0,672.51,541.75
2016,1,15,11,45,768.5,110.0,2.85,15.0,511.0,710.79,571.22
2016,1,15,12,0,776.0,109.0,2.9,15.0,520.0,747.04,597.94
2016,1,15,12,15,593.5,156.5,2.8,15.0,471.0,680.4,546.32
2016,1,15,12,30,411.0,204.0,2.7,15.0,422.0,594.13,478.29
2016,1,15,12,45,612.0,148.0,2.65,15.0,468.5,728.45,583.89
2016,1,15,13,0,813.0,92.0,2.6,15.0,515.0,853.78,673.95
2016,1,15,13,15,805.0,91.0,2.45,15.0,500.0,862.74,678.47
2016,1,15,13,30,797.0,90.0,2.3,15.0,485.0,868.16,681.58
2016,1,15,13,45,792.5,86.0,2.2,15.0,464.5,869.66,682.46
2016,1,15,14,0,788.0,82.0,2.1,15.0,444.0,867.67,680.99
2016,1,15,14,15,770.5,80.0,1.95,15.0,416.0,852.59,669.85
2016,1,15,14,30,753.0,78.0,1.8,15.0,388.0,834.19,656.45
2016,1,15,14,45,730.5,74.5,1.7,15.0,355.0,806.14,636.61
2016,1,15,15,0,708.0,71.0,1.6,15.0,322.0,775.27,614.56
2016,1,15,15,15,673.0,67.0,1.55,15.0,284.0,736.65,586.91
2016,1,15,15,30,638.0,63.0,1.5,15.0,246.0,690.17,552.71
2016,1,15,15,45,586.5,58.0,1.45,15.0,206.0,626.77,504.67
2016,1,15,16,0,535.0,53.0,1.4,15.0,166.0,563.45,454.81
2016,1,15,16,15,456.0,45.5,1.4,15.0,126.0,475.11,383.63
2016,1,15,16,30,377.0,38.0,1.4,15.0,86.0,390.0,310.93
2016,1,15,16,45,246.5,27.0,1.4,15.0,53.0,266.9,187.89
2016,1,15,17,0,116.0,16.0,1.4,15.0,20.0,95.72,0.0
2016,1,15,17,15,58.0,8.0,1.45,15.0,10.0,45.7,0.0
2016,1,15,17,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,15,17,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,1,15,18,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,4.3,13.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,5.55,13.5,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,16.5,3.8,14.5,16.5,13.62,0.0
2016,1,16,8,0,0.0,33.0,3.8,15.0,33.0,26.66,16.54
2016,1,16,8,15,10.0,51.0,3.8,15.0,53.0,40.49,29.59
2016,1,16,8,30,20.0,69.0,3.8,15.0,73.0,55.28,40.6
2016,1,16,8,45,29.5,86.5,3.8,15.0,94.0,72.82,55.03
2016,1,16,9,0,39.0,104.0,3.8,15.0,115.0,91.99,70.96
2016,1,16,9,15,47.0,120.0,3.7,15.0,135.0,111.15,87.09
2016,1,16,9,30,55.0,136.0,3.6,15.0,155.0,131.57,104.35
2016,1,16,9,45,27.5,100.5,3.55,15.0,110.0,95.68,75.19
2016,1,16,10,0,0.0,65.0,3.5,15.0,65.0,53.86,40.31
2016,1,16,10,15,0.0,59.5,3.4,15.0,59.5,49.28,36.37
2016,1,16,10,30,0.0,54.0,3.3,15.0,54.0,44.71,32.44
2016,1,16,10,45,0.0,100.5,3.2,15.5,100.5,84.08,65.44
2016,1,16,11,0,0.0,147.0,3.1,16.0,147.0,125.66,99.73
2016,1,16,11,15,0.0,121.0,3.0,16.0,121.0,102.31,80.23
2016,1,16,11,30,0.0,95.0,2.9,16.0,95.0,79.29,61.03
2016,1,16,11,45,1.0,134.5,2.85,16.0,135.0,115.61,91.19
2016,1,16,12,0,2.0,174.0,2.8,16.0,175.0,154.08,122.75
2016,1,16,12,15,1.0,169.5,2.8,16.0,170.0,149.55,118.92
2016,1,16,12,30,0.0,165.0,2.8,16.0,165.0,144.97,115.14
2016,1,16,12,45,0.0,146.5,2.8,16.0,146.5,127.52,100.85
2016,1,16,13,0,0.0,128.0,2.8,16.0,128.0,110.18,86.62
2016,1,16,13,15,0.0,133.5,2.75,16.0,133.5,115.97,91.5
2016,1,16,13,30,0.0,139.0,2.7,16.0,139.0,122.11,96.66
2016,1,16,13,45,0.0,129.5,2.65,16.0,129.5,113.42,89.57
2016,1,16,14,0,0.0,120.0,2.6,16.0,120.0,104.74,82.5
2016,1,16,14,15,0.0,63.0,2.5,15.5,63.0,52.21,38.7
2016,1,16,14,30,0.0,6.0,2.4,15.0,6.0,4.94,0.0
2016,1,16,14,45,8.0,69.5,2.3,15.0,72.5,65.08,50.31
2016,1,16,15,0,16.0,133.0,2.2,15.0,139.0,142.69,115.89
2016,1,16,15,15,10.5,118.5,2.1,15.0,122.5,124.08,100.06
2016,1,16,15,30,5.0,104.0,2.0,15.0,106.0,105.67,84.39
2016,1,16,15,45,2.5,87.0,1.95,15.0,88.0,86.72,68.23
2016,1,16,16,0,0.0,70.0,1.9,15.0,70.0,67.63,51.75
2016,1,16,16,15,0.0,53.0,1.9,15.0,53.0,50.29,36.71
2016,1,16,16,30,0.0,36.0,1.9,15.0,36.0,32.22,20.97
2016,1,16,16,45,0.0,22.0,1.9,15.0,22.0,18.17,7.86
2016,1,16,17,0,0.0,8.0,1.9,15.0,8.0,6.58,0.0
2016,1,16,17,15,0.0,4.0,1.95,15.0,4.0,3.41,0.0
2016,1,16,17,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,16,17,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,16,18,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,3.4,14.5,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,17,7,45,0.0,9.0,5.7,14.5,9.0,7.39,0.0
2016,1,17,8,0,0.0,18.0,5.8,15.0,18.0,14.83,6.72
2016,1,17,8,15,0.0,29.0,5.8,15.0,29.0,23.94,15.21
2016,1,17,8,30,0.0,40.0,5.8,15.0,40.0,33.07,22.37
2016,1,17,8,45,0.0,50.5,5.8,15.0,50.5,41.8,30.0
2016,1,17,9,0,0.0,61.0,5.8,15.0,61.0,50.44,37.49
2016,1,17,9,15,0.0,71.5,5.8,15.0,71.5,59.19,44.98
2016,1,17,9,30,0.0,82.0,5.8,15.0,82.0,68.03,52.48
2016,1,17,9,45,0.0,84.5,5.8,15.0,84.5,70.23,54.28
2016,1,17,10,0,0.0,87.0,5.8,15.0,87.0,72.39,56.02
2016,1,17,10,15,0.0,86.5,5.8,15.0,86.5,71.97,55.56
2016,1,17,10,30,0.0,86.0,5.8,15.0,86.0,71.53,55.09
2016,1,17,10,45,0.0,90.0,5.8,15.0,90.0,74.95,57.89
2016,1,17,11,0,0.0,94.0,5.8,15.0,94.0,78.41,60.72
2016,1,17,11,15,0.0,115.5,5.75,15.0,115.5,97.36,76.54
2016,1,17,11,30,0.0,137.0,5.7,15.0,137.0,116.9,92.77
2016,1,17,11,45,0.0,133.5,5.7,15.0,133.5,113.9,90.18
2016,1,17,12,0,0.0,130.0,5.7,15.0,130.0,110.88,87.63
2016,1,17,12,15,0.0,108.5,5.75,15.0,108.5,91.41,71.37
2016,1,17,12,30,0.0,87.0,5.8,15.0,87.0,72.31,55.38
2016,1,17,12,45,0.0,84.0,5.85,15.0,84.0,69.79,53.3
2016,1,17,13,0,0.0,81.0,5.9,15.0,81.0,67.28,51.22
2016,1,17,13,15,4.5,129.5,5.95,15.0,132.0,116.06,92.34
2016,1,17,13,30,9.0,178.0,6.0,15.0,183.0,170.58,137.92
2016,1,17,13,45,4.5,137.5,6.05,15.0,140.0,125.56,100.42
2016,1,17,14,0,0.0,97.0,6.1,15.0,97.0,82.1,63.92
2016,1,17,14,15,0.0,117.0,6.0,15.0,117.0,102.54,81.27
2016,1,17,14,30,0.0,137.0,5.9,15.0,137.0,125.59,100.75
2016,1,17,14,45,0.0,92.0,5.8,15.0,92.0,79.12,61.73
2016,1,17,15,0,0.0,47.0,5.7,15.0,47.0,38.86,27.61
2016,1,17,15,15,0.0,41.5,5.6,15.0,41.5,34.28,23.74
2016,1,17,15,30,0.0,36.0,5.5,15.0,36.0,29.71,19.83
2016,1,17,15,45,0.0,30.0,5.4,15.0,30.0,24.74,15.53
2016,1,17,16,0,0.0,24.0,5.3,15.0,24.0,19.77,11.2
2016,1,17,16,15,0.0,18.5,5.3,15.0,18.5,15.22,7.21
2016,1,17,16,30,0.0,13.0,5.3,15.0,13.0,10.68,3.19
2016,1,17,16,45,0.0,8.0,5.35,15.0,8.0,6.56,0.0
2016,1,17,17,0,0.0,3.0,5.4,15.0,3.0,2.46,0.0
2016,1,17,17,15,0.0,1.5,5.4,15.0,1.5,1.28,0.0
2016,1,17,17,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,17,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,1,18,7,45,204.5,15.0,2.65,14.0,37.0,12.03,0.0
2016,1,18,8,0,409.0,30.0,2.8,14.0,74.0,24.69,15.11
2016,1,18,8,15,493.0,37.0,2.8,14.0,115.0,30.13,20.74
2016,1,18,8,30,577.0,44.0,2.8,14.0,156.0,60.59,32.44
2016,1,18,8,45,630.5,49.0,2.85,14.5,198.0,109.12,60.6
2016,1,18,9,0,684.0,54.0,2.9,15.0,240.0,164.06,102.89
2016,1,18,9,15,718.5,57.5,2.85,15.0,279.5,219.45,151.27
2016,1,18,9,30,753.0,61.0,2.8,15.0,319.0,278.31,204.39
2016,1,18,9,45,772.5,64.5,2.8,15.5,353.5,335.2,255.99
2016,1,18,10,0,792.0,68.0,2.8,16.0,388.0,393.23,307.44
2016,1,18,10,15,710.5,91.5,2.85,16.0,394.5,426.16,339.0
2016,1,18,10,30,629.0,115.0,2.9,16.0,401.0,449.65,361.15
2016,1,18,10,45,477.0,158.5,3.0,16.0,382.0,437.76,353.69
2016,1,18,11,0,325.0,202.0,3.1,16.0,363.0,404.92,328.04
2016,1,18,11,15,382.5,197.5,3.2,16.0,393.0,456.76,370.63
2016,1,18,11,30,440.0,193.0,3.3,16.0,423.0,526.07,425.77
2016,1,18,11,45,383.5,209.0,3.4,16.0,412.0,509.16,412.45
2016,1,18,12,0,327.0,225.0,3.5,16.0,401.0,501.03,405.68
2016,1,18,12,15,346.5,221.5,3.4,16.0,408.5,528.04,427.28
2016,1,18,12,30,366.0,218.0,3.3,16.0,416.0,554.94,448.47
2016,1,18,12,45,429.5,200.5,3.2,16.0,430.0,621.66,500.51
2016,1,18,13,0,493.0,183.0,3.1,16.0,444.0,672.58,540.14
2016,1,18,13,15,496.0,176.5,2.95,16.0,433.0,681.01,546.33
2016,1,18,13,30,499.0,170.0,2.8,16.0,422.0,687.24,551.18
2016,1,18,13,45,587.0,138.5,2.7,16.0,423.0,749.09,598.0
2016,1,18,14,0,675.0,107.0,2.6,16.0,424.0,801.59,636.02
2016,1,18,14,15,473.0,140.0,2.55,15.5,355.5,646.4,522.47
2016,1,18,14,30,271.0,173.0,2.5,15.0,287.0,480.27,392.97
2016,1,18,14,45,367.0,144.0,2.45,15.0,285.5,555.03,455.01
2016,1,18,15,0,463.0,115.0,2.4,15.0,284.0,606.28,496.4
2016,1,18,15,15,441.5,105.0,2.1,15.0,252.0,570.14,467.36
2016,1,18,15,30,420.0,95.0,1.8,15.0,220.0,532.8,437.45
2016,1,18,15,45,391.5,83.0,1.55,15.0,185.5,485.68,399.31
2016,1,18,16,0,363.0,71.0,1.3,15.0,151.0,438.35,359.89
2016,1,18,16,15,319.0,58.0,1.25,15.0,116.5,377.05,308.57
2016,1,18,16,30,275.0,45.0,1.2,15.0,82.0,317.56,256.2
2016,1,18,16,45,137.5,33.5,1.2,15.0,52.0,175.55,130.65
2016,1,18,17,0,0.0,22.0,1.2,15.0,22.0,25.13,0.0
2016,1,18,17,15,0.0,11.0,1.2,15.0,11.0,9.39,0.0
2016,1,18,17,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,1,18,17,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,1,18,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,5.95,14.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,7.55,15.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,8.35,15.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,8.7,15.0,0.0,0.0,0.0
2016,1,19,7,45,0.0,2.0,8.8,15.0,2.0,1.64,0.0
2016,1,19,8,0,0.0,4.0,8.9,15.0,4.0,3.28,0.0
2016,1,19,8,15,0.0,6.5,8.9,15.0,6.5,5.33,0.0
2016,1,19,8,30,0.0,9.0,8.9,15.0,9.0,7.39,0.61
2016,1,19,8,45,0.0,11.5,8.9,15.5,11.5,9.45,2.4
2016,1,19,9,0,0.0,14.0,8.9,16.0,14.0,11.51,4.18
2016,1,19,9,15,0.0,16.5,8.8,16.0,16.5,13.58,5.95
2016,1,19,9,30,0.0,19.0,8.7,16.0,19.0,15.65,7.71
2016,1,19,9,45,0.0,44.0,8.6,16.0,44.0,36.37,25.35
2016,1,19,10,0,0.0,69.0,8.5,16.0,69.0,57.2,42.96
2016,1,19,10,15,172.5,124.5,8.4,16.0,203.5,199.44,161.74
2016,1,19,10,30,345.0,180.0,8.3,16.0,338.0,352.82,289.05
2016,1,19,10,45,178.0,179.5,8.2,16.0,261.5,270.85,222.05
2016,1,19,11,0,11.0,179.0,8.1,16.0,185.0,161.52,129.83
2016,1,19,11,15,55.5,207.5,7.95,16.0,237.0,229.45,186.79
2016,1,19,11,30,100.0,236.0,7.8,16.0,289.0,294.6,241.02
2016,1,19,11,45,64.5,225.0,7.65,16.0,259.5,262.75,214.16
2016,1,19,12,0,29.0,214.0,7.5,16.0,230.0,227.75,184.53
2016,1,19,12,15,74.5,230.5,7.3,16.0,271.5,285.84,233.46
2016,1,19,12,30,120.0,247.0,7.1,16.0,313.0,364.46,298.38
2016,1,19,12,45,458.0,177.5,6.9,16.0,422.0,621.12,512.07
2016,1,19,13,0,796.0,108.0,6.7,16.0,531.0,859.17,697.85
2016,1,19,13,15,789.5,107.0,6.55,16.0,517.5,869.67,704.65
2016,1,19,13,30,783.0,106.0,6.4,16.0,504.0,883.19,714.78
2016,1,19,13,45,774.5,103.5,6.3,16.0,483.5,883.46,715.28
2016,1,19,14,0,766.0,101.0,6.2,16.0,463.0,880.26,713.35
2016,1,19,14,15,748.0,98.5,6.2,15.5,435.0,864.72,704.05
2016,1,19,14,30,730.0,96.0,6.2,15.0,407.0,845.9,692.28
2016,1,19,14,45,678.0,91.5,6.2,15.0,362.0,789.6,650.23
2016,1,19,15,0,626.0,87.0,6.2,15.0,317.0,731.08,605.91
2016,1,19,15,15,567.5,90.0,6.1,15.0,281.0,674.25,561.74
2016,1,19,15,30,509.0,93.0,6.0,15.0,245.0,610.17,510.83
2016,1,19,15,45,466.5,83.5,5.9,15.0,207.0,552.35,463.7
2016,1,19,16,0,424.0,74.0,5.8,15.0,169.0,494.89,415.37
2016,1,19,16,15,357.5,62.5,5.55,14.5,130.0,415.8,348.09
2016,1,19,16,30,291.0,51.0,5.3,14.0,91.0,340.14,280.62
2016,1,19,16,45,145.5,38.5,5.1,14.0,58.5,192.42,147.34
2016,1,19,17,0,0.0,26.0,4.9,14.0,26.0,33.52,0.0
2016,1,19,17,15,0.0,13.0,4.7,14.0,13.0,11.1,0.0
2016,1,19,17,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,19,17,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,1,19,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,5.0,1.35,13.0,5.0,0.0,0.0
2016,1,20,7,30,0.0,10.0,1.5,13.0,10.0,8.54,0.0
2016,1,20,7,45,119.0,23.5,1.65,13.0,36.5,18.19,3.92
2016,1,20,8,0,238.0,37.0,1.8,13.0,63.0,28.54,18.59
2016,1,20,8,15,283.0,51.5,1.95,13.0,97.0,39.24,28.88
2016,1,20,8,30,328.0,66.0,2.1,13.0,131.0,63.0,40.81
2016,1,20,8,45,359.0,78.5,2.25,13.5,165.0,100.68,65.22
2016,1,20,9,0,390.0,91.0,2.4,14.0,199.0,142.3,97.96
2016,1,20,9,15,412.5,101.5,2.45,14.0,231.0,184.16,134.15
2016,1,20,9,30,435.0,112.0,2.5,14.0,263.0,228.57,173.6
2016,1,20,9,45,405.5,131.0,2.55,14.0,283.5,265.17,207.9
2016,1,20,10,0,376.0,150.0,2.6,14.0,304.0,298.25,238.25
2016,1,20,10,15,423.0,153.0,2.6,14.0,338.0,348.04,280.51
2016,1,20,10,30,470.0,156.0,2.6,14.0,372.0,402.08,325.66
2016,1,20,10,45,346.0,188.0,2.65,14.5,351.5,382.29,310.48
2016,1,20,11,0,222.0,220.0,2.7,15.0,331.0,349.08,283.39
2016,1,20,11,15,234.0,226.5,2.6,15.0,347.0,377.01,306.21
2016,1,20,11,30,246.0,233.0,2.5,15.0,363.0,418.61,339.02
2016,1,20,11,45,299.5,228.0,2.45,15.0,389.0,467.13,377.91
2016,1,20,12,0,353.0,223.0,2.4,15.0,415.0,518.56,418.59
2016,1,20,12,15,310.0,231.5,2.15,15.0,400.5,509.33,409.85
2016,1,20,12,30,267.0,240.0,1.9,15.0,386.0,496.62,398.62
2016,1,20,12,45,267.0,237.5,1.7,15.0,382.0,505.38,405.01
2016,1,20,13,0,267.0,235.0,1.5,15.0,378.0,513.08,410.32
2016,1,20,13,15,245.5,231.5,1.4,15.0,360.5,499.01,399.14
2016,1,20,13,30,224.0,228.0,1.3,15.0,343.0,463.6,372.23
2016,1,20,13,45,224.5,217.5,1.25,15.0,328.5,457.83,368.62
2016,1,20,14,0,225.0,207.0,1.2,15.0,314.0,451.09,364.06
2016,1,20,14,15,206.0,196.0,1.2,15.0,289.5,424.37,343.83
2016,1,20,14,30,187.0,185.0,1.2,15.0,265.0,396.84,322.89
2016,1,20,14,45,301.0,155.5,1.2,15.0,272.5,487.9,397.33
2016,1,20,15,0,415.0,126.0,1.2,15.0,280.0,577.01,467.41
2016,1,20,15,15,397.0,115.0,1.3,15.0,249.5,543.65,442.43
2016,1,20,15,30,379.0,104.0,1.4,15.0,219.0,509.09,416.88
2016,1,20,15,45,354.5,90.5,1.55,15.0,186.0,464.51,382.64
2016,1,20,16,0,330.0,77.0,1.7,15.0,153.0,419.56,346.56
2016,1,20,16,15,293.5,62.5,1.75,14.5,119.0,363.26,299.79
2016,1,20,16,30,257.0,48.0,1.8,14.0,85.0,308.12,251.65
2016,1,20,16,45,180.5,34.0,1.9,14.0,55.0,225.64,174.13
2016,1,20,17,0,104.0,20.0,2.0,14.0,25.0,130.23,16.07
2016,1,20,17,15,52.0,10.0,1.95,14.0,12.5,43.78,0.0
2016,1,20,17,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,17,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,4.4,13.5,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,6.0,4.55,14.0,6.0,0.0,0.0
2016,1,21,7,30,0.0,12.0,4.5,14.0,12.0,10.24,0.0
2016,1,21,7,45,182.5,23.0,4.5,14.0,43.5,17.93,4.35
2016,1,21,8,0,365.0,34.0,4.5,14.0,75.0,27.93,18.01
2016,1,21,8,15,449.0,42.0,4.45,14.0,115.5,34.03,24.2
2016,1,21,8,30,533.0,50.0,4.4,14.0,156.0,59.02,33.09
2016,1,21,8,45,589.0,55.0,4.35,14.5,198.0,105.58,59.68
2016,1,21,9,0,645.0,60.0,4.3,15.0,240.0,158.85,100.36
2016,1,21,9,15,654.0,67.0,4.2,15.0,273.0,210.01,146.07
2016,1,21,9,30,663.0,74.0,4.1,15.0,306.0,261.79,193.91
2016,1,21,9,45,507.0,114.5,4.05,15.5,303.0,284.61,221.12
2016,1,21,10,0,351.0,155.0,4.0,16.0,300.0,286.01,227.7
2016,1,21,10,15,401.0,158.0,4.05,16.0,335.0,342.25,275.18
2016,1,21,10,30,451.0,161.0,4.1,16.0,370.0,396.8,320.85
2016,1,21,10,45,509.5,155.5,4.2,16.0,403.0,452.12,366.94
2016,1,21,11,0,568.0,150.0,4.3,16.0,436.0,511.57,415.88
2016,1,21,11,15,524.0,168.5,4.4,16.0,439.0,532.11,432.69
2016,1,21,11,30,480.0,187.0,4.5,16.0,442.0,547.53,445.08
2016,1,21,11,45,473.0,193.5,4.6,16.0,448.0,573.23,465.79
2016,1,21,12,0,466.0,200.0,4.7,16.0,454.0,596.94,484.69
2016,1,21,12,15,455.0,202.5,4.7,16.0,451.5,611.2,495.91
2016,1,21,12,30,444.0,205.0,4.7,16.0,449.0,623.07,505.24
2016,1,21,12,45,278.5,224.5,4.75,16.0,377.0,500.08,407.13
2016,1,21,13,0,113.0,244.0,4.8,16.0,305.0,349.67,284.55
2016,1,21,13,15,202.5,231.5,4.9,16.0,337.5,440.39,360.4
2016,1,21,13,30,292.0,219.0,5.0,16.0,370.0,534.83,437.44
2016,1,21,13,45,280.5,211.0,5.15,16.0,351.5,521.88,427.75
2016,1,21,14,0,269.0,203.0,5.3,16.0,333.0,507.45,417.24
2016,1,21,14,15,294.0,187.0,5.45,15.5,321.0,515.85,426.73
2016,1,21,14,30,319.0,171.0,5.6,15.0,309.0,522.65,434.96
2016,1,21,14,45,166.0,154.5,5.75,15.0,226.5,339.41,283.92
2016,1,21,15,0,13.0,138.0,5.9,15.0,144.0,143.79,116.72
2016,1,21,15,15,9.0,124.0,6.0,15.0,128.0,127.22,102.93
2016,1,21,15,30,5.0,110.0,6.1,15.0,112.0,110.83,88.98
2016,1,21,15,45,2.5,94.0,6.2,15.0,95.0,93.33,74.01
2016,1,21,16,0,0.0,78.0,6.3,15.0,78.0,75.84,58.86
2016,1,21,16,15,0.0,60.5,6.35,15.0,60.5,58.17,43.53
2016,1,21,16,30,0.0,43.0,6.4,15.0,43.0,39.87,27.58
2016,1,21,16,45,0.0,28.0,6.45,15.0,28.0,24.26,13.64
2016,1,21,17,0,0.0,13.0,6.5,15.0,13.0,10.71,0.0
2016,1,21,17,15,0.0,6.5,6.45,15.0,6.5,5.55,0.0
2016,1,21,17,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,1,21,17,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,1,21,18,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,7.65,15.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,7.65,15.0,0.0,0.0,0.0
