Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,1,5,0,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,2,1,5,15,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,2,1,5,30,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,2,1,5,45,0.0,0.0,9.85,11.0,0.0,0.0,0.0
2016,2,1,6,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,2,1,6,15,0.0,0.0,9.7,11.0,0.0,0.0,0.0
2016,2,1,6,30,0.0,0.0,9.6,11.0,0.0,0.0,0.0
2016,2,1,6,45,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,2,1,7,0,0.0,0.0,9.5,11.0,0.0,0.0,0.0
2016,2,1,7,15,129.5,8.5,9.45,11.0,14.0,7.26,0.0
2016,2,1,7,30,259.0,17.0,9.4,11.0,28.0,14.13,0.0
2016,2,1,7,45,398.5,26.0,9.35,11.0,68.5,23.43,13.25
2016,2,1,8,0,538.0,35.0,9.3,11.0,109.0,31.43,21.92
2016,2,1,8,15,611.5,41.0,9.2,11.0,155.5,36.41,26.9
2016,2,1,8,30,685.0,47.0,9.1,11.0,202.0,58.4,33.03
2016,2,1,8,45,732.5,51.0,9.0,11.5,248.5,112.64,61.48
2016,2,1,9,0,780.0,55.0,8.9,12.0,295.0,172.6,107.37
2016,2,1,9,15,810.0,58.0,8.7,12.0,338.0,233.26,161.4
2016,2,1,9,30,840.0,61.0,8.5,12.0,381.0,296.84,220.68
2016,2,1,9,45,847.0,67.5,8.35,12.0,417.5,358.64,279.56
2016,2,1,10,0,854.0,74.0,8.2,12.0,454.0,420.17,337.28
2016,2,1,10,15,869.5,75.5,8.05,12.0,486.0,480.05,392.23
2016,2,1,10,30,885.0,77.0,7.9,12.0,518.0,537.98,444.24
2016,2,1,10,45,893.5,79.5,7.8,12.0,543.0,593.81,493.22
2016,2,1,11,0,902.0,82.0,7.7,12.0,568.0,648.35,539.92
2016,2,1,11,15,908.5,83.0,7.55,12.0,586.0,698.45,581.9
2016,2,1,11,30,915.0,84.0,7.4,12.0,604.0,746.56,620.94
2016,2,1,11,45,909.0,88.0,7.3,12.0,612.0,786.4,651.33
2016,2,1,12,0,903.0,92.0,7.2,12.0,620.0,822.93,679.0
2016,2,1,12,15,903.0,92.0,7.05,12.0,622.0,856.51,704.1
2016,2,1,12,30,903.0,92.0,6.9,12.0,624.0,886.89,726.65
2016,2,1,12,45,899.0,92.0,6.8,12.5,617.5,910.42,742.78
2016,2,1,13,0,895.0,92.0,6.7,13.0,611.0,940.04,763.49
2016,2,1,13,15,676.5,148.5,6.7,13.0,535.5,830.27,680.41
2016,2,1,13,30,458.0,205.0,6.7,13.0,460.0,694.35,573.11
2016,2,1,13,45,662.0,146.0,6.75,13.0,499.5,838.77,689.57
2016,2,1,14,0,866.0,87.0,6.8,13.0,539.0,965.32,786.54
2016,2,1,14,15,852.5,85.0,6.8,13.0,510.5,955.04,779.42
2016,2,1,14,30,839.0,83.0,6.8,13.0,482.0,941.02,770.21
2016,2,1,14,45,829.0,78.0,6.85,13.0,448.5,922.92,758.18
2016,2,1,15,0,819.0,73.0,6.9,13.0,415.0,901.31,743.38
2016,2,1,15,15,792.0,70.0,6.75,12.5,374.5,863.08,716.04
2016,2,1,15,30,765.0,67.0,6.6,12.0,334.0,822.24,686.13
2016,2,1,15,45,729.5,62.5,6.5,12.0,290.0,769.58,644.98
2016,2,1,16,0,694.0,58.0,6.4,12.0,246.0,715.41,601.37
2016,2,1,16,15,635.0,52.0,6.25,12.0,200.0,638.5,537.58
2016,2,1,16,30,576.0,46.0,6.1,12.0,154.0,571.19,479.1
2016,2,1,16,45,478.0,38.0,6.0,12.0,110.5,465.32,386.24
2016,2,1,17,0,380.0,30.0,5.9,12.0,67.0,365.79,286.05
2016,2,1,17,15,190.0,15.0,5.85,11.5,33.5,180.89,0.0
2016,2,1,17,30,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,17,45,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,0,0.0,0.0,5.8,11.0,0.0,0.0,0.0
2016,2,1,18,15,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,2,1,18,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,18,45,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,0,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,2,1,19,15,0.0,0.0,5.6,11.0,0.0,0.0,0.0
2016,2,1,19,30,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,2,1,19,45,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,2,1,20,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,2,1,20,15,0.0,0.0,5.25,11.0,0.0,0.0,0.0
2016,2,1,20,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,1,20,45,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,1,21,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,21,15,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,21,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,21,45,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,0,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,15,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,2,1,22,45,0.0,0.0,4.75,11.0,0.0,0.0,0.0
2016,2,1,23,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,1,23,15,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,2,1,23,30,0.0,0.0,4.9,11.0,0.0,0.0,0.0
2016,2,1,23,45,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,2,2,0,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,2,2,0,15,0.0,0.0,4.95,11.0,0.0,0.0,0.0
2016,2,2,0,30,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,2,2,0,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,2,2,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,2,2,1,15,0.0,0.0,4.25,11.0,0.0,0.0,0.0
2016,2,2,1,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,2,1,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,2,2,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,2,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,2,3,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,2,2,4,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,2,4,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,2,2,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,2,4,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,2,5,0,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,2,5,45,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,2,2,6,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,15,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,2,6,45,0.0,0.0,3.5,10.5,0.0,0.0,0.0
2016,2,2,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,2,7,15,0.0,2.5,3.5,11.0,2.5,2.13,0.0
2016,2,2,7,30,0.0,5.0,3.5,11.0,5.0,4.1,0.0
2016,2,2,7,45,0.0,13.5,3.5,11.0,13.5,11.1,3.45
2016,2,2,8,0,0.0,22.0,3.5,11.0,22.0,18.13,10.33
2016,2,2,8,15,0.0,32.0,3.5,11.0,32.0,26.41,18.04
2016,2,2,8,30,0.0,42.0,3.5,11.0,42.0,34.71,24.42
2016,2,2,8,45,0.0,52.5,3.55,11.0,52.5,43.45,32.1
2016,2,2,9,0,0.0,63.0,3.6,11.0,63.0,52.2,39.7
2016,2,2,9,15,0.0,72.5,3.55,11.0,72.5,60.05,46.44
2016,2,2,9,30,0.0,82.0,3.5,11.0,82.0,67.96,53.16
2016,2,2,9,45,3.5,120.5,3.45,11.0,122.0,101.27,81.43
2016,2,2,10,0,7.0,159.0,3.4,11.0,162.0,135.87,110.5
2016,2,2,10,15,92.0,191.5,3.4,11.0,237.5,209.15,171.34
2016,2,2,10,30,177.0,224.0,3.4,11.0,313.0,297.04,244.02
2016,2,2,10,45,345.5,203.5,3.4,11.5,388.0,394.28,323.93
2016,2,2,11,0,514.0,183.0,3.4,12.0,463.0,510.54,417.75
2016,2,2,11,15,547.5,177.5,3.45,12.0,484.0,556.72,455.11
2016,2,2,11,30,581.0,172.0,3.5,12.0,505.0,604.0,493.2
2016,2,2,11,45,710.5,137.0,3.55,12.0,551.0,700.93,570.17
2016,2,2,12,0,840.0,102.0,3.6,12.0,597.0,792.51,639.37
2016,2,2,12,15,842.0,102.0,3.7,12.0,600.0,826.52,664.21
2016,2,2,12,30,844.0,102.0,3.8,12.0,603.0,857.6,687.33
2016,2,2,12,45,856.0,96.5,3.95,12.0,600.5,888.02,710.3
2016,2,2,13,0,868.0,91.0,4.1,12.0,598.0,915.43,731.19
2016,2,2,13,15,864.0,90.5,4.1,12.0,585.0,931.02,742.8
2016,2,2,13,30,860.0,90.0,4.1,12.0,572.0,942.92,751.99
2016,2,2,13,45,859.0,86.0,4.2,12.0,553.0,949.56,758.12
2016,2,2,14,0,858.0,82.0,4.3,12.0,534.0,952.44,762.11
2016,2,2,14,15,845.5,80.5,4.2,12.0,506.0,943.71,756.03
2016,2,2,14,30,833.0,79.0,4.1,12.0,478.0,931.31,747.83
2016,2,2,14,45,823.0,74.5,4.1,12.5,445.5,913.81,735.17
2016,2,2,15,0,813.0,70.0,4.1,13.0,413.0,892.85,719.98
2016,2,2,15,15,787.5,67.0,4.0,12.5,373.0,856.1,695.02
2016,2,2,15,30,762.0,64.0,3.9,12.0,333.0,816.76,667.65
2016,2,2,15,45,729.5,59.5,3.85,12.0,290.0,766.88,630.44
2016,2,2,16,0,697.0,55.0,3.8,12.0,247.0,715.46,590.79
2016,2,2,16,15,640.5,50.0,3.7,12.0,201.5,641.89,531.92
2016,2,2,16,30,584.0,45.0,3.6,12.0,156.0,576.97,477.33
2016,2,2,16,45,495.5,37.0,3.55,12.0,112.5,478.08,392.65
2016,2,2,17,0,407.0,29.0,3.5,12.0,69.0,384.96,301.5
2016,2,2,17,15,203.5,14.5,3.45,12.0,34.5,190.9,16.52
2016,2,2,17,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,17,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,2,18,15,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,2,2,18,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,2,18,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,2,2,19,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,2,19,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,2,19,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,2,19,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,2,20,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,2,20,15,0.0,0.0,2.6,11.5,0.0,0.0,0.0
2016,2,2,20,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,20,45,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,21,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,21,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,2,2,22,15,0.0,0.0,2.45,11.0,0.0,0.0,0.0
2016,2,2,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,2,2,22,45,0.0,0.0,2.55,11.0,0.0,0.0,0.0
2016,2,2,23,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,2,2,23,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,2,3,0,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,0,15,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,2,3,0,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,2,3,0,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,2,3,1,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,3,1,15,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,2,3,1,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,3,1,45,0.0,0.0,3.25,11.0,0.0,0.0,0.0
2016,2,3,2,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,3,2,15,0.0,0.0,3.3,10.5,0.0,0.0,0.0
2016,2,3,2,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,2,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,15,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,3,45,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,3,4,15,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,3,4,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,4,45,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,3,5,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,3,5,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,3,5,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,3,6,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,3,6,15,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,3,6,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,3,6,45,0.0,0.0,2.75,10.5,0.0,0.0,0.0
2016,2,3,7,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,2,3,7,15,100.0,9.5,2.7,11.0,14.5,8.11,0.0
2016,2,3,7,30,200.0,19.0,2.7,11.0,29.0,15.74,0.0
2016,2,3,7,45,318.0,30.5,2.75,11.0,66.5,25.09,15.13
2016,2,3,8,0,436.0,42.0,2.8,11.0,104.0,34.3,24.61
2016,2,3,8,15,510.5,49.5,2.85,11.0,148.5,39.81,30.05
2016,2,3,8,30,585.0,57.0,2.9,11.0,193.0,59.95,36.39
2016,2,3,8,45,369.5,93.5,3.0,11.5,185.5,108.28,72.5
2016,2,3,9,0,154.0,130.0,3.1,12.0,178.0,128.99,98.05
2016,2,3,9,15,165.0,146.5,3.15,12.0,204.5,157.68,122.49
2016,2,3,9,30,176.0,163.0,3.2,12.0,231.0,187.92,148.69
2016,2,3,9,45,309.0,160.0,3.3,12.5,294.0,248.62,197.26
2016,2,3,10,0,442.0,157.0,3.4,13.0,357.0,327.11,261.53
2016,2,3,10,15,624.0,124.0,3.4,13.0,428.0,414.77,333.83
2016,2,3,10,30,806.0,91.0,3.4,13.0,499.0,514.25,415.67
2016,2,3,10,45,818.0,93.0,3.4,13.0,524.0,568.69,461.14
2016,2,3,11,0,830.0,95.0,3.4,13.0,549.0,622.38,505.01
2016,2,3,11,15,749.0,120.0,3.4,13.0,540.0,639.24,518.63
2016,2,3,11,30,668.0,145.0,3.4,13.0,531.0,645.52,523.51
2016,2,3,11,45,363.0,201.5,3.4,13.0,412.0,500.02,407.49
2016,2,3,12,0,58.0,258.0,3.4,13.0,293.0,292.28,236.82
2016,2,3,12,15,160.5,263.5,3.4,13.0,360.0,403.21,328.9
2016,2,3,12,30,263.0,269.0,3.4,13.0,427.0,523.19,424.86
2016,2,3,12,45,167.5,265.0,3.4,13.0,365.5,428.48,348.55
2016,2,3,13,0,72.0,261.0,3.4,13.0,304.0,326.82,265.7
2016,2,3,13,15,146.5,258.5,3.4,13.0,343.0,417.2,340.63
2016,2,3,13,30,221.0,256.0,3.4,13.0,382.0,491.26,401.12
2016,2,3,13,45,121.5,229.5,3.4,13.0,298.0,370.97,303.69
2016,2,3,14,0,22.0,203.0,3.4,13.0,214.0,208.98,169.94
2016,2,3,14,15,132.0,205.5,3.35,13.0,269.5,361.19,298.54
2016,2,3,14,30,242.0,208.0,3.3,13.0,325.0,496.48,409.05
2016,2,3,14,45,122.0,177.0,3.3,13.0,236.0,323.23,267.88
2016,2,3,15,0,2.0,146.0,3.3,13.0,147.0,137.31,110.9
2016,2,3,15,15,157.0,140.0,3.25,13.0,196.0,313.64,264.0
2016,2,3,15,30,312.0,134.0,3.2,13.0,245.0,470.87,395.11
2016,2,3,15,45,283.0,121.0,3.15,13.0,212.0,425.22,357.36
2016,2,3,16,0,254.0,108.0,3.1,13.0,179.0,380.0,320.06
2016,2,3,16,15,226.5,90.5,3.1,13.0,145.5,329.77,277.81
2016,2,3,16,30,199.0,73.0,3.1,13.0,112.0,280.17,234.78
2016,2,3,16,45,159.5,55.0,3.15,13.0,81.0,221.11,182.35
2016,2,3,17,0,120.0,37.0,3.2,13.0,50.0,163.59,127.76
2016,2,3,17,15,60.0,18.5,3.2,13.0,25.0,80.0,16.71
2016,2,3,17,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,17,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,3,18,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,3,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,18,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,3,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,3,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,3,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,3,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,20,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,3,21,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,3,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,3,22,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,3,22,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,3,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,3,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,3,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,3,23,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,4,0,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,0,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,4,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,0,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,4,1,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,4,2,15,0.0,0.0,2.05,12.5,0.0,0.0,0.0
2016,2,4,2,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,2,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,3,15,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,3,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,3,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,4,4,15,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,4,4,30,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,4,4,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,2,4,5,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,4,5,15,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,4,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,4,5,45,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,4,6,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,4,6,15,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,4,6,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,4,6,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,4,7,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,4,7,15,96.0,10.0,2.85,12.0,15.0,8.54,0.0
2016,2,4,7,30,192.0,20.0,2.9,12.0,30.0,16.56,0.0
2016,2,4,7,45,316.0,31.0,2.95,12.0,68.5,25.45,15.55
2016,2,4,8,0,440.0,42.0,3.0,12.0,107.0,34.23,24.48
2016,2,4,8,15,514.0,49.5,2.9,12.0,151.5,39.75,29.89
2016,2,4,8,30,588.0,57.0,2.8,12.0,196.0,59.75,36.14
2016,2,4,8,45,633.0,62.5,2.7,12.5,240.0,109.64,62.69
2016,2,4,9,0,678.0,68.0,2.6,13.0,284.0,165.04,104.51
2016,2,4,9,15,711.0,72.0,2.5,13.0,326.0,221.77,153.59
2016,2,4,9,30,744.0,76.0,2.4,13.0,368.0,283.9,209.24
2016,2,4,9,45,770.0,78.0,2.35,13.5,405.5,342.58,262.01
2016,2,4,10,0,796.0,80.0,2.3,14.0,443.0,403.21,315.28
2016,2,4,10,15,812.0,82.5,2.25,14.0,475.0,461.4,365.85
2016,2,4,10,30,828.0,85.0,2.2,14.0,507.0,519.81,415.01
2016,2,4,10,45,839.0,86.5,2.15,14.0,532.0,574.29,459.64
2016,2,4,11,0,850.0,88.0,2.1,14.0,557.0,627.85,502.19
2016,2,4,11,15,857.5,89.0,2.0,14.0,575.0,677.38,540.19
2016,2,4,11,30,865.0,90.0,1.9,14.0,593.0,725.13,575.75
2016,2,4,11,45,868.5,91.0,1.8,14.0,603.0,767.87,605.01
2016,2,4,12,0,872.0,92.0,1.7,14.0,613.0,808.06,631.96
2016,2,4,12,15,873.0,92.0,1.5,14.0,615.0,834.39,647.66
2016,2,4,12,30,874.0,92.0,1.3,14.0,617.0,864.87,665.87
2016,2,4,12,45,872.5,91.5,1.15,14.5,611.5,889.39,678.89
2016,2,4,13,0,871.0,91.0,1.0,15.0,606.0,920.21,695.8
2016,2,4,13,15,865.5,90.0,0.9,15.0,592.5,933.95,703.09
2016,2,4,13,30,860.0,89.0,0.8,15.0,579.0,943.91,708.12
2016,2,4,13,45,847.0,89.0,0.7,15.0,557.5,944.19,706.87
2016,2,4,14,0,834.0,89.0,0.6,15.0,536.0,940.61,703.33
2016,2,4,14,15,775.0,94.5,0.5,15.0,493.0,895.5,672.67
2016,2,4,14,30,716.0,100.0,0.4,15.0,450.0,853.33,644.49
2016,2,4,14,45,674.5,102.0,0.35,15.0,413.0,814.96,619.61
2016,2,4,15,0,633.0,104.0,0.3,15.0,376.0,773.88,592.57
2016,2,4,15,15,530.0,111.5,0.4,15.0,324.5,678.7,529.49
2016,2,4,15,30,427.0,119.0,0.5,15.0,273.0,578.4,460.32
2016,2,4,15,45,396.5,108.5,0.6,15.0,237.5,530.95,427.5
2016,2,4,16,0,366.0,98.0,0.7,15.0,202.0,483.3,392.33
2016,2,4,16,15,332.5,83.5,0.75,14.5,165.0,427.88,349.83
2016,2,4,16,30,299.0,69.0,0.8,14.0,128.0,373.22,305.82
2016,2,4,16,45,249.5,53.0,0.9,14.0,93.0,305.08,248.17
2016,2,4,17,0,200.0,37.0,1.0,14.0,58.0,239.94,187.89
2016,2,4,17,15,100.0,18.5,1.05,14.0,29.0,122.74,43.51
2016,2,4,17,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,4,17,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,4,18,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,4,18,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,4,18,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,4,18,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,4,19,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,4,19,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,4,19,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,4,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,4,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,4,20,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,4,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,2,4,21,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,4,21,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,4,21,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,4,21,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,4,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,4,22,15,0.0,0.0,3.55,12.5,0.0,0.0,0.0
2016,2,4,22,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,2,4,22,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,2,4,23,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,4,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,0,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,5,1,15,0.0,0.0,3.65,11.5,0.0,0.0,0.0
2016,2,5,1,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,1,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,2,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,3,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,15,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,3,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,2,5,4,15,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,2,5,4,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,2,5,5,15,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,2,5,5,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,5,45,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,5,6,15,0.0,0.0,3.55,11.0,0.0,0.0,0.0
2016,2,5,6,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,6,45,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,5,7,15,102.0,10.5,3.5,11.0,16.0,8.96,0.0
2016,2,5,7,30,204.0,21.0,3.5,11.0,32.0,17.41,0.0
2016,2,5,7,45,329.0,32.5,3.5,11.0,72.0,26.73,16.87
2016,2,5,8,0,454.0,44.0,3.5,11.0,112.0,35.93,26.13
2016,2,5,8,15,529.0,52.0,3.35,11.0,158.0,41.83,31.9
2016,2,5,8,30,604.0,60.0,3.2,11.0,204.0,62.41,38.42
2016,2,5,8,45,654.0,65.0,3.1,11.5,250.0,113.46,65.38
2016,2,5,9,0,704.0,70.0,3.0,12.0,296.0,170.66,108.51
2016,2,5,9,15,737.0,74.0,2.9,12.0,339.0,231.55,161.36
2016,2,5,9,30,770.0,78.0,2.8,12.0,382.0,293.04,216.9
2016,2,5,9,45,798.5,79.5,2.7,12.5,421.5,353.8,271.7
2016,2,5,10,0,827.0,81.0,2.6,13.0,461.0,416.75,327.14
2016,2,5,10,15,843.0,83.0,2.35,13.0,493.5,476.33,378.7
2016,2,5,10,30,859.0,85.0,2.1,13.0,526.0,536.04,428.36
2016,2,5,10,45,868.5,87.0,1.85,13.5,551.5,591.92,472.15
2016,2,5,11,0,878.0,89.0,1.6,14.0,577.0,646.67,512.91
2016,2,5,11,15,885.0,90.0,1.3,14.0,595.0,697.31,549.07
2016,2,5,11,30,892.0,91.0,1.0,14.0,613.0,740.49,577.67
2016,2,5,11,45,892.0,93.5,0.7,14.5,622.5,789.06,605.14
2016,2,5,12,0,892.0,96.0,0.4,15.0,632.0,829.2,624.9
2016,2,5,12,15,892.0,96.0,0.45,15.0,634.5,863.48,647.87
2016,2,5,12,30,892.0,96.0,0.5,15.0,637.0,894.52,668.81
2016,2,5,12,45,887.5,96.5,0.55,15.0,630.0,918.8,685.42
2016,2,5,13,0,883.0,97.0,0.6,15.0,623.0,939.39,699.85
2016,2,5,13,15,877.0,96.0,0.85,15.0,609.0,953.05,714.18
2016,2,5,13,30,871.0,95.0,1.1,15.0,595.0,962.85,725.91
2016,2,5,13,45,864.0,93.0,1.4,15.0,573.5,966.61,734.24
2016,2,5,14,0,857.0,91.0,1.7,15.0,552.0,966.51,739.61
2016,2,5,14,15,843.5,88.5,1.85,15.0,523.5,955.65,735.41
2016,2,5,14,30,830.0,86.0,2.0,15.0,495.0,941.06,728.66
2016,2,5,14,45,725.0,97.0,2.2,15.0,436.0,858.1,674.23
2016,2,5,15,0,620.0,108.0,2.4,15.0,377.0,767.28,612.49
2016,2,5,15,15,690.0,89.5,2.2,15.0,362.5,803.62,639.53
2016,2,5,15,30,760.0,71.0,2.0,15.0,348.0,827.44,655.7
2016,2,5,15,45,726.0,66.0,1.8,15.0,304.5,775.36,616.76
2016,2,5,16,0,692.0,61.0,1.6,15.0,261.0,721.73,576.36
2016,2,5,16,15,638.0,55.5,1.5,14.5,214.5,656.88,527.95
2016,2,5,16,30,584.0,50.0,1.4,14.0,168.0,586.12,472.63
2016,2,5,16,45,489.0,42.0,1.3,14.0,123.0,481.4,387.44
2016,2,5,17,0,394.0,34.0,1.2,14.0,78.0,382.38,299.91
2016,2,5,17,15,197.0,17.0,1.3,14.0,39.0,195.52,90.88
2016,2,5,17,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,5,17,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,5,18,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,5,18,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,5,18,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,5,18,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,5,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,5,19,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,5,19,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,5,19,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,5,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,5,20,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,5,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,5,20,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,5,21,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,21,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,21,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,21,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,5,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,5,23,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,5,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,5,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,5,23,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,6,0,15,0.0,0.0,2.75,12.5,0.0,0.0,0.0
2016,2,6,0,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,2,6,0,45,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,6,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,2,6,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,2,6,2,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,2,6,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,6,2,30,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,2,6,2,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,2,6,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,2,6,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,6,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,6,3,45,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,6,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,6,4,15,0.0,0.0,3.05,11.5,0.0,0.0,0.0
2016,2,6,4,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,2,6,4,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,2,6,5,0,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,2,6,5,15,0.0,0.0,3.35,11.0,0.0,0.0,0.0
2016,2,6,5,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,5,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,0,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,2,6,6,15,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,2,6,6,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,6,45,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,2,6,7,15,128.5,10.5,3.45,11.0,18.0,8.96,0.0
2016,2,6,7,30,257.0,21.0,3.5,11.0,36.0,17.42,0.51
2016,2,6,7,45,372.0,31.0,3.55,11.5,76.0,25.46,15.92
2016,2,6,8,0,487.0,41.0,3.6,12.0,116.0,33.42,23.85
2016,2,6,8,15,557.0,48.0,3.5,12.0,161.5,38.6,28.92
2016,2,6,8,30,627.0,55.0,3.4,12.0,207.0,58.77,34.85
2016,2,6,8,45,672.0,59.5,3.35,12.5,252.5,113.49,64.45
2016,2,6,9,0,717.0,64.0,3.3,13.0,298.0,170.13,107.12
2016,2,6,9,15,747.5,67.5,3.15,13.0,340.0,227.95,157.44
2016,2,6,9,30,778.0,71.0,3.0,13.0,382.0,288.89,212.61
2016,2,6,9,45,798.5,74.0,2.9,13.5,419.5,348.75,266.89
2016,2,6,10,0,819.0,77.0,2.8,14.0,457.0,409.92,321.01
2016,2,6,10,15,834.0,79.0,2.55,14.0,488.5,468.57,371.88
2016,2,6,10,30,849.0,81.0,2.3,14.0,520.0,527.26,420.88
2016,2,6,10,45,862.0,81.0,2.1,14.5,545.5,579.79,462.69
2016,2,6,11,0,875.0,81.0,1.9,15.0,571.0,633.36,503.43
2016,2,6,11,15,881.5,82.0,1.8,15.0,588.5,682.56,540.82
2016,2,6,11,30,888.0,83.0,1.7,15.0,606.0,729.83,575.12
2016,2,6,11,45,893.0,83.0,1.6,15.0,616.5,772.73,603.99
2016,2,6,12,0,898.0,83.0,1.5,15.0,627.0,813.12,630.63
2016,2,6,12,15,898.5,83.0,1.6,15.0,629.0,847.09,654.81
2016,2,6,12,30,899.0,83.0,1.7,15.0,631.0,877.89,676.89
2016,2,6,12,45,900.0,81.5,1.8,15.5,626.0,904.06,694.59
2016,2,6,13,0,901.0,80.0,1.9,16.0,621.0,926.79,710.02
2016,2,6,13,15,763.0,119.5,1.95,16.0,571.0,881.18,679.43
2016,2,6,13,30,625.0,159.0,2.0,16.0,521.0,811.41,632.18
2016,2,6,13,45,749.5,117.5,2.1,16.0,536.0,893.61,692.25
2016,2,6,14,0,874.0,76.0,2.2,16.0,551.0,954.15,735.2
2016,2,6,14,15,794.0,89.5,2.25,16.0,504.5,910.02,705.72
2016,2,6,14,30,714.0,103.0,2.3,16.0,458.0,857.25,670.84
2016,2,6,14,45,764.5,86.0,2.4,16.0,442.0,876.95,687.49
2016,2,6,15,0,815.0,69.0,2.5,16.0,426.0,898.19,704.61
2016,2,6,15,15,790.5,66.5,2.45,16.0,386.5,862.9,680.31
2016,2,6,15,30,766.0,64.0,2.4,16.0,347.0,824.99,654.24
2016,2,6,15,45,731.0,60.0,2.4,16.0,303.0,773.23,617.75
2016,2,6,16,0,696.0,56.0,2.4,16.0,259.0,720.03,579.02
2016,2,6,16,15,643.5,51.5,2.45,15.5,213.5,650.2,527.27
2016,2,6,16,30,591.0,47.0,2.5,15.0,168.0,588.24,478.75
2016,2,6,16,45,505.5,39.5,2.55,15.0,124.0,491.39,399.04
2016,2,6,17,0,420.0,32.0,2.6,15.0,80.0,399.78,317.16
2016,2,6,17,15,210.0,22.0,2.65,15.0,46.0,214.0,115.49
2016,2,6,17,30,0.0,12.0,2.7,15.0,12.0,10.24,0.0
2016,2,6,17,45,0.0,6.0,2.8,15.0,6.0,0.0,0.0
2016,2,6,18,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,6,18,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,6,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,6,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,2,6,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,6,19,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,6,19,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,19,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,6,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,20,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,6,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,6,22,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,6,22,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,6,22,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,6,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,6,23,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,6,23,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,6,23,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,7,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,7,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,7,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,7,0,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,7,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,7,1,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,2,7,1,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,1,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,7,2,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,2,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,7,3,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,7,3,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,7,3,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,7,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,7,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,7,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,7,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,7,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,7,5,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,7,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,5,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,7,6,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,2,7,6,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,6,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,7,7,15,151.0,10.0,2.9,13.0,19.5,8.54,0.0
2016,2,7,7,30,302.0,20.0,2.9,13.0,39.0,16.54,1.83
2016,2,7,7,45,422.5,29.0,2.95,13.5,81.0,23.82,14.52
2016,2,7,8,0,543.0,38.0,3.0,14.0,123.0,33.84,24.06
2016,2,7,8,15,610.0,43.5,3.0,14.0,169.5,38.29,28.43
2016,2,7,8,30,677.0,49.0,3.0,14.0,216.0,58.39,33.5
2016,2,7,8,45,722.0,52.5,3.0,14.5,262.5,111.85,60.53
2016,2,7,9,0,767.0,56.0,3.0,15.0,309.0,170.74,104.54
2016,2,7,9,15,796.0,59.0,2.9,15.0,351.5,230.83,156.63
2016,2,7,9,30,825.0,62.0,2.8,15.0,394.0,293.77,213.42
2016,2,7,9,45,849.0,63.0,2.7,15.5,433.0,356.41,269.71
2016,2,7,10,0,873.0,64.0,2.6,16.0,472.0,419.09,324.79
2016,2,7,10,15,887.5,65.5,2.5,16.0,504.5,479.11,376.83
2016,2,7,10,30,902.0,67.0,2.4,16.0,537.0,538.95,426.97
2016,2,7,10,45,909.5,69.0,2.35,16.5,562.5,594.91,471.74
2016,2,7,11,0,917.0,71.0,2.3,17.0,588.0,649.43,513.8
2016,2,7,11,15,924.0,72.0,2.25,17.0,606.5,700.86,553.19
2016,2,7,11,30,931.0,73.0,2.2,17.0,625.0,750.29,588.96
2016,2,7,11,45,932.5,74.0,2.2,17.0,635.0,793.35,618.87
2016,2,7,12,0,934.0,75.0,2.2,17.0,645.0,833.52,646.55
2016,2,7,12,15,934.5,75.5,2.2,17.0,647.5,869.24,670.97
2016,2,7,12,30,935.0,76.0,2.2,17.0,650.0,901.68,693.07
2016,2,7,12,45,935.5,74.5,2.2,17.5,645.0,928.31,709.84
2016,2,7,13,0,936.0,73.0,2.2,18.0,640.0,951.33,724.2
2016,2,7,13,15,931.5,72.5,2.2,18.0,626.0,967.23,735.21
2016,2,7,13,30,927.0,72.0,2.2,18.0,612.0,979.23,743.81
2016,2,7,13,45,918.0,71.5,2.25,18.0,590.5,982.99,747.63
2016,2,7,14,0,909.0,71.0,2.3,18.0,569.0,982.78,749.02
2016,2,7,14,15,897.5,70.0,2.3,18.0,540.5,975.6,745.34
2016,2,7,14,30,886.0,69.0,2.3,18.0,512.0,964.64,739.29
2016,2,7,14,45,868.5,67.5,2.3,18.5,477.0,943.57,725.03
2016,2,7,15,0,851.0,66.0,2.3,19.0,442.0,919.15,708.55
2016,2,7,15,15,827.5,63.5,2.25,18.5,401.5,894.89,694.24
2016,2,7,15,30,804.0,61.0,2.2,18.0,361.0,857.27,670.16
2016,2,7,15,45,768.5,58.0,2.2,18.0,316.5,805.6,634.62
2016,2,7,16,0,733.0,55.0,2.2,18.0,272.0,752.38,596.79
2016,2,7,16,15,682.0,50.5,2.25,17.5,225.0,682.77,546.44
2016,2,7,16,30,631.0,46.0,2.3,17.0,178.0,613.41,493.47
2016,2,7,16,45,545.0,39.0,2.35,17.0,132.5,514.37,413.52
2016,2,7,17,0,459.0,32.0,2.4,17.0,87.0,429.22,338.24
2016,2,7,17,15,304.5,21.5,2.45,17.0,50.5,282.19,167.77
2016,2,7,17,30,150.0,11.0,2.5,17.0,14.0,108.62,0.0
2016,2,7,17,45,75.0,5.5,2.55,17.0,7.0,0.0,0.0
2016,2,7,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,7,18,15,0.0,0.0,2.6,16.5,0.0,0.0,0.0
2016,2,7,18,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,7,18,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,2,7,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,2,7,21,15,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,2,7,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,7,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,7,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,2,7,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,7,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,7,22,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,7,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,7,23,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,7,23,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,7,23,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,8,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,8,0,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,8,0,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,8,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,2,8,1,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,2,8,1,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,2,8,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,2,8,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,2,8,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,2,8,2,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,2,8,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,2,8,2,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,2,8,3,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,2,8,3,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,2,8,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,2,8,5,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,2,8,5,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,5,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,2,8,6,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,2,8,6,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,6,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,2,8,7,15,123.0,11.5,5.35,14.0,20.0,9.82,0.0
2016,2,8,7,30,246.0,23.0,5.4,14.0,40.0,19.05,4.48
2016,2,8,7,45,366.0,34.0,5.45,14.5,81.5,27.9,17.98
2016,2,8,8,0,486.0,45.0,5.5,15.0,123.0,36.65,26.42
2016,2,8,8,15,558.5,52.0,5.35,15.0,169.5,41.73,31.34
2016,2,8,8,30,631.0,59.0,5.2,15.0,216.0,61.81,37.01
2016,2,8,8,45,676.0,64.0,5.1,15.0,262.0,114.29,64.38
2016,2,8,9,0,721.0,69.0,5.0,15.0,308.0,175.17,110.53
2016,2,8,9,15,752.5,72.0,4.7,15.0,351.0,233.24,160.85
2016,2,8,9,30,784.0,75.0,4.4,15.0,394.0,294.55,216.16
2016,2,8,9,45,832.0,70.5,4.1,15.5,437.5,357.31,271.98
2016,2,8,10,0,880.0,66.0,3.8,16.0,481.0,424.26,330.38
2016,2,8,10,15,894.0,67.5,3.6,16.0,513.5,484.58,383.13
2016,2,8,10,30,908.0,69.0,3.4,16.0,546.0,544.66,433.91
2016,2,8,10,45,917.5,70.0,3.25,16.5,572.0,601.14,479.44
2016,2,8,11,0,927.0,71.0,3.1,17.0,598.0,656.34,522.27
2016,2,8,11,15,933.0,72.0,2.95,17.0,616.0,707.66,561.7
2016,2,8,11,30,939.0,73.0,2.8,17.0,634.0,756.86,597.19
2016,2,8,11,45,941.0,74.0,2.7,17.5,644.0,800.7,626.2
2016,2,8,12,0,943.0,75.0,2.6,18.0,654.0,841.67,652.7
2016,2,8,12,15,943.5,75.0,2.5,18.0,656.5,877.19,676.26
2016,2,8,12,30,944.0,75.0,2.4,18.0,659.0,909.37,697.33
2016,2,8,12,45,942.0,74.5,2.35,18.5,653.0,935.25,713.1
2016,2,8,13,0,940.0,74.0,2.3,19.0,647.0,957.42,726.33
2016,2,8,13,15,935.5,73.5,2.3,19.0,633.5,973.45,737.42
2016,2,8,13,30,931.0,73.0,2.3,19.0,620.0,985.56,746.06
2016,2,8,13,45,922.0,72.5,2.3,19.0,598.0,989.4,749.36
2016,2,8,14,0,913.0,72.0,2.3,19.0,576.0,989.24,750.25
2016,2,8,14,15,902.0,71.0,2.25,19.0,547.5,982.58,746.39
2016,2,8,14,30,891.0,70.0,2.2,19.0,519.0,972.11,740.17
2016,2,8,14,45,874.0,68.0,2.2,19.0,484.0,950.81,727.26
2016,2,8,15,0,857.0,66.0,2.2,19.0,449.0,926.1,712.06
2016,2,8,15,15,834.0,64.0,2.1,19.0,408.5,902.92,696.76
2016,2,8,15,30,811.0,62.0,2.0,19.0,368.0,866.3,671.84
2016,2,8,15,45,778.0,58.5,1.95,19.0,323.0,815.99,637.29
2016,2,8,16,0,745.0,55.0,1.9,19.0,278.0,764.0,600.5
2016,2,8,16,15,695.0,50.5,1.85,18.5,231.0,694.82,550.66
2016,2,8,16,30,645.0,46.0,1.8,18.0,184.0,625.84,498.42
2016,2,8,16,45,563.0,39.5,1.8,18.0,137.5,529.92,422.08
2016,2,8,17,0,481.0,33.0,1.8,18.0,91.0,437.58,343.0
2016,2,8,17,15,328.0,22.5,1.8,18.0,53.5,302.34,191.43
2016,2,8,17,30,175.0,12.0,1.8,18.0,16.0,126.19,0.0
2016,2,8,17,45,87.5,6.0,1.8,18.0,8.0,0.0,0.0
2016,2,8,18,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,2,8,18,15,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,2,8,18,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,18,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,8,19,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,2,8,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,19,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,8,20,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,8,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,8,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,2,8,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,21,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,8,22,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,2,8,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,2,8,23,15,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,2,8,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,2,9,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,0,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,9,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,9,0,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,9,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,2,9,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,2,9,1,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,9,1,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,2,9,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,9,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,9,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,9,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,2,9,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,3,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,9,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,2,9,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,9,4,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,9,5,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,9,5,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,9,5,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,9,5,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,9,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,9,6,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,2,9,6,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,9,6,45,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,2,9,7,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,9,7,15,149.0,11.5,1.95,15.0,22.0,9.82,0.0
2016,2,9,7,30,298.0,23.0,2.0,15.0,44.0,19.07,5.74
2016,2,9,7,45,413.0,33.0,2.15,15.0,87.0,27.1,17.41
2016,2,9,8,0,528.0,43.0,2.3,15.0,130.0,35.06,25.12
2016,2,9,8,15,597.5,49.5,2.4,15.0,177.5,39.85,29.73
2016,2,9,8,30,667.0,56.0,2.5,15.0,225.0,64.0,38.33
2016,2,9,8,45,712.0,60.5,2.6,15.5,272.5,117.88,65.73
2016,2,9,9,0,757.0,65.0,2.7,16.0,320.0,177.3,109.93
2016,2,9,9,15,771.0,64.5,2.6,16.0,353.5,230.63,156.69
2016,2,9,9,30,785.0,64.0,2.5,16.0,387.0,284.8,206.38
2016,2,9,9,45,714.5,90.0,2.4,16.0,404.5,333.94,253.77
2016,2,9,10,0,644.0,116.0,2.3,16.0,422.0,375.97,293.18
2016,2,9,10,15,670.0,117.5,2.15,16.0,455.0,430.77,339.69
2016,2,9,10,30,696.0,119.0,2.0,16.0,488.0,487.15,386.0
2016,2,9,10,45,670.0,134.5,1.85,16.5,503.5,528.85,418.64
2016,2,9,11,0,644.0,150.0,1.7,17.0,519.0,566.43,446.7
2016,2,9,11,15,782.5,118.0,1.65,17.0,579.5,660.42,518.38
2016,2,9,11,30,921.0,86.0,1.6,17.0,640.0,759.04,590.46
2016,2,9,11,45,922.5,87.0,1.6,17.0,650.0,802.04,619.19
2016,2,9,12,0,924.0,88.0,1.6,17.0,660.0,842.18,646.26
2016,2,9,12,15,924.5,88.0,1.6,17.0,662.5,877.34,669.77
2016,2,9,12,30,925.0,88.0,1.6,17.0,665.0,909.22,691.0
2016,2,9,12,45,923.5,87.5,1.65,17.0,659.0,935.33,709.03
2016,2,9,13,0,922.0,87.0,1.7,17.0,653.0,957.8,724.78
2016,2,9,13,15,917.0,86.5,1.75,17.0,639.0,973.29,736.03
2016,2,9,13,30,912.0,86.0,1.8,17.0,625.0,984.9,744.94
2016,2,9,13,45,742.0,127.0,1.9,17.0,555.5,900.91,690.04
2016,2,9,14,0,572.0,168.0,2.0,17.0,486.0,782.33,610.04
2016,2,9,14,15,469.5,184.0,2.0,16.5,436.5,706.69,557.43
2016,2,9,14,30,367.0,200.0,2.0,16.0,387.0,607.33,485.0
2016,2,9,14,45,272.5,197.5,2.0,16.0,331.5,515.11,414.99
2016,2,9,15,0,178.0,195.0,2.0,16.0,276.0,402.75,327.36
2016,2,9,15,15,89.5,163.0,1.9,16.0,204.0,259.27,212.1
2016,2,9,15,30,1.0,131.0,1.8,16.0,132.0,123.49,98.25
2016,2,9,15,45,0.5,115.5,1.7,16.0,116.0,108.74,86.35
2016,2,9,16,0,0.0,100.0,1.6,16.0,100.0,94.01,74.07
2016,2,9,16,15,0.0,83.0,1.5,15.5,83.0,77.79,60.5
2016,2,9,16,30,0.0,66.0,1.4,15.0,66.0,61.35,46.5
2016,2,9,16,45,0.0,49.5,1.35,15.0,49.5,45.19,32.45
2016,2,9,17,0,0.0,33.0,1.3,15.0,33.0,28.38,17.75
2016,2,9,17,15,0.0,19.5,1.3,15.0,19.5,16.1,5.53
2016,2,9,17,30,0.0,6.0,1.3,15.0,6.0,5.12,0.0
2016,2,9,17,45,0.0,3.0,1.35,15.0,3.0,0.0,0.0
2016,2,9,18,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,9,19,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,2,9,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,9,20,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,2,9,20,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,20,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,9,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,2,9,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,9,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,10,0,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,10,0,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,2,10,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,10,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,10,1,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,2,10,1,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,10,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,10,2,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,10,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,10,2,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,10,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,2,10,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,10,3,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,2,10,3,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,10,3,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,2,10,4,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,10,4,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,10,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,10,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,2,10,5,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,5,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,5,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,2,10,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,2,10,6,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,10,6,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,10,7,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,10,7,15,132.0,12.5,3.35,14.0,22.0,10.67,0.0
2016,2,10,7,30,264.0,25.0,3.3,14.0,44.0,20.71,7.87
2016,2,10,7,45,376.0,36.0,3.25,14.5,86.5,29.5,19.58
2016,2,10,8,0,488.0,47.0,3.2,15.0,129.0,38.17,27.86
2016,2,10,8,15,556.5,54.5,3.05,15.0,176.0,43.59,33.06
2016,2,10,8,30,625.0,62.0,2.9,15.0,223.0,63.9,38.89
2016,2,10,8,45,522.5,86.0,2.75,15.0,238.0,118.3,73.82
2016,2,10,9,0,420.0,110.0,2.6,15.0,253.0,156.43,107.89
2016,2,10,9,15,448.5,121.5,2.4,15.0,291.5,203.19,147.28
2016,2,10,9,30,477.0,133.0,2.2,15.0,330.0,253.38,190.76
2016,2,10,9,45,651.0,109.0,2.05,15.5,405.5,329.63,251.75
2016,2,10,10,0,825.0,85.0,1.9,16.0,481.0,421.36,325.61
2016,2,10,10,15,746.5,106.5,1.9,16.0,483.0,455.88,357.67
2016,2,10,10,30,668.0,128.0,1.9,16.0,485.0,481.65,381.15
2016,2,10,10,45,774.0,110.0,1.9,16.0,542.0,563.76,446.48
2016,2,10,11,0,880.0,92.0,1.9,16.0,599.0,654.25,516.27
2016,2,10,11,15,886.5,93.0,1.9,16.0,617.0,705.1,554.76
2016,2,10,11,30,893.0,94.0,1.9,16.0,635.0,748.37,586.98
2016,2,10,11,45,900.0,93.0,1.9,16.5,646.5,792.42,616.37
2016,2,10,12,0,907.0,92.0,1.9,17.0,658.0,834.05,643.64
2016,2,10,12,15,907.5,92.5,1.9,17.0,660.0,869.29,667.47
2016,2,10,12,30,908.0,93.0,1.9,17.0,662.0,901.32,689.08
2016,2,10,12,45,906.0,92.5,1.9,17.5,656.5,926.64,704.8
2016,2,10,13,0,904.0,92.0,1.9,18.0,651.0,948.36,718.15
2016,2,10,13,15,899.0,91.0,1.85,18.0,637.0,963.01,727.6
2016,2,10,13,30,894.0,90.0,1.8,18.0,623.0,973.81,734.66
2016,2,10,13,45,803.5,107.0,1.8,18.0,573.5,930.95,706.58
2016,2,10,14,0,713.0,124.0,1.8,18.0,524.0,878.86,672.56
2016,2,10,14,15,630.5,141.5,1.8,18.0,482.0,824.13,636.3
2016,2,10,14,30,548.0,159.0,1.8,18.0,440.0,756.87,590.56
2016,2,10,14,45,486.5,160.0,1.85,18.0,397.5,698.64,550.6
2016,2,10,15,0,425.0,161.0,1.9,18.0,355.0,639.01,507.81
2016,2,10,15,15,438.0,143.0,1.85,18.0,327.0,626.33,500.43
2016,2,10,15,30,451.0,125.0,1.8,18.0,299.0,610.78,490.21
2016,2,10,15,45,417.0,116.5,1.75,18.0,262.5,561.89,453.73
2016,2,10,16,0,383.0,108.0,1.7,18.0,226.0,512.91,416.32
2016,2,10,16,15,351.5,93.0,1.65,17.5,187.5,457.8,373.9
2016,2,10,16,30,320.0,78.0,1.6,17.0,149.0,403.21,330.13
2016,2,10,16,45,276.0,61.5,1.6,17.0,112.0,337.55,275.0
2016,2,10,17,0,232.0,45.0,1.6,17.0,75.0,274.27,219.14
2016,2,10,17,15,116.0,30.0,1.55,17.0,45.0,147.7,101.1
2016,2,10,17,30,0.0,15.0,1.5,17.0,15.0,12.8,0.0
2016,2,10,17,45,0.0,7.5,1.5,17.0,7.5,0.0,0.0
2016,2,10,18,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,10,18,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,2,10,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,2,10,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,2,10,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,2,10,19,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,2,10,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,2,10,19,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,2,10,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,2,10,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,2,10,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,2,10,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,2,10,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,2,10,21,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,2,10,21,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,2,10,21,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,2,10,22,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,2,10,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,2,10,22,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,2,10,22,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,2,10,23,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,2,10,23,15,0.0,0.0,0.2,16.5,0.0,0.0,0.0
2016,2,10,23,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,10,23,45,0.0,0.0,0.25,16.0,0.0,0.0,0.0
2016,2,11,0,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,0,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,2,11,1,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,1,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,1,45,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,2,11,2,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,2,11,2,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,2,11,2,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,2,11,3,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,2,11,3,15,0.0,0.0,0.5,15.5,0.0,0.0,0.0
2016,2,11,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,11,3,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,2,11,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,2,11,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,2,11,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,2,11,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,2,11,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,2,11,5,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,2,11,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,11,5,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,2,11,6,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,11,6,45,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,2,11,7,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,2,11,7,15,96.5,13.0,1.25,15.0,20.5,11.1,0.0
2016,2,11,7,30,193.0,26.0,1.2,15.0,41.0,20.22,8.4
2016,2,11,7,45,269.0,41.0,1.2,15.0,78.0,31.58,21.46
2016,2,11,8,0,345.0,56.0,1.2,15.0,115.0,42.71,31.92
2016,2,11,8,15,392.5,68.5,1.15,15.0,155.5,51.63,40.22
2016,2,11,8,30,440.0,81.0,1.1,15.0,196.0,71.57,48.32
2016,2,11,8,45,479.5,88.5,1.05,15.5,235.5,113.83,71.49
2016,2,11,9,0,519.0,96.0,1.0,16.0,275.0,163.58,108.61
2016,2,11,9,15,493.5,116.0,1.05,16.0,303.5,208.66,148.67
2016,2,11,9,30,468.0,136.0,1.1,16.0,332.0,253.38,189.24
2016,2,11,9,45,401.5,164.5,1.15,16.0,343.5,288.04,221.95
2016,2,11,10,0,335.0,193.0,1.2,16.0,355.0,309.53,242.62
2016,2,11,10,15,359.0,202.5,1.3,16.0,386.5,352.9,278.6
2016,2,11,10,30,383.0,212.0,1.4,16.0,418.0,398.48,315.69
2016,2,11,10,45,339.5,232.5,1.5,16.0,422.0,417.86,331.71
2016,2,11,11,0,296.0,253.0,1.6,16.0,426.0,432.57,343.53
2016,2,11,11,15,325.5,255.5,1.6,16.0,450.5,474.22,376.11
2016,2,11,11,30,355.0,258.0,1.6,16.0,475.0,517.67,409.48
2016,2,11,11,45,347.5,267.5,1.6,16.0,482.5,541.72,427.3
2016,2,11,12,0,340.0,277.0,1.6,16.0,490.0,564.33,443.96
2016,2,11,12,15,281.5,286.0,1.55,16.0,463.0,542.47,426.4
2016,2,11,12,30,223.0,295.0,1.5,16.0,436.0,498.64,392.84
2016,2,11,12,45,232.0,291.0,1.45,16.0,436.5,513.01,404.28
2016,2,11,13,0,241.0,287.0,1.4,16.0,437.0,526.9,414.89
2016,2,11,13,15,288.0,272.0,1.4,16.0,447.5,583.07,457.73
2016,2,11,13,30,335.0,257.0,1.4,16.0,458.0,620.06,486.19
