Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,17,30,288.0,25.0,5.9,13.0,45.0,263.83,165.33
2016,2,21,17,45,144.0,12.5,5.85,13.0,22.5,100.85,0.0
2016,2,21,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,2,21,18,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,2,21,18,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,2,21,18,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,2,21,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,2,21,19,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,2,21,19,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,21,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,21,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,21,20,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,4.7,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,6.0,4.3,12.5,6.0,0.0,0.0
2016,2,22,7,0,0.0,12.0,4.2,13.0,12.0,10.24,0.0
2016,2,22,7,15,178.0,24.5,4.15,13.0,46.0,19.06,6.33
2016,2,22,7,30,356.0,37.0,4.1,13.0,80.0,30.31,20.41
2016,2,22,7,45,426.5,49.0,4.05,13.0,124.0,39.52,29.31
2016,2,22,8,0,497.0,61.0,4.0,13.0,168.0,48.49,37.72
2016,2,22,8,15,548.0,68.5,3.9,13.0,214.0,53.41,42.35
2016,2,22,8,30,599.0,76.0,3.8,13.0,260.0,76.16,48.34
2016,2,22,8,45,646.5,76.5,3.7,13.5,304.5,124.43,73.65
2016,2,22,9,0,694.0,77.0,3.6,14.0,349.0,178.5,114.52
2016,2,22,9,15,585.5,116.0,3.6,14.0,363.5,234.87,168.91
2016,2,22,9,30,477.0,155.0,3.6,14.0,378.0,273.67,208.51
2016,2,22,9,45,478.0,170.0,3.6,14.5,409.5,321.22,250.45
2016,2,22,10,0,479.0,185.0,3.6,15.0,441.0,368.61,291.26
2016,2,22,10,15,692.0,134.5,3.45,15.0,529.0,462.68,367.43
2016,2,22,10,30,905.0,84.0,3.3,15.0,617.0,569.58,453.43
2016,2,22,10,45,796.0,120.5,3.2,15.5,604.0,595.15,473.97
2016,2,22,11,0,687.0,157.0,3.1,16.0,591.0,607.4,483.06
2016,2,22,11,15,811.5,122.5,3.1,16.0,649.0,695.0,551.63
2016,2,22,11,30,936.0,88.0,3.1,16.0,707.0,785.57,619.35
2016,2,22,11,45,939.5,88.5,3.1,16.0,718.0,830.77,650.75
2016,2,22,12,0,943.0,89.0,3.1,16.0,729.0,873.14,680.23
2016,2,22,12,15,832.0,127.5,3.15,16.0,693.0,864.81,674.13
2016,2,22,12,30,721.0,166.0,3.2,16.0,657.0,843.96,659.67
2016,2,22,12,45,829.0,128.5,3.3,16.0,689.0,920.36,714.73
2016,2,22,13,0,937.0,91.0,3.4,16.0,721.0,991.99,765.04
2016,2,22,13,15,933.5,90.0,3.45,16.0,707.0,1008.73,776.85
2016,2,22,13,30,930.0,89.0,3.5,16.0,693.0,1021.48,786.57
2016,2,22,13,45,923.5,88.0,3.55,16.5,671.0,1027.25,790.23
2016,2,22,14,0,917.0,87.0,3.6,17.0,649.0,1028.97,791.33
2016,2,22,14,15,907.0,85.5,3.6,17.0,620.0,1022.57,788.16
2016,2,22,14,30,897.0,84.0,3.6,17.0,591.0,1012.22,782.5
2016,2,22,14,45,849.5,82.5,3.65,17.0,538.5,972.23,756.65
2016,2,22,15,0,802.0,81.0,3.7,17.0,486.0,917.73,720.44
2016,2,22,15,15,700.5,97.0,3.6,16.5,429.5,837.0,665.09
2016,2,22,15,30,599.0,113.0,3.5,16.0,373.0,749.73,603.61
2016,2,22,15,45,569.0,107.0,3.45,16.0,333.0,702.38,569.8
2016,2,22,16,0,539.0,101.0,3.4,16.0,293.0,653.66,533.89
2016,2,22,16,15,511.0,89.5,3.35,15.5,250.5,599.67,493.78
2016,2,22,16,30,483.0,78.0,3.3,15.0,208.0,545.19,451.68
2016,2,22,16,45,427.5,67.0,3.3,15.0,164.5,469.01,389.57
2016,2,22,17,0,372.0,56.0,3.3,15.0,121.0,393.1,324.96
2016,2,22,17,15,292.5,41.5,3.3,15.0,82.0,303.19,244.96
2016,2,22,17,30,213.0,27.0,3.3,15.0,43.0,215.97,141.06
2016,2,22,17,45,106.5,13.5,3.3,15.0,21.5,78.24,0.0
2016,2,22,18,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,18,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,0.55,14.5,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,6.5,0.8,15.0,6.5,0.0,0.0
2016,2,23,7,0,0.0,13.0,0.9,15.0,13.0,11.1,0.0
2016,2,23,7,15,168.0,26.5,0.95,15.0,47.5,20.55,8.4
2016,2,23,7,30,336.0,40.0,1.0,15.0,82.0,32.75,22.49
2016,2,23,7,45,413.5,51.5,1.1,15.0,127.0,41.46,30.86
2016,2,23,8,0,491.0,63.0,1.2,15.0,172.0,49.96,38.78
2016,2,23,8,15,540.0,71.0,1.3,15.0,217.5,55.21,43.63
2016,2,23,8,30,589.0,79.0,1.4,15.0,263.0,78.53,49.87
2016,2,23,8,45,641.0,78.5,1.5,15.5,308.5,125.92,74.29
2016,2,23,9,0,693.0,78.0,1.6,16.0,354.0,179.68,114.23
2016,2,23,9,15,730.0,79.5,1.6,16.0,399.0,240.57,165.95
2016,2,23,9,30,767.0,81.0,1.6,16.0,444.0,302.02,219.94
2016,2,23,9,45,838.0,80.5,1.6,16.0,506.5,377.36,284.09
2016,2,23,10,0,909.0,80.0,1.6,16.0,569.0,460.31,353.18
2016,2,23,10,15,921.5,82.0,1.55,16.0,603.5,523.41,405.94
2016,2,23,10,30,934.0,84.0,1.5,16.0,638.0,586.04,456.49
2016,2,23,10,45,942.0,85.5,1.45,16.5,664.5,644.78,501.39
2016,2,23,11,0,950.0,87.0,1.4,17.0,691.0,701.99,543.38
2016,2,23,11,15,955.5,88.0,1.3,17.0,710.0,755.19,581.5
2016,2,23,11,30,961.0,89.0,1.2,17.0,729.0,806.1,615.18
2016,2,23,11,45,961.5,90.5,1.1,17.5,739.0,851.14,642.18
2016,2,23,12,0,962.0,92.0,1.0,18.0,749.0,893.06,666.45
2016,2,23,12,15,962.0,92.0,0.85,18.0,751.0,929.63,686.97
2016,2,23,12,30,962.0,92.0,0.7,18.0,753.0,962.69,704.67
2016,2,23,12,45,960.5,91.5,0.6,18.0,747.0,990.16,719.51
2016,2,23,13,0,959.0,91.0,0.5,18.0,741.0,1013.78,731.82
2016,2,23,13,15,954.5,90.5,0.55,18.0,726.0,1030.58,743.58
2016,2,23,13,30,950.0,90.0,0.6,18.0,711.0,1043.28,753.08
2016,2,23,13,45,941.5,89.0,0.7,18.0,687.5,1047.32,758.68
2016,2,23,14,0,933.0,88.0,0.8,18.0,664.0,1047.17,761.94
2016,2,23,14,15,922.0,86.5,1.0,18.0,633.5,1039.8,762.98
2016,2,23,14,30,911.0,85.0,1.2,18.0,603.0,1028.41,761.25
2016,2,23,14,45,895.0,83.0,1.45,18.0,565.5,1007.56,753.88
2016,2,23,15,0,879.0,81.0,1.7,18.0,528.0,994.24,750.93
2016,2,23,15,15,857.5,78.5,1.85,17.5,485.0,960.05,733.37
2016,2,23,15,30,836.0,76.0,2.0,17.0,442.0,922.77,713.22
2016,2,23,15,45,812.5,65.0,2.15,17.0,389.5,869.55,679.71
2016,2,23,16,0,789.0,54.0,2.3,17.0,337.0,803.84,635.98
2016,2,23,16,15,721.0,58.0,2.4,16.5,288.0,737.73,590.87
2016,2,23,16,30,653.0,62.0,2.5,16.0,239.0,669.02,541.38
2016,2,23,16,45,588.0,55.5,2.6,15.5,190.5,585.03,477.22
2016,2,23,17,0,523.0,49.0,2.7,15.0,142.0,503.76,411.44
2016,2,23,17,15,410.5,38.0,2.8,15.0,96.5,386.5,311.82
2016,2,23,17,30,298.0,27.0,2.9,15.0,51.0,276.62,189.52
2016,2,23,17,45,149.0,13.5,3.05,15.0,25.5,104.9,0.0
2016,2,23,18,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,23,18,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,2,23,18,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,1.55,12.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,7.0,1.45,12.5,7.0,0.0,0.0
2016,2,24,7,0,0.0,14.0,1.5,13.0,14.0,11.95,0.0
2016,2,24,7,15,185.5,27.0,1.6,13.0,51.0,20.96,9.69
2016,2,24,7,30,371.0,40.0,1.7,13.0,88.0,32.73,22.76
2016,2,24,7,45,460.5,49.0,1.8,13.0,135.5,39.42,29.35
2016,2,24,8,0,550.0,58.0,1.9,13.0,183.0,46.06,35.64
2016,2,24,8,15,605.0,64.5,1.85,13.0,232.0,50.4,39.7
2016,2,24,8,30,660.0,71.0,1.8,13.0,281.0,75.2,45.75
2016,2,24,8,45,699.0,75.5,1.8,13.5,329.0,129.9,75.73
2016,2,24,9,0,738.0,80.0,1.8,14.0,377.0,192.89,124.09
2016,2,24,9,15,764.5,84.0,1.65,14.0,421.0,253.14,176.11
2016,2,24,9,30,791.0,88.0,1.5,14.0,465.0,316.08,231.89
2016,2,24,9,45,810.0,90.5,1.35,14.5,504.0,377.36,285.52
2016,2,24,10,0,829.0,93.0,1.2,15.0,543.0,439.74,338.22
2016,2,24,10,15,842.5,95.0,1.05,15.0,576.0,499.83,387.69
2016,2,24,10,30,856.0,97.0,0.9,15.0,609.0,559.77,434.81
2016,2,24,10,45,865.0,99.0,0.75,15.5,635.0,616.62,476.58
2016,2,24,11,0,874.0,101.0,0.6,16.0,661.0,672.27,515.28
2016,2,24,11,15,880.0,102.0,0.6,16.0,679.5,718.45,548.81
2016,2,24,11,30,886.0,103.0,0.6,16.0,698.0,766.53,582.02
2016,2,24,11,45,888.5,104.0,0.65,16.5,708.0,809.64,609.83
2016,2,24,12,0,891.0,105.0,0.7,17.0,718.0,850.01,635.59
2016,2,24,12,15,891.5,105.0,0.85,17.0,720.0,884.7,660.49
2016,2,24,12,30,892.0,105.0,1.0,17.0,722.0,916.17,683.36
2016,2,24,12,45,901.5,99.5,1.15,17.0,718.5,946.41,705.53
2016,2,24,13,0,911.0,94.0,1.3,17.0,715.0,973.35,725.61
2016,2,24,13,15,906.0,93.5,1.4,17.0,700.5,988.72,737.43
2016,2,24,13,30,901.0,93.0,1.5,17.0,686.0,1000.16,746.99
2016,2,24,13,45,894.0,91.5,1.65,17.0,664.0,1004.5,752.84
2016,2,24,14,0,887.0,90.0,1.8,17.0,642.0,1004.85,756.22
2016,2,24,14,15,876.0,88.0,1.85,17.0,612.5,996.68,752.68
2016,2,24,14,30,865.0,86.0,1.9,17.0,583.0,984.66,746.78
2016,2,24,14,45,848.5,84.5,2.0,17.0,546.5,975.55,743.59
2016,2,24,15,0,832.0,83.0,2.1,17.0,510.0,951.39,730.12
2016,2,24,15,15,810.5,80.0,2.15,16.5,468.5,917.11,710.42
2016,2,24,15,30,789.0,77.0,2.2,16.0,427.0,879.93,688.34
2016,2,24,15,45,757.0,74.0,2.25,16.0,380.5,830.36,655.56
2016,2,24,16,0,725.0,71.0,2.3,16.0,334.0,779.0,620.61
2016,2,24,16,15,682.0,66.0,2.3,15.5,285.5,720.34,579.74
2016,2,24,16,30,639.0,61.0,2.3,15.0,237.0,656.04,532.76
2016,2,24,16,45,572.0,54.0,2.35,15.0,188.0,570.23,466.05
2016,2,24,17,0,505.0,47.0,2.4,15.0,139.0,487.59,398.5
2016,2,24,17,15,399.5,36.5,2.45,14.5,94.5,376.75,305.07
2016,2,24,17,30,294.0,26.0,2.5,14.0,50.0,274.99,195.43
2016,2,24,17,45,147.0,13.0,2.65,14.0,25.0,103.24,0.0
2016,2,24,18,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,24,18,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,24,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,25,6,45,40.5,6.5,0.5,14.0,8.0,0.0,0.0
2016,2,25,7,0,81.0,13.0,0.5,14.0,16.0,11.1,0.0
2016,2,25,7,15,206.0,28.5,0.55,14.0,52.0,22.13,11.26
2016,2,25,7,30,331.0,44.0,0.6,14.0,88.0,35.97,25.61
2016,2,25,7,45,412.0,55.0,0.65,14.0,134.0,44.13,33.47
2016,2,25,8,0,493.0,66.0,0.7,14.0,180.0,52.14,40.95
2016,2,25,8,15,334.0,99.0,0.7,14.0,184.5,71.84,58.59
2016,2,25,8,30,175.0,132.0,0.7,14.0,189.0,103.3,78.81
2016,2,25,8,45,191.5,150.5,0.75,14.5,221.0,134.11,99.69
2016,2,25,9,0,208.0,169.0,0.8,15.0,253.0,167.32,125.29
2016,2,25,9,15,322.0,169.5,0.75,15.0,317.0,212.84,158.66
2016,2,25,9,30,436.0,170.0,0.7,15.0,381.0,274.59,206.82
2016,2,25,9,45,300.0,209.0,0.7,15.5,359.5,286.72,221.67
2016,2,25,10,0,164.0,248.0,0.7,16.0,338.0,281.18,220.22
2016,2,25,10,15,216.0,258.5,0.65,16.0,384.5,329.24,257.94
2016,2,25,10,30,268.0,269.0,0.6,16.0,431.0,389.93,304.47
2016,2,25,10,45,284.5,278.5,0.6,16.5,457.0,428.59,333.22
2016,2,25,11,0,301.0,288.0,0.6,17.0,483.0,468.51,362.49
2016,2,25,11,15,454.0,246.5,0.6,17.0,549.0,566.45,435.98
2016,2,25,11,30,607.0,205.0,0.6,17.0,615.0,671.62,512.21
2016,2,25,11,45,609.0,207.5,0.65,17.0,624.0,707.27,536.94
2016,2,25,12,0,611.0,210.0,0.7,17.0,633.0,740.95,560.88
2016,2,25,12,15,734.0,162.5,0.8,17.0,672.0,825.99,621.89
2016,2,25,12,30,857.0,115.0,0.9,17.0,711.0,906.71,676.02
2016,2,25,12,45,863.0,111.0,1.0,17.5,707.0,935.19,694.18
2016,2,25,13,0,869.0,107.0,1.1,18.0,703.0,949.6,703.94
2016,2,25,13,15,864.5,106.0,1.15,18.0,689.5,975.43,721.88
2016,2,25,13,30,860.0,105.0,1.2,18.0,676.0,986.66,730.34
2016,2,25,13,45,851.0,104.5,1.3,18.0,654.0,990.16,735.02
2016,2,25,14,0,842.0,104.0,1.4,18.0,632.0,989.73,737.36
2016,2,25,14,15,830.5,102.5,1.55,17.5,603.0,981.71,737.01
2016,2,25,14,30,819.0,101.0,1.7,17.0,574.0,969.9,734.16
2016,2,25,14,45,800.0,99.5,1.85,17.0,538.0,946.96,722.33
2016,2,25,15,0,781.0,98.0,2.0,17.0,502.0,920.62,708.01
2016,2,25,15,15,759.0,94.5,2.15,16.5,461.0,885.8,688.75
2016,2,25,15,30,737.0,91.0,2.3,16.0,420.0,854.93,671.71
2016,2,25,15,45,710.0,85.5,2.5,16.0,375.5,808.05,641.57
2016,2,25,16,0,683.0,80.0,2.7,16.0,331.0,759.44,609.08
2016,2,25,16,15,639.5,74.0,2.7,15.5,283.0,694.34,562.78
2016,2,25,16,30,596.0,68.0,2.7,15.0,235.0,629.37,514.7
2016,2,25,16,45,537.0,59.5,2.7,15.0,187.0,549.36,451.59
2016,2,25,17,0,478.0,51.0,2.7,15.0,139.0,471.92,387.55
2016,2,25,17,15,373.5,39.5,2.6,15.0,95.5,361.51,293.24
2016,2,25,17,30,269.0,28.0,2.5,15.0,52.0,260.57,189.29
2016,2,25,17,45,134.5,14.0,2.4,15.0,26.0,96.27,0.0
2016,2,25,18,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,2,25,18,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,2,25,18,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.45,14.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,0.55,14.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,6.5,0.75,14.0,6.5,5.55,0.0
2016,2,26,7,0,0.0,13.0,0.8,14.0,13.0,11.1,0.0
2016,2,26,7,15,60.5,31.5,0.9,14.0,40.0,24.94,14.01
2016,2,26,7,30,121.0,50.0,1.0,14.0,67.0,38.21,27.62
2016,2,26,7,45,149.5,71.0,1.1,14.5,100.5,53.18,41.38
2016,2,26,8,0,178.0,92.0,1.2,15.0,134.0,67.69,54.49
2016,2,26,8,15,197.5,112.0,1.3,15.0,169.0,81.05,66.45
2016,2,26,8,30,217.0,132.0,1.4,15.0,204.0,103.24,77.54
2016,2,26,8,45,234.0,149.5,1.55,15.0,237.0,136.98,100.27
2016,2,26,9,0,251.0,167.0,1.7,15.0,270.0,173.19,128.61
2016,2,26,9,15,328.0,173.0,1.7,15.0,323.5,217.15,162.7
2016,2,26,9,30,405.0,179.0,1.7,15.0,377.0,272.84,207.79
2016,2,26,9,45,297.0,214.5,1.7,15.0,365.5,290.26,226.76
2016,2,26,10,0,189.0,250.0,1.7,15.0,354.0,293.32,232.19
2016,2,26,10,15,160.0,266.0,1.65,15.0,358.0,308.81,245.32
2016,2,26,10,30,131.0,282.0,1.6,15.0,362.0,321.04,255.15
2016,2,26,10,45,222.0,285.0,1.55,15.5,427.0,389.38,308.6
2016,2,26,11,0,313.0,288.0,1.5,16.0,492.0,476.25,374.83
2016,2,26,11,15,272.0,304.5,1.5,16.0,485.5,484.75,380.4
2016,2,26,11,30,231.0,321.0,1.5,16.0,479.0,476.79,374.03
2016,2,26,11,45,283.5,316.0,1.5,16.0,512.0,541.3,423.16
2016,2,26,12,0,336.0,311.0,1.5,16.0,545.0,596.52,464.43
2016,2,26,12,15,433.5,277.5,1.55,16.0,580.5,678.73,526.08
2016,2,26,12,30,531.0,244.0,1.6,16.0,616.0,751.64,580.2
2016,2,26,12,45,419.0,278.5,1.7,16.0,571.0,704.66,544.78
2016,2,26,13,0,307.0,313.0,1.8,16.0,526.0,634.68,493.37
2016,2,26,13,15,332.0,300.5,1.9,16.0,526.0,656.48,511.71
2016,2,26,13,30,357.0,288.0,2.0,16.0,526.0,677.29,528.61
2016,2,26,13,45,379.0,272.0,2.1,16.0,517.5,689.77,539.65
2016,2,26,14,0,401.0,256.0,2.2,16.0,509.0,700.48,549.6
2016,2,26,14,15,319.0,259.0,2.25,16.0,454.5,627.74,495.56
2016,2,26,14,30,237.0,262.0,2.3,16.0,400.0,531.69,423.71
2016,2,26,14,45,245.5,243.5,2.4,16.0,379.0,542.97,434.29
2016,2,26,15,0,254.0,225.0,2.5,16.0,358.0,530.59,426.72
2016,2,26,15,15,168.5,208.5,2.6,15.5,293.5,406.38,330.75
2016,2,26,15,30,83.0,192.0,2.7,15.0,229.0,285.94,234.17
2016,2,26,15,45,75.5,171.5,2.85,15.0,202.5,256.49,211.18
2016,2,26,16,0,68.0,151.0,3.0,15.0,176.0,226.97,187.4
2016,2,26,16,15,60.0,130.5,3.0,15.0,150.5,197.02,162.73
2016,2,26,16,30,52.0,110.0,3.0,15.0,125.0,167.16,137.66
2016,2,26,16,45,41.5,89.0,3.05,15.0,99.5,134.55,109.68
2016,2,26,17,0,31.0,68.0,3.1,15.0,74.0,101.97,81.25
2016,2,26,17,15,15.5,48.0,2.85,14.5,51.0,67.17,50.61
2016,2,26,17,30,0.0,28.0,2.6,14.0,28.0,26.34,14.44
2016,2,26,17,45,0.0,14.0,2.35,14.0,14.0,11.56,0.0
2016,2,26,18,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,2,26,18,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,2,26,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,11.5,2.55,13.0,11.5,9.82,0.0
2016,2,27,7,0,0.0,23.0,2.5,13.0,23.0,17.93,0.0
2016,2,27,7,15,218.0,31.5,2.5,13.0,63.0,24.41,14.09
2016,2,27,7,30,436.0,40.0,2.5,13.0,103.0,32.6,22.89
2016,2,27,7,45,523.0,47.0,2.55,13.5,152.0,37.73,27.92
2016,2,27,8,0,610.0,54.0,2.6,14.0,201.0,42.91,32.75
2016,2,27,8,15,660.0,59.5,2.6,14.0,250.5,46.65,36.21
2016,2,27,8,30,710.0,65.0,2.6,14.0,300.0,78.25,46.11
2016,2,27,8,45,743.5,69.0,2.65,14.5,348.0,134.85,77.43
2016,2,27,9,0,777.0,73.0,2.7,15.0,396.0,195.53,124.31
2016,2,27,9,15,642.5,115.5,2.7,15.0,402.0,250.04,178.2
2016,2,27,9,30,508.0,158.0,2.7,15.0,408.0,287.12,217.13
2016,2,27,9,45,440.0,190.5,2.7,15.0,419.0,326.07,253.64
2016,2,27,10,0,372.0,223.0,2.7,15.0,430.0,352.32,278.17
2016,2,27,10,15,344.5,244.0,2.65,15.0,444.5,384.13,305.24
2016,2,27,10,30,317.0,265.0,2.6,15.0,459.0,412.78,328.77
2016,2,27,10,45,376.5,261.5,2.55,15.0,501.5,467.7,372.58
2016,2,27,11,0,436.0,258.0,2.5,15.0,544.0,537.12,426.58
2016,2,27,11,15,671.5,176.0,2.5,15.0,629.5,657.08,520.57
2016,2,27,11,30,907.0,94.0,2.5,15.0,715.0,776.18,610.7
2016,2,27,11,45,910.5,94.5,2.5,15.5,725.5,820.31,639.62
2016,2,27,12,0,914.0,95.0,2.5,16.0,736.0,861.67,666.89
2016,2,27,12,15,915.0,95.0,2.6,16.0,738.5,897.42,692.11
2016,2,27,12,30,916.0,95.0,2.7,16.0,741.0,929.87,715.1
2016,2,27,12,45,766.0,152.5,2.8,16.0,689.5,899.48,694.66
2016,2,27,13,0,616.0,210.0,2.9,16.0,638.0,841.38,654.51
2016,2,27,13,15,593.0,212.5,2.95,16.0,618.0,831.69,648.9
2016,2,27,13,30,570.0,215.0,3.0,16.0,598.0,825.76,645.36
2016,2,27,13,45,727.5,154.5,3.15,16.0,627.0,934.59,724.98
2016,2,27,14,0,885.0,94.0,3.3,16.0,656.0,1010.49,778.85
2016,2,27,14,15,874.5,92.5,3.3,16.0,627.0,1003.33,774.45
2016,2,27,14,30,864.0,91.0,3.3,16.0,598.0,1004.09,776.46
2016,2,27,14,45,852.0,88.0,3.35,16.0,562.5,985.86,765.77
2016,2,27,15,0,840.0,85.0,3.4,16.0,527.0,963.99,752.73
2016,2,27,15,15,771.0,88.5,3.45,15.5,469.0,891.35,704.76
2016,2,27,15,30,702.0,92.0,3.5,15.0,411.0,823.62,659.42
2016,2,27,15,45,725.5,81.5,3.55,15.0,381.5,817.74,657.51
2016,2,27,16,0,749.0,71.0,3.6,15.0,352.0,802.11,647.65
2016,2,27,16,15,708.5,66.5,3.65,15.0,302.5,739.14,601.7
2016,2,27,16,30,668.0,62.0,3.7,15.0,253.0,682.35,559.02
2016,2,27,16,45,609.0,55.0,3.8,15.0,203.5,601.64,495.7
2016,2,27,17,0,550.0,48.0,3.9,15.0,154.0,523.41,431.23
2016,2,27,17,15,445.0,38.5,3.95,14.5,107.5,411.88,337.06
2016,2,27,17,30,340.0,29.0,4.0,14.0,61.0,309.35,235.41
2016,2,27,17,45,170.0,14.5,4.1,14.0,30.5,148.82,0.0
2016,2,27,18,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,2,27,18,15,0.0,0.0,4.25,13.5,0.0,0.0,0.0
2016,2,27,18,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.45,12.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,11.5,3.65,13.0,11.5,9.82,0.0
2016,2,28,7,0,0.0,23.0,3.7,13.0,23.0,18.09,0.0
2016,2,28,7,15,160.5,37.0,3.7,13.0,60.5,28.38,17.7
2016,2,28,7,30,321.0,51.0,3.7,13.0,98.0,39.09,28.62
2016,2,28,7,45,388.5,63.5,3.7,13.5,143.0,48.19,37.21
2016,2,28,8,0,456.0,76.0,3.7,14.0,188.0,57.11,45.39
2016,2,28,8,15,528.5,77.0,3.6,14.0,234.5,59.05,47.25
2016,2,28,8,30,601.0,78.0,3.5,14.0,281.0,80.35,49.89
2016,2,28,8,45,400.5,127.0,3.45,14.0,271.0,138.21,94.8
2016,2,28,9,0,200.0,176.0,3.4,14.0,261.0,171.6,130.36
2016,2,28,9,15,206.5,196.0,3.3,14.0,291.5,205.54,158.96
2016,2,28,9,30,213.0,216.0,3.2,14.0,322.0,240.62,188.84
2016,2,28,9,45,320.0,214.0,3.15,14.5,387.0,298.51,234.75
2016,2,28,10,0,427.0,212.0,3.1,15.0,452.0,371.29,293.14
2016,2,28,10,15,258.0,246.0,3.0,15.0,393.5,344.34,274.51
2016,2,28,10,30,89.0,280.0,2.9,15.0,335.0,289.92,231.65
2016,2,28,10,45,92.0,293.0,2.85,15.0,352.0,311.54,249.03
2016,2,28,11,0,95.0,306.0,2.8,15.0,369.0,333.58,266.35
2016,2,28,11,15,181.0,313.5,2.8,15.0,437.0,419.12,334.51
2016,2,28,11,30,267.0,321.0,2.8,15.0,505.0,515.51,409.52
2016,2,28,11,45,214.0,331.5,2.85,15.5,480.5,488.47,387.13
2016,2,28,12,0,161.0,342.0,2.9,16.0,456.0,468.97,370.67
2016,2,28,12,15,202.5,339.5,2.95,16.0,483.0,512.98,405.54
2016,2,28,12,30,244.0,337.0,3.0,16.0,510.0,558.93,441.34
2016,2,28,12,45,225.0,336.0,3.05,16.0,495.0,552.32,436.12
2016,2,28,13,0,206.0,335.0,3.1,16.0,480.0,543.81,429.74
2016,2,28,13,15,153.0,326.0,3.15,16.0,432.5,491.82,389.57
2016,2,28,13,30,100.0,317.0,3.2,16.0,385.0,416.26,331.01
2016,2,28,13,45,230.0,293.5,3.25,16.0,443.0,544.95,434.64
2016,2,28,14,0,360.0,270.0,3.3,16.0,501.0,675.88,536.27
2016,2,28,14,15,274.5,270.5,3.3,16.0,442.0,596.44,474.85
2016,2,28,14,30,189.0,271.0,3.3,16.0,383.0,493.8,395.99
2016,2,28,14,45,466.0,192.5,3.35,16.0,445.5,723.29,578.88
2016,2,28,15,0,743.0,114.0,3.4,16.0,508.0,911.55,717.64
2016,2,28,15,15,467.5,155.5,3.45,15.5,396.5,674.64,544.86
2016,2,28,15,30,192.0,197.0,3.5,15.0,285.0,415.49,340.96
2016,2,28,15,45,315.0,159.5,3.6,15.0,286.5,502.18,415.42
2016,2,28,16,0,438.0,122.0,3.7,15.0,288.0,581.88,481.61
2016,2,28,16,15,393.5,113.5,3.8,15.0,247.0,521.06,433.42
2016,2,28,16,30,349.0,105.0,3.9,15.0,206.0,461.61,385.56
2016,2,28,16,45,307.0,88.5,4.05,15.0,165.0,395.72,331.12
2016,2,28,17,0,265.0,72.0,4.2,15.0,124.0,332.03,276.53
2016,2,28,17,15,200.5,54.0,4.25,15.0,86.5,236.95,194.18
2016,2,28,17,30,136.0,36.0,4.3,15.0,49.0,163.42,124.02
2016,2,28,17,45,68.0,18.0,4.4,15.0,24.5,77.39,0.0
2016,2,28,18,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,2,28,18,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,2,28,18,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,2,29,6,45,101.0,9.5,2.8,12.5,14.5,8.11,0.0
2016,2,29,7,0,202.0,19.0,2.8,13.0,29.0,15.59,0.0
2016,2,29,7,15,332.0,30.5,2.8,13.0,70.5,24.88,15.35
2016,2,29,7,30,462.0,42.0,2.8,13.0,112.0,34.06,24.37
2016,2,29,7,45,542.0,49.0,2.8,13.5,161.5,39.16,29.29
2016,2,29,8,0,622.0,56.0,2.8,14.0,211.0,44.28,34.02
2016,2,29,8,15,438.5,93.5,2.75,14.0,214.5,68.41,55.6
2016,2,29,8,30,255.0,131.0,2.7,14.0,218.0,105.34,78.34
2016,2,29,8,45,356.0,135.5,2.65,14.0,276.0,140.25,98.13
2016,2,29,9,0,457.0,140.0,2.6,14.0,334.0,189.9,134.04
2016,2,29,9,15,646.5,109.5,2.4,14.5,416.0,247.79,176.53
2016,2,29,9,30,836.0,79.0,2.2,15.0,498.0,326.64,239.45
2016,2,29,9,45,851.0,81.5,2.05,15.5,536.5,389.38,294.8
2016,2,29,10,0,866.0,84.0,1.9,16.0,575.0,453.12,349.18
2016,2,29,10,15,878.0,86.0,1.75,16.0,608.0,513.78,399.79
2016,2,29,10,30,890.0,88.0,1.6,16.0,641.0,573.98,447.99
2016,2,29,10,45,898.0,89.5,1.45,16.5,667.0,630.58,490.62
2016,2,29,11,0,906.0,91.0,1.3,17.0,693.0,685.73,530.19
2016,2,29,11,15,911.5,91.5,1.15,17.0,711.0,736.44,565.86
2016,2,29,11,30,917.0,92.0,1.0,17.0,729.0,784.95,596.96
2016,2,29,11,45,920.5,92.0,0.85,17.5,739.5,828.94,622.37
2016,2,29,12,0,924.0,92.0,0.7,18.0,750.0,870.11,645.0
2016,2,29,12,15,924.5,92.0,0.75,18.0,752.0,905.68,668.41
2016,2,29,12,30,925.0,92.0,0.8,18.0,754.0,937.88,689.69
2016,2,29,12,45,927.5,90.0,0.9,18.0,748.5,966.16,709.54
2016,2,29,13,0,930.0,88.0,1.0,18.0,743.0,990.84,727.22
2016,2,29,13,15,925.5,87.5,1.1,18.0,728.5,1006.75,739.47
2016,2,29,13,30,921.0,87.0,1.2,18.0,714.0,1018.65,749.42
2016,2,29,13,45,775.5,134.0,1.35,18.0,650.5,953.16,710.15
2016,2,29,14,0,630.0,181.0,1.5,18.0,587.0,876.73,663.12
2016,2,29,14,15,755.0,132.5,1.5,18.0,597.5,952.21,715.73
2016,2,29,14,30,880.0,84.0,1.5,18.0,608.0,1001.82,748.82
2016,2,29,14,45,856.5,85.5,1.5,18.5,569.5,989.1,739.95
2016,2,29,15,0,833.0,87.0,1.5,19.0,531.0,961.4,722.13
2016,2,29,15,15,812.5,84.0,1.55,18.5,489.5,927.67,703.76
2016,2,29,15,30,792.0,81.0,1.6,18.0,448.0,890.98,683.04
2016,2,29,15,45,754.5,79.5,1.65,18.0,400.0,837.59,648.89
2016,2,29,16,0,717.0,78.0,1.7,18.0,352.0,788.73,617.11
2016,2,29,16,15,675.5,73.0,1.7,17.5,303.0,725.36,574.3
2016,2,29,16,30,634.0,68.0,1.7,17.0,254.0,661.94,529.7
2016,2,29,16,45,569.0,61.0,1.7,17.0,204.5,577.28,465.86
2016,2,29,17,0,504.0,54.0,1.7,17.0,155.0,495.53,401.25
2016,2,29,17,15,405.0,43.5,1.7,17.0,109.0,388.61,313.35
2016,2,29,17,30,306.0,33.0,1.7,17.0,63.0,289.94,223.3
2016,2,29,17,45,153.0,16.5,1.7,17.0,31.5,144.27,9.92
2016,2,29,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,2,29,18,15,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,2,29,18,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,1,6,45,116.0,10.0,1.9,14.5,16.5,8.54,0.0
2016,3,1,7,0,232.0,20.0,2.1,15.0,33.0,16.43,1.18
2016,3,1,7,15,361.5,31.5,2.25,15.0,76.5,25.74,16.1
2016,3,1,7,30,491.0,43.0,2.4,15.0,120.0,34.92,24.98
2016,3,1,7,45,564.5,50.5,2.55,15.0,170.5,40.41,30.25
2016,3,1,8,0,638.0,58.0,2.7,15.0,221.0,45.87,35.3
2016,3,1,8,15,515.5,87.0,2.6,15.0,236.5,66.33,53.53
2016,3,1,8,30,393.0,116.0,2.5,15.0,252.0,99.32,69.57
2016,3,1,8,45,594.5,96.0,2.45,15.5,335.5,139.1,86.41
2016,3,1,9,0,796.0,76.0,2.4,16.0,419.0,204.67,130.41
2016,3,1,9,15,818.5,79.0,2.4,16.0,463.5,267.21,184.93
2016,3,1,9,30,841.0,82.0,2.4,16.0,508.0,331.8,242.69
2016,3,1,9,45,865.0,81.5,2.4,16.0,549.0,396.91,300.47
2016,3,1,10,0,889.0,81.0,2.4,16.0,590.0,461.31,356.46
2016,3,1,10,15,900.5,82.5,2.4,16.0,623.0,522.58,408.54
2016,3,1,10,30,912.0,84.0,2.4,16.0,656.0,583.26,458.45
2016,3,1,10,45,920.5,85.0,2.4,16.0,682.0,640.8,504.44
2016,3,1,11,0,929.0,86.0,2.4,16.0,708.0,696.88,547.96
2016,3,1,11,15,934.5,86.5,2.35,16.0,726.5,748.62,586.82
2016,3,1,11,30,940.0,87.0,2.3,16.0,745.0,798.1,621.1
2016,3,1,11,45,945.0,87.0,2.25,16.5,756.0,844.14,651.05
2016,3,1,12,0,950.0,87.0,2.2,17.0,767.0,887.41,678.6
2016,3,1,12,15,951.0,87.0,2.15,17.0,769.0,924.23,702.7
2016,3,1,12,30,952.0,87.0,2.1,17.0,771.0,957.61,724.36
2016,3,1,12,45,951.5,86.0,2.1,17.0,765.5,984.89,742.44
2016,3,1,13,0,951.0,85.0,2.1,17.0,760.0,1008.33,758.08
2016,3,1,13,15,947.5,84.5,2.1,17.0,745.5,1025.54,769.72
2016,3,1,13,30,944.0,84.0,2.1,17.0,731.0,1038.67,778.88
2016,3,1,13,45,936.0,84.0,2.1,17.0,708.0,1043.82,782.99
2016,3,1,14,0,928.0,84.0,2.1,17.0,685.0,1044.83,784.65
2016,3,1,14,15,918.5,82.5,2.15,16.5,655.0,1038.38,783.74
2016,3,1,14,30,909.0,81.0,2.2,16.0,625.0,1027.9,780.36
2016,3,1,14,45,895.5,79.0,2.3,16.0,588.5,1008.88,770.48
2016,3,1,15,0,882.0,77.0,2.4,16.0,552.0,986.19,758.12
2016,3,1,15,15,862.5,74.5,2.4,16.0,509.0,953.5,737.75
2016,3,1,15,30,843.0,72.0,2.4,16.0,466.0,928.43,722.58
2016,3,1,15,45,817.5,69.0,2.45,16.0,419.0,883.28,693.41
2016,3,1,16,0,792.0,66.0,2.5,16.0,372.0,835.93,662.08
2016,3,1,16,15,753.5,62.0,2.4,15.5,321.5,773.95,619.11
2016,3,1,16,30,715.0,58.0,2.3,15.0,271.0,711.36,574.18
2016,3,1,16,45,656.5,52.5,2.25,15.0,219.5,630.51,512.57
2016,3,1,17,0,598.0,47.0,2.2,15.0,168.0,551.56,449.51
2016,3,1,17,15,500.0,38.5,2.1,15.0,120.0,450.8,365.8
2016,3,1,17,30,402.0,30.0,2.0,15.0,72.0,351.38,274.72
2016,3,1,17,45,201.0,15.0,1.95,15.0,36.0,172.95,39.6
2016,3,1,18,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,1,18,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,1,18,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,0.4,14.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,0.35,14.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,0.2,14.0,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,0.1,14.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,0.05,14.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,0.0,14.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,0.15,14.0,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,0.3,14.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,0.45,14.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,0.6,14.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,0.75,13.5,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,10.0,2.25,13.5,10.0,8.54,0.0
2016,3,2,7,0,0.0,20.0,2.4,14.0,20.0,16.44,3.23
2016,3,2,7,15,28.5,39.5,2.45,14.0,44.0,31.46,21.2
2016,3,2,7,30,57.0,59.0,2.5,14.0,68.0,45.42,34.35
2016,3,2,7,45,70.0,80.5,2.55,14.5,96.0,60.7,48.28
2016,3,2,8,0,83.0,102.0,2.6,15.0,124.0,75.57,61.6
2016,3,2,8,15,92.5,123.0,2.5,15.0,152.0,89.7,74.13
2016,3,2,8,30,102.0,144.0,2.4,15.0,180.0,109.9,85.19
2016,3,2,8,45,158.0,163.5,2.3,15.0,228.0,141.11,106.69
2016,3,2,9,0,214.0,183.0,2.2,15.0,276.0,180.03,135.8
2016,3,2,9,15,309.0,187.0,2.15,15.0,337.0,224.84,169.78
2016,3,2,9,30,404.0,191.0,2.1,15.0,398.0,283.83,216.9
2016,3,2,9,45,269.5,227.5,2.1,15.5,370.0,291.65,228.12
2016,3,2,10,0,135.0,264.0,2.1,16.0,342.0,281.87,222.84
2016,3,2,10,15,161.0,279.5,2.1,16.0,378.0,320.45,253.75
2016,3,2,10,30,187.0,295.0,2.1,16.0,414.0,362.11,286.68
2016,3,2,10,45,263.5,295.0,2.15,16.0,469.5,431.05,340.85
2016,3,2,11,0,340.0,295.0,2.2,16.0,525.0,500.66,394.98
2016,3,2,11,15,305.0,311.5,2.25,16.0,522.0,514.29,404.92
2016,3,2,11,30,270.0,328.0,2.3,16.0,519.0,524.21,412.06
2016,3,2,11,45,306.5,325.0,2.4,16.0,544.0,568.05,446.08
2016,3,2,12,0,343.0,322.0,2.5,16.0,569.0,613.57,480.91
2016,3,2,12,15,338.5,324.0,2.5,16.0,568.5,630.02,492.89
2016,3,2,12,30,334.0,326.0,2.5,16.0,568.0,644.84,503.84
2016,3,2,12,45,311.5,328.0,2.55,16.0,552.5,641.4,501.27
2016,3,2,13,0,289.0,330.0,2.6,16.0,537.0,635.49,497.02
2016,3,2,13,15,281.5,328.0,2.55,16.0,526.0,637.5,498.63
2016,3,2,13,30,274.0,326.0,2.5,16.0,515.0,637.92,499.07
2016,3,2,13,45,162.0,303.0,2.5,16.0,414.0,486.8,384.81
2016,3,2,14,0,50.0,280.0,2.5,16.0,313.0,331.56,263.28
2016,3,2,14,15,172.0,272.0,2.45,16.0,377.5,471.38,376.72
2016,3,2,14,30,294.0,264.0,2.4,16.0,442.0,611.5,485.25
2016,3,2,14,45,362.5,232.0,2.4,16.0,438.0,644.07,511.82
2016,3,2,15,0,431.0,200.0,2.4,16.0,434.0,695.7,552.58
2016,3,2,15,15,234.0,193.5,2.4,15.5,319.5,469.8,380.16
2016,3,2,15,30,37.0,187.0,2.4,15.0,205.0,231.16,187.31
2016,3,2,15,45,82.0,175.0,2.45,15.0,209.0,262.99,216.32
2016,3,2,16,0,127.0,163.0,2.5,15.0,213.0,311.23,257.37
2016,3,2,16,15,114.0,143.5,2.5,15.0,183.5,275.83,228.58
2016,3,2,16,30,101.0,124.0,2.5,15.0,154.0,240.76,199.76
2016,3,2,16,45,88.5,102.0,2.55,15.0,125.0,202.67,167.8
2016,3,2,17,0,76.0,80.0,2.6,15.0,96.0,164.69,135.12
2016,3,2,17,15,53.5,58.5,2.55,14.5,68.5,120.18,96.19
2016,3,2,17,30,31.0,37.0,2.5,14.0,41.0,64.14,47.04
2016,3,2,17,45,15.5,18.5,2.45,14.0,20.5,28.26,5.15
2016,3,2,18,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,18,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
