Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,2,21,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,3,3,6,45,4.0,11.5,1.5,14.5,12.0,9.82,0.0
2016,3,3,7,0,8.0,23.0,1.4,15.0,24.0,18.75,6.1
2016,3,3,7,15,52.5,42.5,1.55,15.0,51.0,33.24,22.79
2016,3,3,7,30,97.0,62.0,1.7,15.0,78.0,47.71,36.29
2016,3,3,7,45,120.0,83.0,1.85,15.0,110.0,62.74,50.02
2016,3,3,8,0,143.0,104.0,2.0,15.0,142.0,77.41,63.23
2016,3,3,8,15,157.0,124.5,2.0,15.0,174.0,91.34,75.55
2016,3,3,8,30,171.0,145.0,2.0,15.0,206.0,114.03,86.84
2016,3,3,8,45,85.5,131.0,2.05,15.5,161.5,111.26,84.7
2016,3,3,9,0,0.0,117.0,2.1,16.0,117.0,95.49,74.86
2016,3,3,9,15,51.0,172.5,2.05,16.0,199.0,151.13,118.72
2016,3,3,9,30,102.0,228.0,2.0,16.0,281.0,215.23,169.36
2016,3,3,9,45,108.5,246.5,2.0,16.0,307.0,242.3,191.29
2016,3,3,10,0,115.0,265.0,2.0,16.0,333.0,274.06,216.85
2016,3,3,10,15,94.5,275.5,2.05,16.0,333.0,279.61,221.61
2016,3,3,10,30,74.0,286.0,2.1,16.0,333.0,286.31,226.98
2016,3,3,10,45,95.0,303.5,2.2,16.0,366.5,321.9,255.18
2016,3,3,11,0,116.0,321.0,2.3,16.0,400.0,369.06,292.05
2016,3,3,11,15,146.0,332.0,2.4,16.0,434.0,411.22,325.03
2016,3,3,11,30,176.0,343.0,2.5,16.0,468.0,456.13,359.94
2016,3,3,11,45,180.0,344.0,2.65,16.0,473.5,473.12,373.21
2016,3,3,12,0,184.0,345.0,2.8,16.0,479.0,489.75,386.33
2016,3,3,12,15,196.5,348.5,2.75,16.0,492.0,515.91,406.31
2016,3,3,12,30,209.0,352.0,2.7,16.0,505.0,542.29,426.3
2016,3,3,12,45,220.0,347.5,2.65,16.0,507.0,558.78,438.96
2016,3,3,13,0,231.0,343.0,2.6,16.0,509.0,574.8,451.32
2016,3,3,13,15,236.0,332.5,2.4,15.5,499.0,577.72,454.25
2016,3,3,13,30,241.0,322.0,2.2,15.0,489.0,579.51,456.43
2016,3,3,13,45,210.5,316.5,2.05,15.0,459.0,550.42,433.98
2016,3,3,14,0,180.0,311.0,1.9,15.0,429.0,519.85,410.52
2016,3,3,14,15,143.5,294.5,1.75,15.0,386.0,468.99,371.64
2016,3,3,14,30,107.0,278.0,1.6,15.0,343.0,395.28,315.13
2016,3,3,14,45,74.0,250.5,1.5,15.0,294.0,333.02,266.75
2016,3,3,15,0,41.0,223.0,1.4,15.0,245.0,270.61,217.23
2016,3,3,15,15,111.0,214.5,1.4,15.0,268.5,353.92,286.48
2016,3,3,15,30,181.0,206.0,1.4,15.0,292.0,413.79,335.74
2016,3,3,15,45,90.5,144.0,1.4,15.5,187.0,249.15,203.48
2016,3,3,16,0,0.0,82.0,1.4,16.0,82.0,68.95,52.65
2016,3,3,16,15,0.0,71.0,1.4,15.5,71.0,59.11,44.79
2016,3,3,16,30,0.0,60.0,1.4,15.0,60.0,49.7,36.93
2016,3,3,16,45,0.0,48.5,1.4,15.0,48.5,40.12,28.72
2016,3,3,17,0,0.0,37.0,1.4,15.0,37.0,30.56,20.42
2016,3,3,17,15,0.0,26.5,1.4,15.0,26.5,21.85,12.77
2016,3,3,17,30,0.0,16.0,1.4,15.0,16.0,13.17,5.07
2016,3,3,17,45,0.0,8.0,1.45,15.0,8.0,6.57,0.0
2016,3,3,18,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,3,18,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,3,3,18,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,6.5,1.45,14.5,6.5,5.55,0.0
2016,3,4,7,0,0.0,13.0,1.6,15.0,13.0,10.7,1.73
2016,3,4,7,15,0.0,26.5,1.75,15.0,26.5,21.88,13.18
2016,3,4,7,30,0.0,40.0,1.9,15.0,40.0,33.09,23.53
2016,3,4,7,45,0.0,56.0,2.05,15.0,56.0,45.82,35.13
2016,3,4,8,0,0.0,72.0,2.2,15.0,72.0,58.39,46.46
2016,3,4,8,15,0.0,88.0,2.3,15.0,88.0,70.83,57.5
2016,3,4,8,30,0.0,104.0,2.4,15.0,104.0,83.57,65.54
2016,3,4,8,45,0.0,116.0,2.55,15.0,116.0,93.76,73.94
2016,3,4,9,0,0.0,128.0,2.7,15.0,128.0,103.99,82.28
2016,3,4,9,15,0.0,107.0,2.8,15.0,107.0,88.26,68.91
2016,3,4,9,30,0.0,86.0,2.9,15.0,86.0,71.46,54.7
2016,3,4,9,45,0.0,113.5,3.05,15.5,113.5,94.1,73.29
2016,3,4,10,0,0.0,141.0,3.2,16.0,141.0,116.96,91.8
2016,3,4,10,15,0.0,146.5,3.2,16.0,146.5,121.89,95.62
2016,3,4,10,30,0.0,152.0,3.2,16.0,152.0,126.85,99.49
2016,3,4,10,45,0.0,127.5,3.2,16.0,127.5,106.48,82.66
2016,3,4,11,0,0.0,103.0,3.2,16.0,103.0,85.9,65.68
2016,3,4,11,15,0.0,131.5,3.25,15.5,131.5,110.19,85.7
2016,3,4,11,30,0.0,160.0,3.3,15.0,160.0,134.93,105.99
2016,3,4,11,45,11.0,218.5,3.35,15.0,226.5,195.57,155.33
2016,3,4,12,0,22.0,277.0,3.4,15.0,293.0,259.23,206.35
2016,3,4,12,15,15.0,248.0,3.4,15.0,259.0,228.28,181.36
2016,3,4,12,30,8.0,219.0,3.4,15.0,225.0,196.59,155.84
2016,3,4,12,45,4.0,141.5,3.4,15.0,144.5,123.56,96.69
2016,3,4,13,0,0.0,64.0,3.4,15.0,64.0,53.26,38.78
2016,3,4,13,15,0.0,63.0,3.25,15.0,63.0,52.41,38.14
2016,3,4,13,30,0.0,62.0,3.1,15.0,62.0,51.56,37.48
2016,3,4,13,45,0.0,58.0,3.0,15.0,58.0,48.21,34.73
2016,3,4,14,0,0.0,54.0,2.9,15.0,54.0,44.85,31.99
2016,3,4,14,15,0.0,87.5,2.9,15.0,87.5,72.82,55.36
2016,3,4,14,30,0.0,121.0,2.9,15.0,121.0,102.7,80.24
2016,3,4,14,45,0.0,133.0,2.9,15.0,133.0,114.32,90.0
2016,3,4,15,0,0.0,145.0,2.9,15.0,145.0,126.73,100.46
2016,3,4,15,15,0.0,89.5,3.0,15.0,89.5,74.56,57.29
2016,3,4,15,30,0.0,34.0,3.1,15.0,34.0,28.11,18.27
2016,3,4,15,45,0.0,21.0,3.25,15.0,21.0,17.33,9.16
2016,3,4,16,0,0.0,8.0,3.4,15.0,8.0,6.59,0.0
2016,3,4,16,15,0.0,6.5,3.55,15.0,6.5,5.35,0.0
2016,3,4,16,30,0.0,5.0,3.7,15.0,5.0,4.11,0.0
2016,3,4,16,45,0.0,4.0,3.85,15.0,4.0,3.28,0.0
2016,3,4,17,0,0.0,3.0,4.0,15.0,3.0,2.46,0.0
2016,3,4,17,15,0.0,2.0,4.1,15.0,2.0,1.64,0.0
2016,3,4,17,30,0.0,1.0,4.2,15.0,1.0,0.82,0.0
2016,3,4,17,45,0.0,0.5,4.3,15.0,0.5,0.41,0.0
2016,3,4,18,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,18,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,11.5,5.45,15.0,11.5,9.82,0.0
2016,3,5,7,0,0.0,23.0,5.8,15.0,23.0,18.91,8.21
2016,3,5,7,15,17.5,43.5,6.05,15.0,46.5,34.58,24.13
2016,3,5,7,30,35.0,64.0,6.3,15.0,70.0,49.86,38.26
2016,3,5,7,45,49.0,85.5,6.55,15.0,97.0,65.49,52.52
2016,3,5,8,0,63.0,107.0,6.8,15.0,124.0,80.83,66.33
2016,3,5,8,15,72.0,128.5,6.7,15.0,152.0,95.82,79.62
2016,3,5,8,30,81.0,150.0,6.6,15.0,180.0,115.93,90.78
2016,3,5,8,45,40.5,109.5,6.5,15.5,124.5,92.48,71.03
2016,3,5,9,0,0.0,69.0,6.4,16.0,69.0,57.22,42.81
2016,3,5,9,15,8.0,130.5,6.45,16.0,134.5,108.84,85.62
2016,3,5,9,30,16.0,192.0,6.5,16.0,200.0,161.1,128.48
2016,3,5,9,45,8.0,167.0,6.55,16.0,171.0,140.51,111.45
2016,3,5,10,0,0.0,142.0,6.6,16.0,142.0,117.78,92.59
2016,3,5,10,15,0.0,119.5,6.75,16.0,119.5,99.44,77.27
2016,3,5,10,30,0.0,97.0,6.9,16.0,97.0,80.78,61.69
2016,3,5,10,45,3.5,153.5,7.1,16.0,156.5,130.55,102.68
2016,3,5,11,0,7.0,210.0,7.3,16.0,216.0,181.81,144.46
2016,3,5,11,15,20.5,252.0,7.45,16.0,267.5,229.2,183.04
2016,3,5,11,30,34.0,294.0,7.6,16.0,319.0,290.54,232.58
2016,3,5,11,45,22.5,267.5,7.75,16.0,284.0,248.7,198.62
2016,3,5,12,0,11.0,241.0,7.9,16.0,249.0,216.96,172.7
2016,3,5,12,15,5.5,189.0,8.2,16.0,193.0,166.31,131.51
2016,3,5,12,30,0.0,137.0,8.5,16.0,137.0,115.7,89.99
2016,3,5,12,45,0.0,109.5,8.85,16.0,109.5,91.79,70.39
2016,3,5,13,0,0.0,82.0,9.2,16.0,82.0,68.32,51.08
2016,3,5,13,15,0.0,80.5,9.7,16.0,80.5,67.05,50.07
2016,3,5,13,30,0.0,79.0,10.2,16.0,79.0,65.78,49.06
2016,3,5,13,45,0.0,66.5,10.7,16.0,66.5,55.31,40.43
2016,3,5,14,0,0.0,54.0,11.2,16.0,54.0,44.86,31.8
2016,3,5,14,15,0.0,58.0,11.5,16.0,58.0,48.17,34.62
2016,3,5,14,30,0.0,62.0,11.8,16.0,62.0,51.48,37.46
2016,3,5,14,45,0.0,55.5,12.15,16.0,55.5,46.04,33.0
2016,3,5,15,0,0.0,49.0,12.5,16.0,49.0,40.61,28.52
2016,3,5,15,15,0.0,43.5,12.7,16.0,43.5,36.01,24.74
2016,3,5,15,30,0.0,38.0,12.9,16.0,38.0,31.43,20.95
2016,3,5,15,45,0.0,29.5,13.1,16.0,29.5,24.36,15.03
2016,3,5,16,0,0.0,21.0,13.3,16.0,21.0,17.32,9.09
2016,3,5,16,15,0.0,18.0,13.3,16.0,18.0,14.83,6.99
2016,3,5,16,30,0.0,15.0,13.3,16.0,15.0,12.35,4.89
2016,3,5,16,45,0.0,12.0,13.3,16.0,12.0,9.87,2.76
2016,3,5,17,0,0.0,9.0,13.3,16.0,9.0,7.39,0.61
2016,3,5,17,15,0.0,6.5,13.1,15.5,6.5,5.33,0.0
2016,3,5,17,30,0.0,4.0,12.9,15.0,4.0,3.28,0.0
2016,3,5,17,45,0.0,2.0,12.7,15.0,2.0,1.64,0.0
2016,3,5,18,0,0.0,0.0,12.5,15.0,0.0,0.0,0.0
2016,3,5,18,15,0.0,0.0,12.15,15.0,0.0,0.0,0.0
2016,3,5,18,30,0.0,0.0,11.8,15.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,11.5,15.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,11.2,15.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,10.6,15.0,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,10.0,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,9.45,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,8.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,8.75,15.0,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,8.6,15.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,8.45,15.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,8.25,15.0,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,8.2,15.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,8.05,14.5,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,3,6,6,45,62.5,17.5,6.2,14.0,22.5,14.94,0.0
2016,3,6,7,0,125.0,35.0,6.1,14.0,45.0,27.04,15.15
2016,3,6,7,15,238.5,51.0,6.05,14.0,88.0,38.83,28.03
2016,3,6,7,30,352.0,67.0,6.0,14.0,131.0,50.64,39.16
2016,3,6,7,45,422.0,79.0,5.95,14.0,179.5,59.11,47.11
2016,3,6,8,0,492.0,91.0,5.9,14.0,228.0,67.42,54.68
2016,3,6,8,15,544.5,99.0,5.9,14.0,278.5,75.0,61.44
2016,3,6,8,30,597.0,107.0,5.9,14.0,329.0,107.4,70.17
2016,3,6,8,45,630.5,114.0,5.95,14.0,376.0,160.57,103.07
2016,3,6,9,0,664.0,121.0,6.0,14.0,423.0,218.08,149.01
2016,3,6,9,15,690.5,125.5,5.9,14.0,467.0,275.89,199.85
2016,3,6,9,30,717.0,130.0,5.8,14.0,511.0,336.52,254.46
2016,3,6,9,45,740.5,132.0,5.75,14.5,550.5,396.41,307.89
2016,3,6,10,0,764.0,134.0,5.7,15.0,590.0,458.04,361.63
2016,3,6,10,15,778.5,136.5,5.5,15.0,623.0,517.1,412.47
2016,3,6,10,30,793.0,139.0,5.3,15.0,656.0,576.25,461.85
2016,3,6,10,45,809.0,138.0,5.15,15.0,682.5,632.03,507.39
2016,3,6,11,0,825.0,137.0,5.0,15.0,709.0,687.46,551.39
2016,3,6,11,15,831.0,138.0,4.95,15.0,727.0,736.95,590.08
2016,3,6,11,30,837.0,139.0,4.9,15.0,745.0,784.47,626.48
2016,3,6,11,45,840.0,140.0,4.9,15.0,755.0,827.44,657.84
2016,3,6,12,0,843.0,141.0,4.9,15.0,765.0,867.75,686.85
2016,3,6,12,15,843.5,141.0,5.0,15.0,766.0,902.03,712.05
2016,3,6,12,30,844.0,141.0,5.1,15.0,767.0,933.1,735.0
2016,3,6,12,45,861.0,130.5,5.25,15.0,764.5,965.02,759.03
2016,3,6,13,0,878.0,120.0,5.4,15.0,762.0,993.69,780.83
2016,3,6,13,15,872.5,119.5,5.55,15.0,747.0,1008.34,792.76
2016,3,6,13,30,867.0,119.0,5.7,15.0,732.0,1019.01,802.11
2016,3,6,13,45,854.0,119.5,5.9,15.0,707.5,1019.32,804.56
2016,3,6,14,0,841.0,120.0,6.1,15.0,683.0,1015.55,804.24
2016,3,6,14,15,753.5,139.0,6.25,14.5,627.0,961.27,768.27
2016,3,6,14,30,666.0,158.0,6.4,14.0,571.0,896.46,723.94
2016,3,6,14,45,444.5,203.5,6.55,14.0,472.0,714.89,585.16
2016,3,6,15,0,223.0,249.0,6.7,14.0,373.0,503.66,415.21
2016,3,6,15,15,219.0,229.0,6.8,14.0,343.5,476.63,395.42
2016,3,6,15,30,215.0,209.0,6.9,14.0,314.0,448.56,374.1
2016,3,6,15,45,218.0,187.5,7.0,14.0,284.5,424.15,355.74
2016,3,6,16,0,221.0,166.0,7.1,14.0,255.0,417.89,351.65
2016,3,6,16,15,194.0,149.0,7.15,14.0,220.0,351.23,297.0
2016,3,6,16,30,167.0,132.0,7.2,14.0,185.0,305.26,258.36
2016,3,6,16,45,135.5,111.0,7.3,14.0,149.0,251.13,211.96
2016,3,6,17,0,104.0,90.0,7.4,14.0,113.0,198.81,166.17
2016,3,6,17,15,72.0,67.5,7.5,14.0,81.5,145.38,118.77
2016,3,6,17,30,40.0,45.0,7.6,14.0,50.0,81.4,62.32
2016,3,6,17,45,20.0,22.5,7.7,14.0,25.0,36.32,17.89
2016,3,6,18,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,18,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,3,6,18,30,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,8.15,14.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,8.2,14.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,8.1,14.0,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,8.0,14.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,7.95,14.0,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,7.1,13.5,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,8.7,12.5,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,10.15,11.5,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,10.0,11.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,9.9,11.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,9.35,11.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,7.75,11.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,7.4,11.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,7.1,11.5,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,4.5,6.1,12.0,4.5,3.84,0.0
2016,3,7,7,0,0.0,9.0,6.2,12.0,9.0,7.39,0.25
2016,3,7,7,15,0.0,17.0,6.45,12.0,17.0,13.99,6.62
2016,3,7,7,30,0.0,25.0,6.7,12.0,25.0,20.6,12.77
2016,3,7,7,45,0.0,34.0,6.95,12.0,34.0,28.06,19.64
2016,3,7,8,0,0.0,43.0,7.2,12.0,43.0,35.53,26.46
2016,3,7,8,15,0.0,52.5,7.3,12.0,52.5,43.44,33.58
2016,3,7,8,30,0.0,62.0,7.4,12.0,62.0,51.36,38.7
2016,3,7,8,45,324.0,84.5,7.5,12.0,233.5,101.68,67.32
2016,3,7,9,0,648.0,107.0,7.6,12.0,405.0,204.63,139.87
2016,3,7,9,15,339.5,159.0,7.55,12.0,316.0,213.26,162.52
2016,3,7,9,30,31.0,211.0,7.5,12.0,227.0,180.52,146.18
2016,3,7,9,45,102.5,244.5,7.5,12.0,305.0,238.71,193.3
2016,3,7,10,0,174.0,278.0,7.5,12.0,383.0,310.11,251.86
2016,3,7,10,15,182.0,294.0,7.55,12.0,409.0,342.83,279.32
2016,3,7,10,30,190.0,310.0,7.6,12.0,435.0,376.51,307.35
2016,3,7,10,45,377.5,269.5,7.65,12.0,529.5,477.61,391.75
2016,3,7,11,0,565.0,229.0,7.7,12.0,624.0,599.21,492.19
2016,3,7,11,15,693.5,187.0,7.85,12.0,683.5,689.86,567.07
2016,3,7,11,30,822.0,145.0,8.0,12.0,743.0,779.86,641.15
2016,3,7,11,45,849.5,133.0,8.15,12.0,758.5,828.94,679.48
2016,3,7,12,0,877.0,121.0,8.3,12.0,774.0,876.54,716.2
2016,3,7,12,15,877.5,121.5,8.5,12.0,775.5,902.58,736.51
2016,3,7,12,30,878.0,122.0,8.7,12.0,777.0,944.52,769.16
2016,3,7,12,45,871.5,123.5,8.9,12.0,769.5,967.99,787.76
2016,3,7,13,0,865.0,125.0,9.1,12.0,762.0,987.57,803.63
2016,3,7,13,15,860.0,124.5,9.25,12.0,747.0,1002.47,815.95
2016,3,7,13,30,855.0,124.0,9.4,12.0,732.0,1013.44,825.49
2016,3,7,13,45,427.5,77.0,9.6,12.5,381.0,539.71,452.06
2016,3,7,14,0,0.0,30.0,9.8,13.0,30.0,24.88,15.32
2016,3,7,14,15,317.5,100.0,9.9,13.0,298.0,470.19,396.99
2016,3,7,14,30,635.0,170.0,10.0,13.0,566.0,878.67,726.4
2016,3,7,14,45,701.5,144.0,10.1,13.0,558.0,914.58,755.12
2016,3,7,15,0,768.0,118.0,10.2,13.0,550.0,944.21,780.11
2016,3,7,15,15,659.0,131.5,10.2,13.0,482.0,844.3,703.51
2016,3,7,15,30,550.0,145.0,10.2,13.0,414.0,734.38,617.74
2016,3,7,15,45,461.0,146.0,10.2,13.0,356.5,641.56,543.71
2016,3,7,16,0,372.0,147.0,10.2,13.0,299.0,551.02,468.83
2016,3,7,16,15,335.5,135.0,10.2,13.0,259.0,474.82,406.44
2016,3,7,16,30,299.0,123.0,10.2,13.0,219.0,421.05,361.09
2016,3,7,16,45,262.5,105.0,10.2,13.0,178.0,360.55,309.13
2016,3,7,17,0,226.0,87.0,10.2,13.0,137.0,302.06,257.6
2016,3,7,17,15,174.0,67.0,10.25,13.0,99.5,231.47,194.36
2016,3,7,17,30,122.0,47.0,10.3,13.0,62.0,164.59,133.16
2016,3,7,17,45,61.0,27.5,10.4,13.0,35.0,81.53,50.49
2016,3,7,18,0,0.0,8.0,10.5,13.0,8.0,6.83,0.0
2016,3,7,18,15,0.0,4.0,10.45,13.0,4.0,0.0,0.0
2016,3,7,18,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,9.7,12.5,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,8.65,12.0,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,7.25,12.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,6.25,11.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,5.75,11.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,5.5,11.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,5.45,11.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,5.35,11.5,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,8,6,45,109.0,16.5,5.1,12.0,26.5,12.86,0.0
2016,3,8,7,0,218.0,33.0,5.1,12.0,53.0,25.54,15.24
2016,3,8,7,15,309.0,47.0,5.0,12.0,95.5,36.08,26.07
2016,3,8,7,30,400.0,61.0,4.9,12.0,138.0,46.45,35.87
2016,3,8,7,45,453.5,73.0,4.8,12.5,185.0,57.08,45.63
2016,3,8,8,0,507.0,85.0,4.7,13.0,232.0,65.19,52.93
2016,3,8,8,15,566.0,86.0,4.6,13.0,278.5,64.49,52.28
2016,3,8,8,30,625.0,87.0,4.5,13.0,325.0,94.67,58.08
2016,3,8,8,45,546.0,120.5,4.4,13.0,348.5,156.96,103.76
2016,3,8,9,0,467.0,154.0,4.3,13.0,372.0,205.97,147.64
2016,3,8,9,15,429.5,181.0,4.1,13.0,396.0,252.91,190.36
2016,3,8,9,30,392.0,208.0,3.9,13.0,420.0,293.64,227.82
2016,3,8,9,45,610.0,157.5,3.75,13.5,515.0,370.46,288.52
2016,3,8,10,0,828.0,107.0,3.6,14.0,610.0,465.57,365.32
2016,3,8,10,15,670.5,168.5,3.5,14.0,589.5,493.45,391.55
2016,3,8,10,30,513.0,230.0,3.4,14.0,569.0,499.39,398.16
2016,3,8,10,45,533.5,232.0,3.35,14.0,596.5,547.81,437.18
2016,3,8,11,0,554.0,234.0,3.3,14.0,624.0,596.98,475.77
2016,3,8,11,15,716.0,173.5,3.15,14.0,690.0,693.79,551.24
2016,3,8,11,30,878.0,113.0,3.0,14.0,756.0,785.05,619.99
2016,3,8,11,45,878.0,114.0,2.9,14.0,764.0,825.81,647.65
2016,3,8,12,0,878.0,115.0,2.8,14.0,772.0,863.61,673.28
2016,3,8,12,15,878.0,115.0,2.75,14.0,773.5,897.28,696.16
2016,3,8,12,30,878.0,115.0,2.7,14.0,775.0,927.68,716.67
2016,3,8,12,45,882.0,111.5,2.7,14.0,769.5,954.7,735.26
2016,3,8,13,0,886.0,108.0,2.7,14.0,764.0,978.26,751.54
2016,3,8,13,15,682.5,189.0,2.9,14.0,688.0,907.42,704.36
2016,3,8,13,30,479.0,270.0,3.1,14.0,612.0,798.59,625.57
2016,3,8,13,45,303.0,295.5,3.35,14.0,510.0,639.34,507.47
2016,3,8,14,0,127.0,321.0,3.6,14.0,408.0,475.48,379.96
2016,3,8,14,15,115.5,304.5,3.6,13.5,381.0,449.77,361.89
2016,3,8,14,30,104.0,288.0,3.6,13.0,354.0,401.26,325.3
2016,3,8,14,45,55.5,238.5,3.6,13.0,274.0,297.23,241.82
2016,3,8,15,0,7.0,189.0,3.6,13.0,194.0,177.47,143.17
2016,3,8,15,15,3.5,152.0,3.4,13.0,154.5,137.82,110.75
2016,3,8,15,30,0.0,115.0,3.2,13.0,115.0,98.87,78.33
2016,3,8,15,45,0.0,98.0,3.05,13.0,98.0,83.24,65.4
2016,3,8,16,0,0.0,81.0,2.9,13.0,81.0,67.66,52.37
2016,3,8,16,15,0.0,70.5,2.7,13.0,70.5,58.46,44.65
2016,3,8,16,30,0.0,60.0,2.5,13.0,60.0,49.69,37.22
2016,3,8,16,45,0.0,49.0,2.4,13.0,49.0,40.53,29.34
2016,3,8,17,0,0.0,38.0,2.3,13.0,38.0,31.38,21.37
2016,3,8,17,15,0.0,28.0,1.85,12.5,28.0,23.09,14.09
2016,3,8,17,30,0.0,18.0,1.4,12.0,18.0,14.82,6.76
2016,3,8,17,45,0.0,10.0,0.95,12.0,10.0,8.22,0.18
2016,3,8,18,0,0.0,2.0,0.5,12.0,2.0,1.71,0.0
2016,3,8,18,15,0.0,1.0,0.85,12.0,1.0,0.0,0.0
2016,3,8,18,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,12.5,4.0,13.5,12.5,10.3,0.0
2016,3,9,7,0,0.0,25.0,4.0,14.0,25.0,20.66,11.43
2016,3,9,7,15,0.0,44.5,3.9,14.0,44.5,35.99,25.86
2016,3,9,7,30,0.0,64.0,3.8,14.0,64.0,51.03,39.69
2016,3,9,7,45,4.5,84.5,3.7,14.0,86.0,66.64,53.88
2016,3,9,8,0,9.0,105.0,3.6,14.0,108.0,82.09,67.71
2016,3,9,8,15,15.0,124.5,3.4,14.0,130.0,96.75,80.61
2016,3,9,8,30,21.0,144.0,3.2,14.0,152.0,113.39,90.25
2016,3,9,8,45,50.0,172.0,3.05,14.5,194.5,137.67,108.45
2016,3,9,9,0,79.0,200.0,2.9,15.0,237.0,169.84,133.18
2016,3,9,9,15,52.0,204.5,2.8,15.0,230.0,175.54,138.92
2016,3,9,9,30,25.0,209.0,2.7,15.0,223.0,177.31,141.15
2016,3,9,9,45,103.0,246.0,2.65,15.0,308.5,240.2,190.64
2016,3,9,10,0,181.0,283.0,2.6,15.0,394.0,317.29,251.57
2016,3,9,10,15,123.0,289.5,2.6,15.0,367.0,309.76,246.21
2016,3,9,10,30,65.0,296.0,2.6,15.0,340.0,289.17,229.93
2016,3,9,10,45,44.5,284.5,2.6,15.0,315.0,273.56,217.45
2016,3,9,11,0,24.0,273.0,2.6,15.0,290.0,247.3,196.27
2016,3,9,11,15,22.5,274.0,2.65,15.0,290.0,249.62,198.08
2016,3,9,11,30,21.0,275.0,2.7,15.0,290.0,251.67,199.6
2016,3,9,11,45,37.0,304.5,2.75,15.5,332.0,306.28,242.51
2016,3,9,12,0,53.0,334.0,2.8,16.0,374.0,353.07,278.61
2016,3,9,12,15,43.0,321.5,2.85,16.0,354.0,337.11,265.92
2016,3,9,12,30,33.0,309.0,2.9,16.0,334.0,319.92,252.45
2016,3,9,12,45,24.0,283.5,2.95,16.0,302.0,272.4,215.28
2016,3,9,13,0,15.0,258.0,3.0,16.0,270.0,241.36,190.79
2016,3,9,13,15,17.0,261.5,3.0,16.0,274.5,248.23,196.53
2016,3,9,13,30,19.0,265.0,3.0,16.0,279.0,255.33,202.41
2016,3,9,13,45,55.5,290.5,3.05,16.0,329.0,341.65,271.92
2016,3,9,14,0,92.0,316.0,3.1,16.0,379.0,411.87,327.74
2016,3,9,14,15,90.5,301.5,3.1,16.0,361.0,398.29,317.56
2016,3,9,14,30,89.0,287.0,3.1,16.0,343.0,384.23,307.37
2016,3,9,14,45,122.5,273.0,3.1,16.0,345.5,427.47,342.86
2016,3,9,15,0,156.0,259.0,3.1,16.0,348.0,447.57,360.36
2016,3,9,15,15,109.0,234.0,3.1,16.0,294.0,352.1,285.29
2016,3,9,15,30,62.0,209.0,3.1,16.0,240.0,278.89,226.37
2016,3,9,15,45,65.0,190.0,3.1,16.0,219.5,261.97,213.79
2016,3,9,16,0,68.0,171.0,3.1,16.0,199.0,244.63,200.52
2016,3,9,16,15,60.5,150.5,3.05,15.5,173.0,215.53,177.29
2016,3,9,16,30,53.0,130.0,3.0,15.0,147.0,186.58,153.74
2016,3,9,16,45,45.5,108.5,2.95,15.0,121.0,156.37,128.32
2016,3,9,17,0,38.0,87.0,2.9,15.0,95.0,126.22,102.45
2016,3,9,17,15,23.5,65.5,2.9,15.0,70.0,90.85,71.53
2016,3,9,17,30,9.0,44.0,2.9,15.0,45.0,48.87,35.01
2016,3,9,17,45,4.5,26.0,2.9,15.0,26.5,27.04,13.99
2016,3,9,18,0,0.0,8.0,2.9,15.0,8.0,6.83,0.0
2016,3,9,18,15,0.0,4.0,2.95,15.0,4.0,0.0,0.0
2016,3,9,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,10,6,45,75.5,18.0,5.7,14.5,25.5,14.36,0.0
2016,3,10,7,0,151.0,36.0,5.8,15.0,51.0,27.54,17.3
2016,3,10,7,15,212.5,53.5,5.8,15.0,89.0,40.37,29.61
2016,3,10,7,30,274.0,71.0,5.8,15.0,127.0,52.82,41.13
2016,3,10,7,45,308.0,88.5,5.85,15.0,168.0,64.7,51.97
2016,3,10,8,0,342.0,106.0,5.9,15.0,209.0,76.13,62.21
2016,3,10,8,15,374.0,119.5,6.0,15.0,250.5,84.41,69.48
2016,3,10,8,30,406.0,133.0,6.1,15.0,292.0,115.84,81.01
2016,3,10,8,45,283.0,170.0,6.25,15.5,287.5,160.88,117.42
2016,3,10,9,0,160.0,207.0,6.4,16.0,283.0,188.97,145.46
2016,3,10,9,15,467.0,156.5,6.4,16.0,407.5,244.59,181.07
2016,3,10,9,30,774.0,106.0,6.4,16.0,532.0,340.75,255.21
2016,3,10,9,45,388.5,146.5,6.4,16.0,360.5,275.49,215.56
2016,3,10,10,0,3.0,187.0,6.4,16.0,189.0,155.9,123.61
2016,3,10,10,15,337.5,182.0,6.35,16.0,408.0,336.36,270.26
2016,3,10,10,30,672.0,177.0,6.3,16.0,627.0,546.6,438.8
2016,3,10,10,45,520.5,242.5,6.3,16.0,599.5,550.0,441.62
2016,3,10,11,0,369.0,308.0,6.3,16.0,572.0,532.56,427.1
2016,3,10,11,15,307.5,331.5,6.2,16.0,555.0,534.75,428.2
2016,3,10,11,30,246.0,355.0,6.1,16.0,538.0,519.26,415.19
2016,3,10,11,45,248.5,357.5,6.0,16.0,544.0,552.82,441.12
2016,3,10,12,0,251.0,360.0,5.9,16.0,550.0,573.94,457.32
2016,3,10,12,15,242.5,364.0,5.75,16.0,548.0,570.23,454.33
2016,3,10,12,30,234.0,368.0,5.6,16.0,546.0,579.72,461.27
2016,3,10,12,45,117.0,265.0,5.45,16.0,354.0,374.62,300.46
2016,3,10,13,0,0.0,162.0,5.3,16.0,162.0,138.18,107.92
2016,3,10,13,15,53.5,253.5,5.1,16.0,292.5,292.86,234.78
2016,3,10,13,30,107.0,345.0,4.9,16.0,423.0,448.67,358.14
2016,3,10,13,45,53.5,195.5,4.75,16.0,234.5,238.06,191.1
2016,3,10,14,0,0.0,46.0,4.6,16.0,46.0,38.21,26.19
2016,3,10,14,15,0.0,100.5,4.45,16.0,100.5,84.01,64.3
2016,3,10,14,30,0.0,155.0,4.3,16.0,155.0,134.08,105.6
2016,3,10,14,45,4.5,174.5,4.2,16.0,177.0,158.35,125.84
2016,3,10,15,0,9.0,194.0,4.1,16.0,199.0,184.14,147.33
2016,3,10,15,15,4.5,140.5,4.1,16.0,143.0,127.03,100.66
2016,3,10,15,30,0.0,87.0,4.1,16.0,87.0,72.36,55.31
2016,3,10,15,45,0.0,51.5,4.15,16.0,51.5,42.64,30.49
2016,3,10,16,0,0.0,16.0,4.2,16.0,16.0,13.19,5.59
2016,3,10,16,15,0.0,14.0,4.25,15.5,14.0,11.53,4.22
2016,3,10,16,30,0.0,12.0,4.3,15.0,12.0,9.87,2.83
2016,3,10,16,45,0.0,9.5,4.4,15.0,9.5,7.81,1.05
2016,3,10,17,0,0.0,7.0,4.5,15.0,7.0,5.75,0.0
2016,3,10,17,15,0.0,5.0,4.65,15.0,5.0,4.1,0.0
2016,3,10,17,30,0.0,3.0,4.8,15.0,3.0,2.46,0.0
2016,3,10,17,45,0.0,1.5,5.0,15.0,1.5,1.23,0.0
2016,3,10,18,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,18,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,3,10,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,6.85,15.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,8.3,15.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,8.65,15.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,9.0,15.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,9.3,15.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,9.6,15.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,9.9,15.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,10.2,15.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,10.45,14.5,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,10.7,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,11.3,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,11.15,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,11.0,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,0.5,10.85,14.0,0.5,0.41,0.0
2016,3,11,7,0,0.0,1.0,10.7,14.0,1.0,0.82,0.0
2016,3,11,7,15,0.0,2.0,10.45,14.0,2.0,1.64,0.0
2016,3,11,7,30,0.0,3.0,10.2,14.0,3.0,2.46,0.0
2016,3,11,7,45,0.0,3.5,9.95,14.0,3.5,2.87,0.0
2016,3,11,8,0,0.0,4.0,9.7,14.0,4.0,3.29,0.0
2016,3,11,8,15,0.0,5.0,9.6,14.0,5.0,4.11,0.0
2016,3,11,8,30,0.0,6.0,9.5,14.0,6.0,4.94,0.0
2016,3,11,8,45,186.0,94.0,9.45,14.0,183.5,95.42,67.38
2016,3,11,9,0,372.0,182.0,9.4,14.0,361.0,210.72,155.91
2016,3,11,9,15,349.0,206.5,9.3,14.0,386.5,252.35,193.49
2016,3,11,9,30,326.0,231.0,9.2,14.0,412.0,291.48,229.08
2016,3,11,9,45,225.5,259.5,9.1,14.5,389.5,299.57,239.39
2016,3,11,10,0,125.0,288.0,9.0,15.0,367.0,296.65,238.61
2016,3,11,10,15,337.0,255.5,9.15,14.5,480.5,393.09,318.09
2016,3,11,10,30,549.0,223.0,9.3,14.0,594.0,514.81,419.31
2016,3,11,10,45,711.0,167.0,9.45,14.0,666.0,604.15,494.43
2016,3,11,11,0,873.0,111.0,9.6,14.0,738.0,694.97,570.95
2016,3,11,11,15,695.5,190.0,9.15,14.0,697.0,696.7,569.82
2016,3,11,11,30,518.0,269.0,8.7,14.0,656.0,668.37,544.25
2016,3,11,11,45,464.0,297.0,8.3,14.0,647.5,679.87,551.84
2016,3,11,12,0,410.0,325.0,7.9,14.0,639.0,672.97,544.93
2016,3,11,12,15,447.0,308.5,7.95,14.0,650.5,724.26,585.91
2016,3,11,12,30,484.0,292.0,8.0,14.0,662.0,762.59,616.91
2016,3,11,12,45,704.5,195.0,8.1,14.5,728.5,896.75,723.7
2016,3,11,13,0,925.0,98.0,8.2,15.0,795.0,1006.78,804.93
2016,3,11,13,15,920.0,97.5,8.2,14.5,779.0,1021.67,817.65
2016,3,11,13,30,915.0,97.0,8.2,14.0,763.0,1032.5,827.94
2016,3,11,13,45,804.0,137.0,8.25,14.0,709.0,991.1,798.12
2016,3,11,14,0,693.0,177.0,8.3,14.0,655.0,940.02,761.05
2016,3,11,14,15,780.5,136.5,8.4,14.0,653.0,979.25,792.46
2016,3,11,14,30,868.0,96.0,8.5,14.0,651.0,1009.4,816.88
2016,3,11,14,45,649.0,157.0,8.6,14.0,558.5,876.99,717.89
2016,3,11,15,0,430.0,218.0,8.7,14.0,466.0,714.17,589.64
2016,3,11,15,15,538.0,169.5,8.95,13.5,456.5,759.87,632.61
2016,3,11,15,30,646.0,121.0,9.2,13.0,447.0,807.92,674.09
2016,3,11,15,45,379.0,150.0,9.45,13.0,336.5,568.01,480.42
2016,3,11,16,0,112.0,179.0,9.7,13.0,226.0,312.78,263.08
2016,3,11,16,15,100.5,158.5,9.8,13.0,197.0,278.01,234.47
2016,3,11,16,30,89.0,138.0,9.9,13.0,168.0,226.99,191.54
2016,3,11,16,45,71.5,115.5,10.05,13.0,137.0,186.18,156.33
2016,3,11,17,0,54.0,93.0,10.2,13.0,106.0,146.12,121.2
2016,3,11,17,15,36.0,70.5,10.2,13.0,78.5,106.34,85.88
2016,3,11,17,30,18.0,48.0,10.2,13.0,51.0,66.79,50.65
2016,3,11,17,45,9.0,28.0,10.25,13.0,29.5,36.67,22.42
2016,3,11,18,0,0.0,8.0,10.3,13.0,8.0,6.83,0.0
2016,3,11,18,15,0.0,4.0,10.25,13.0,4.0,0.0,0.0
2016,3,11,18,30,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,10.15,13.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,9.7,13.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,9.4,12.5,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,8.2,12.5,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,6.1,12.5,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,3.8,12.5,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,12,6,45,0.0,14.0,5.0,13.0,14.0,11.54,0.07
2016,3,12,7,0,0.0,28.0,5.2,13.0,28.0,23.14,14.13
2016,3,12,7,15,0.0,48.0,5.4,13.0,48.0,38.84,28.67
2016,3,12,7,30,0.0,68.0,5.6,13.0,68.0,54.24,42.82
2016,3,12,7,45,4.5,90.0,5.85,13.5,91.5,70.86,57.81
2016,3,12,8,0,9.0,112.0,6.1,14.0,115.0,87.28,72.36
2016,3,12,8,15,16.0,131.5,6.2,14.0,137.5,101.92,85.22
2016,3,12,8,30,23.0,151.0,6.3,14.0,160.0,118.9,94.86
2016,3,12,8,45,34.0,174.0,6.45,14.0,189.5,137.63,109.49
2016,3,12,9,0,45.0,197.0,6.6,14.0,219.0,161.87,128.95
2016,3,12,9,15,114.5,225.0,6.65,14.0,287.5,206.44,163.37
2016,3,12,9,30,184.0,253.0,6.7,14.0,356.0,261.97,207.82
2016,3,12,9,45,109.0,253.0,6.8,14.0,315.5,250.15,200.62
2016,3,12,10,0,34.0,253.0,6.9,14.0,275.0,225.03,181.11
2016,3,12,10,15,17.0,179.5,6.9,14.0,190.5,157.69,125.87
2016,3,12,10,30,0.0,106.0,6.9,14.0,106.0,88.33,68.29
2016,3,12,10,45,10.5,188.5,6.95,14.0,196.5,164.32,131.13
2016,3,12,11,0,21.0,271.0,7.0,14.0,287.0,243.31,195.49
2016,3,12,11,15,32.5,297.0,7.0,14.0,322.0,286.16,230.13
2016,3,12,11,30,44.0,323.0,7.0,14.0,357.0,323.64,260.33
2016,3,12,11,45,26.5,278.0,7.05,14.5,299.0,271.96,217.97
2016,3,12,12,0,9.0,233.0,7.1,15.0,241.0,207.41,165.05
2016,3,12,12,15,9.5,236.5,7.1,15.0,244.5,212.1,168.93
2016,3,12,12,30,10.0,240.0,7.1,15.0,248.0,216.87,172.82
2016,3,12,12,45,47.0,298.0,7.1,15.0,333.5,324.72,260.88
2016,3,12,13,0,84.0,356.0,7.1,15.0,419.0,425.45,341.83
2016,3,12,13,15,52.5,315.0,7.1,15.0,354.0,355.97,285.99
2016,3,12,13,30,21.0,274.0,7.1,15.0,289.0,265.49,212.83
2016,3,12,13,45,10.5,178.0,7.1,15.0,185.5,164.39,130.82
2016,3,12,14,0,0.0,82.0,7.1,15.0,82.0,68.28,51.34
2016,3,12,14,15,0.0,47.5,7.0,15.0,47.5,39.44,27.41
2016,3,12,14,30,0.0,13.0,6.9,15.0,13.0,10.76,3.4
2016,3,12,14,45,6.0,107.5,6.85,15.0,111.0,96.44,75.49
2016,3,12,15,0,12.0,202.0,6.8,15.0,209.0,194.92,157.36
2016,3,12,15,15,6.0,159.5,6.7,15.0,163.0,147.16,117.96
2016,3,12,15,30,0.0,117.0,6.6,15.0,117.0,100.44,79.08
2016,3,12,15,45,0.0,107.5,6.55,15.0,107.5,92.12,72.35
2016,3,12,16,0,0.0,98.0,6.5,15.0,98.0,83.83,65.58
2016,3,12,16,15,0.0,85.5,6.45,14.5,85.5,72.6,56.37
2016,3,12,16,30,0.0,73.0,6.4,14.0,73.0,61.38,47.01
2016,3,12,16,45,0.0,59.5,6.35,14.0,59.5,49.29,36.69
2016,3,12,17,0,0.0,46.0,6.3,14.0,46.0,38.04,26.97
2016,3,12,17,15,0.0,34.0,6.2,14.0,34.0,28.07,18.24
2016,3,12,17,30,0.0,22.0,6.1,14.0,22.0,18.13,9.5
2016,3,12,17,45,0.0,13.0,6.05,14.0,13.0,10.69,2.58
2016,3,12,18,0,0.0,4.0,6.0,14.0,4.0,3.28,0.0
2016,3,12,18,15,0.0,2.0,5.95,14.0,2.0,1.71,0.0
2016,3,12,18,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,3,13,6,45,0.0,6.0,5.15,14.5,6.0,4.92,0.0
