Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,13,7,0,0.0,12.0,5.2,15.0,12.0,9.86,2.77
2016,3,13,7,15,0.0,20.5,5.25,15.0,20.5,16.88,9.2
2016,3,13,7,30,0.0,29.0,5.3,15.0,29.0,23.91,15.64
2016,3,13,7,45,0.0,38.0,5.4,15.0,38.0,31.38,22.4
2016,3,13,8,0,0.0,47.0,5.5,15.0,47.0,38.86,29.1
2016,3,13,8,15,0.0,56.0,5.55,15.0,56.0,46.35,35.73
2016,3,13,8,30,0.0,65.0,5.6,15.0,65.0,53.87,40.29
2016,3,13,8,45,0.0,42.5,5.65,15.0,42.5,35.15,24.29
2016,3,13,9,0,0.0,20.0,5.7,15.0,20.0,16.52,8.39
2016,3,13,9,15,3.5,104.0,5.7,15.0,106.0,86.93,67.57
2016,3,13,9,30,7.0,188.0,5.7,15.0,192.0,155.4,124.07
2016,3,13,9,45,3.5,148.0,5.7,15.0,150.0,123.55,97.56
2016,3,13,10,0,0.0,108.0,5.7,15.0,108.0,89.8,69.48
2016,3,13,10,15,7.5,174.0,5.6,15.0,179.5,148.36,117.65
2016,3,13,10,30,15.0,240.0,5.5,15.0,251.0,208.75,166.65
2016,3,13,10,45,17.5,254.5,5.4,15.0,267.5,224.56,179.19
2016,3,13,11,0,20.0,269.0,5.3,15.0,284.0,240.83,192.12
2016,3,13,11,15,10.0,191.0,5.3,15.0,198.5,168.19,133.2
2016,3,13,11,30,0.0,113.0,5.3,15.0,113.0,94.54,72.73
2016,3,13,11,45,0.0,133.5,5.3,15.0,133.5,112.16,87.2
2016,3,13,12,0,0.0,154.0,5.3,15.0,154.0,130.06,101.79
2016,3,13,12,15,0.0,142.5,5.25,15.0,142.5,120.25,93.75
2016,3,13,12,30,0.0,131.0,5.2,15.0,131.0,110.39,85.69
2016,3,13,12,45,0.0,132.0,5.2,15.0,132.0,111.38,86.52
2016,3,13,13,0,0.0,133.0,5.2,15.0,133.0,112.37,87.38
2016,3,13,13,15,0.0,145.5,5.2,15.0,145.5,123.57,96.62
2016,3,13,13,30,0.0,158.0,5.2,15.0,158.0,135.03,106.07
2016,3,13,13,45,2.5,179.5,5.25,15.0,181.0,157.64,124.78
2016,3,13,14,0,5.0,201.0,5.3,15.0,204.0,181.13,144.19
2016,3,13,14,15,26.0,237.5,5.35,15.0,254.0,258.16,207.74
2016,3,13,14,30,47.0,274.0,5.4,15.0,304.0,323.93,261.58
2016,3,13,14,45,110.5,270.5,5.45,15.0,336.5,409.92,333.01
2016,3,13,15,0,174.0,267.0,5.5,15.0,369.0,472.89,385.72
2016,3,13,15,15,163.0,246.5,5.45,15.0,337.0,439.29,359.67
2016,3,13,15,30,152.0,226.0,5.4,15.0,305.0,405.11,333.21
2016,3,13,15,45,76.0,165.5,5.4,15.0,205.0,239.23,197.39
2016,3,13,16,0,0.0,105.0,5.4,15.0,105.0,90.66,71.22
2016,3,13,16,15,0.0,91.0,5.5,15.0,91.0,77.98,60.79
2016,3,13,16,30,0.0,77.0,5.6,15.0,77.0,65.28,50.14
2016,3,13,16,45,0.0,63.0,5.7,15.0,63.0,52.56,39.33
2016,3,13,17,0,0.0,49.0,5.8,15.0,49.0,40.54,28.99
2016,3,13,17,15,0.0,36.5,5.7,15.0,36.5,30.15,19.94
2016,3,13,17,30,0.0,24.0,5.6,15.0,24.0,19.78,10.86
2016,3,13,17,45,0.0,14.0,5.6,15.0,14.0,11.52,3.3
2016,3,13,18,0,0.0,4.0,5.6,15.0,4.0,3.28,0.0
2016,3,13,18,15,0.0,2.0,5.45,15.0,2.0,1.71,0.0
2016,3,13,18,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,3,13,18,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,3,13,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,13,19,15,0.0,0.0,4.75,14.5,0.0,0.0,0.0
2016,3,13,19,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,13,19,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,13,20,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,20,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,20,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,20,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,13,21,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,13,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,13,21,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,13,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,13,22,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,13,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,13,22,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,13,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,3,14,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,14,0,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,14,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,14,0,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,14,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,14,1,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,3,14,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,14,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,3,14,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,3,14,2,15,0.0,0.0,5.1,13.5,0.0,0.0,0.0
2016,3,14,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,14,2,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,14,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,3,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,3,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,3,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,14,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,14,4,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,14,4,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,4,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,5,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,5,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,5,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,6,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,6,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,6,45,34.5,22.5,5.5,13.0,26.5,18.26,6.69
2016,3,14,7,0,69.0,45.0,5.5,13.0,53.0,35.08,24.65
2016,3,14,7,15,103.0,67.0,5.45,13.0,86.0,51.1,39.6
2016,3,14,7,30,137.0,89.0,5.4,13.0,119.0,66.77,54.05
2016,3,14,7,45,151.5,111.5,5.35,13.0,153.5,82.24,68.08
2016,3,14,8,0,166.0,134.0,5.3,13.0,188.0,97.28,81.49
2016,3,14,8,15,192.5,151.0,5.2,13.0,223.5,108.9,91.65
2016,3,14,8,30,219.0,168.0,5.1,13.0,259.0,132.41,100.34
2016,3,14,8,45,319.5,173.0,5.05,13.5,322.5,169.21,123.22
2016,3,14,9,0,420.0,178.0,5.0,14.0,386.0,217.72,158.85
2016,3,14,9,15,487.0,176.0,4.9,14.0,438.5,266.74,199.36
2016,3,14,9,30,554.0,174.0,4.8,14.0,491.0,323.5,247.7
2016,3,14,9,45,530.5,196.5,4.75,14.0,516.5,372.48,291.73
2016,3,14,10,0,507.0,219.0,4.7,14.0,542.0,418.41,331.93
2016,3,14,10,15,495.0,236.5,4.65,14.0,564.5,462.94,369.63
2016,3,14,10,30,483.0,254.0,4.6,14.0,587.0,505.54,404.69
2016,3,14,10,45,505.5,255.0,4.55,14.0,614.5,553.28,443.2
2016,3,14,11,0,528.0,256.0,4.5,14.0,642.0,601.99,481.74
2016,3,14,11,15,483.5,282.0,4.55,14.0,642.0,625.83,499.9
2016,3,14,11,30,439.0,308.0,4.6,14.0,642.0,644.49,513.72
2016,3,14,11,45,535.0,274.0,4.65,14.0,686.0,716.28,570.44
2016,3,14,12,0,631.0,240.0,4.7,14.0,730.0,796.38,632.34
2016,3,14,12,15,575.0,261.0,4.7,14.0,708.0,791.21,627.4
2016,3,14,12,30,519.0,282.0,4.7,14.0,686.0,785.09,621.97
2016,3,14,12,45,549.0,268.5,4.75,14.5,692.5,819.86,647.96
2016,3,14,13,0,579.0,255.0,4.8,15.0,699.0,853.1,672.47
2016,3,14,13,15,504.0,279.0,4.9,15.0,660.0,820.69,647.87
2016,3,14,13,30,429.0,303.0,5.0,15.0,621.0,783.14,619.56
2016,3,14,13,45,498.5,264.5,5.15,15.0,623.0,822.3,652.62
2016,3,14,14,0,568.0,226.0,5.3,15.0,625.0,858.1,682.92
2016,3,14,14,15,590.5,206.5,5.4,14.5,605.5,871.62,696.45
2016,3,14,14,30,613.0,187.0,5.5,14.0,586.0,875.28,702.4
2016,3,14,14,45,609.5,175.0,5.65,14.0,553.0,856.83,690.87
2016,3,14,15,0,606.0,163.0,5.8,14.0,520.0,835.2,677.02
2016,3,14,15,15,536.0,169.5,5.9,14.0,468.5,757.04,619.63
2016,3,14,15,30,466.0,176.0,6.0,14.0,417.0,689.02,567.92
2016,3,14,15,45,466.5,157.5,6.1,14.0,379.0,658.38,546.46
2016,3,14,16,0,467.0,139.0,6.2,14.0,341.0,625.32,522.52
2016,3,14,16,15,408.5,136.0,6.15,14.0,297.0,557.13,467.91
2016,3,14,16,30,350.0,133.0,6.1,14.0,253.0,473.3,399.86
2016,3,14,16,45,319.5,114.0,6.1,14.0,210.0,414.32,351.27
2016,3,14,17,0,289.0,95.0,6.1,14.0,167.0,356.59,302.18
2016,3,14,17,15,227.0,76.5,6.1,13.5,124.5,278.52,234.44
2016,3,14,17,30,165.0,58.0,6.1,13.0,82.0,205.66,169.47
2016,3,14,17,45,82.5,37.5,6.1,13.0,49.5,121.7,91.8
2016,3,14,18,0,0.0,17.0,6.1,13.0,17.0,15.07,0.0
2016,3,14,18,15,0.0,8.5,6.1,13.0,8.5,7.26,0.0
2016,3,14,18,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,18,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,14,19,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,14,19,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,14,19,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,14,20,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,14,20,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,14,20,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,14,20,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,14,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,14,21,15,0.0,0.0,5.3,12.5,0.0,0.0,0.0
2016,3,14,21,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,14,21,45,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,14,22,0,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,14,22,15,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,14,22,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,14,22,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,14,23,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,14,23,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,14,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,14,23,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,1,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,15,2,15,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,2,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,15,3,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,3,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,3,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,3,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,15,4,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,15,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,15,5,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,15,5,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,15,5,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,15,6,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,15,6,15,22.0,5.5,4.7,12.0,6.0,0.0,0.0
2016,3,15,6,30,44.0,11.0,4.7,12.0,12.0,9.39,0.0
2016,3,15,6,45,183.0,26.5,4.75,12.5,47.5,20.57,9.36
2016,3,15,7,0,322.0,42.0,4.8,13.0,83.0,34.26,24.08
2016,3,15,7,15,415.0,53.0,4.8,13.0,131.0,42.46,32.04
2016,3,15,7,30,508.0,64.0,4.8,13.0,179.0,50.51,39.61
2016,3,15,7,45,572.5,70.5,4.8,13.0,231.5,54.59,43.44
2016,3,15,8,0,637.0,77.0,4.8,13.0,284.0,58.69,47.12
2016,3,15,8,15,677.5,82.0,4.75,13.0,335.0,61.4,49.45
2016,3,15,8,30,718.0,87.0,4.7,13.0,386.0,106.13,62.24
2016,3,15,8,45,750.5,90.0,4.7,13.5,435.5,168.85,103.78
2016,3,15,9,0,783.0,93.0,4.7,14.0,485.0,230.26,153.84
2016,3,15,9,15,803.5,96.0,4.7,14.0,529.0,292.19,209.24
2016,3,15,9,30,824.0,99.0,4.7,14.0,573.0,355.9,267.17
2016,3,15,9,45,842.0,100.0,4.7,14.0,612.5,418.39,323.66
2016,3,15,10,0,860.0,101.0,4.7,14.0,652.0,481.68,379.55
2016,3,15,10,15,870.5,102.5,4.7,14.0,684.5,541.51,431.28
2016,3,15,10,30,881.0,104.0,4.7,14.0,717.0,600.25,480.65
2016,3,15,10,45,890.5,104.5,4.75,14.5,742.0,656.48,525.93
2016,3,15,11,0,900.0,105.0,4.8,15.0,767.0,711.35,568.86
2016,3,15,11,15,904.5,106.0,4.85,15.0,784.5,761.47,608.24
2016,3,15,11,30,909.0,107.0,4.9,15.0,802.0,809.27,643.32
2016,3,15,11,45,912.0,106.5,4.95,15.0,811.0,851.85,674.23
2016,3,15,12,0,915.0,106.0,5.0,15.0,820.0,891.51,702.92
2016,3,15,12,15,915.0,106.0,5.05,15.0,821.0,925.96,727.8
2016,3,15,12,30,915.0,106.0,5.1,15.0,822.0,956.98,750.26
2016,3,15,12,45,916.0,104.5,5.2,15.5,815.0,983.78,768.67
2016,3,15,13,0,917.0,103.0,5.3,16.0,808.0,1006.91,784.54
2016,3,15,13,15,913.0,102.5,5.35,16.0,792.5,1022.43,796.3
2016,3,15,13,30,909.0,102.0,5.4,16.0,777.0,1033.95,805.45
2016,3,15,13,45,903.5,100.0,5.5,16.0,754.0,1038.23,810.08
2016,3,15,14,0,898.0,98.0,5.6,16.0,731.0,1038.43,812.04
2016,3,15,14,15,888.5,96.5,5.7,16.0,700.5,1031.12,808.84
2016,3,15,14,30,879.0,95.0,5.8,16.0,670.0,1019.87,802.99
2016,3,15,14,45,867.0,92.5,5.95,16.0,633.0,1001.07,792.15
2016,3,15,15,0,855.0,90.0,6.1,16.0,596.0,990.28,787.18
2016,3,15,15,15,837.5,87.5,6.2,15.5,553.0,958.71,768.12
2016,3,15,15,30,820.0,85.0,6.3,15.0,510.0,924.03,746.58
2016,3,15,15,45,796.5,81.5,6.45,15.0,462.5,879.58,716.12
2016,3,15,16,0,773.0,78.0,6.6,15.0,415.0,832.91,683.37
2016,3,15,16,15,738.5,73.5,6.6,14.5,364.5,773.38,640.5
2016,3,15,16,30,704.0,69.0,6.6,14.0,314.0,713.08,595.75
2016,3,15,16,45,654.5,63.5,6.65,14.0,262.0,644.78,542.01
2016,3,15,17,0,605.0,58.0,6.7,14.0,210.0,572.96,483.3
2016,3,15,17,15,525.5,50.0,6.7,14.0,159.5,478.38,403.24
2016,3,15,17,30,446.0,42.0,6.7,14.0,109.0,389.64,323.86
2016,3,15,17,45,312.0,30.0,6.7,14.0,67.5,269.32,211.13
2016,3,15,18,0,178.0,18.0,6.7,14.0,26.0,147.16,0.0
2016,3,15,18,15,89.0,9.0,6.65,13.5,13.0,53.68,0.0
2016,3,15,18,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,18,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,15,19,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,15,19,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,15,19,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,15,20,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,15,20,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,15,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,20,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,15,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,15,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,15,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,15,22,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,15,22,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,15,23,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,15,23,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,15,23,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,15,23,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,16,0,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,16,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,16,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,16,0,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,3,16,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,16,1,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,3,16,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,16,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,3,16,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,3,16,2,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,3,16,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,3,16,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,16,3,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,16,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,16,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,16,3,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,16,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,16,4,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,16,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,16,4,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,16,5,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,16,5,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,16,5,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,16,5,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,16,6,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,16,6,15,40.5,6.0,2.05,13.0,7.0,0.0,0.0
2016,3,16,6,30,81.0,12.0,2.0,13.0,14.0,10.24,0.0
2016,3,16,6,45,229.5,26.0,2.0,13.0,52.0,21.21,10.62
2016,3,16,7,0,378.0,40.0,2.0,13.0,90.0,32.55,22.74
2016,3,16,7,15,468.5,49.5,2.05,13.0,139.5,39.62,29.62
2016,3,16,7,30,559.0,59.0,2.1,13.0,189.0,46.61,36.19
2016,3,16,7,45,617.5,65.5,2.15,13.5,242.0,50.9,40.09
2016,3,16,8,0,676.0,72.0,2.2,14.0,295.0,55.15,43.79
2016,3,16,8,15,714.5,76.5,2.3,14.0,347.0,57.68,45.95
2016,3,16,8,30,753.0,81.0,2.4,14.0,399.0,109.82,63.52
2016,3,16,8,45,781.5,84.5,2.5,14.5,448.0,169.49,102.15
2016,3,16,9,0,810.0,88.0,2.6,15.0,497.0,232.53,153.36
2016,3,16,9,15,829.5,90.5,2.6,15.0,542.0,295.46,209.07
2016,3,16,9,30,849.0,93.0,2.6,15.0,587.0,359.99,266.89
2016,3,16,9,45,864.0,95.0,2.6,15.5,626.0,423.63,322.75
2016,3,16,10,0,879.0,97.0,2.6,16.0,665.0,488.29,377.69
2016,3,16,10,15,889.5,99.0,2.65,16.0,697.5,549.18,428.84
2016,3,16,10,30,900.0,101.0,2.7,16.0,730.0,609.34,477.86
2016,3,16,10,45,907.5,102.0,2.8,16.0,755.5,665.73,522.89
2016,3,16,11,0,915.0,103.0,2.9,16.0,781.0,720.52,565.58
2016,3,16,11,15,920.0,104.0,2.95,16.0,798.5,771.65,604.35
2016,3,16,11,30,925.0,105.0,3.0,16.0,816.0,820.45,638.71
2016,3,16,11,45,927.5,105.0,3.1,16.5,825.5,863.7,667.96
2016,3,16,12,0,930.0,105.0,3.2,17.0,835.0,903.96,694.92
2016,3,16,12,15,930.0,105.0,3.25,17.0,835.5,938.86,719.03
2016,3,16,12,30,930.0,105.0,3.3,17.0,836.0,970.26,740.76
2016,3,16,12,45,932.5,102.5,3.35,17.0,829.5,997.74,759.87
2016,3,16,13,0,935.0,100.0,3.4,17.0,823.0,1021.5,776.55
2016,3,16,13,15,931.0,99.0,3.45,17.0,807.0,1036.68,787.57
2016,3,16,13,30,927.0,98.0,3.5,17.0,791.0,1047.77,796.05
2016,3,16,13,45,921.0,96.5,3.55,17.0,767.5,1052.16,800.21
2016,3,16,14,0,915.0,95.0,3.6,17.0,744.0,1052.41,801.81
2016,3,16,14,15,905.0,93.5,3.65,17.0,712.5,1044.48,798.05
2016,3,16,14,30,895.0,92.0,3.7,17.0,681.0,1032.55,791.77
2016,3,16,14,45,882.0,90.0,3.75,17.0,643.5,1013.12,780.47
2016,3,16,15,0,869.0,88.0,3.8,17.0,606.0,990.04,766.73
2016,3,16,15,15,851.0,85.5,3.85,17.0,562.0,969.21,754.58
2016,3,16,15,30,833.0,83.0,3.9,17.0,518.0,933.72,731.99
2016,3,16,15,45,808.5,80.0,3.95,17.0,470.0,888.61,702.29
2016,3,16,16,0,784.0,77.0,4.0,17.0,422.0,841.29,670.48
2016,3,16,16,15,749.5,72.5,4.1,16.5,370.5,781.39,629.94
2016,3,16,16,30,715.0,68.0,4.2,16.0,319.0,720.7,587.39
2016,3,16,16,45,665.0,62.5,4.3,16.0,266.0,651.24,535.33
2016,3,16,17,0,615.0,57.0,4.4,16.0,213.0,578.61,478.49
2016,3,16,17,15,537.0,49.0,4.5,15.5,162.5,484.69,402.53
2016,3,16,17,30,459.0,41.0,4.6,15.0,112.0,396.55,326.5
2016,3,16,17,45,325.5,29.5,4.75,15.0,69.5,276.49,216.72
2016,3,16,18,0,192.0,18.0,4.9,15.0,27.0,156.05,11.91
2016,3,16,18,15,96.0,9.0,4.95,15.0,13.5,57.18,0.0
2016,3,16,18,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,3,16,18,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,3,16,19,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,3,16,19,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,3,16,19,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,3,16,19,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,3,16,20,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,3,16,20,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,3,16,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,16,20,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,3,16,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,16,21,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,16,21,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,16,21,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,16,22,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,16,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,16,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,16,22,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,16,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,16,23,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,16,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,16,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,3,17,0,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,17,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,17,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,17,1,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,17,1,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,17,1,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,17,2,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,17,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,3,17,2,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,17,2,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,17,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,17,3,15,0.0,0.0,2.75,13.5,0.0,0.0,0.0
2016,3,17,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,17,4,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,17,4,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,17,5,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,17,6,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,6,15,72.0,6.5,3.15,13.0,9.0,0.0,0.0
2016,3,17,6,30,144.0,13.0,3.2,13.0,18.0,11.1,0.0
2016,3,17,6,45,292.5,25.5,3.3,13.5,58.0,20.81,10.84
2016,3,17,7,0,441.0,38.0,3.4,14.0,98.0,30.95,21.32
2016,3,17,7,15,526.0,46.0,3.2,14.0,149.0,36.93,27.14
2016,3,17,7,30,611.0,54.0,3.0,14.0,200.0,42.87,32.72
2016,3,17,7,45,664.5,60.0,2.9,14.5,253.5,51.13,40.13
2016,3,17,8,0,718.0,66.0,2.8,15.0,307.0,55.53,43.93
2016,3,17,8,15,754.0,70.0,2.45,15.0,359.5,58.09,46.11
2016,3,17,8,30,790.0,74.0,2.1,15.0,412.0,107.79,59.94
2016,3,17,8,45,815.0,77.5,1.8,15.5,461.0,169.4,99.98
2016,3,17,9,0,840.0,81.0,1.5,16.0,510.0,233.86,152.08
2016,3,17,9,15,858.5,83.5,1.4,16.0,555.0,298.35,208.48
2016,3,17,9,30,877.0,86.0,1.3,16.0,600.0,367.0,268.54
2016,3,17,9,45,889.5,88.5,1.25,16.5,639.0,430.79,323.27
2016,3,17,10,0,902.0,91.0,1.2,17.0,678.0,494.61,376.01
2016,3,17,10,15,911.5,92.5,1.15,17.0,710.5,555.75,425.39
2016,3,17,10,30,921.0,94.0,1.1,17.0,743.0,615.98,472.16
2016,3,17,10,45,927.5,95.5,1.1,17.5,768.0,673.18,514.5
2016,3,17,11,0,934.0,97.0,1.1,18.0,793.0,728.63,554.06
2016,3,17,11,15,938.0,98.0,1.15,18.0,810.5,779.81,590.76
2016,3,17,11,30,942.0,99.0,1.2,18.0,828.0,828.5,623.38
2016,3,17,11,45,943.5,99.5,1.25,18.5,837.0,871.99,651.04
2016,3,17,12,0,945.0,100.0,1.3,19.0,846.0,912.37,676.43
2016,3,17,12,15,945.0,100.0,1.35,18.5,846.5,947.63,700.96
2016,3,17,12,30,945.0,100.0,1.4,18.0,847.0,979.35,723.31
2016,3,17,12,45,944.0,99.0,1.5,18.0,839.5,1005.37,741.52
2016,3,17,13,0,943.0,98.0,1.6,18.0,832.0,1027.51,757.41
2016,3,17,13,15,938.5,97.5,1.65,18.0,815.5,1042.8,768.27
2016,3,17,13,30,934.0,97.0,1.7,18.0,799.0,1053.96,776.72
2016,3,17,13,45,927.0,96.0,1.8,18.0,775.0,1057.88,781.51
2016,3,17,14,0,920.0,95.0,1.9,18.0,751.0,1057.64,783.83
2016,3,17,14,15,910.5,93.5,1.95,18.0,719.5,1050.15,780.9
2016,3,17,14,30,901.0,92.0,2.0,18.0,688.0,1038.64,775.55
2016,3,17,14,45,887.0,90.5,2.05,18.0,650.0,1018.68,764.77
2016,3,17,15,0,873.0,89.0,2.1,18.0,612.0,995.09,751.67
2016,3,17,15,15,855.5,86.5,2.15,18.0,568.0,974.66,740.68
2016,3,17,15,30,838.0,84.0,2.2,18.0,524.0,939.49,719.56
2016,3,17,15,45,812.5,81.0,2.25,18.0,475.5,893.26,690.58
2016,3,17,16,0,787.0,78.0,2.3,18.0,427.0,844.85,659.52
2016,3,17,16,15,753.0,73.5,2.35,17.5,375.5,785.24,620.71
2016,3,17,16,30,719.0,69.0,2.4,17.0,324.0,724.8,579.88
2016,3,17,16,45,668.0,64.0,2.45,17.0,270.5,655.07,529.21
2016,3,17,17,0,617.0,59.0,2.5,17.0,217.0,582.15,473.78
2016,3,17,17,15,539.5,51.0,2.55,16.5,166.0,488.46,400.0
2016,3,17,17,30,462.0,43.0,2.6,16.0,115.0,400.41,325.82
2016,3,17,17,45,329.0,31.0,2.65,16.0,72.0,279.87,218.48
2016,3,17,18,0,196.0,19.0,2.7,16.0,29.0,160.34,34.62
2016,3,17,18,15,98.0,9.5,2.85,15.5,14.5,58.52,0.0
2016,3,17,18,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,17,18,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,17,19,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,3,17,19,15,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,3,17,19,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,19,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,17,20,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,20,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,17,20,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,17,20,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,17,21,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,17,21,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,17,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,17,21,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,3,17,22,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,17,22,15,0.0,0.0,3.6,13.5,0.0,0.0,0.0
2016,3,17,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,17,22,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,17,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,17,23,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,3,17,23,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,17,23,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,0,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,0,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,0,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,18,1,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,2,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,2,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,2,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,3,18,3,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,3,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,3,18,3,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,18,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,3,18,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,3,18,4,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,3,18,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,3,18,5,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,3,18,5,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,3,18,5,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,3,18,6,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,3,18,6,15,0.0,1.5,3.7,13.0,1.5,1.28,0.0
2016,3,18,6,30,0.0,3.0,3.7,13.0,3.0,2.46,0.0
2016,3,18,6,45,0.0,10.0,3.75,13.0,10.0,8.21,1.03
2016,3,18,7,0,0.0,17.0,3.8,13.0,17.0,13.99,6.63
2016,3,18,7,15,0.0,25.5,3.75,13.0,25.5,21.01,13.12
2016,3,18,7,30,0.0,34.0,3.7,13.0,34.0,28.06,19.6
2016,3,18,7,45,0.0,43.0,3.65,13.0,43.0,35.53,26.38
2016,3,18,8,0,0.0,52.0,3.6,13.0,52.0,43.02,33.09
2016,3,18,8,15,0.0,73.0,3.6,13.0,73.0,60.55,48.67
2016,3,18,8,30,0.0,94.0,3.6,13.0,94.0,77.16,60.38
2016,3,18,8,45,16.0,148.0,3.65,13.5,156.5,120.71,95.94
2016,3,18,9,0,32.0,202.0,3.7,14.0,219.0,163.61,130.31
2016,3,18,9,15,23.0,206.0,3.7,14.0,218.5,171.51,136.93
2016,3,18,9,30,14.0,210.0,3.7,14.0,218.0,174.98,139.84
2016,3,18,9,45,32.0,245.0,3.7,14.0,265.5,212.31,169.74
2016,3,18,10,0,50.0,280.0,3.7,14.0,313.0,253.53,202.67
2016,3,18,10,15,50.0,293.5,3.7,14.0,328.5,271.15,216.65
2016,3,18,10,30,50.0,307.0,3.7,14.0,344.0,288.93,230.69
2016,3,18,10,45,115.0,336.0,3.7,14.0,422.0,367.63,293.47
2016,3,18,11,0,180.0,365.0,3.7,14.0,500.0,448.45,357.04
2016,3,18,11,15,123.5,361.5,3.65,14.0,455.0,419.17,333.2
2016,3,18,11,30,67.0,358.0,3.6,14.0,410.0,372.41,295.76
2016,3,18,11,45,67.5,361.5,3.6,14.0,414.5,382.88,304.08
2016,3,18,12,0,68.0,365.0,3.6,14.0,419.0,393.22,312.09
2016,3,18,12,15,229.5,357.5,3.6,14.0,539.5,566.24,448.93
2016,3,18,12,30,391.0,350.0,3.6,14.0,660.0,720.05,566.45
2016,3,18,12,45,355.0,355.5,3.6,14.5,635.5,708.53,555.49
2016,3,18,13,0,319.0,361.0,3.6,15.0,611.0,693.78,543.22
2016,3,18,13,15,501.0,284.5,3.65,15.0,667.5,823.3,643.34
2016,3,18,13,30,683.0,208.0,3.7,15.0,724.0,944.72,733.61
2016,3,18,13,45,647.5,213.0,3.75,15.0,690.5,924.95,719.81
2016,3,18,14,0,612.0,218.0,3.8,15.0,657.0,901.18,704.15
2016,3,18,14,15,604.0,208.5,3.9,15.0,626.5,887.27,696.24
2016,3,18,14,30,596.0,199.0,4.0,15.0,596.0,870.09,685.77
2016,3,18,14,45,608.0,181.5,4.1,15.0,567.0,861.63,681.67
2016,3,18,15,0,620.0,164.0,4.2,15.0,538.0,849.44,674.88
2016,3,18,15,15,598.0,157.0,4.2,14.5,496.5,811.64,650.11
2016,3,18,15,30,576.0,150.0,4.2,14.0,455.0,771.6,623.47
2016,3,18,15,45,514.0,149.0,4.2,14.0,402.5,690.81,564.29
2016,3,18,16,0,452.0,148.0,4.2,14.0,350.0,620.5,511.19
2016,3,18,16,15,416.0,138.5,4.1,14.0,307.5,564.54,468.16
2016,3,18,16,30,380.0,129.0,4.0,14.0,265.0,509.29,424.68
2016,3,18,16,45,351.5,111.5,3.95,14.0,221.5,451.5,378.42
2016,3,18,17,0,323.0,94.0,3.9,14.0,178.0,394.65,331.4
2016,3,18,17,15,276.5,76.0,3.75,13.5,136.0,325.53,272.75
2016,3,18,17,30,230.0,58.0,3.6,13.0,94.0,259.96,215.05
2016,3,18,17,45,149.5,39.5,3.5,13.0,59.5,162.18,127.74
2016,3,18,18,0,69.0,21.0,3.4,13.0,25.0,77.67,22.98
2016,3,18,18,15,34.5,10.5,3.3,13.0,12.5,26.67,0.0
2016,3,18,18,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,3,18,18,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,3,18,19,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,18,19,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,18,19,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,18,19,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,3,18,20,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,18,20,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,18,20,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,18,20,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,3,18,21,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,18,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,18,21,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,18,21,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,18,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,18,22,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,18,22,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,18,22,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,3,18,23,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,18,23,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,3,18,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,3,18,23,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,3,19,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,19,0,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,19,0,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,0,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,19,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,19,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,1,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,2,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,19,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,3,19,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,3,19,3,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,3,19,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,3,19,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,4,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,3,19,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,3,19,5,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,3,19,5,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,3,19,6,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,3,19,6,15,0.0,8.0,1.1,13.0,8.0,6.83,0.0
2016,3,19,6,30,0.0,16.0,1.2,13.0,16.0,13.17,0.0
2016,3,19,6,45,69.5,34.0,1.35,13.0,44.5,26.97,16.72
2016,3,19,7,0,139.0,52.0,1.5,13.0,73.0,39.83,29.37
2016,3,19,7,15,170.5,72.5,1.6,13.0,108.0,54.47,42.94
2016,3,19,7,30,202.0,93.0,1.7,13.0,143.0,68.67,55.91
2016,3,19,7,45,223.0,113.0,1.8,13.5,180.0,82.02,67.75
2016,3,19,8,0,244.0,133.0,1.9,14.0,217.0,94.9,78.91
2016,3,19,8,15,255.5,154.0,1.95,14.0,254.5,107.81,90.05
2016,3,19,8,30,267.0,175.0,2.0,14.0,292.0,142.13,105.41
2016,3,19,8,45,193.5,202.5,2.05,14.5,292.0,176.84,133.68
2016,3,19,9,0,120.0,230.0,2.1,15.0,292.0,198.93,154.42
2016,3,19,9,15,203.5,244.0,2.1,15.0,360.5,244.7,188.96
2016,3,19,9,30,287.0,258.0,2.1,15.0,429.0,301.37,233.31
2016,3,19,9,45,563.5,179.0,2.1,15.0,542.0,376.83,290.68
2016,3,19,10,0,840.0,100.0,2.1,15.0,655.0,475.9,369.05
2016,3,19,10,15,850.5,102.0,2.15,15.0,686.5,535.02,418.31
2016,3,19,10,30,861.0,104.0,2.2,15.0,718.0,592.91,465.37
2016,3,19,10,45,870.5,104.0,2.25,15.0,743.0,647.45,508.64
2016,3,19,11,0,880.0,104.0,2.3,15.0,768.0,700.65,549.78
2016,3,19,11,15,885.0,104.5,2.25,15.0,785.0,749.45,586.06
2016,3,19,11,30,890.0,105.0,2.2,15.0,802.0,796.01,617.99
2016,3,19,11,45,892.5,105.5,2.15,15.5,811.0,838.09,645.17
2016,3,19,12,0,895.0,106.0,2.1,16.0,820.0,877.32,670.0
2016,3,19,12,15,678.5,211.0,2.05,16.0,752.5,840.71,643.25
2016,3,19,12,30,462.0,316.0,2.0,16.0,685.0,766.56,586.28
2016,3,19,12,45,681.5,209.5,2.0,16.0,747.5,892.29,680.18
2016,3,19,13,0,901.0,103.0,2.0,16.0,810.0,993.14,747.13
2016,3,19,13,15,662.0,209.0,2.05,16.0,723.0,910.77,691.65
2016,3,19,13,30,423.0,315.0,2.1,16.0,636.0,788.67,603.24
2016,3,19,13,45,350.5,324.0,2.15,16.0,585.0,715.67,552.54
2016,3,19,14,0,278.0,333.0,2.2,16.0,534.0,658.98,511.49
2016,3,19,14,15,291.5,315.0,2.35,15.5,517.5,657.64,514.25
2016,3,19,14,30,305.0,297.0,2.5,15.0,501.0,654.41,515.25
2016,3,19,14,45,363.0,265.0,2.65,15.0,494.5,677.69,536.31
2016,3,19,15,0,421.0,233.0,2.8,15.0,488.0,719.22,570.17
2016,3,19,15,15,288.0,235.0,2.95,15.0,404.0,566.05,454.75
2016,3,19,15,30,155.0,237.0,3.1,15.0,320.0,417.67,338.84
2016,3,19,15,45,108.0,211.0,3.3,15.0,266.5,342.23,279.57
2016,3,19,16,0,61.0,185.0,3.5,15.0,213.0,249.66,204.52
2016,3,19,16,15,193.0,157.5,3.5,14.5,230.0,352.49,294.02
2016,3,19,16,30,325.0,130.0,3.5,14.0,247.0,444.22,372.13
2016,3,19,16,45,297.5,113.0,3.55,14.0,207.0,391.05,328.62
2016,3,19,17,0,270.0,96.0,3.6,14.0,167.0,339.09,285.37
2016,3,19,17,15,357.0,70.5,3.45,14.0,142.5,375.27,314.23
2016,3,19,17,30,444.0,45.0,3.3,14.0,118.0,389.44,321.62
2016,3,19,17,45,324.5,33.0,3.2,14.0,75.5,278.2,221.4
2016,3,19,18,0,205.0,21.0,3.1,14.0,33.0,169.48,71.16
2016,3,19,18,15,102.5,10.5,2.95,14.0,16.5,61.44,0.0
2016,3,19,18,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,19,18,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,19,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,19,19,15,0.0,0.0,2.5,13.5,0.0,0.0,0.0
2016,3,19,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,20,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,19,21,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,3,19,22,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,19,22,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,3,19,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,19,23,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,3,19,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,19,23,45,0.0,0.0,2.6,13.5,0.0,0.0,0.0
2016,3,20,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,20,0,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,20,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,20,0,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,3,20,1,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,20,1,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,3,20,1,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,20,1,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,20,2,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,20,2,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,20,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,20,2,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,20,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,20,3,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,3,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,3,20,3,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,3,20,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,20,4,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,20,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,5,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,20,6,15,0.0,10.5,4.0,14.0,10.5,8.96,0.0
2016,3,20,6,30,0.0,21.0,4.1,14.0,21.0,16.89,0.0
2016,3,20,6,45,122.0,36.0,4.2,14.5,54.5,28.03,17.73
2016,3,20,7,0,244.0,51.0,4.3,15.0,88.0,38.67,28.14
2016,3,20,7,15,289.0,68.0,4.35,15.0,129.0,50.73,39.31
2016,3,20,7,30,334.0,85.0,4.4,15.0,170.0,62.39,49.93
2016,3,20,7,45,363.5,100.5,4.45,15.5,212.0,72.46,58.83
2016,3,20,8,0,393.0,116.0,4.5,16.0,254.0,82.12,67.16
2016,3,20,8,15,314.5,149.0,4.55,16.0,270.0,105.44,87.42
2016,3,20,8,30,236.0,182.0,4.6,16.0,286.0,144.79,107.97
2016,3,20,8,45,281.0,197.0,4.65,16.0,335.0,182.86,134.47
2016,3,20,9,0,326.0,212.0,4.7,16.0,384.0,226.92,168.83
2016,3,20,9,15,432.0,201.5,4.75,16.0,449.0,274.36,205.82
2016,3,20,9,30,538.0,191.0,4.8,16.0,514.0,335.16,255.6
2016,3,20,9,45,440.5,238.0,4.85,16.0,513.5,372.82,290.98
2016,3,20,10,0,343.0,285.0,4.9,16.0,513.0,396.06,312.68
2016,3,20,10,15,243.5,315.0,4.9,16.0,480.5,395.86,314.1
2016,3,20,10,30,144.0,345.0,4.9,16.0,448.0,379.41,301.29
2016,3,20,10,45,193.5,354.0,4.9,16.0,498.0,431.79,343.05
2016,3,20,11,0,243.0,363.0,4.9,16.0,548.0,489.02,388.18
2016,3,20,11,15,155.5,363.0,4.9,16.0,482.5,443.26,351.53
2016,3,20,11,30,68.0,363.0,4.9,16.0,417.0,377.3,298.62
2016,3,20,11,45,45.5,333.5,4.9,16.0,370.0,337.89,267.54
2016,3,20,12,0,23.0,304.0,4.9,16.0,323.0,282.44,223.44
2016,3,20,12,15,51.0,341.0,4.85,16.0,382.5,360.05,285.28
2016,3,20,12,30,79.0,378.0,4.8,16.0,442.0,428.02,338.56
2016,3,20,12,45,43.5,301.0,4.8,16.0,336.5,322.26,255.5
2016,3,20,13,0,8.0,224.0,4.8,16.0,231.0,201.58,158.97
2016,3,20,13,15,36.5,285.5,4.75,16.0,314.0,306.6,243.84
2016,3,20,13,30,65.0,347.0,4.7,16.0,397.0,403.88,320.66
2016,3,20,13,45,82.0,344.0,4.7,16.0,405.0,422.53,335.9
2016,3,20,14,0,99.0,341.0,4.7,16.0,413.0,441.34,351.56
2016,3,20,14,15,141.0,329.0,4.65,16.0,426.5,497.3,396.59
2016,3,20,14,30,183.0,317.0,4.6,16.0,440.0,530.61,424.12
2016,3,20,14,45,107.0,278.5,4.6,16.0,349.5,389.98,313.84
2016,3,20,15,0,31.0,240.0,4.6,16.0,259.0,271.96,218.39
2016,3,20,15,15,15.5,148.5,4.5,16.0,158.0,144.51,115.24
2016,3,20,15,30,0.0,57.0,4.4,16.0,57.0,47.26,34.15
2016,3,20,15,45,0.0,78.0,4.3,16.0,78.0,64.75,49.01
2016,3,20,16,0,0.0,99.0,4.2,16.0,99.0,84.13,65.43
2016,3,20,16,15,0.0,86.5,4.05,15.5,86.5,72.95,56.32
2016,3,20,16,30,0.0,74.0,3.9,15.0,74.0,61.76,47.1
2016,3,20,16,45,0.0,62.0,3.8,15.0,62.0,51.37,38.33
2016,3,20,17,0,0.0,50.0,3.7,15.0,50.0,41.37,29.77
2016,3,20,17,15,0.0,38.5,3.6,15.0,38.5,31.8,21.47
2016,3,20,17,30,0.0,27.0,3.5,15.0,27.0,22.26,13.12
2016,3,20,17,45,0.0,17.0,3.4,15.0,17.0,13.99,5.77
2016,3,20,18,0,0.0,7.0,3.3,15.0,7.0,5.74,0.0
2016,3,20,18,15,0.0,3.5,3.25,15.0,3.5,2.99,0.0
2016,3,20,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,3,20,18,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,3,20,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,3,20,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,20,19,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,20,19,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,20,20,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,3,20,20,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,3,20,20,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,3,20,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,3,20,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,20,21,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,20,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,21,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,20,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,20,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,20,23,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,0,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,3,21,0,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,0,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,1,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,1,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,21,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,3,21,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,21,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,3,21,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,21,3,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,21,3,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,21,3,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,3,21,4,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,21,4,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,3,21,4,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,21,4,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,21,5,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,21,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,21,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,21,5,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,21,6,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,21,6,15,2.5,9.5,3.55,14.0,9.5,8.11,0.0
2016,3,21,6,30,5.0,19.0,3.7,14.0,19.0,15.57,0.0
2016,3,21,6,45,61.5,39.5,3.85,14.5,49.0,30.94,20.42
2016,3,21,7,0,118.0,60.0,4.0,15.0,79.0,45.32,34.02
2016,3,21,7,15,153.5,81.0,4.15,15.0,115.5,60.12,47.63
2016,3,21,7,30,189.0,102.0,4.3,15.0,152.0,74.47,60.64
2016,3,21,7,45,225.0,119.0,4.5,15.0,190.0,85.88,70.8
2016,3,21,8,0,261.0,136.0,4.7,15.0,228.0,96.93,80.46
2016,3,21,8,15,375.0,137.5,4.8,15.0,293.0,94.61,78.22
2016,3,21,8,30,489.0,139.0,4.9,15.0,358.0,131.98,88.92
2016,3,21,8,45,553.0,137.5,5.05,15.0,411.0,179.12,119.89
2016,3,21,9,0,617.0,136.0,5.2,15.0,464.0,232.04,161.88
2016,3,21,9,15,551.5,174.0,5.35,15.0,485.0,286.56,212.87
2016,3,21,9,30,486.0,212.0,5.5,15.0,506.0,334.49,257.67
2016,3,21,9,45,489.0,225.5,5.65,15.0,537.5,382.69,300.06
2016,3,21,10,0,492.0,239.0,5.8,15.0,569.0,430.86,341.63
2016,3,21,10,15,424.0,277.0,5.85,15.0,570.5,462.04,368.67
2016,3,21,10,30,356.0,315.0,5.9,15.0,572.0,480.75,384.54
2016,3,21,10,45,599.0,224.0,6.0,15.0,674.0,590.44,474.21
2016,3,21,11,0,842.0,133.0,6.1,15.0,776.0,707.89,569.55
2016,3,21,11,15,848.0,134.0,6.05,15.0,793.5,757.62,608.42
2016,3,21,11,30,854.0,135.0,6.0,15.0,811.0,805.3,644.6
2016,3,21,11,45,858.5,135.0,6.0,15.5,820.5,848.48,674.94
2016,3,21,12,0,863.0,135.0,6.0,16.0,830.0,889.01,703.06
2016,3,21,12,15,864.0,135.0,5.95,16.0,831.0,923.56,727.74
2016,3,21,12,30,865.0,135.0,5.9,16.0,832.0,954.84,750.01
2016,3,21,12,45,435.0,167.5,5.9,16.0,518.5,615.75,495.68
2016,3,21,13,0,5.0,200.0,5.9,16.0,205.0,176.75,138.84
2016,3,21,13,15,4.5,196.5,5.9,16.0,201.0,173.66,136.87
2016,3,21,13,30,4.0,193.0,5.9,16.0,197.0,170.52,134.44
2016,3,21,13,45,2.0,174.5,5.9,16.0,176.5,152.04,119.53
2016,3,21,14,0,0.0,156.0,5.9,16.0,156.0,133.48,104.5
2016,3,21,14,15,0.0,138.5,5.85,15.5,138.5,117.85,96.31
2016,3,21,14,30,0.0,121.0,5.8,15.0,121.0,102.24,79.55
2016,3,21,14,45,0.0,122.0,5.8,15.0,122.0,103.31,80.62
2016,3,21,15,0,0.0,123.0,5.8,15.0,123.0,104.49,81.8
2016,3,21,15,15,13.5,165.0,5.75,15.0,172.5,158.59,127.48
2016,3,21,15,30,27.0,207.0,5.7,15.0,222.0,217.01,176.42
2016,3,21,15,45,52.5,199.0,5.7,15.0,224.5,254.02,208.31
2016,3,21,16,0,78.0,191.0,5.7,15.0,227.0,271.56,224.26
2016,3,21,16,15,287.5,148.0,5.65,15.0,257.0,440.73,369.61
2016,3,21,16,30,497.0,105.0,5.6,15.0,287.0,576.0,482.69
2016,3,21,16,45,432.5,101.5,5.6,15.0,242.0,502.09,422.41
2016,3,21,17,0,368.0,98.0,5.6,15.0,197.0,431.97,363.62
2016,3,21,17,15,301.0,82.0,5.45,14.5,151.5,348.78,292.98
2016,3,21,17,30,234.0,66.0,5.3,14.0,106.0,257.72,214.08
2016,3,21,17,45,162.0,46.0,5.2,14.0,69.0,178.53,142.47
2016,3,21,18,0,90.0,26.0,5.1,14.0,32.0,99.34,52.17
2016,3,21,18,15,45.0,13.0,5.15,14.0,16.0,34.02,0.0
2016,3,21,18,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,21,18,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,21,19,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,21,19,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,21,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,21,19,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,21,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,3,21,20,15,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,3,21,20,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,20,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,21,21,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,21,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,21,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,22,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,21,23,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,0,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,0,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,0,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,1,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,1,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,1,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,1,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,2,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,3,22,2,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,22,3,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,22,3,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,3,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,22,4,15,0.0,0.0,5.35,12.5,0.0,0.0,0.0
2016,3,22,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,22,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,22,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,22,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,22,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,22,5,45,0.0,0.0,5.1,12.5,0.0,0.0,0.0
2016,3,22,6,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,22,6,15,78.0,11.5,5.1,13.0,16.0,9.82,0.0
2016,3,22,6,30,156.0,23.0,5.1,13.0,32.0,17.89,2.85
2016,3,22,6,45,291.5,36.0,5.15,13.0,75.5,29.36,19.42
2016,3,22,7,0,427.0,49.0,5.2,13.0,119.0,39.6,29.34
2016,3,22,7,15,507.5,57.5,5.25,13.0,170.0,45.61,35.15
2016,3,22,7,30,588.0,66.0,5.3,13.0,221.0,51.57,40.7
2016,3,22,7,45,454.5,98.0,5.35,13.5,233.5,71.36,58.33
2016,3,22,8,0,321.0,130.0,5.4,14.0,246.0,93.83,78.05
2016,3,22,8,15,546.5,107.5,5.4,14.0,340.0,77.29,63.22
2016,3,22,8,30,772.0,85.0,5.4,14.0,434.0,120.75,69.74
2016,3,22,8,45,541.0,152.5,5.4,14.0,410.0,187.2,127.56
2016,3,22,9,0,310.0,220.0,5.4,14.0,386.0,230.01,173.47
2016,3,22,9,15,589.0,157.0,5.4,14.0,504.5,286.42,212.44
2016,3,22,9,30,868.0,94.0,5.4,14.0,623.0,373.8,281.66
2016,3,22,9,45,886.5,93.5,5.45,14.0,663.0,439.6,341.1
2016,3,22,10,0,905.0,93.0,5.5,14.0,703.0,503.33,397.7
2016,3,22,10,15,914.5,94.5,5.55,14.0,735.5,564.48,450.84
2016,3,22,10,30,924.0,96.0,5.6,14.0,768.0,624.69,501.75
2016,3,22,10,45,933.5,95.5,5.65,14.0,793.5,681.87,549.03
2016,3,22,11,0,943.0,95.0,5.7,14.0,819.0,737.51,594.01
2016,3,22,11,15,947.0,96.0,5.75,14.0,836.0,788.77,633.98
2016,3,22,11,30,951.0,97.0,5.8,14.0,853.0,837.51,669.98
2016,3,22,11,45,953.5,97.0,5.85,14.0,862.0,881.31,702.12
2016,3,22,12,0,956.0,97.0,5.9,14.0,871.0,922.02,731.89
2016,3,22,12,15,956.0,97.0,6.0,14.0,871.0,957.23,757.9
2016,3,22,12,30,956.0,97.0,6.1,14.0,871.0,988.85,781.36
2016,3,22,12,45,951.5,98.0,6.2,14.0,862.5,1013.55,799.91
2016,3,22,13,0,947.0,99.0,6.3,14.0,854.0,1034.23,815.74
2016,3,22,13,15,942.5,98.0,6.4,14.0,837.5,1048.64,827.23
2016,3,22,13,30,938.0,97.0,6.5,14.0,821.0,1058.89,835.93
2016,3,22,13,45,930.5,96.5,6.65,14.0,796.0,1062.5,840.36
2016,3,22,14,0,923.0,96.0,6.8,14.0,771.0,1061.94,841.97
2016,3,22,14,15,913.5,95.0,6.85,14.0,739.5,1054.64,838.27
2016,3,22,14,30,904.0,94.0,6.9,14.0,708.0,1043.32,831.82
2016,3,22,14,45,890.0,92.5,7.0,14.0,669.5,1022.97,819.16
2016,3,22,15,0,876.0,91.0,7.1,14.0,631.0,998.98,803.88
2016,3,22,15,15,859.0,88.5,7.05,14.0,587.0,978.65,790.59
2016,3,22,15,30,842.0,86.0,7.0,14.0,543.0,943.56,766.24
2016,3,22,15,45,818.5,83.0,7.0,14.0,494.5,898.81,734.67
2016,3,22,16,0,795.0,80.0,7.0,14.0,446.0,851.79,700.97
2016,3,22,16,15,762.5,76.0,6.9,14.0,394.0,793.67,657.68
2016,3,22,16,30,730.0,72.0,6.8,14.0,342.0,734.59,612.77
2016,3,22,16,45,684.0,66.5,6.7,14.0,288.5,667.53,560.26
2016,3,22,17,0,638.0,61.0,6.6,14.0,235.0,596.98,503.17
2016,3,22,17,15,564.0,54.0,6.55,13.5,183.0,506.21,428.16
2016,3,22,17,30,490.0,47.0,6.5,13.0,131.0,420.58,353.0
2016,3,22,17,45,366.0,36.0,6.45,13.0,86.0,305.42,248.75
2016,3,22,18,0,242.0,25.0,6.4,13.0,41.0,197.19,118.33
2016,3,22,18,15,121.0,12.5,6.35,13.0,20.5,72.16,0.0
2016,3,22,18,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,22,18,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,22,19,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,22,19,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,3,22,19,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,22,19,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,22,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,22,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,22,20,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,22,20,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,3,22,21,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,21,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,22,22,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,22,22,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,22,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,22,23,15,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,3,22,23,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,22,23,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,0,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,15,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,1,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,3,23,2,15,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,23,2,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,2,45,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,3,23,3,15,0.0,0.0,5.45,12.0,0.0,0.0,0.0
2016,3,23,3,30,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,3,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,23,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,3,23,4,30,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,3,23,4,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,3,23,5,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,23,5,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,23,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,23,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,23,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,23,6,15,66.5,11.5,4.7,12.0,15.5,9.82,0.0
2016,3,23,6,30,133.0,23.0,4.6,12.0,31.0,17.83,4.88
2016,3,23,6,45,223.5,39.0,4.5,12.5,69.5,29.94,20.13
2016,3,23,7,0,314.0,55.0,4.4,13.0,108.0,41.81,31.36
2016,3,23,7,15,368.0,69.5,4.25,13.0,153.0,52.12,40.99
2016,3,23,7,30,422.0,84.0,4.1,13.0,198.0,62.12,50.15
2016,3,23,7,45,471.0,92.0,3.95,13.5,244.0,67.31,54.71
2016,3,23,8,0,520.0,100.0,3.8,14.0,290.0,73.45,59.97
2016,3,23,8,15,573.0,104.0,3.65,14.0,342.0,74.76,60.96
