Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,8,30,626.0,108.0,3.5,14.0,394.0,122.58,75.97
2016,3,23,8,45,724.5,100.5,3.4,14.0,466.0,176.75,110.38
2016,3,23,9,0,823.0,93.0,3.3,14.0,538.0,247.02,165.75
2016,3,23,9,15,723.5,129.5,3.25,14.0,543.5,302.05,219.5
2016,3,23,9,30,624.0,166.0,3.2,14.0,549.0,348.52,264.91
2016,3,23,9,45,756.0,134.5,3.15,14.5,627.5,419.16,323.1
2016,3,23,10,0,888.0,103.0,3.1,15.0,706.0,505.09,393.05
2016,3,23,10,15,898.0,104.5,3.1,15.0,738.0,565.64,443.82
2016,3,23,10,30,908.0,106.0,3.1,15.0,770.0,625.34,492.44
2016,3,23,10,45,917.5,106.0,3.1,15.0,795.5,682.26,537.56
2016,3,23,11,0,927.0,106.0,3.1,15.0,821.0,737.69,580.34
2016,3,23,11,15,931.0,106.5,3.15,15.0,838.0,787.83,618.11
2016,3,23,11,30,935.0,107.0,3.2,15.0,855.0,835.47,651.73
2016,3,23,11,45,939.0,106.5,3.3,15.5,864.0,879.45,681.55
2016,3,23,12,0,943.0,106.0,3.4,16.0,873.0,920.48,709.08
2016,3,23,12,15,942.5,106.0,3.6,16.0,873.5,954.89,733.92
2016,3,23,12,30,942.0,106.0,3.8,16.0,874.0,985.71,756.37
2016,3,23,12,45,934.5,108.5,4.05,16.0,864.0,1008.82,773.93
2016,3,23,13,0,927.0,111.0,4.3,16.0,854.0,1027.86,788.86
2016,3,23,13,15,923.0,110.5,4.45,16.0,837.5,1043.08,801.15
2016,3,23,13,30,919.0,110.0,4.6,16.0,821.0,1054.25,810.95
2016,3,23,13,45,908.0,110.5,4.85,16.0,796.0,1055.36,814.94
2016,3,23,14,0,897.0,111.0,5.1,16.0,771.0,1052.36,816.18
2016,3,23,14,15,887.5,109.5,5.25,15.5,739.0,1044.62,814.88
2016,3,23,14,30,878.0,108.0,5.4,15.0,707.0,1032.95,810.89
2016,3,23,14,45,859.0,108.0,5.55,15.0,667.5,1022.07,805.97
2016,3,23,15,0,840.0,108.0,5.7,15.0,628.0,995.01,789.41
2016,3,23,15,15,760.0,115.0,5.75,15.0,560.5,912.68,731.49
2016,3,23,15,30,680.0,122.0,5.8,15.0,493.0,837.18,677.74
2016,3,23,15,45,703.5,103.0,5.85,15.0,456.5,820.53,667.7
2016,3,23,16,0,727.0,84.0,5.9,15.0,420.0,794.06,649.79
2016,3,23,16,15,723.0,73.5,5.9,15.0,375.5,755.02,621.7
2016,3,23,16,30,719.0,63.0,5.9,15.0,331.0,713.14,590.8
2016,3,23,16,45,634.5,69.0,5.9,15.0,279.0,630.2,526.37
2016,3,23,17,0,550.0,75.0,5.9,15.0,227.0,546.41,459.21
2016,3,23,17,15,484.0,65.0,5.9,14.5,177.5,461.2,388.4
2016,3,23,17,30,418.0,55.0,5.9,14.0,128.0,380.4,317.8
2016,3,23,17,45,298.0,41.0,5.9,14.0,84.0,265.96,215.78
2016,3,23,18,0,178.0,27.0,5.9,14.0,40.0,163.3,102.58
2016,3,23,18,15,89.0,13.5,5.85,13.5,20.0,56.63,0.0
2016,3,23,18,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,23,18,45,0.0,0.0,5.75,13.0,0.0,0.0,0.0
2016,3,23,19,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,6,15,76.0,12.5,6.65,13.0,18.0,10.67,0.0
2016,3,24,6,30,152.0,25.0,6.7,13.0,36.0,19.38,7.26
2016,3,24,6,45,268.5,39.5,6.75,13.5,78.0,30.45,20.59
2016,3,24,7,0,385.0,54.0,6.8,14.0,120.0,43.35,32.62
2016,3,24,7,15,460.0,63.5,6.7,14.0,170.0,49.93,38.89
2016,3,24,7,30,535.0,73.0,6.6,14.0,220.0,56.4,44.86
2016,3,24,7,45,583.0,81.0,6.55,14.0,271.5,61.32,49.27
2016,3,24,8,0,631.0,89.0,6.5,14.0,323.0,66.1,53.44
2016,3,24,8,15,666.5,94.5,6.45,14.0,373.5,68.78,55.67
2016,3,24,8,30,702.0,100.0,6.4,14.0,424.0,123.46,73.8
2016,3,24,8,45,721.5,106.5,6.35,14.5,470.5,181.8,114.81
2016,3,24,9,0,741.0,113.0,6.3,15.0,517.0,242.45,165.71
2016,3,24,9,15,761.0,117.0,6.25,15.0,560.5,303.3,220.26
2016,3,24,9,30,781.0,121.0,6.2,15.0,604.0,369.15,279.51
2016,3,24,9,45,779.5,131.5,6.2,15.0,638.5,429.42,334.02
2016,3,24,10,0,778.0,142.0,6.2,15.0,673.0,488.42,386.09
2016,3,24,10,15,790.0,144.0,6.15,15.0,704.5,545.7,435.32
2016,3,24,10,30,802.0,146.0,6.1,15.0,736.0,602.68,483.01
2016,3,24,10,45,816.5,144.5,6.1,15.5,762.5,657.53,527.06
2016,3,24,11,0,831.0,143.0,6.1,16.0,789.0,711.65,569.38
2016,3,24,11,15,837.0,144.0,6.05,16.0,806.0,760.85,607.84
2016,3,24,11,30,843.0,145.0,6.0,16.0,823.0,808.03,643.7
2016,3,24,11,45,850.0,143.5,6.0,16.0,833.0,851.35,675.28
2016,3,24,12,0,857.0,142.0,6.0,16.0,843.0,892.16,704.87
2016,3,24,12,15,858.0,142.5,6.1,16.0,844.0,926.92,730.49
2016,3,24,12,30,859.0,143.0,6.2,16.0,845.0,958.44,753.82
2016,3,24,12,45,875.0,133.0,6.3,16.0,842.5,977.62,768.32
2016,3,24,13,0,891.0,123.0,6.4,16.0,840.0,1005.59,789.37
2016,3,24,13,15,887.0,122.5,6.5,16.0,824.5,1020.26,800.93
2016,3,24,13,30,883.0,122.0,6.6,16.0,809.0,1031.03,809.92
2016,3,24,13,45,876.5,121.0,6.7,16.0,785.5,1034.8,814.07
2016,3,24,14,0,870.0,120.0,6.8,16.0,762.0,1047.81,825.1
2016,3,24,14,15,860.0,118.0,6.85,15.5,731.0,1038.96,821.79
2016,3,24,14,30,850.0,116.0,6.9,15.0,700.0,1026.17,815.83
2016,3,24,14,45,837.0,113.5,6.95,15.0,662.0,1005.93,802.96
2016,3,24,15,0,824.0,111.0,7.0,15.0,624.0,982.07,787.5
2016,3,24,15,15,805.5,108.0,7.0,15.0,580.5,948.8,764.79
2016,3,24,15,30,787.0,105.0,7.0,15.0,537.0,912.52,739.75
2016,3,24,15,45,750.5,105.0,7.0,15.0,487.0,866.54,707.13
2016,3,24,16,0,714.0,105.0,7.0,15.0,437.0,813.32,668.53
2016,3,24,16,15,678.5,99.0,7.0,14.5,386.0,752.57,624.54
2016,3,24,16,30,643.0,93.0,7.0,14.0,335.0,691.37,579.02
2016,3,24,16,45,599.0,84.5,7.0,14.0,283.0,620.37,523.12
2016,3,24,17,0,555.0,76.0,7.0,14.0,231.0,550.63,466.45
2016,3,24,17,15,481.5,66.0,6.95,14.0,180.0,459.84,389.41
2016,3,24,17,30,408.0,56.0,6.9,14.0,129.0,374.17,313.65
2016,3,24,17,45,294.0,42.0,6.9,14.0,85.0,264.03,215.08
2016,3,24,18,0,180.0,28.0,6.9,14.0,41.0,166.55,109.72
2016,3,24,18,15,90.0,14.0,6.85,14.0,20.5,57.45,0.0
2016,3,24,18,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,18,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,6.75,13.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,7.3,12.5,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,6.95,12.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,6.85,12.5,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,3,25,6,15,24.5,13.5,6.85,13.0,15.0,11.52,0.0
2016,3,25,6,30,49.0,27.0,6.9,13.0,30.0,21.57,9.91
2016,3,25,6,45,103.5,47.5,7.0,13.0,63.0,36.32,25.83
2016,3,25,7,0,158.0,68.0,7.1,13.0,96.0,51.16,39.72
2016,3,25,7,15,190.0,89.0,7.15,13.0,134.0,65.81,53.23
2016,3,25,7,30,222.0,110.0,7.2,13.0,172.0,80.0,66.12
2016,3,25,7,45,258.5,125.5,7.25,13.5,212.0,90.34,75.21
2016,3,25,8,0,295.0,141.0,7.3,14.0,252.0,100.37,83.8
2016,3,25,8,15,346.5,154.0,7.35,14.0,302.5,109.04,91.21
2016,3,25,8,30,398.0,167.0,7.4,14.0,353.0,146.43,103.78
2016,3,25,8,45,590.0,137.0,7.45,14.0,445.0,186.68,124.97
2016,3,25,9,0,782.0,107.0,7.5,14.0,537.0,251.84,172.69
2016,3,25,9,15,800.0,110.0,7.5,14.0,580.5,313.2,228.42
2016,3,25,9,30,818.0,113.0,7.5,14.0,624.0,375.99,286.09
2016,3,25,9,45,834.5,114.0,7.5,14.5,662.5,437.62,341.68
2016,3,25,10,0,851.0,115.0,7.5,15.0,701.0,499.86,396.39
2016,3,25,10,15,860.5,117.0,7.45,15.0,732.0,559.62,448.39
2016,3,25,10,30,870.0,119.0,7.4,15.0,763.0,616.41,496.71
2016,3,25,10,45,878.5,119.5,7.35,15.0,787.5,671.23,542.28
2016,3,25,11,0,887.0,120.0,7.3,15.0,812.0,724.57,585.62
2016,3,25,11,15,891.5,120.5,7.25,15.0,828.5,773.25,624.46
2016,3,25,11,30,896.0,121.0,7.2,15.0,845.0,819.61,659.1
2016,3,25,11,45,898.0,121.5,7.2,15.0,853.5,861.38,690.06
2016,3,25,12,0,900.0,122.0,7.2,15.0,862.0,900.23,718.73
2016,3,25,12,15,900.5,122.0,7.2,15.0,862.0,934.17,743.7
2016,3,25,12,30,901.0,122.0,7.2,15.0,862.0,964.74,766.2
2016,3,25,12,45,904.5,118.5,7.25,15.0,855.5,991.11,785.9
2016,3,25,13,0,908.0,115.0,7.3,15.0,849.0,1013.86,803.07
2016,3,25,13,15,903.5,114.0,7.4,15.0,832.5,1027.6,814.07
2016,3,25,13,30,899.0,113.0,7.5,15.0,816.0,1037.34,822.35
2016,3,25,13,45,893.0,111.5,7.6,15.0,792.0,1040.99,826.39
2016,3,25,14,0,887.0,110.0,7.7,15.0,768.0,1040.61,827.68
2016,3,25,14,15,877.5,108.5,7.75,15.0,736.5,1032.68,823.36
2016,3,25,14,30,868.0,107.0,7.8,15.0,705.0,1020.86,816.36
2016,3,25,14,45,855.5,104.5,7.9,15.0,667.5,1013.39,812.97
2016,3,25,15,0,843.0,102.0,8.0,15.0,630.0,989.73,797.61
2016,3,25,15,15,825.5,99.0,8.05,15.0,586.0,957.07,775.34
2016,3,25,15,30,808.0,96.0,8.1,15.0,542.0,921.36,750.64
2016,3,25,15,45,781.5,93.5,8.2,15.0,493.5,875.01,717.73
2016,3,25,16,0,755.0,91.0,8.3,15.0,445.0,826.6,682.76
2016,3,25,16,15,721.5,86.5,8.35,14.5,393.5,773.64,644.66
2016,3,25,16,30,688.0,82.0,8.4,14.0,342.0,714.73,600.78
2016,3,25,16,45,631.5,77.5,8.45,14.0,288.5,637.14,539.29
2016,3,25,17,0,575.0,73.0,8.5,14.0,235.0,561.59,477.59
2016,3,25,17,15,501.0,64.0,8.5,13.5,183.5,470.88,401.16
2016,3,25,17,30,427.0,55.0,8.5,13.0,132.0,385.3,325.5
2016,3,25,17,45,301.0,42.5,8.5,13.0,87.5,268.09,220.2
2016,3,25,18,0,175.0,30.0,8.5,13.0,43.0,167.62,115.0
2016,3,25,18,15,87.5,15.0,8.45,13.0,21.5,56.93,0.0
2016,3,25,18,30,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,18,45,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,0,0.0,0.0,8.4,13.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,8.3,13.0,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,8.2,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,8.1,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,8.0,13.0,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,7.85,13.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,7.8,13.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,3,26,6,15,135.5,13.0,5.05,13.0,23.5,11.1,0.0
2016,3,26,6,30,271.0,26.0,5.1,13.0,47.0,21.33,10.58
2016,3,26,6,45,384.5,36.0,5.2,13.5,92.0,29.14,19.68
2016,3,26,7,0,498.0,46.0,5.3,14.0,137.0,36.88,27.03
2016,3,26,7,15,566.0,53.0,5.3,14.0,188.5,41.85,31.77
2016,3,26,7,30,634.0,60.0,5.3,14.0,240.0,46.78,36.3
2016,3,26,7,45,677.5,65.0,5.3,14.5,292.0,54.37,42.98
2016,3,26,8,0,721.0,70.0,5.3,15.0,344.0,57.75,45.8
2016,3,26,8,15,752.0,73.5,5.3,15.0,395.0,61.53,49.01
2016,3,26,8,30,783.0,77.0,5.3,15.0,446.0,119.82,66.84
2016,3,26,8,45,806.0,80.0,5.3,15.0,494.0,180.4,109.45
2016,3,26,9,0,829.0,83.0,5.3,15.0,542.0,243.52,162.9
2016,3,26,9,15,845.0,85.0,5.3,15.0,585.5,310.07,222.8
2016,3,26,9,30,861.0,87.0,5.3,15.0,629.0,372.86,280.24
2016,3,26,9,45,871.5,89.5,5.3,15.5,666.0,434.54,335.51
2016,3,26,10,0,882.0,92.0,5.3,16.0,703.0,496.0,388.98
2016,3,26,10,15,891.0,93.5,5.3,16.0,734.0,555.31,439.9
2016,3,26,10,30,900.0,95.0,5.3,16.0,765.0,613.66,488.61
2016,3,26,10,45,903.0,97.5,5.3,16.0,788.0,667.92,532.84
2016,3,26,11,0,906.0,100.0,5.3,16.0,811.0,720.12,574.37
2016,3,26,11,15,910.0,100.5,5.35,16.0,827.0,768.92,612.14
2016,3,26,11,30,914.0,101.0,5.4,16.0,843.0,815.29,646.05
2016,3,26,11,45,915.0,101.5,5.5,16.0,851.0,856.57,676.32
2016,3,26,12,0,916.0,102.0,5.6,16.0,859.0,894.78,704.32
2016,3,26,12,15,915.5,102.0,5.7,16.0,858.5,927.93,728.66
2016,3,26,12,30,915.0,102.0,5.8,16.0,858.0,957.6,750.56
2016,3,26,12,45,906.5,105.0,5.95,16.0,848.0,979.22,767.09
2016,3,26,13,0,898.0,108.0,6.1,16.0,838.0,996.86,780.95
2016,3,26,13,15,893.5,107.5,6.2,16.0,821.5,1010.74,791.97
2016,3,26,13,30,889.0,107.0,6.3,16.0,805.0,1020.67,800.36
2016,3,26,13,45,874.0,110.0,6.4,16.0,779.0,1019.88,801.24
2016,3,26,14,0,859.0,113.0,6.5,16.0,753.0,1015.13,799.46
2016,3,26,14,15,849.0,111.0,6.6,16.0,722.0,1006.06,794.72
2016,3,26,14,30,839.0,109.0,6.7,16.0,691.0,1005.82,796.57
2016,3,26,14,45,614.0,180.5,6.8,16.0,594.0,863.61,693.44
2016,3,26,15,0,389.0,252.0,6.9,16.0,497.0,683.59,554.12
2016,3,26,15,15,490.0,202.5,6.9,15.5,489.5,744.32,606.91
2016,3,26,15,30,591.0,153.0,6.9,15.0,482.0,785.32,642.88
2016,3,26,15,45,639.0,124.5,6.9,15.0,451.5,784.26,643.78
2016,3,26,16,0,687.0,96.0,6.9,15.0,421.0,775.71,639.09
2016,3,26,16,15,479.5,121.0,6.8,15.0,335.5,593.07,496.22
2016,3,26,16,30,272.0,146.0,6.7,15.0,250.0,415.08,348.87
2016,3,26,16,45,238.5,129.0,6.65,15.0,210.0,359.59,303.23
2016,3,26,17,0,205.0,112.0,6.6,15.0,170.0,306.13,257.98
2016,3,26,17,15,172.0,91.0,6.5,14.5,132.5,249.68,209.62
2016,3,26,17,30,139.0,70.0,6.4,14.0,95.0,195.51,161.98
2016,3,26,17,45,89.0,49.0,6.3,14.0,63.0,121.32,96.43
2016,3,26,18,0,39.0,28.0,6.2,14.0,31.0,62.89,40.67
2016,3,26,18,15,19.5,14.0,6.1,14.0,15.5,21.76,0.0
2016,3,26,18,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,3,26,18,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,3,26,19,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,9.5,5.2,13.0,9.5,8.11,0.0
2016,3,27,6,30,0.0,19.0,5.2,13.0,19.0,15.67,6.72
2016,3,27,6,45,0.0,37.5,5.2,13.5,37.5,30.68,21.1
2016,3,27,7,0,0.0,56.0,5.2,14.0,56.0,45.15,34.39
2016,3,27,7,15,0.0,77.5,5.1,14.0,77.5,61.56,49.33
2016,3,27,7,30,0.0,99.0,5.0,14.0,99.0,77.78,63.9
2016,3,27,7,45,6.5,118.5,4.95,14.0,121.0,92.55,76.96
2016,3,27,8,0,13.0,138.0,4.9,14.0,143.0,107.2,89.72
2016,3,27,8,15,13.5,154.5,4.9,14.0,160.5,119.83,100.52
2016,3,27,8,30,14.0,171.0,4.9,14.0,178.0,134.91,107.83
2016,3,27,8,45,28.0,199.0,4.95,14.0,214.5,156.02,124.25
2016,3,27,9,0,42.0,227.0,5.0,14.0,251.0,184.09,146.54
2016,3,27,9,15,70.5,257.5,5.2,14.0,301.0,220.57,175.41
2016,3,27,9,30,99.0,288.0,5.4,14.0,351.0,261.54,208.27
2016,3,27,9,45,67.5,286.5,5.65,14.5,330.5,258.39,206.25
2016,3,27,10,0,36.0,285.0,5.9,15.0,310.0,250.58,199.94
2016,3,27,10,15,139.0,320.5,6.05,15.0,423.5,342.32,273.65
2016,3,27,10,30,242.0,356.0,6.2,15.0,537.0,444.53,355.35
2016,3,27,10,45,291.0,356.5,6.4,15.0,581.5,501.1,400.8
2016,3,27,11,0,340.0,357.0,6.6,15.0,626.0,557.16,445.86
2016,3,27,11,15,308.0,374.0,6.65,15.0,621.0,572.38,457.44
2016,3,27,11,30,276.0,391.0,6.7,15.0,616.0,584.22,466.19
2016,3,27,11,45,222.0,402.0,6.75,15.0,584.5,557.2,444.57
2016,3,27,12,0,168.0,413.0,6.8,15.0,553.0,536.02,427.06
2016,3,27,12,15,170.0,413.0,6.85,14.5,554.5,549.74,438.87
2016,3,27,12,30,172.0,413.0,6.9,14.0,556.0,562.79,450.13
2016,3,27,12,45,212.0,404.0,7.0,14.0,578.5,601.98,482.15
2016,3,27,13,0,252.0,395.0,7.1,14.0,601.0,660.63,528.7
2016,3,27,13,15,317.5,369.5,7.2,14.0,623.5,709.47,568.86
2016,3,27,13,30,383.0,344.0,7.3,14.0,646.0,757.95,608.71
2016,3,27,13,45,635.0,231.5,7.45,14.0,714.5,929.32,746.56
2016,3,27,14,0,887.0,119.0,7.6,14.0,783.0,1049.95,837.37
2016,3,27,14,15,715.0,174.5,7.7,14.0,695.5,961.56,773.03
2016,3,27,14,30,543.0,230.0,7.8,14.0,608.0,838.89,680.75
2016,3,27,14,45,688.0,173.0,7.95,14.0,625.5,929.65,753.72
2016,3,27,15,0,833.0,116.0,8.1,14.0,643.0,995.15,805.14
2016,3,27,15,15,815.0,112.5,8.15,14.0,598.5,961.47,781.65
2016,3,27,15,30,797.0,109.0,8.2,14.0,554.0,924.73,756.09
2016,3,27,15,45,767.5,96.5,8.3,14.0,494.5,863.96,711.89
2016,3,27,16,0,738.0,84.0,8.4,14.0,435.0,801.09,665.36
2016,3,27,16,15,702.5,89.0,8.4,13.5,392.5,758.43,634.96
2016,3,27,16,30,667.0,94.0,8.4,13.0,350.0,710.26,599.3
2016,3,27,16,45,601.5,89.5,8.4,13.0,295.0,625.76,531.86
2016,3,27,17,0,536.0,85.0,8.4,13.0,240.0,543.77,464.5
2016,3,27,17,15,460.5,74.5,8.4,13.0,188.0,451.62,385.28
2016,3,27,17,30,385.0,64.0,8.4,13.0,136.0,363.93,307.51
2016,3,27,17,45,265.5,49.0,8.45,13.0,91.0,254.12,209.02
2016,3,27,18,0,146.0,34.0,8.5,13.0,46.0,157.69,113.39
2016,3,27,18,15,73.0,17.0,8.55,13.0,23.0,51.13,0.0
2016,3,27,18,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,18,45,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,8.95,13.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,9.05,13.0,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,9.1,13.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,9.5,12.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,9.9,12.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,10.45,12.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,10.65,12.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,10.4,12.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,10.25,12.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,10.2,12.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,10.15,12.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,3,28,6,15,10.5,15.0,10.1,12.0,16.0,12.41,0.0
2016,3,28,6,30,21.0,30.0,10.1,12.0,32.0,24.27,14.05
2016,3,28,6,45,50.5,51.5,10.1,12.0,60.0,39.87,29.35
2016,3,28,7,0,80.0,73.0,10.1,12.0,88.0,55.44,43.86
2016,3,28,7,15,95.0,95.5,10.0,12.0,119.5,71.18,58.35
2016,3,28,7,30,110.0,118.0,9.9,12.0,151.0,86.49,72.24
2016,3,28,7,45,124.5,139.5,9.85,12.0,183.5,100.8,84.99
2016,3,28,8,0,139.0,161.0,9.8,12.0,216.0,114.7,97.18
2016,3,28,8,15,190.0,181.0,9.7,12.0,266.5,129.27,109.79
2016,3,28,8,30,241.0,201.0,9.6,12.0,317.0,160.37,121.73
2016,3,28,8,45,327.5,206.0,9.55,12.0,381.0,199.03,148.04
2016,3,28,9,0,414.0,211.0,9.5,12.0,445.0,246.66,185.02
2016,3,28,9,15,646.5,154.5,9.45,12.0,551.5,304.24,228.38
2016,3,28,9,30,879.0,98.0,9.4,12.0,658.0,390.07,299.49
2016,3,28,9,45,890.5,100.5,9.35,12.0,696.5,453.38,358.25
2016,3,28,10,0,902.0,103.0,9.3,12.0,735.0,516.52,415.62
2016,3,28,10,15,911.0,104.5,9.25,12.0,767.0,577.07,469.48
2016,3,28,10,30,920.0,106.0,9.2,12.0,799.0,636.61,521.11
2016,3,28,10,45,593.5,242.0,9.2,12.0,695.0,604.32,494.36
2016,3,28,11,0,267.0,378.0,9.2,12.0,591.0,525.31,427.29
2016,3,28,11,15,390.0,342.0,9.2,12.0,659.0,603.69,492.7
2016,3,28,11,30,513.0,306.0,9.2,12.0,727.0,701.28,572.41
2016,3,28,11,45,726.0,210.0,9.25,12.5,811.5,819.42,668.86
2016,3,28,12,0,939.0,114.0,9.3,13.0,896.0,926.93,751.19
2016,3,28,12,15,725.5,214.0,9.3,13.0,818.5,886.62,720.0
2016,3,28,12,30,512.0,314.0,9.3,13.0,741.0,809.68,655.74
2016,3,28,12,45,504.5,312.5,9.3,13.0,729.5,821.0,665.05
2016,3,28,13,0,497.0,311.0,9.3,13.0,718.0,829.48,671.99
2016,3,28,13,15,313.0,349.0,9.3,13.0,604.0,682.9,554.37
2016,3,28,13,30,129.0,387.0,9.3,13.0,490.0,528.01,427.46
2016,3,28,13,45,133.0,375.0,9.35,13.0,478.5,525.32,426.43
2016,3,28,14,0,137.0,363.0,9.4,13.0,467.0,521.75,424.52
2016,3,28,14,15,502.5,240.5,9.4,13.0,596.0,807.33,662.03
2016,3,28,14,30,868.0,118.0,9.4,13.0,725.0,1044.92,847.51
2016,3,28,14,45,669.5,174.5,9.45,13.0,627.5,912.01,747.09
2016,3,28,15,0,471.0,231.0,9.5,13.0,530.0,761.93,629.03
2016,3,28,15,15,572.5,180.0,9.4,13.0,519.0,797.87,662.05
2016,3,28,15,30,674.0,129.0,9.3,13.0,508.0,836.33,693.87
2016,3,28,15,45,527.5,152.5,9.25,13.0,433.0,700.98,587.95
2016,3,28,16,0,381.0,176.0,9.2,13.0,358.0,582.07,490.25
2016,3,28,16,15,404.0,150.5,9.05,12.5,324.5,561.32,476.53
2016,3,28,16,30,427.0,125.0,8.9,12.0,291.0,536.68,458.94
2016,3,28,16,45,378.5,115.5,8.8,12.0,246.5,470.71,403.67
2016,3,28,17,0,330.0,106.0,8.7,12.0,202.0,407.45,349.45
2016,3,28,17,15,286.0,88.0,8.55,12.0,159.0,340.19,290.75
2016,3,28,17,30,242.0,70.0,8.4,12.0,116.0,261.9,221.54
2016,3,28,17,45,171.5,51.0,8.3,12.0,78.5,185.02,151.84
2016,3,28,18,0,101.0,32.0,8.2,12.0,41.0,114.55,82.88
2016,3,28,18,15,50.5,16.0,8.05,12.0,20.5,38.92,0.0
2016,3,28,18,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,3,28,18,45,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,3,28,19,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,6.45,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,5.55,12.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,6,15,105.5,18.0,4.35,12.0,28.0,14.01,0.0
2016,3,29,6,30,211.0,36.0,4.2,12.0,56.0,27.77,17.35
2016,3,29,6,45,329.0,48.0,4.05,12.0,102.5,36.88,26.85
2016,3,29,7,0,447.0,60.0,3.9,12.0,149.0,47.88,37.21
2016,3,29,7,15,306.5,90.5,3.7,12.0,159.5,66.16,53.9
2016,3,29,7,30,166.0,121.0,3.5,12.0,170.0,88.93,74.34
2016,3,29,7,45,190.5,140.0,3.3,12.5,207.0,101.92,85.64
2016,3,29,8,0,215.0,159.0,3.1,13.0,244.0,110.34,92.67
2016,3,29,8,15,351.5,157.5,2.95,13.0,318.5,113.75,95.37
2016,3,29,8,30,488.0,156.0,2.8,13.0,393.0,148.83,101.61
2016,3,29,8,45,658.5,126.0,2.65,13.0,480.5,191.52,125.41
2016,3,29,9,0,829.0,96.0,2.5,13.0,568.0,257.18,174.35
2016,3,29,9,15,846.5,98.5,2.35,13.0,612.0,320.77,231.14
2016,3,29,9,30,864.0,101.0,2.2,13.0,656.0,385.62,288.99
2016,3,29,9,45,880.5,101.5,2.05,13.5,695.5,451.1,345.41
2016,3,29,10,0,897.0,102.0,1.9,14.0,735.0,514.27,397.96
2016,3,29,10,15,906.5,103.5,1.7,14.0,767.0,574.71,446.81
2016,3,29,10,30,916.0,105.0,1.5,14.0,799.0,634.19,492.71
2016,3,29,10,45,924.5,105.0,1.3,14.0,824.0,690.5,534.16
2016,3,29,11,0,933.0,105.0,1.1,14.0,849.0,745.17,572.39
2016,3,29,11,15,937.0,106.0,1.2,14.0,865.5,795.57,609.15
2016,3,29,11,30,941.0,107.0,1.3,14.0,882.0,843.48,642.25
2016,3,29,11,45,944.0,107.0,1.4,14.0,890.5,886.88,672.15
2016,3,29,12,0,947.0,107.0,1.5,14.0,899.0,927.26,699.95
2016,3,29,12,15,947.0,107.0,1.75,14.0,899.0,961.76,725.86
2016,3,29,12,30,947.0,107.0,2.0,14.0,899.0,992.68,749.41
2016,3,29,12,45,946.0,105.5,2.3,14.0,890.5,1017.41,769.42
2016,3,29,13,0,945.0,104.0,2.6,14.0,882.0,1038.21,786.83
2016,3,29,13,15,941.0,103.5,2.85,14.0,865.5,1053.12,799.78
2016,3,29,13,30,937.0,103.0,3.1,14.0,849.0,1063.9,810.07
2016,3,29,13,45,930.5,102.0,3.35,14.0,824.0,1067.46,815.56
2016,3,29,14,0,924.0,101.0,3.6,14.0,799.0,1066.85,818.32
2016,3,29,14,15,915.0,99.5,3.75,14.0,766.5,1058.99,815.41
2016,3,29,14,30,906.0,98.0,3.9,14.0,734.0,1047.1,809.85
2016,3,29,14,45,892.5,96.5,4.1,14.0,695.0,1026.77,798.83
2016,3,29,15,0,879.0,95.0,4.3,14.0,656.0,1002.79,785.31
2016,3,29,15,15,862.5,92.5,4.4,14.0,611.5,982.51,774.04
2016,3,29,15,30,846.0,90.0,4.5,14.0,567.0,947.43,752.01
2016,3,29,15,45,822.0,87.0,4.6,14.0,517.5,901.77,722.01
2016,3,29,16,0,798.0,84.0,4.7,14.0,468.0,853.88,689.81
2016,3,29,16,15,766.5,80.0,4.7,13.5,415.5,796.32,650.19
2016,3,29,16,30,735.0,76.0,4.7,13.0,363.0,737.78,608.71
2016,3,29,16,45,689.5,71.0,4.7,13.0,309.0,671.37,558.58
2016,3,29,17,0,644.0,66.0,4.7,13.0,255.0,601.55,503.98
2016,3,29,17,15,576.0,58.5,4.65,13.0,202.0,514.31,432.92
2016,3,29,17,30,508.0,51.0,4.6,13.0,149.0,431.68,361.31
2016,3,29,17,45,397.0,40.0,4.55,13.0,102.0,324.09,266.32
2016,3,29,18,0,286.0,29.0,4.5,13.0,55.0,228.05,171.16
2016,3,29,18,15,143.0,14.5,4.5,12.5,27.5,106.68,0.0
2016,3,29,18,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,18,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,2.4,11.5,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,30,6,15,115.5,18.0,2.4,11.0,29.5,14.01,0.0
2016,3,30,6,30,231.0,36.0,2.4,11.0,59.0,27.8,17.8
2016,3,30,6,45,337.0,48.5,2.4,11.5,105.0,37.26,27.34
2016,3,30,7,0,443.0,61.0,2.4,12.0,151.0,48.51,37.84
2016,3,30,7,15,512.0,70.0,2.4,12.0,203.0,54.54,43.53
2016,3,30,7,30,581.0,79.0,2.4,12.0,255.0,60.46,48.92
2016,3,30,7,45,409.0,122.0,2.4,12.0,257.5,86.29,71.91
2016,3,30,8,0,237.0,165.0,2.4,12.0,260.0,114.16,96.35
2016,3,30,8,15,254.0,183.0,2.45,12.0,297.5,127.62,107.82
2016,3,30,8,30,271.0,201.0,2.5,12.0,335.0,163.77,122.43
2016,3,30,8,45,355.5,205.0,2.65,12.5,398.0,203.55,148.92
2016,3,30,9,0,440.0,209.0,2.8,13.0,461.0,251.75,185.49
2016,3,30,9,15,439.0,229.0,2.9,13.0,496.5,300.69,228.04
2016,3,30,9,30,438.0,249.0,3.0,13.0,532.0,349.58,270.47
2016,3,30,9,45,647.5,182.5,3.15,13.0,628.5,419.24,326.28
2016,3,30,10,0,857.0,116.0,3.3,13.0,725.0,507.72,398.58
2016,3,30,10,15,866.5,118.0,3.45,13.0,756.0,567.57,449.19
2016,3,30,10,30,876.0,120.0,3.6,13.0,787.0,624.46,496.35
2016,3,30,10,45,884.0,120.5,3.75,13.0,811.5,678.95,540.53
2016,3,30,11,0,892.0,121.0,3.9,13.0,836.0,731.88,582.53
2016,3,30,11,15,743.5,201.0,3.95,13.0,804.5,750.22,594.38
2016,3,30,11,30,595.0,281.0,4.0,13.0,773.0,742.65,586.59
2016,3,30,11,45,751.0,201.5,4.1,13.0,829.0,832.1,656.86
2016,3,30,12,0,907.0,122.0,4.2,13.0,885.0,907.62,711.79
2016,3,30,12,15,907.0,122.0,4.25,13.0,884.5,940.94,735.31
2016,3,30,12,30,907.0,122.0,4.3,13.0,884.0,970.83,756.74
2016,3,30,12,45,910.0,118.5,4.35,13.0,877.0,996.5,775.28
2016,3,30,13,0,913.0,115.0,4.4,13.0,870.0,1018.51,791.37
2016,3,30,13,15,908.5,114.5,4.45,13.0,853.0,1032.45,801.99
2016,3,30,13,30,904.0,114.0,4.5,13.0,836.0,1042.39,810.04
2016,3,30,13,45,898.0,112.5,4.55,13.5,812.0,1045.71,812.11
2016,3,30,14,0,892.0,111.0,4.6,14.0,788.0,1044.98,811.57
2016,3,30,14,15,883.0,109.0,4.65,13.5,756.0,1036.63,809.01
2016,3,30,14,30,874.0,107.0,4.7,13.0,724.0,1024.36,803.86
2016,3,30,14,45,861.5,105.0,4.8,13.0,686.0,1017.02,801.25
2016,3,30,15,0,849.0,103.0,4.9,13.0,648.0,993.57,787.17
2016,3,30,15,15,831.5,100.0,4.95,13.0,603.5,960.55,765.78
2016,3,30,15,30,814.0,97.0,5.0,13.0,559.0,924.46,742.04
2016,3,30,15,45,791.0,93.5,5.1,13.0,510.5,879.85,712.02
2016,3,30,16,0,768.0,90.0,5.2,13.0,462.0,833.04,679.82
2016,3,30,16,15,736.0,85.5,5.25,13.0,410.5,775.3,638.29
2016,3,30,16,30,704.0,81.0,5.3,13.0,359.0,722.05,599.28
2016,3,30,16,45,658.5,75.5,5.35,13.0,305.5,651.47,545.36
2016,3,30,17,0,613.0,70.0,5.4,13.0,252.0,582.21,490.7
2016,3,30,17,15,545.0,62.0,5.35,12.5,200.0,495.71,419.97
2016,3,30,17,30,477.0,54.0,5.3,12.0,148.0,413.85,349.07
2016,3,30,17,45,368.5,43.0,5.3,12.0,102.0,309.33,256.04
2016,3,30,18,0,260.0,32.0,5.3,12.0,56.0,215.82,164.63
2016,3,30,18,15,130.0,16.0,5.25,12.0,28.0,99.85,0.0
2016,3,30,18,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,18,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,3.55,12.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,3.35,12.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,10.0,2.05,12.0,10.0,8.22,0.0
2016,3,31,6,30,0.0,20.0,2.0,12.0,20.0,16.48,8.37
2016,3,31,6,45,0.0,34.5,2.0,12.0,34.5,28.51,19.64
2016,3,31,7,0,0.0,49.0,2.0,12.0,49.0,40.39,30.64
2016,3,31,7,15,0.0,65.0,2.0,12.0,65.0,53.07,42.24
2016,3,31,7,30,0.0,81.0,2.0,12.0,81.0,65.63,53.55
2016,3,31,7,45,0.0,98.0,2.0,12.0,98.0,78.81,65.23
2016,3,31,8,0,0.0,115.0,2.0,12.0,115.0,91.85,76.61
2016,3,31,8,15,18.0,154.5,2.0,12.0,164.0,120.76,97.12
2016,3,31,8,30,36.0,194.0,2.0,12.0,213.0,147.8,118.03
2016,3,31,8,45,48.5,220.0,2.0,12.5,247.0,173.61,137.84
2016,3,31,9,0,61.0,246.0,2.0,13.0,281.0,201.72,159.71
2016,3,31,9,15,61.5,265.0,2.1,13.0,302.5,223.76,177.57
2016,3,31,9,30,62.0,284.0,2.2,13.0,324.0,246.15,195.66
2016,3,31,9,45,102.5,312.0,2.3,13.0,383.0,292.07,231.83
2016,3,31,10,0,143.0,340.0,2.4,13.0,442.0,345.09,273.64
2016,3,31,10,15,188.0,353.0,2.5,13.0,493.5,393.73,312.02
2016,3,31,10,30,233.0,366.0,2.6,13.0,545.0,447.34,354.16
2016,3,31,10,45,325.5,351.5,2.75,13.5,609.0,518.41,409.38
2016,3,31,11,0,418.0,337.0,2.9,14.0,673.0,599.62,471.48
2016,3,31,11,15,677.5,220.0,2.95,14.0,777.5,718.91,564.93
2016,3,31,11,30,937.0,103.0,3.0,14.0,882.0,837.4,653.73
2016,3,31,11,45,939.5,103.0,3.15,14.0,890.5,879.98,683.58
2016,3,31,12,0,942.0,103.0,3.3,14.0,899.0,919.51,711.83
2016,3,31,12,15,942.0,102.5,3.5,14.0,898.5,953.08,736.27
2016,3,31,12,30,942.0,102.0,3.7,14.0,898.0,983.08,758.32
2016,3,31,12,45,944.0,100.0,3.95,14.0,890.5,1009.73,778.48
2016,3,31,13,0,946.0,98.0,4.2,14.0,883.0,1032.58,796.14
2016,3,31,13,15,942.0,97.0,4.4,14.0,866.0,1046.68,808.02
2016,3,31,13,30,938.0,96.0,4.6,14.0,849.0,1056.63,817.58
2016,3,31,13,45,932.0,95.5,4.85,14.0,824.5,1060.97,823.86
2016,3,31,14,0,926.0,95.0,5.1,14.0,800.0,1061.16,827.34
2016,3,31,14,15,917.5,93.5,5.2,14.0,768.0,1053.55,824.11
2016,3,31,14,30,909.0,92.0,5.3,14.0,736.0,1041.9,818.18
2016,3,31,14,45,897.0,90.5,5.4,14.0,697.5,1022.81,807.05
2016,3,31,15,0,885.0,89.0,5.5,14.0,659.0,1000.04,793.31
2016,3,31,15,15,869.5,86.5,5.55,14.0,615.0,969.14,773.27
2016,3,31,15,30,854.0,84.0,5.6,14.0,571.0,935.09,750.85
2016,3,31,15,45,832.0,81.5,5.7,14.0,522.5,902.3,729.45
2016,3,31,16,0,810.0,79.0,5.8,14.0,474.0,856.56,697.95
2016,3,31,16,15,781.0,75.5,5.8,13.5,422.0,801.45,659.49
2016,3,31,16,30,752.0,72.0,5.8,13.0,370.0,745.2,619.15
2016,3,31,16,45,708.5,67.5,5.85,13.0,316.0,675.39,565.83
2016,3,31,17,0,665.0,63.0,5.9,13.0,262.0,611.34,515.38
2016,3,31,17,15,601.0,56.5,5.8,13.0,209.5,527.45,446.34
2016,3,31,17,30,537.0,50.0,5.7,13.0,157.0,447.77,376.74
2016,3,31,17,45,429.0,40.0,5.65,13.0,109.0,341.96,282.73
2016,3,31,18,0,321.0,30.0,5.6,13.0,61.0,247.14,190.38
2016,3,31,18,15,160.5,15.0,5.45,13.0,30.5,117.01,0.0
2016,3,31,18,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,31,18,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,31,19,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,4.95,12.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,11.0,3.75,12.0,11.0,9.05,0.0
2016,4,1,6,30,0.0,22.0,3.7,12.0,22.0,18.14,9.89
2016,4,1,6,45,0.0,36.5,3.7,12.0,36.5,30.18,21.13
2016,4,1,7,0,0.0,51.0,3.7,12.0,51.0,41.96,32.05
2016,4,1,7,15,0.0,67.5,3.65,12.0,67.5,54.99,43.95
2016,4,1,7,30,0.0,84.0,3.6,12.0,84.0,67.9,55.57
2016,4,1,7,45,0.0,101.0,3.55,12.0,101.0,81.04,67.22
2016,4,1,8,0,0.0,118.0,3.5,12.0,118.0,94.07,78.6
2016,4,1,8,15,0.5,138.0,3.5,12.0,138.5,109.23,87.64
2016,4,1,8,30,1.0,158.0,3.5,12.0,159.0,125.39,100.87
2016,4,1,8,45,18.0,195.0,3.5,12.5,205.5,156.67,125.56
2016,4,1,9,0,35.0,232.0,3.5,13.0,252.0,186.59,148.87
2016,4,1,9,15,74.5,267.0,3.45,13.0,314.5,228.99,181.97
2016,4,1,9,30,114.0,302.0,3.4,13.0,377.0,276.54,219.54
2016,4,1,9,45,83.5,307.0,3.4,13.0,363.5,280.53,223.53
2016,4,1,10,0,53.0,312.0,3.4,13.0,350.0,279.44,222.99
2016,4,1,10,15,98.5,342.5,3.35,13.0,417.5,335.13,267.19
2016,4,1,10,30,144.0,373.0,3.3,13.0,485.0,400.91,318.84
2016,4,1,10,45,175.5,384.5,3.3,13.0,524.5,444.71,353.08
2016,4,1,11,0,207.0,396.0,3.3,13.0,564.0,491.56,389.51
2016,4,1,11,15,340.5,361.0,3.25,13.0,643.0,583.75,461.91
2016,4,1,11,30,474.0,326.0,3.2,13.0,722.0,688.31,541.93
2016,4,1,11,45,708.0,215.0,3.2,13.5,812.5,809.52,634.36
2016,4,1,12,0,942.0,104.0,3.2,14.0,903.0,920.66,712.43
2016,4,1,12,15,942.0,103.5,3.25,14.0,902.5,954.16,735.09
2016,4,1,12,30,942.0,103.0,3.3,14.0,902.0,984.09,755.96
2016,4,1,12,45,941.0,102.5,3.35,14.0,893.5,1009.38,773.71
2016,4,1,13,0,940.0,102.0,3.4,14.0,885.0,1030.81,788.94
2016,4,1,13,15,936.0,101.0,3.5,14.0,868.0,1044.79,799.66
2016,4,1,13,30,932.0,100.0,3.6,14.0,851.0,1054.65,807.79
2016,4,1,13,45,927.0,98.5,3.75,14.0,826.5,1058.82,812.62
2016,4,1,14,0,922.0,97.0,3.9,14.0,802.0,1058.84,814.8
2016,4,1,14,15,913.5,95.5,4.05,14.0,770.5,1051.18,811.86
2016,4,1,14,30,905.0,94.0,4.2,14.0,739.0,1039.51,806.28
2016,4,1,14,45,893.0,92.5,4.4,14.0,700.5,1020.42,796.37
2016,4,1,15,0,881.0,91.0,4.6,14.0,662.0,997.66,784.12
2016,4,1,15,15,865.5,88.5,4.7,14.0,617.5,966.8,765.02
2016,4,1,15,30,850.0,86.0,4.8,14.0,573.0,943.49,751.25
2016,4,1,15,45,827.5,83.5,4.95,14.0,524.5,899.67,722.57
2016,4,1,16,0,805.0,81.0,5.1,14.0,476.0,853.56,691.7
2016,4,1,16,15,775.5,77.0,5.1,13.5,423.5,797.51,652.96
2016,4,1,16,30,746.0,73.0,5.1,13.0,371.0,740.39,612.37
2016,4,1,16,45,702.5,68.5,5.2,13.0,317.5,670.81,559.95
2016,4,1,17,0,659.0,64.0,5.3,13.0,264.0,607.06,510.33
2016,4,1,17,15,596.0,57.5,5.2,13.0,211.0,524.19,442.54
2016,4,1,17,30,533.0,51.0,5.1,13.0,158.0,445.43,374.05
2016,4,1,17,45,428.0,41.0,5.05,13.0,110.5,341.72,282.33
2016,4,1,18,0,323.0,31.0,5.0,13.0,63.0,248.6,192.88
2016,4,1,18,15,161.5,15.5,4.9,12.5,31.5,118.64,0.0
2016,4,1,18,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,1,18,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,1,19,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.45,11.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,4,2,6,15,126.5,21.0,2.05,11.0,35.0,16.29,3.54
2016,4,2,6,30,253.0,42.0,2.0,11.0,70.0,32.3,22.3
2016,4,2,6,45,332.0,57.0,1.95,11.0,116.0,43.38,33.04
2016,4,2,7,0,411.0,72.0,1.9,11.0,162.0,54.21,43.21
2016,4,2,7,15,475.0,82.5,1.8,11.0,213.5,61.5,50.0
2016,4,2,7,30,539.0,93.0,1.7,11.0,265.0,70.57,58.18
2016,4,2,7,45,619.0,84.5,1.65,11.5,315.5,62.77,50.99
2016,4,2,8,0,699.0,76.0,1.6,12.0,366.0,61.33,49.48
2016,4,2,8,15,543.5,131.0,1.55,12.0,374.0,98.63,72.96
