Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,2,8,30,388.0,186.0,1.5,12.0,382.0,162.21,116.0
2016,4,2,8,45,343.0,217.0,1.45,12.5,402.5,210.9,154.78
2016,4,2,9,0,298.0,248.0,1.4,13.0,423.0,250.46,188.97
2016,4,2,9,15,321.5,263.5,1.4,13.0,464.5,293.77,224.5
2016,4,2,9,30,345.0,279.0,1.4,13.0,506.0,340.04,262.54
2016,4,2,9,45,361.5,292.0,1.45,13.0,542.5,384.36,298.98
2016,4,2,10,0,378.0,305.0,1.5,13.0,579.0,430.38,336.19
2016,4,2,10,15,604.5,225.0,1.65,13.0,683.5,519.83,406.71
2016,4,2,10,30,831.0,145.0,1.8,13.0,788.0,624.06,488.42
2016,4,2,10,45,844.0,143.0,1.95,13.5,813.0,678.54,530.14
2016,4,2,11,0,857.0,141.0,2.1,14.0,838.0,732.0,570.47
2016,4,2,11,15,861.0,142.0,2.3,14.0,853.5,780.3,607.54
2016,4,2,11,30,865.0,143.0,2.5,14.0,869.0,826.29,641.68
2016,4,2,11,45,870.0,141.5,2.75,14.0,877.0,858.97,665.85
2016,4,2,12,0,875.0,140.0,3.0,14.0,885.0,897.18,694.01
2016,4,2,12,15,700.0,229.0,3.2,14.0,825.0,877.71,680.62
2016,4,2,12,30,525.0,318.0,3.4,14.0,765.0,824.15,639.74
2016,4,2,12,45,704.5,224.0,3.65,14.0,817.5,927.42,720.09
2016,4,2,13,0,884.0,130.0,3.9,14.0,870.0,1004.9,775.36
2016,4,2,13,15,879.5,129.0,4.0,14.0,853.0,1017.83,784.89
2016,4,2,13,30,875.0,128.0,4.1,14.0,836.0,1026.85,792.4
2016,4,2,13,45,752.5,180.0,4.25,14.0,776.0,991.72,769.64
2016,4,2,14,0,630.0,232.0,4.4,14.0,716.0,928.5,727.13
2016,4,2,14,15,726.0,181.5,4.4,14.0,717.5,976.9,763.49
2016,4,2,14,30,822.0,131.0,4.4,14.0,719.0,1009.71,787.61
2016,4,2,14,45,650.0,182.0,4.4,14.0,631.5,897.01,708.55
2016,4,2,15,0,478.0,233.0,4.4,14.0,544.0,767.42,613.02
2016,4,2,15,15,403.5,234.5,4.4,14.0,485.0,690.09,555.71
2016,4,2,15,30,329.0,236.0,4.4,14.0,426.0,594.18,482.96
2016,4,2,15,45,239.0,224.5,4.4,14.0,356.5,491.72,402.71
2016,4,2,16,0,149.0,213.0,4.4,14.0,287.0,373.91,308.14
2016,4,2,16,15,86.0,181.0,4.3,13.5,223.0,261.45,216.55
2016,4,2,16,30,23.0,149.0,4.2,13.0,159.0,157.33,128.89
2016,4,2,16,45,16.0,128.5,4.15,13.0,135.0,132.08,107.78
2016,4,2,17,0,9.0,108.0,4.1,13.0,111.0,107.25,86.61
2016,4,2,17,15,4.5,87.0,4.05,13.0,88.5,84.0,66.56
2016,4,2,17,30,0.0,66.0,4.0,13.0,66.0,60.81,46.31
2016,4,2,17,45,0.0,45.5,3.95,13.0,45.5,40.84,28.79
2016,4,2,18,0,0.0,25.0,3.9,13.0,25.0,20.65,10.95
2016,4,2,18,15,0.0,12.5,3.8,13.0,12.5,10.3,0.0
2016,4,2,18,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,2,18,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,2,19,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,2,19,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,2,19,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,2,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,2,20,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,2,20,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,2,20,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,2,20,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,2,21,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,2,21,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,4,2,21,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,4,2,21,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,4,2,22,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,4,2,22,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,4,2,22,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,2,22,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,2,23,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,2,23,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,4,3,0,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,4,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,4,3,1,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,4,3,1,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,1,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,4,3,2,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,2,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,15,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,3,45,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,4,3,4,15,0.0,0.0,2.95,10.5,0.0,0.0,0.0
2016,4,3,4,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,4,3,4,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,4,3,5,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,15,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,4,3,5,45,0.0,0.0,2.85,10.5,0.0,0.0,0.0
2016,4,3,6,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,4,3,6,15,0.0,11.5,2.9,11.0,11.5,9.46,0.49
2016,4,3,6,30,0.0,23.0,2.9,11.0,23.0,18.97,10.86
2016,4,3,6,45,0.0,38.0,2.95,11.0,38.0,31.42,22.44
2016,4,3,7,0,0.0,53.0,3.0,11.0,53.0,43.6,33.72
2016,4,3,7,15,0.0,69.5,2.95,11.0,69.5,56.62,45.63
2016,4,3,7,30,0.0,86.0,2.9,11.0,86.0,69.52,57.24
2016,4,3,7,45,0.0,102.5,2.9,11.0,102.5,82.3,68.57
2016,4,3,8,0,0.0,119.0,2.9,11.0,119.0,94.97,79.64
2016,4,3,8,15,5.5,148.0,2.9,11.0,151.0,116.55,94.01
2016,4,3,8,30,11.0,177.0,2.9,11.0,183.0,139.91,112.89
2016,4,3,8,45,19.5,202.5,2.95,11.5,214.0,162.5,130.61
2016,4,3,9,0,28.0,228.0,3.0,12.0,245.0,182.47,146.12
2016,4,3,9,15,163.5,260.0,3.0,12.0,368.0,248.17,195.26
2016,4,3,9,30,299.0,292.0,3.0,12.0,491.0,333.54,261.66
2016,4,3,9,45,571.0,210.0,3.0,12.0,616.0,409.43,320.49
2016,4,3,10,0,843.0,128.0,3.0,12.0,741.0,514.21,404.38
2016,4,3,10,15,752.0,175.5,3.0,12.0,739.0,557.63,441.28
2016,4,3,10,30,661.0,223.0,3.0,12.0,737.0,591.33,468.89
2016,4,3,10,45,768.0,179.5,3.05,12.5,793.5,663.54,525.6
2016,4,3,11,0,875.0,136.0,3.1,13.0,850.0,734.82,580.67
2016,4,3,11,15,879.5,137.0,3.2,13.0,866.5,782.91,617.44
2016,4,3,11,30,884.0,138.0,3.3,13.0,883.0,828.71,650.76
2016,4,3,11,45,884.0,139.5,3.4,13.0,890.0,868.77,679.37
2016,4,3,12,0,884.0,141.0,3.5,13.0,897.0,905.83,705.8
2016,4,3,12,15,884.0,141.0,3.65,13.0,897.0,938.35,729.35
2016,4,3,12,30,884.0,141.0,3.8,13.0,897.0,967.54,750.64
2016,4,3,12,45,880.5,141.5,4.0,13.0,888.0,990.43,767.95
2016,4,3,13,0,877.0,142.0,4.2,13.0,879.0,1023.03,792.19
2016,4,3,13,15,872.5,141.0,4.4,13.0,862.0,1036.37,803.6
2016,4,3,13,30,868.0,140.0,4.6,13.0,845.0,1045.69,812.72
2016,4,3,13,45,864.5,136.5,4.8,13.5,821.0,1049.28,816.41
2016,4,3,14,0,861.0,133.0,5.0,14.0,797.0,1048.79,817.37
2016,4,3,14,15,851.0,131.0,5.1,14.0,765.0,1039.34,812.83
2016,4,3,14,30,841.0,129.0,5.2,14.0,733.0,1025.98,805.66
2016,4,3,14,45,837.0,122.0,5.35,14.0,696.5,1009.19,796.51
2016,4,3,15,0,833.0,115.0,5.5,14.0,660.0,988.52,784.58
2016,4,3,15,15,815.5,112.0,5.55,13.5,615.5,955.59,764.43
2016,4,3,15,30,798.0,109.0,5.6,13.0,571.0,919.64,741.86
2016,4,3,15,45,781.5,103.0,5.65,13.0,523.5,878.4,713.64
2016,4,3,16,0,765.0,97.0,5.7,13.0,476.0,834.65,683.14
2016,4,3,16,15,734.0,92.5,5.65,13.0,424.0,783.34,645.84
2016,4,3,16,30,703.0,88.0,5.6,13.0,372.0,725.92,603.09
2016,4,3,16,45,656.5,82.5,5.6,13.0,318.5,654.54,548.38
2016,4,3,17,0,610.0,77.0,5.6,13.0,265.0,584.5,493.07
2016,4,3,17,15,545.0,68.5,5.5,13.0,212.5,499.71,422.71
2016,4,3,17,30,480.0,60.0,5.4,13.0,160.0,419.18,352.77
2016,4,3,17,45,371.0,48.5,5.35,13.0,112.5,313.85,259.93
2016,4,3,18,0,262.0,37.0,5.3,13.0,65.0,218.84,171.7
2016,4,3,18,15,131.0,18.5,5.2,12.5,32.5,105.23,16.82
2016,4,3,18,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,3,18,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,3,19,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,3,19,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,3,19,30,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,3,19,45,0.0,0.0,4.75,12.0,0.0,0.0,0.0
2016,4,3,20,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,3,20,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,3,20,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,3,20,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,3,21,0,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,4,3,21,15,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,3,21,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,3,21,45,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,3,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,3,22,45,0.0,0.0,4.15,12.5,0.0,0.0,0.0
2016,4,3,23,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,3,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,3,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,3,23,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,4,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,4,0,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,4,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,4,0,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,4,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,4,1,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,4,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,4,1,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,4,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,2,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,2,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,2,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,4,3,0,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,3,15,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,4,4,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,3,45,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,4,4,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,4,15,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,4,4,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,4,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,4,5,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,5,15,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,4,4,5,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,4,4,5,45,0.0,5.0,7.2,13.0,5.0,0.0,0.0
2016,4,4,6,0,0.0,10.0,7.3,13.0,10.0,8.54,0.0
2016,4,4,6,15,146.0,27.0,7.3,13.0,45.0,20.87,9.02
2016,4,4,6,30,292.0,44.0,7.3,13.0,80.0,33.89,23.67
2016,4,4,6,45,396.5,55.0,7.35,13.0,130.0,44.15,33.5
2016,4,4,7,0,501.0,66.0,7.4,13.0,180.0,52.16,41.06
2016,4,4,7,15,566.0,73.5,7.35,13.0,234.0,56.92,45.51
2016,4,4,7,30,631.0,81.0,7.3,13.0,288.0,61.63,49.74
2016,4,4,7,45,717.0,70.0,7.3,13.5,343.5,57.81,46.14
2016,4,4,8,0,803.0,59.0,7.3,14.0,399.0,56.46,44.72
2016,4,4,8,15,796.5,79.5,7.35,14.0,452.5,76.96,49.94
2016,4,4,8,30,790.0,100.0,7.4,14.0,506.0,147.71,87.6
2016,4,4,8,45,814.5,103.0,7.5,14.0,556.0,209.13,133.14
2016,4,4,9,0,839.0,106.0,7.6,14.0,606.0,273.28,188.53
2016,4,4,9,15,856.0,108.5,7.65,14.0,650.0,337.27,247.0
2016,4,4,9,30,873.0,111.0,7.7,14.0,694.0,402.42,306.84
2016,4,4,9,45,885.0,113.5,7.8,14.0,732.5,466.36,365.06
2016,4,4,10,0,897.0,116.0,7.9,14.0,771.0,530.6,422.22
2016,4,4,10,15,906.0,117.5,7.85,14.0,803.0,590.56,474.45
2016,4,4,10,30,915.0,119.0,7.8,14.0,835.0,649.49,524.46
2016,4,4,10,45,921.0,120.5,7.75,14.0,859.0,705.2,570.7
2016,4,4,11,0,927.0,122.0,7.7,14.0,883.0,759.06,614.41
2016,4,4,11,15,931.0,123.0,7.7,14.0,899.0,808.92,654.07
2016,4,4,11,30,935.0,124.0,7.7,14.0,915.0,856.29,689.47
2016,4,4,11,45,936.0,124.5,7.7,14.0,922.5,898.03,720.46
2016,4,4,12,0,937.0,125.0,7.7,14.0,930.0,936.63,749.0
2016,4,4,12,15,936.5,125.0,7.65,14.0,929.0,970.12,773.49
2016,4,4,12,30,936.0,125.0,7.6,14.0,928.0,1000.05,795.35
2016,4,4,12,45,935.0,124.0,7.6,14.0,919.0,1024.83,813.69
2016,4,4,13,0,934.0,123.0,7.6,14.0,910.0,1045.76,829.32
2016,4,4,13,15,929.5,122.0,7.55,14.0,892.5,1059.29,839.43
2016,4,4,13,30,925.0,121.0,7.5,14.0,875.0,1068.71,846.72
2016,4,4,13,45,917.5,120.0,7.45,14.5,849.5,1070.98,847.36
2016,4,4,14,0,910.0,119.0,7.4,15.0,824.0,1069.11,845.19
2016,4,4,14,15,900.0,117.0,7.65,15.0,790.5,1059.54,840.83
2016,4,4,14,30,890.0,115.0,7.9,15.0,757.0,1045.98,833.63
2016,4,4,14,45,873.0,114.0,8.2,15.0,716.5,1035.26,828.79
2016,4,4,15,0,856.0,113.0,8.5,15.0,676.0,1008.12,811.71
2016,4,4,15,15,837.5,110.5,8.7,14.5,630.5,974.38,790.66
2016,4,4,15,30,819.0,108.0,8.9,14.0,585.0,937.57,767.0
2016,4,4,15,45,789.5,105.5,9.15,14.0,534.0,887.71,731.58
2016,4,4,16,0,760.0,103.0,9.4,14.0,483.0,841.96,698.82
2016,4,4,16,15,727.0,98.5,9.25,14.0,430.0,783.7,654.67
2016,4,4,16,30,694.0,94.0,9.1,14.0,377.0,724.76,609.26
2016,4,4,16,45,642.5,88.5,8.95,14.0,322.0,649.64,549.76
2016,4,4,17,0,591.0,83.0,8.8,14.0,267.0,576.19,490.16
2016,4,4,17,15,521.5,74.5,8.5,13.5,214.0,488.91,416.68
2016,4,4,17,30,452.0,66.0,8.2,13.0,161.0,406.11,344.37
2016,4,4,17,45,343.0,53.5,7.9,13.0,113.5,299.67,249.54
2016,4,4,18,0,234.0,41.0,7.6,13.0,66.0,208.48,164.62
2016,4,4,18,15,117.0,20.5,7.4,13.0,33.0,101.96,27.72
2016,4,4,18,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,4,4,18,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,4,19,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,4,19,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,4,4,19,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,4,19,45,0.0,0.0,6.25,13.0,0.0,0.0,0.0
2016,4,4,20,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,4,20,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,4,4,20,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,4,20,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,4,21,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,4,21,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,4,21,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,4,21,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,4,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,4,22,15,0.0,0.0,5.2,12.5,0.0,0.0,0.0
2016,4,4,22,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,22,45,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,4,23,15,0.0,0.0,5.15,12.0,0.0,0.0,0.0
2016,4,4,23,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,4,23,45,0.0,0.0,5.05,12.0,0.0,0.0,0.0
2016,4,5,0,0,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,4,5,0,15,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,4,5,0,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,5,0,45,0.0,0.0,4.85,12.0,0.0,0.0,0.0
2016,4,5,1,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,4,5,1,15,0.0,0.0,4.65,12.0,0.0,0.0,0.0
2016,4,5,1,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,4,5,1,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,4,5,2,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,5,2,15,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,4,5,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,2,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,3,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,3,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,4,5,4,15,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,4,5,4,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,4,5,4,45,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,5,5,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,5,5,45,38.0,6.0,4.0,12.5,7.0,0.0,0.0
2016,4,5,6,0,76.0,12.0,4.0,13.0,14.0,10.24,0.0
2016,4,5,6,15,228.5,25.5,3.8,13.0,51.0,20.84,9.9
2016,4,5,6,30,381.0,39.0,3.6,13.0,88.0,31.77,21.99
2016,4,5,6,45,469.5,48.5,3.45,13.5,138.0,38.85,28.84
2016,4,5,7,0,558.0,58.0,3.3,14.0,188.0,45.84,35.33
2016,4,5,7,15,617.0,64.5,3.1,14.0,242.0,50.12,39.3
2016,4,5,7,30,676.0,71.0,2.9,14.0,296.0,54.37,43.08
2016,4,5,7,45,715.5,76.0,2.7,14.0,350.5,62.43,50.16
2016,4,5,8,0,755.0,81.0,2.5,14.0,405.0,65.5,52.72
2016,4,5,8,15,783.5,85.0,2.45,14.0,457.0,81.73,53.27
2016,4,5,8,30,812.0,89.0,2.4,14.0,509.0,142.39,81.71
2016,4,5,8,45,835.5,90.5,2.4,14.5,558.5,203.8,126.61
2016,4,5,9,0,859.0,92.0,2.4,15.0,608.0,267.69,180.61
2016,4,5,9,15,874.5,94.5,2.55,15.0,652.0,336.32,241.51
2016,4,5,9,30,890.0,97.0,2.7,15.0,696.0,400.86,299.25
2016,4,5,9,45,901.5,99.0,2.85,15.5,734.0,463.89,354.23
2016,4,5,10,0,913.0,101.0,3.0,16.0,772.0,526.68,407.36
2016,4,5,10,15,921.5,102.5,3.15,16.0,803.0,586.96,457.75
2016,4,5,10,30,930.0,104.0,3.3,16.0,834.0,646.11,505.87
2016,4,5,10,45,934.5,105.5,3.45,16.5,857.5,701.32,548.79
2016,4,5,11,0,939.0,107.0,3.6,17.0,881.0,754.49,589.02
2016,4,5,11,15,942.5,107.5,3.6,17.0,896.5,803.76,625.23
2016,4,5,11,30,946.0,108.0,3.6,17.0,912.0,850.43,657.7
2016,4,5,11,45,947.0,108.5,3.65,17.0,919.5,892.25,686.79
2016,4,5,12,0,948.0,109.0,3.7,17.0,927.0,930.89,713.56
2016,4,5,12,15,948.0,109.0,3.65,17.0,926.0,964.81,736.35
2016,4,5,12,30,948.0,109.0,3.6,17.0,925.0,995.17,756.64
2016,4,5,12,45,946.0,108.5,3.6,17.5,916.0,1019.42,771.68
2016,4,5,13,0,944.0,108.0,3.6,18.0,907.0,1039.75,784.12
2016,4,5,13,15,940.0,107.0,3.6,18.0,889.5,1053.58,793.79
2016,4,5,13,30,936.0,106.0,3.6,18.0,872.0,1063.28,800.88
2016,4,5,13,45,931.0,104.5,3.6,18.0,847.0,1067.28,804.35
2016,4,5,14,0,926.0,103.0,3.6,18.0,822.0,1067.13,805.26
2016,4,5,14,15,917.0,101.5,3.6,18.0,789.5,1058.78,800.86
2016,4,5,14,30,908.0,100.0,3.6,18.0,757.0,1046.42,793.97
2016,4,5,14,45,896.5,98.0,3.65,18.0,718.0,1027.06,782.87
2016,4,5,15,0,885.0,96.0,3.7,18.0,679.0,1004.01,769.34
2016,4,5,15,15,869.0,93.5,3.8,18.0,634.5,972.47,750.27
2016,4,5,15,30,853.0,91.0,3.9,18.0,590.0,948.56,736.43
2016,4,5,15,45,830.5,88.5,4.05,18.0,540.5,904.52,708.39
2016,4,5,16,0,808.0,86.0,4.2,18.0,491.0,858.19,678.26
2016,4,5,16,15,778.5,82.0,4.3,17.5,438.0,801.98,641.17
2016,4,5,16,30,749.0,78.0,4.4,17.0,385.0,744.67,602.43
2016,4,5,16,45,704.5,73.5,4.55,17.0,330.5,678.83,554.84
2016,4,5,17,0,660.0,69.0,4.7,17.0,276.0,609.9,502.96
2016,4,5,17,15,597.5,62.0,4.65,16.5,222.5,526.8,437.59
2016,4,5,17,30,535.0,55.0,4.6,16.0,169.0,447.73,371.32
2016,4,5,17,45,431.5,45.0,4.6,15.5,120.0,345.16,283.09
2016,4,5,18,0,328.0,35.0,4.6,15.0,71.0,252.71,198.88
2016,4,5,18,15,164.0,17.5,4.45,15.0,35.5,124.37,45.85
2016,4,5,18,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,5,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,5,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,5,19,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,4,5,19,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,4,5,19,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,4,5,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,5,20,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,5,20,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,5,20,45,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,4,5,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,5,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,5,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,5,21,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,5,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,5,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,5,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,5,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,6,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,6,0,45,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,1,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,4,6,2,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,4,6,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,6,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,4,6,3,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,4,6,3,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,4,6,3,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,4,6,3,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,4,6,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,4,6,4,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,4,6,4,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,6,4,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,6,5,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,6,5,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,6,5,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,6,5,45,42.5,6.0,3.2,16.0,7.5,0.0,0.0
2016,4,6,6,0,85.0,12.0,3.3,16.0,15.0,10.24,0.0
2016,4,6,6,15,231.0,26.5,3.3,16.0,53.0,21.6,10.97
2016,4,6,6,30,377.0,41.0,3.3,16.0,91.0,33.36,23.14
2016,4,6,6,45,465.5,51.0,3.35,16.5,141.5,40.79,30.2
2016,4,6,7,0,554.0,61.0,3.4,17.0,192.0,48.1,36.9
2016,4,6,7,15,612.0,67.5,3.3,17.0,246.0,52.28,40.72
2016,4,6,7,30,670.0,74.0,3.2,17.0,300.0,56.42,44.36
2016,4,6,7,45,707.5,80.0,3.1,17.0,354.0,59.9,47.32
2016,4,6,8,0,745.0,86.0,3.0,17.0,408.0,69.09,55.21
2016,4,6,8,15,773.0,90.0,2.9,17.0,460.0,86.18,55.7
2016,4,6,8,30,801.0,94.0,2.8,17.0,512.0,146.12,84.05
2016,4,6,8,45,819.5,98.0,2.7,17.5,560.0,207.95,129.25
2016,4,6,9,0,838.0,102.0,2.6,18.0,608.0,271.7,182.68
2016,4,6,9,15,853.0,105.0,2.5,18.5,651.5,335.28,238.14
2016,4,6,9,30,868.0,108.0,2.4,19.0,695.0,399.76,293.93
2016,4,6,9,45,874.5,112.5,2.3,19.5,731.5,464.17,348.22
2016,4,6,10,0,881.0,117.0,2.2,20.0,768.0,525.13,397.9
2016,4,6,10,15,889.0,118.5,2.1,20.0,798.0,583.48,444.52
2016,4,6,10,30,897.0,120.0,2.0,20.0,828.0,640.72,488.59
2016,4,6,10,45,899.0,123.0,1.95,20.5,850.0,694.01,527.54
2016,4,6,11,0,901.0,126.0,1.9,21.0,872.0,745.14,563.55
2016,4,6,11,15,710.0,223.5,1.8,21.0,818.0,746.16,560.8
2016,4,6,11,30,519.0,321.0,1.7,21.0,764.0,718.19,537.61
2016,4,6,11,45,530.0,321.5,1.65,21.5,777.5,756.3,563.19
2016,4,6,12,0,541.0,322.0,1.6,22.0,791.0,793.21,586.82
2016,4,6,12,15,721.5,227.0,1.55,22.0,851.5,893.94,657.75
2016,4,6,12,30,902.0,132.0,1.5,22.0,912.0,974.85,708.76
2016,4,6,12,45,590.5,270.0,1.45,22.0,779.0,861.23,631.24
2016,4,6,13,0,279.0,408.0,1.4,22.0,646.0,694.5,512.42
2016,4,6,13,15,421.5,347.5,1.4,22.0,698.0,800.98,590.33
2016,4,6,13,30,564.0,287.0,1.4,22.0,750.0,893.96,655.05
2016,4,6,13,45,571.0,272.5,1.4,22.0,729.5,895.33,656.11
2016,4,6,14,0,578.0,258.0,1.4,22.0,709.0,893.54,656.31
2016,4,6,14,15,513.5,269.5,1.35,22.0,658.0,843.8,622.57
2016,4,6,14,30,449.0,281.0,1.3,22.0,607.0,791.57,587.3
2016,4,6,14,45,469.0,257.0,1.3,22.0,582.0,784.96,585.53
2016,4,6,15,0,489.0,233.0,1.3,22.0,557.0,774.98,581.06
2016,4,6,15,15,435.5,231.5,1.25,21.5,506.0,714.75,540.83
2016,4,6,15,30,382.0,230.0,1.2,21.0,455.0,634.21,486.37
2016,4,6,15,45,370.0,211.0,1.2,21.0,414.0,594.0,459.9
2016,4,6,16,0,358.0,192.0,1.2,21.0,373.0,552.67,431.71
2016,4,6,16,15,502.5,140.0,1.3,20.5,364.0,626.61,491.93
2016,4,6,16,30,647.0,88.0,1.4,20.0,355.0,675.92,530.56
2016,4,6,16,45,577.0,90.0,1.5,19.5,304.0,597.4,475.59
2016,4,6,17,0,507.0,92.0,1.6,19.0,253.0,521.18,420.13
2016,4,6,17,15,447.0,81.0,1.65,18.5,203.5,436.77,355.2
2016,4,6,17,30,387.0,70.0,1.7,18.0,154.0,363.44,295.83
2016,4,6,17,45,299.5,55.0,1.75,17.5,109.0,273.61,220.55
2016,4,6,18,0,212.0,40.0,1.8,17.0,64.0,192.87,149.47
2016,4,6,18,15,106.0,20.0,1.8,16.5,32.0,95.98,40.79
2016,4,6,18,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,4,6,18,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,4,6,19,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,6,19,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,4,6,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,6,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,6,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,6,20,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,6,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,6,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,6,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,6,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,4,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,4,6,21,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,6,22,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,6,22,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,6,22,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,6,22,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,6,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,6,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,4,6,23,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,6,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,0,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,7,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,0,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,4,7,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,7,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,7,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,7,1,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,7,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,7,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,7,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,7,2,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,7,3,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,7,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,4,7,3,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,7,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,7,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,7,5,45,0.0,5.0,3.05,15.0,5.0,4.27,0.0
2016,4,7,6,0,0.0,10.0,3.1,15.0,10.0,8.54,0.0
2016,4,7,6,15,29.5,30.0,3.15,15.0,34.5,24.22,13.59
2016,4,7,6,30,59.0,50.0,3.2,15.0,59.0,38.84,28.08
2016,4,7,6,45,86.5,72.5,3.25,15.0,91.0,55.07,43.0
2016,4,7,7,0,114.0,95.0,3.3,15.0,123.0,70.92,57.41
2016,4,7,7,15,140.5,115.0,3.25,15.0,157.5,84.9,69.91
2016,4,7,7,30,167.0,135.0,3.2,15.0,192.0,98.56,81.89
2016,4,7,7,45,167.5,159.0,3.2,15.0,224.5,113.87,95.09
2016,4,7,8,0,168.0,183.0,3.2,15.0,257.0,128.66,107.64
2016,4,7,8,15,220.5,201.0,3.15,15.0,310.0,146.47,113.9
2016,4,7,8,30,273.0,219.0,3.1,15.0,363.0,178.33,132.0
2016,4,7,8,45,302.5,235.5,3.05,15.5,409.0,218.35,161.25
2016,4,7,9,0,332.0,252.0,3.0,16.0,455.0,262.33,195.99
2016,4,7,9,15,328.0,273.5,2.9,16.0,485.5,303.85,231.15
2016,4,7,9,30,324.0,295.0,2.8,16.0,516.0,345.11,265.81
2016,4,7,9,45,302.0,318.5,2.75,16.0,533.0,380.03,295.14
2016,4,7,10,0,280.0,342.0,2.7,16.0,550.0,412.54,321.65
2016,4,7,10,15,261.5,361.5,2.65,16.0,561.5,441.44,344.57
2016,4,7,10,30,243.0,381.0,2.6,16.0,573.0,464.75,362.62
2016,4,7,10,45,246.0,392.5,2.55,16.0,592.0,500.47,389.71
2016,4,7,11,0,249.0,404.0,2.5,16.0,611.0,532.6,413.67
2016,4,7,11,15,208.5,416.5,2.45,16.0,592.0,525.33,407.56
2016,4,7,11,30,168.0,429.0,2.4,16.0,573.0,520.54,403.16
2016,4,7,11,45,174.0,426.5,2.4,16.0,577.0,536.69,415.45
2016,4,7,12,0,180.0,424.0,2.4,16.0,581.0,552.39,427.25
2016,4,7,12,15,168.5,429.5,2.35,16.0,576.5,559.57,432.06
2016,4,7,12,30,157.0,435.0,2.3,16.0,572.0,565.43,435.93
2016,4,7,12,45,181.5,429.0,2.3,16.0,585.5,592.76,456.84
2016,4,7,13,0,206.0,423.0,2.3,16.0,599.0,620.11,477.59
2016,4,7,13,15,199.0,415.0,2.3,16.0,582.0,613.98,473.29
2016,4,7,13,30,192.0,407.0,2.3,16.0,565.0,606.42,468.25
2016,4,7,13,45,134.5,385.0,2.35,16.0,494.0,531.46,412.63
2016,4,7,14,0,77.0,363.0,2.4,16.0,423.0,433.15,338.71
2016,4,7,14,15,53.0,324.5,2.4,16.0,365.0,370.65,291.52
2016,4,7,14,30,29.0,286.0,2.4,16.0,307.0,307.56,242.75
2016,4,7,14,45,34.5,279.5,2.45,16.0,303.0,308.81,244.76
2016,4,7,15,0,40.0,273.0,2.5,16.0,299.0,309.99,246.54
2016,4,7,15,15,45.5,259.5,2.5,16.0,288.0,303.12,242.04
2016,4,7,15,30,51.0,246.0,2.5,16.0,277.0,295.93,237.32
2016,4,7,15,45,89.0,233.0,2.5,16.0,281.0,319.22,257.99
2016,4,7,16,0,127.0,220.0,2.5,16.0,285.0,358.88,291.21
2016,4,7,16,15,97.0,194.5,2.45,15.5,241.0,284.54,232.42
2016,4,7,16,30,67.0,169.0,2.4,15.0,197.0,230.13,188.64
2016,4,7,16,45,57.0,147.0,2.35,15.0,168.5,197.82,162.38
2016,4,7,17,0,47.0,125.0,2.3,15.0,140.0,166.01,135.97
2016,4,7,17,15,35.0,102.5,2.2,15.0,112.5,132.62,107.67
2016,4,7,17,30,23.0,80.0,2.1,15.0,85.0,99.86,79.43
2016,4,7,17,45,11.5,58.0,2.05,15.0,60.5,61.9,46.57
2016,4,7,18,0,0.0,36.0,2.0,15.0,36.0,32.7,21.07
2016,4,7,18,15,0.0,18.0,1.9,15.0,18.0,14.86,2.47
2016,4,7,18,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,7,18,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,7,19,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,7,19,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,7,19,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,7,19,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,7,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,7,20,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,7,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,7,20,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,7,21,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,7,21,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,4,7,21,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,7,21,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,7,22,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,7,22,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,7,22,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,22,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,7,23,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,0,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,1,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,8,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,8,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,8,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,8,2,15,0.0,0.0,0.95,14.5,0.0,0.0,0.0
2016,4,8,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,3,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,4,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,4,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,5,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,5,45,0.0,5.0,0.95,14.0,5.0,4.27,0.0
2016,4,8,6,0,0.0,10.0,0.9,14.0,10.0,8.23,0.0
2016,4,8,6,15,11.5,30.0,0.85,14.0,31.5,24.3,14.19
2016,4,8,6,30,23.0,50.0,0.8,14.0,53.0,39.45,28.88
2016,4,8,6,45,40.5,72.5,0.8,14.5,81.5,55.99,43.99
2016,4,8,7,0,58.0,95.0,0.8,15.0,110.0,72.23,58.57
2016,4,8,7,15,76.5,116.5,0.75,15.0,140.5,87.6,72.2
2016,4,8,7,30,95.0,138.0,0.7,15.0,171.0,99.71,82.68
2016,4,8,7,45,48.5,141.5,0.7,15.0,158.5,106.2,88.1
2016,4,8,8,0,2.0,145.0,0.7,15.0,146.0,113.49,94.11
2016,4,8,8,15,3.0,158.0,0.65,15.0,160.0,124.03,98.21
2016,4,8,8,30,4.0,171.0,0.6,15.0,174.0,135.64,107.2
2016,4,8,8,45,39.5,219.5,0.55,15.0,244.0,173.15,135.45
2016,4,8,9,0,75.0,268.0,0.5,15.0,314.0,220.85,171.47
2016,4,8,9,15,84.0,290.5,0.5,15.0,345.5,248.89,193.03
2016,4,8,9,30,93.0,313.0,0.5,15.0,377.0,278.48,215.86
2016,4,8,9,45,69.0,315.5,0.5,15.0,364.5,280.88,218.13
2016,4,8,10,0,45.0,318.0,0.5,15.0,352.0,279.82,217.48
2016,4,8,10,15,54.5,340.0,0.55,15.0,382.5,309.04,239.88
2016,4,8,10,30,64.0,362.0,0.6,15.0,413.0,339.84,263.12
2016,4,8,10,45,60.5,369.5,0.65,15.0,419.0,351.64,271.85
2016,4,8,11,0,57.0,377.0,0.7,15.0,425.0,362.98,280.33
2016,4,8,11,15,36.0,329.0,0.75,15.0,359.5,312.15,241.9
2016,4,8,11,30,15.0,281.0,0.8,15.0,294.0,249.78,194.2
2016,4,8,11,45,38.0,341.0,0.9,15.0,374.0,334.13,259.73
2016,4,8,12,0,61.0,401.0,1.0,15.0,454.0,414.74,320.23
2016,4,8,12,15,63.0,398.5,1.05,15.0,453.5,420.36,324.14
2016,4,8,12,30,65.0,396.0,1.1,15.0,453.0,425.69,328.47
2016,4,8,12,45,38.5,327.5,1.15,15.0,361.0,338.62,263.1
2016,4,8,13,0,12.0,259.0,1.2,15.0,269.0,235.78,184.07
2016,4,8,13,15,12.0,253.5,1.2,15.0,264.0,231.78,181.55
2016,4,8,13,30,12.0,248.0,1.2,15.0,259.0,227.68,178.55
2016,4,8,13,45,11.0,242.5,1.3,15.0,252.0,222.49,174.77
2016,4,8,14,0,10.0,237.0,1.4,15.0,245.0,217.23,170.95
2016,4,8,14,15,9.0,228.0,1.35,15.0,235.0,208.64,164.37
2016,4,8,14,30,8.0,219.0,1.3,15.0,225.0,200.0,157.77
2016,4,8,14,45,4.5,195.5,1.3,15.0,199.0,175.03,138.04
2016,4,8,15,0,1.0,172.0,1.3,15.0,173.0,150.08,118.19
2016,4,8,15,15,0.5,143.0,1.25,15.0,143.5,123.06,96.56
2016,4,8,15,30,0.0,114.0,1.2,15.0,114.0,96.29,74.86
2016,4,8,15,45,0.0,89.5,1.2,15.0,89.5,74.41,56.99
2016,4,8,16,0,0.0,65.0,1.2,15.0,65.0,53.91,40.02
2016,4,8,16,15,0.0,71.0,1.15,15.0,71.0,58.89,44.39
2016,4,8,16,30,0.0,77.0,1.1,15.0,77.0,63.89,48.76
2016,4,8,16,45,0.0,66.5,1.05,15.0,66.5,55.11,41.46
2016,4,8,17,0,0.0,56.0,1.0,15.0,56.0,46.35,34.09
2016,4,8,17,15,0.0,45.0,0.95,15.0,45.0,37.2,26.27
2016,4,8,17,30,0.0,34.0,0.9,15.0,34.0,28.06,18.35
2016,4,8,17,45,0.0,24.5,0.85,15.0,24.5,20.19,11.44
2016,4,8,18,0,0.0,15.0,0.8,15.0,15.0,12.34,4.5
2016,4,8,18,15,0.0,7.5,0.75,15.0,7.5,6.16,0.0
2016,4,8,18,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,18,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,8,19,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,4,8,19,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,4,8,19,45,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,4,8,20,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,8,20,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,8,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,8,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,8,21,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,8,21,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,8,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,8,22,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,8,22,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,8,22,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,4,8,23,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,8,23,15,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,4,8,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,8,23,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,0,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,9,1,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,9,1,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,9,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,9,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,2,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,3,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,5,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,5,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,5,45,0.0,2.0,0.9,14.5,2.0,1.71,0.0
2016,4,9,6,0,0.0,4.0,0.9,15.0,4.0,3.28,0.0
2016,4,9,6,15,0.0,13.0,0.85,15.0,13.0,10.69,3.19
2016,4,9,6,30,0.0,22.0,0.8,15.0,22.0,18.12,10.24
2016,4,9,6,45,0.0,33.5,0.8,15.0,33.5,27.65,18.96
2016,4,9,7,0,0.0,45.0,0.8,15.0,45.0,37.2,27.65
2016,4,9,7,15,0.0,57.0,0.75,15.0,57.0,47.19,36.6
2016,4,9,7,30,0.0,69.0,0.7,15.0,69.0,57.21,45.44
2016,4,9,7,45,18.5,121.0,0.7,15.0,129.5,96.13,79.44
2016,4,9,8,0,37.0,173.0,0.7,15.0,190.0,126.54,105.35
2016,4,9,8,15,20.5,172.5,0.7,15.0,182.5,134.61,106.53
2016,4,9,8,30,4.0,172.0,0.7,15.0,175.0,136.45,107.84
2016,4,9,8,45,5.0,182.5,0.7,15.5,186.0,146.38,115.27
2016,4,9,9,0,6.0,193.0,0.7,16.0,197.0,156.38,122.7
2016,4,9,9,15,5.0,191.5,0.7,16.0,195.0,156.73,122.69
2016,4,9,9,30,4.0,190.0,0.7,16.0,193.0,156.6,122.37
2016,4,9,9,45,143.5,268.0,0.75,16.0,375.5,276.48,214.8
2016,4,9,10,0,283.0,346.0,0.8,16.0,558.0,416.87,320.26
2016,4,9,10,15,253.5,367.0,0.85,16.0,562.5,441.14,338.36
2016,4,9,10,30,224.0,388.0,0.9,16.0,567.0,458.87,351.96
2016,4,9,10,45,226.5,399.5,1.0,16.0,585.0,488.33,374.41
2016,4,9,11,0,229.0,411.0,1.1,16.0,603.0,517.71,396.44
2016,4,9,11,15,227.0,419.5,1.15,16.0,612.5,541.01,413.53
2016,4,9,11,30,225.0,428.0,1.2,16.0,622.0,563.59,430.0
2016,4,9,11,45,283.0,417.5,1.25,16.0,664.0,628.46,477.72
2016,4,9,12,0,341.0,407.0,1.3,16.0,706.0,686.81,520.04
2016,4,9,12,15,405.5,377.5,1.25,16.0,732.5,746.65,562.24
2016,4,9,12,30,470.0,348.0,1.2,16.0,759.0,798.54,598.48
2016,4,9,12,45,495.5,336.0,1.2,16.0,765.0,830.03,620.22
2016,4,9,13,0,521.0,324.0,1.2,16.0,771.0,859.85,640.99
2016,4,9,13,15,537.5,309.5,1.15,16.0,763.5,876.27,652.02
2016,4,9,13,30,554.0,295.0,1.1,16.0,756.0,890.01,661.45
2016,4,9,13,45,692.5,213.5,1.1,16.0,772.0,961.69,712.2
2016,4,9,14,0,831.0,132.0,1.1,16.0,788.0,1012.56,744.93
2016,4,9,14,15,821.0,130.0,1.15,16.0,756.0,1002.72,739.94
2016,4,9,14,30,811.0,128.0,1.2,16.0,724.0,989.13,733.49
2016,4,9,14,45,609.5,197.5,1.25,16.0,632.0,866.76,654.88
2016,4,9,15,0,408.0,267.0,1.3,16.0,540.0,728.71,558.43
2016,4,9,15,15,352.5,260.0,1.35,16.0,485.0,642.68,499.98
2016,4,9,15,30,297.0,253.0,1.4,16.0,430.0,577.54,453.85
2016,4,9,15,45,229.0,238.0,1.45,16.0,368.0,472.85,376.73
2016,4,9,16,0,161.0,223.0,1.5,16.0,306.0,391.54,314.72
2016,4,9,16,15,230.0,192.0,1.5,15.5,296.5,430.69,349.08
2016,4,9,16,30,299.0,161.0,1.5,15.0,287.0,444.54,363.14
2016,4,9,16,45,274.5,143.0,1.55,15.0,246.5,394.22,324.12
2016,4,9,17,0,250.0,125.0,1.6,15.0,206.0,344.97,285.21
2016,4,9,17,15,222.0,104.5,1.55,15.0,167.0,291.31,241.25
2016,4,9,17,30,194.0,84.0,1.5,15.0,128.0,239.46,197.45
2016,4,9,17,45,149.5,64.0,1.45,15.0,92.5,180.5,146.37
2016,4,9,18,0,105.0,44.0,1.4,15.0,57.0,125.39,97.4
2016,4,9,18,15,52.5,25.5,1.35,15.0,32.0,60.55,32.8
2016,4,9,18,30,0.0,7.0,1.3,15.0,7.0,5.97,0.0
2016,4,9,18,45,0.0,3.5,1.3,15.0,3.5,0.0,0.0
2016,4,9,19,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,9,19,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,4,9,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,19,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,9,20,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,9,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,9,20,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,9,21,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,9,21,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,4,9,21,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,9,21,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,9,22,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,22,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,9,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,4,10,0,15,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,4,10,0,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,10,0,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,10,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,10,1,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,10,1,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,10,1,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,10,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,10,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,10,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,10,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,10,3,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,4,10,3,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,4,10,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,4,10,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,4,10,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,4,10,4,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,4,10,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,4,10,4,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,4,10,5,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,4,10,5,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,4,10,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,10,5,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,4,10,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,10,6,15,0.0,1.5,3.3,14.0,1.5,1.23,0.0
2016,4,10,6,30,0.0,3.0,3.4,14.0,3.0,2.46,0.0
2016,4,10,6,45,0.0,5.0,3.5,14.0,5.0,4.1,0.0
2016,4,10,7,0,0.0,7.0,3.6,14.0,7.0,5.75,0.0
2016,4,10,7,15,0.0,9.0,3.7,14.0,9.0,7.4,1.01
2016,4,10,7,30,0.0,11.0,3.8,14.0,11.0,9.05,2.49
2016,4,10,7,45,0.0,29.5,3.9,14.0,29.5,24.35,16.18
2016,4,10,8,0,0.0,48.0,4.0,14.0,48.0,39.72,29.8
2016,4,10,8,15,0.0,51.0,4.05,14.0,51.0,42.24,30.35
2016,4,10,8,30,0.0,54.0,4.1,14.0,54.0,44.76,32.36
2016,4,10,8,45,0.0,54.0,4.15,14.0,54.0,44.79,32.27
2016,4,10,9,0,0.0,54.0,4.2,14.0,54.0,44.82,32.19
2016,4,10,9,15,0.0,60.0,4.3,14.0,60.0,49.85,36.31
2016,4,10,9,30,0.0,66.0,4.4,14.0,66.0,54.9,40.43
2016,4,10,9,45,0.0,73.5,4.5,14.0,73.5,61.2,45.58
2016,4,10,10,0,0.0,81.0,4.6,14.0,81.0,67.52,50.73
2016,4,10,10,15,0.0,110.5,4.65,14.0,110.5,92.09,70.94
2016,4,10,10,30,0.0,140.0,4.7,14.0,140.0,116.66,90.99
2016,4,10,10,45,0.0,106.0,4.8,14.0,106.0,88.53,67.79
2016,4,10,11,0,0.0,72.0,4.9,14.0,72.0,60.13,44.32
2016,4,10,11,15,0.0,77.0,5.0,14.0,77.0,64.35,47.78
2016,4,10,11,30,0.0,82.0,5.1,14.0,82.0,68.57,51.23
2016,4,10,11,45,0.0,88.0,5.2,14.0,88.0,73.64,55.39
2016,4,10,12,0,0.0,94.0,5.3,14.0,94.0,78.74,59.57
2016,4,10,12,15,0.5,124.0,5.35,14.0,125.0,104.75,80.92
2016,4,10,12,30,1.0,154.0,5.4,14.0,156.0,131.14,102.49
2016,4,10,12,45,2.0,161.5,5.45,14.0,164.0,138.81,108.79
2016,4,10,13,0,3.0,169.0,5.5,14.0,172.0,146.58,115.22
2016,4,10,13,15,4.0,177.5,5.5,14.0,181.0,155.34,122.47
2016,4,10,13,30,5.0,186.0,5.5,14.0,190.0,164.23,129.85
2016,4,10,13,45,3.5,177.0,5.55,14.0,180.0,154.98,122.41
2016,4,10,14,0,2.0,168.0,5.6,14.0,170.0,145.66,114.91
2016,4,10,14,15,1.0,139.0,5.55,14.0,140.0,118.9,93.11
2016,4,10,14,30,0.0,110.0,5.5,14.0,110.0,92.34,71.33
2016,4,10,14,45,0.0,99.5,5.5,14.0,99.5,83.13,63.87
2016,4,10,15,0,0.0,89.0,5.5,14.0,89.0,74.11,56.51
2016,4,10,15,15,0.5,130.5,5.4,14.0,131.0,111.46,87.8
2016,4,10,15,30,1.0,172.0,5.3,14.0,173.0,151.72,121.41
2016,4,10,15,45,0.5,105.5,5.25,14.0,106.0,89.25,69.69
2016,4,10,16,0,0.0,39.0,5.2,14.0,39.0,32.27,21.82
2016,4,10,16,15,0.0,72.5,5.1,14.0,72.5,60.15,45.61
2016,4,10,16,30,0.0,106.0,5.0,14.0,106.0,91.3,72.17
2016,4,10,16,45,0.0,90.5,4.9,14.0,90.5,77.37,60.53
2016,4,10,17,0,0.0,75.0,4.8,14.0,75.0,63.42,48.76
2016,4,10,17,15,0.0,60.5,4.65,13.5,60.5,50.42,37.73
2016,4,10,17,30,0.0,46.0,4.5,13.0,46.0,38.05,27.05
2016,4,10,17,45,0.0,33.0,4.35,13.0,33.0,27.25,17.54
2016,4,10,18,0,0.0,20.0,4.2,13.0,20.0,16.47,8.03
2016,4,10,18,15,0.0,11.0,4.15,13.0,11.0,9.04,0.41
2016,4,10,18,30,0.0,2.0,4.1,13.0,2.0,1.71,0.0
2016,4,10,18,45,0.0,1.0,4.05,13.0,1.0,0.0,0.0
2016,4,10,19,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,10,19,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,10,19,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,10,19,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,10,20,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,10,20,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,10,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,10,20,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,10,21,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,10,21,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,10,21,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,21,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,10,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,11,0,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,11,0,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,11,1,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,11,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,11,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,11,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,11,2,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,11,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,11,2,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,11,3,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,11,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,11,3,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,4,11,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,11,4,15,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,4,11,4,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,11,4,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,4,11,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,4,11,5,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,4,11,5,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,11,5,45,0.0,5.0,1.65,13.0,5.0,4.27,0.0
2016,4,11,6,0,0.0,10.0,1.5,13.0,10.0,8.22,0.0
2016,4,11,6,15,0.0,27.5,1.4,13.0,27.5,22.73,13.66
2016,4,11,6,30,0.0,45.0,1.3,13.0,45.0,36.56,26.66
2016,4,11,6,45,0.0,66.5,1.25,13.5,66.5,53.08,41.72
2016,4,11,7,0,0.0,88.0,1.2,14.0,88.0,69.38,56.36
2016,4,11,7,15,7.5,108.5,1.2,14.0,111.0,84.92,70.16
2016,4,11,7,30,15.0,129.0,1.2,14.0,134.0,100.34,83.59
2016,4,11,7,45,20.5,149.5,1.25,14.0,158.0,115.61,96.68
2016,4,11,8,0,26.0,170.0,1.3,14.0,182.0,130.75,109.45
2016,4,11,8,15,28.0,189.5,1.4,14.0,204.0,139.91,111.29
2016,4,11,8,30,30.0,209.0,1.5,14.0,226.0,158.76,125.65
2016,4,11,8,45,84.0,247.0,1.6,14.0,298.5,198.96,155.37
2016,4,11,9,0,138.0,285.0,1.7,14.0,371.0,243.53,188.93
2016,4,11,9,15,125.0,304.5,1.75,14.0,386.5,268.21,209.47
2016,4,11,9,30,112.0,324.0,1.8,14.0,402.0,293.33,230.12
2016,4,11,9,45,111.5,341.5,1.9,14.5,423.0,318.02,249.46
2016,4,11,10,0,111.0,359.0,2.0,15.0,444.0,342.79,268.56
2016,4,11,10,15,173.5,374.0,2.05,15.0,512.0,401.39,313.94
2016,4,11,10,30,236.0,389.0,2.1,15.0,580.0,466.45,363.87
2016,4,11,10,45,181.5,402.5,2.15,15.0,552.0,461.34,359.63
2016,4,11,11,0,127.0,416.0,2.2,15.0,524.0,450.55,350.96
2016,4,11,11,15,195.0,419.5,2.2,15.0,588.5,516.64,401.81
2016,4,11,11,30,263.0,423.0,2.2,15.0,653.0,597.34,462.1
2016,4,11,11,45,567.5,277.5,2.2,15.0,777.0,747.33,577.26
2016,4,11,12,0,872.0,132.0,2.2,15.0,901.0,885.84,677.14
2016,4,11,12,15,871.5,132.0,2.2,15.0,899.5,916.65,696.77
2016,4,11,12,30,871.0,132.0,2.2,15.0,898.0,944.18,715.23
2016,4,11,12,45,862.5,135.5,2.2,15.0,887.0,964.06,728.58
2016,4,11,13,0,854.0,139.0,2.2,15.0,876.0,980.19,739.56
2016,4,11,13,15,849.0,137.5,2.15,15.0,859.0,991.1,746.62
2016,4,11,13,30,844.0,136.0,2.1,15.0,842.0,1011.94,760.43
2016,4,11,13,45,840.0,133.0,2.1,15.0,818.0,1014.73,762.86
2016,4,11,14,0,836.0,130.0,2.1,15.0,794.0,1013.6,763.06
2016,4,11,14,15,826.5,128.0,2.05,15.0,762.5,1004.14,757.29
2016,4,11,14,30,817.0,126.0,2.0,15.0,731.0,990.92,749.25
2016,4,11,14,45,806.5,122.0,1.95,15.0,694.0,970.8,736.72
2016,4,11,15,0,796.0,118.0,1.9,15.0,657.0,947.19,722.0
2016,4,11,15,15,446.5,192.5,1.9,15.0,491.5,677.3,532.21
2016,4,11,15,30,97.0,267.0,1.9,15.0,326.0,361.91,288.72
2016,4,11,15,45,87.0,243.0,1.9,15.0,292.5,326.75,263.43
2016,4,11,16,0,77.0,219.0,1.9,15.0,259.0,291.61,236.31
2016,4,11,16,15,80.5,197.5,1.9,15.0,235.5,271.31,221.14
2016,4,11,16,30,84.0,176.0,1.9,15.0,212.0,250.41,205.16
2016,4,11,16,45,77.0,153.5,1.95,15.0,183.0,219.33,180.25
2016,4,11,17,0,70.0,131.0,2.0,15.0,154.0,188.43,154.99
2016,4,11,17,15,58.5,108.0,2.05,14.5,125.0,153.9,126.23
2016,4,11,17,30,47.0,85.0,2.1,14.0,96.0,119.89,97.22
2016,4,11,17,45,168.0,63.0,2.2,14.0,87.0,188.22,154.45
2016,4,11,18,0,289.0,41.0,2.3,14.0,78.0,231.15,184.92
2016,4,11,18,15,166.0,25.5,2.45,14.0,44.5,135.53,87.97
2016,4,11,18,30,43.0,10.0,2.6,14.0,11.0,26.83,0.0
2016,4,11,18,45,21.5,5.0,2.8,14.0,5.5,0.0,0.0
2016,4,11,19,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,4,11,19,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,4,11,19,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,4,11,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,4,11,20,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,4,11,20,15,0.0,0.0,3.55,13.5,0.0,0.0,0.0
2016,4,11,20,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,11,20,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,11,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,21,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,11,22,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,11,23,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,11,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,12,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,12,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,2,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,4,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,5,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,5,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,5,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,5,45,0.0,2.0,4.75,13.0,2.0,1.71,0.0
2016,4,12,6,0,0.0,4.0,4.9,13.0,4.0,3.28,0.0
2016,4,12,6,15,0.0,9.5,4.95,13.0,9.5,7.8,1.0
2016,4,12,6,30,0.0,15.0,5.0,13.0,15.0,12.33,5.26
2016,4,12,6,45,0.0,22.0,5.05,13.0,22.0,18.11,10.59
2016,4,12,7,0,0.0,29.0,5.1,13.0,29.0,23.91,15.89
2016,4,12,7,15,0.0,37.0,5.1,13.0,37.0,30.55,21.89
2016,4,12,7,30,0.0,45.0,5.1,13.0,45.0,37.2,27.83
2016,4,12,7,45,0.0,68.0,5.1,13.5,68.0,56.37,44.78
2016,4,12,8,0,0.0,91.0,5.1,14.0,91.0,74.98,60.98
2016,4,12,8,15,1.0,130.5,5.2,14.0,131.5,104.97,83.17
2016,4,12,8,30,2.0,170.0,5.3,14.0,172.0,135.11,107.92
2016,4,12,8,45,5.0,186.5,5.4,14.0,190.5,149.51,119.34
2016,4,12,9,0,8.0,203.0,5.5,14.0,209.0,164.46,131.21
2016,4,12,9,15,4.0,147.5,5.55,14.0,150.5,122.28,96.35
2016,4,12,9,30,0.0,92.0,5.6,14.0,92.0,76.66,58.5
2016,4,12,9,45,0.5,129.0,5.7,14.0,129.5,107.18,83.65
2016,4,12,10,0,1.0,166.0,5.8,14.0,167.0,137.83,108.65
2016,4,12,10,15,1.5,168.0,5.85,14.0,169.5,140.22,110.43
2016,4,12,10,30,2.0,170.0,5.9,14.0,172.0,142.66,112.28
2016,4,12,10,45,11.0,238.5,6.0,14.0,248.5,205.93,163.66
2016,4,12,11,0,20.0,307.0,6.1,14.0,325.0,271.17,215.98
2016,4,12,11,15,23.0,323.0,6.1,14.0,343.5,289.43,230.39
2016,4,12,11,30,26.0,339.0,6.1,14.0,362.0,317.2,252.39
2016,4,12,11,45,20.5,312.0,6.2,14.0,330.0,282.73,224.9
2016,4,12,12,0,15.0,285.0,6.3,14.0,298.0,256.3,203.77
2016,4,12,12,15,14.5,282.5,6.25,14.0,295.5,255.17,202.89
2016,4,12,12,30,14.0,280.0,6.2,14.0,293.0,253.88,201.89
