Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,12,12,45,11.5,256.0,6.2,14.0,266.5,231.24,183.77
2016,4,12,13,0,9.0,232.0,6.2,14.0,240.0,208.21,165.31
2016,4,12,13,15,33.5,305.0,6.2,14.0,333.0,317.03,253.49
2016,4,12,13,30,58.0,378.0,6.2,14.0,426.0,418.92,334.55
2016,4,12,13,45,31.5,288.0,6.25,14.0,314.5,303.12,242.61
2016,4,12,14,0,5.0,198.0,6.3,14.0,203.0,175.77,139.48
2016,4,12,14,15,10.0,226.0,6.35,14.0,234.0,207.32,165.7
2016,4,12,14,30,15.0,254.0,6.4,14.0,265.0,240.02,192.68
2016,4,12,14,45,32.5,270.5,6.5,14.0,293.0,294.93,238.14
2016,4,12,15,0,50.0,287.0,6.6,14.0,321.0,333.13,270.04
2016,4,12,15,15,255.5,251.5,6.6,14.0,407.5,536.1,439.81
2016,4,12,15,30,461.0,216.0,6.6,14.0,494.0,708.57,580.65
2016,4,12,15,45,428.5,203.0,6.6,14.0,445.5,653.66,538.32
2016,4,12,16,0,396.0,190.0,6.6,14.0,397.0,598.5,495.97
2016,4,12,16,15,481.5,150.5,6.5,14.0,376.0,614.78,512.73
2016,4,12,16,30,567.0,111.0,6.4,14.0,355.0,630.65,527.88
2016,4,12,16,45,487.0,115.0,6.35,14.0,305.0,541.88,456.47
2016,4,12,17,0,407.0,119.0,6.3,14.0,255.0,467.27,394.47
2016,4,12,17,15,352.5,104.0,6.15,13.5,207.0,393.53,333.03
2016,4,12,17,30,298.0,89.0,6.0,13.0,159.0,324.01,273.28
2016,4,12,17,45,227.0,70.5,5.9,13.0,115.5,233.44,194.06
2016,4,12,18,0,156.0,52.0,5.8,13.0,72.0,163.14,130.69
2016,4,12,18,15,78.0,30.5,5.7,13.0,40.5,90.35,59.3
2016,4,12,18,30,0.0,9.0,5.6,13.0,9.0,7.68,0.0
2016,4,12,18,45,0.0,4.5,5.6,13.0,4.5,0.0,0.0
2016,4,12,19,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,12,19,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,12,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,12,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,4,12,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,12,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,12,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,12,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,12,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,12,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,4,12,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,12,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,12,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,12,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,12,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,12,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,4,12,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,12,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,12,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,13,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,13,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,13,2,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,13,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,4,13,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,13,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,13,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,13,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,15,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,5,45,34.5,12.0,3.2,13.0,14.5,10.24,0.0
2016,4,13,6,0,69.0,24.0,3.2,13.0,29.0,18.87,5.13
2016,4,13,6,15,168.0,43.5,3.2,13.0,68.0,33.63,23.21
2016,4,13,6,30,267.0,63.0,3.2,13.0,107.0,47.46,36.33
2016,4,13,6,45,360.0,74.0,3.25,13.5,157.0,55.31,43.74
2016,4,13,7,0,453.0,85.0,3.3,14.0,207.0,63.08,50.8
2016,4,13,7,15,545.0,80.5,3.25,14.0,259.0,60.75,48.77
2016,4,13,7,30,637.0,76.0,3.2,14.0,311.0,56.72,45.11
2016,4,13,7,45,404.5,135.5,3.15,14.0,293.0,93.19,77.21
2016,4,13,8,0,172.0,195.0,3.1,14.0,275.0,135.96,114.23
2016,4,13,8,15,445.0,159.0,3.05,14.0,396.5,120.16,86.84
2016,4,13,8,30,718.0,123.0,3.0,14.0,518.0,158.79,97.5
2016,4,13,8,45,739.0,127.0,3.0,14.0,565.0,216.37,141.3
2016,4,13,9,0,760.0,131.0,3.0,14.0,612.0,276.24,192.55
2016,4,13,9,15,776.5,134.5,2.9,14.0,654.0,340.7,249.35
2016,4,13,9,30,793.0,138.0,2.8,14.0,696.0,401.26,302.83
2016,4,13,9,45,816.0,135.0,2.75,14.5,735.0,460.23,353.4
2016,4,13,10,0,839.0,132.0,2.7,15.0,774.0,520.41,403.39
2016,4,13,10,15,848.0,134.0,2.65,15.0,804.0,578.14,450.66
2016,4,13,10,30,857.0,136.0,2.6,15.0,834.0,635.01,495.77
2016,4,13,10,45,860.5,139.0,2.6,15.0,855.5,688.09,536.93
2016,4,13,11,0,864.0,142.0,2.6,15.0,877.0,733.61,571.69
2016,4,13,11,15,867.5,142.5,2.55,15.0,892.0,779.18,605.3
2016,4,13,11,30,871.0,143.0,2.5,15.0,907.0,822.39,635.31
2016,4,13,11,45,875.0,142.0,2.5,15.0,914.0,862.17,662.5
2016,4,13,12,0,879.0,141.0,2.5,15.0,921.0,899.23,687.64
2016,4,13,12,15,878.5,141.0,2.55,15.0,920.0,930.26,709.01
2016,4,13,12,30,878.0,141.0,2.6,15.0,919.0,957.98,728.17
2016,4,13,12,45,877.0,140.0,2.65,15.0,910.0,980.85,744.12
2016,4,13,13,0,876.0,139.0,2.7,15.0,901.0,1000.11,757.78
2016,4,13,13,15,871.5,138.0,2.85,15.0,883.5,1012.24,767.73
2016,4,13,13,30,867.0,137.0,3.0,15.0,866.0,1020.52,775.27
2016,4,13,13,45,855.5,138.5,3.2,15.0,840.0,1034.52,787.29
2016,4,13,14,0,844.0,140.0,3.4,15.0,814.0,1030.74,787.28
2016,4,13,14,15,834.0,138.0,3.45,15.0,782.0,1020.77,782.07
2016,4,13,14,30,824.0,136.0,3.5,15.0,750.0,1006.98,774.41
2016,4,13,14,45,808.0,134.5,3.6,15.0,711.0,984.08,760.9
2016,4,13,15,0,792.0,133.0,3.7,15.0,672.0,957.78,745.04
2016,4,13,15,15,774.5,130.0,3.75,15.0,628.5,925.22,724.35
2016,4,13,15,30,757.0,127.0,3.8,15.0,585.0,896.64,706.4
2016,4,13,15,45,731.0,123.5,3.9,15.0,536.5,850.46,675.77
2016,4,13,16,0,705.0,120.0,4.0,15.0,488.0,802.52,643.4
2016,4,13,16,15,673.5,114.0,4.05,14.5,437.0,745.52,604.49
2016,4,13,16,30,642.0,108.0,4.1,14.0,386.0,687.92,564.09
2016,4,13,16,45,596.5,101.5,4.2,14.0,333.0,618.58,512.48
2016,4,13,17,0,551.0,95.0,4.3,14.0,280.0,550.57,459.53
2016,4,13,17,15,490.5,85.5,4.25,13.5,228.5,470.82,395.1
2016,4,13,17,30,430.0,76.0,4.2,13.0,177.0,392.02,329.09
2016,4,13,17,45,332.5,63.0,4.2,13.0,129.0,297.4,246.99
2016,4,13,18,0,235.0,50.0,4.2,13.0,81.0,212.91,171.6
2016,4,13,18,15,117.5,31.0,4.1,13.0,46.5,110.07,75.27
2016,4,13,18,30,0.0,12.0,4.0,13.0,12.0,10.24,0.0
2016,4,13,18,45,0.0,6.0,3.9,13.0,6.0,0.0,0.0
2016,4,13,19,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,13,19,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,4,13,19,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,13,19,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,4,13,20,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,13,20,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,20,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,20,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,21,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,21,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,13,22,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,4,13,22,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,13,22,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,4,13,23,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,13,23,45,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,4,14,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,4,14,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,4,14,0,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,14,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,14,1,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,14,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,14,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,14,2,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,14,2,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,14,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,14,2,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,14,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,14,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,14,3,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,14,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,14,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,14,4,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,14,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,14,4,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,4,14,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,14,5,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,14,5,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,14,5,45,57.5,13.5,5.3,13.0,17.5,11.52,0.0
2016,4,14,6,0,115.0,27.0,5.4,13.0,35.0,21.18,8.03
2016,4,14,6,15,234.0,43.0,5.4,13.0,77.0,32.95,22.75
2016,4,14,6,30,353.0,59.0,5.4,13.0,119.0,44.92,34.12
2016,4,14,6,45,426.5,71.5,5.45,13.0,169.5,53.91,42.59
2016,4,14,7,0,500.0,84.0,5.5,13.0,220.0,65.16,52.87
2016,4,14,7,15,549.5,93.0,5.45,13.0,272.5,70.45,57.62
2016,4,14,7,30,599.0,102.0,5.4,13.0,325.0,75.57,62.09
2016,4,14,7,45,677.0,88.5,5.4,13.5,376.5,64.56,52.01
2016,4,14,8,0,755.0,75.0,5.4,14.0,428.0,60.06,47.76
2016,4,14,8,15,751.5,87.5,5.35,14.0,472.0,90.82,55.89
2016,4,14,8,30,748.0,100.0,5.3,14.0,516.0,152.02,90.77
2016,4,14,8,45,751.5,122.5,5.25,14.0,570.5,215.91,140.94
2016,4,14,9,0,755.0,145.0,5.2,14.0,625.0,286.02,201.69
2016,4,14,9,15,771.5,148.0,5.2,14.0,666.5,345.69,255.29
2016,4,14,9,30,788.0,151.0,5.2,14.0,708.0,406.55,309.92
2016,4,14,9,45,824.5,140.5,5.25,14.0,750.0,468.65,364.57
2016,4,14,10,0,861.0,130.0,5.3,14.0,792.0,529.67,417.5
2016,4,14,10,15,869.0,132.0,5.35,14.0,821.5,587.98,467.14
2016,4,14,10,30,877.0,134.0,5.4,14.0,851.0,642.61,512.7
2016,4,14,10,45,875.0,139.5,5.45,14.0,871.0,693.66,554.27
2016,4,14,11,0,873.0,145.0,5.5,14.0,891.0,748.13,597.26
2016,4,14,11,15,876.0,145.5,5.55,14.0,905.0,787.82,628.8
2016,4,14,11,30,879.0,146.0,5.6,14.0,919.0,830.96,661.11
2016,4,14,11,45,863.0,157.0,5.65,14.5,921.0,875.24,692.22
2016,4,14,12,0,847.0,168.0,5.7,15.0,923.0,907.11,714.02
2016,4,14,12,15,846.5,167.5,5.9,15.0,921.0,937.97,737.36
2016,4,14,12,30,846.0,167.0,6.1,15.0,919.0,965.48,758.38
2016,4,14,12,45,866.5,152.5,6.3,15.0,915.5,995.54,781.35
2016,4,14,13,0,887.0,138.0,6.5,15.0,912.0,1009.05,792.5
2016,4,14,13,15,882.5,137.0,6.6,15.0,894.5,1021.27,802.38
2016,4,14,13,30,878.0,136.0,6.7,15.0,877.0,1029.61,809.63
2016,4,14,13,45,864.5,138.0,6.8,15.0,850.0,1042.06,820.04
2016,4,14,14,0,851.0,140.0,6.9,15.0,823.0,1036.79,817.78
2016,4,14,14,15,841.5,138.0,6.9,15.0,791.0,1027.27,812.11
2016,4,14,14,30,832.0,136.0,6.9,15.0,759.0,1013.92,803.81
2016,4,14,14,45,815.0,135.0,6.95,15.0,719.5,990.46,788.51
2016,4,14,15,0,798.0,134.0,7.0,15.0,680.0,963.61,770.76
2016,4,14,15,15,780.0,131.0,7.1,14.5,635.5,930.45,749.93
2016,4,14,15,30,762.0,128.0,7.2,14.0,591.0,901.3,731.92
2016,4,14,15,45,739.5,123.0,7.3,14.0,543.0,856.43,700.3
2016,4,14,16,0,717.0,118.0,7.4,14.0,495.0,809.61,666.8
2016,4,14,16,15,579.0,129.5,7.45,14.0,414.0,680.69,567.72
2016,4,14,16,30,441.0,141.0,7.5,14.0,333.0,551.55,463.86
2016,4,14,16,45,394.0,132.5,7.6,14.0,287.5,487.95,412.39
2016,4,14,17,0,347.0,124.0,7.7,14.0,242.0,426.84,361.62
2016,4,14,17,15,392.5,100.0,7.7,13.5,211.0,414.58,352.51
2016,4,14,17,30,438.0,76.0,7.7,13.0,180.0,396.13,336.42
2016,4,14,17,45,343.5,63.5,7.75,13.0,132.5,303.61,254.42
2016,4,14,18,0,249.0,51.0,7.8,13.0,85.0,220.86,179.43
2016,4,14,18,15,124.5,32.5,7.75,13.0,49.5,115.07,80.8
2016,4,14,18,30,0.0,14.0,7.7,13.0,14.0,11.95,0.0
2016,4,14,18,45,0.0,7.0,7.7,13.0,7.0,0.0,0.0
2016,4,14,19,0,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,4,14,19,15,0.0,0.0,7.65,13.0,0.0,0.0,0.0
2016,4,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,19,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,15,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,20,45,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,14,21,15,0.0,0.0,7.6,12.5,0.0,0.0,0.0
2016,4,14,21,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,21,45,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,0,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,14,22,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,14,22,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,14,22,45,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,14,23,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,14,23,15,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,14,23,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,14,23,45,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,15,0,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,15,0,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,15,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,15,1,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,15,1,15,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,15,1,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,15,1,45,0.0,0.0,7.55,12.0,0.0,0.0,0.0
2016,4,15,2,0,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,15,2,15,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,15,2,30,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,15,2,45,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,15,3,0,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,15,3,15,0.0,0.0,6.85,12.0,0.0,0.0,0.0
2016,4,15,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,15,3,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,15,4,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,15,4,15,0.0,0.0,6.35,11.5,0.0,0.0,0.0
2016,4,15,4,30,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,4,15,4,45,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,4,15,5,0,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,4,15,5,15,0.0,0.0,5.85,11.0,0.0,0.0,0.0
2016,4,15,5,30,0.0,0.0,5.7,11.0,0.0,0.0,0.0
2016,4,15,5,45,86.0,13.5,5.6,11.5,19.5,11.52,0.0
2016,4,15,6,0,172.0,27.0,5.5,12.0,39.0,20.94,9.07
2016,4,15,6,15,289.5,41.0,5.4,12.0,82.5,31.64,21.83
2016,4,15,6,30,407.0,55.0,5.3,12.0,126.0,44.25,33.73
2016,4,15,6,45,487.5,64.0,5.25,12.0,178.0,50.45,39.7
2016,4,15,7,0,568.0,73.0,5.2,12.0,230.0,56.57,45.39
2016,4,15,7,15,619.5,79.5,5.15,12.0,284.5,60.39,48.83
2016,4,15,7,30,671.0,86.0,5.1,12.0,339.0,64.15,52.11
2016,4,15,7,45,705.5,91.5,5.05,12.5,392.5,66.9,54.3
2016,4,15,8,0,740.0,97.0,5.0,13.0,446.0,69.55,56.35
2016,4,15,8,15,767.0,101.5,4.95,13.0,497.5,102.65,65.26
2016,4,15,8,30,794.0,106.0,4.9,13.0,549.0,162.28,97.54
2016,4,15,8,45,811.0,110.5,4.85,13.5,596.5,223.42,144.65
2016,4,15,9,0,828.0,115.0,4.8,14.0,644.0,286.28,199.03
2016,4,15,9,15,843.0,117.5,4.7,14.0,687.0,348.4,255.13
2016,4,15,9,30,858.0,120.0,4.6,14.0,730.0,411.39,311.79
2016,4,15,9,45,875.5,119.0,4.6,14.0,768.5,474.75,367.75
2016,4,15,10,0,893.0,118.0,4.6,14.0,807.0,536.0,420.73
2016,4,15,10,15,901.0,119.5,4.6,14.0,837.0,594.21,469.91
2016,4,15,10,30,909.0,121.0,4.6,14.0,867.0,651.26,516.76
2016,4,15,10,45,917.5,120.5,4.6,14.5,891.0,705.55,559.24
2016,4,15,11,0,926.0,120.0,4.6,15.0,915.0,758.17,599.24
2016,4,15,11,15,929.5,120.5,4.75,15.0,929.5,806.05,636.31
2016,4,15,11,30,933.0,121.0,4.9,15.0,944.0,851.38,669.59
2016,4,15,11,45,936.0,120.5,5.05,15.0,951.0,892.66,699.87
2016,4,15,12,0,939.0,120.0,5.2,15.0,958.0,930.94,727.98
2016,4,15,12,15,938.5,119.5,5.4,15.0,956.5,962.91,751.97
2016,4,15,12,30,938.0,119.0,5.6,15.0,955.0,991.34,773.55
2016,4,15,12,45,938.0,117.5,5.8,15.0,945.5,1015.58,792.29
2016,4,15,13,0,938.0,116.0,6.0,15.0,936.0,1036.01,808.47
2016,4,15,13,15,933.5,115.0,6.2,15.0,918.0,1048.61,819.25
2016,4,15,13,30,929.0,114.0,6.4,15.0,900.0,1057.12,827.29
2016,4,15,13,45,924.5,111.5,6.6,15.5,874.5,1059.95,829.84
2016,4,15,14,0,920.0,109.0,6.8,16.0,849.0,1058.64,829.57
2016,4,15,14,15,911.0,107.5,6.85,15.5,816.0,1049.78,826.33
2016,4,15,14,30,902.0,106.0,6.9,15.0,783.0,1036.97,820.37
2016,4,15,14,45,889.5,104.0,6.95,15.0,743.5,1016.26,807.19
2016,4,15,15,0,877.0,102.0,7.0,15.0,704.0,991.96,791.45
2016,4,15,15,15,861.0,99.5,6.95,15.0,659.0,960.3,769.79
2016,4,15,15,30,845.0,97.0,6.9,15.0,614.0,936.24,753.8
2016,4,15,15,45,822.5,94.5,6.9,15.0,564.0,892.27,723.01
2016,4,15,16,0,800.0,92.0,6.9,15.0,514.0,846.07,690.27
2016,4,15,16,15,771.5,88.0,6.9,15.0,461.5,791.07,650.29
2016,4,15,16,30,743.0,84.0,6.9,15.0,409.0,734.97,608.76
2016,4,15,16,45,702.0,79.5,6.9,15.0,354.5,672.32,561.13
2016,4,15,17,0,661.0,75.0,6.9,15.0,300.0,606.41,509.61
2016,4,15,17,15,604.5,68.0,6.85,14.5,246.5,528.09,446.21
2016,4,15,17,30,548.0,61.0,6.8,14.0,193.0,453.23,382.59
2016,4,15,17,45,463.0,51.5,6.75,14.0,143.5,362.72,302.92
2016,4,15,18,0,378.0,42.0,6.7,14.0,94.0,280.05,227.75
2016,4,15,18,15,242.0,28.0,6.65,13.5,56.0,177.61,129.16
2016,4,15,18,30,106.0,14.0,6.6,13.0,18.0,56.45,0.0
2016,4,15,18,45,53.0,7.0,6.55,13.0,9.0,5.97,0.0
2016,4,15,19,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,4,15,19,15,0.0,0.0,6.35,13.0,0.0,0.0,0.0
2016,4,15,19,30,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,15,19,45,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,4,15,20,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,15,20,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,4,15,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,15,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,4,15,21,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,15,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,15,21,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,15,21,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,15,22,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,15,22,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,15,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,15,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,4,15,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,15,23,15,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,15,23,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,15,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,16,0,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,4,16,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,4,16,0,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,4,16,0,45,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,16,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,16,1,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,4,16,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,4,16,1,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,4,16,2,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,4,16,2,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,4,16,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,4,16,2,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,4,16,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,4,16,3,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,4,16,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,16,3,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,16,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,4,16,4,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,4,16,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,16,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,4,16,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,16,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,16,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,16,5,45,106.5,13.5,1.0,13.0,21.5,11.52,0.0
2016,4,16,6,0,213.0,27.0,1.0,13.0,43.0,21.02,9.97
2016,4,16,6,15,324.5,39.5,1.0,13.0,87.0,32.02,22.24
2016,4,16,6,30,436.0,52.0,1.0,13.0,131.0,41.67,31.43
2016,4,16,6,45,510.0,61.0,1.0,13.5,182.5,47.99,37.35
2016,4,16,7,0,584.0,70.0,1.0,14.0,234.0,54.19,42.95
2016,4,16,7,15,632.5,76.5,1.0,14.0,288.0,58.1,46.43
2016,4,16,7,30,681.0,83.0,1.0,14.0,342.0,61.93,49.73
2016,4,16,7,45,715.0,88.0,1.0,14.5,395.5,64.43,51.67
2016,4,16,8,0,749.0,93.0,1.0,15.0,449.0,73.08,58.96
2016,4,16,8,15,774.0,97.0,1.1,15.0,500.0,100.4,62.09
2016,4,16,8,30,799.0,101.0,1.2,15.0,551.0,159.81,93.88
2016,4,16,8,45,815.5,105.5,1.3,15.5,598.0,221.07,140.22
2016,4,16,9,0,832.0,110.0,1.4,16.0,645.0,283.97,193.37
2016,4,16,9,15,846.5,112.5,1.4,16.0,687.5,346.05,247.78
2016,4,16,9,30,861.0,115.0,1.4,16.0,730.0,408.93,302.41
2016,4,16,9,45,869.0,119.0,1.45,16.5,766.0,472.38,355.72
2016,4,16,10,0,877.0,123.0,1.5,17.0,802.0,532.47,404.72
2016,4,16,10,15,885.5,124.5,1.55,17.0,832.5,590.02,451.0
2016,4,16,10,30,894.0,126.0,1.6,17.0,863.0,646.5,495.07
2016,4,16,10,45,897.0,129.0,1.65,17.5,884.5,699.33,534.24
2016,4,16,11,0,900.0,132.0,1.7,18.0,906.0,750.1,570.77
2016,4,16,11,15,903.5,132.0,1.75,18.0,920.5,796.44,604.45
2016,4,16,11,30,907.0,132.0,1.8,18.0,935.0,840.31,634.18
2016,4,16,11,45,916.5,127.5,1.9,18.0,944.0,882.46,663.04
2016,4,16,12,0,926.0,123.0,2.0,18.0,953.0,922.02,690.07
2016,4,16,12,15,926.0,122.5,2.05,18.0,951.0,953.98,711.47
2016,4,16,12,30,926.0,122.0,2.1,18.0,949.0,982.48,730.65
2016,4,16,12,45,930.0,117.5,2.2,18.5,941.0,1007.26,746.63
2016,4,16,13,0,934.0,113.0,2.3,19.0,933.0,1028.31,760.24
2016,4,16,13,15,930.0,112.5,2.35,19.0,915.0,1041.72,769.86
2016,4,16,13,30,926.0,112.0,2.4,19.0,897.0,1051.09,777.08
2016,4,16,13,45,919.5,111.0,2.5,19.0,871.5,1053.37,780.45
2016,4,16,14,0,913.0,110.0,2.6,19.0,846.0,1051.57,781.34
2016,4,16,14,15,904.0,108.0,2.65,18.5,813.5,1042.14,778.32
2016,4,16,14,30,895.0,106.0,2.7,18.0,781.0,1028.76,772.85
2016,4,16,14,45,884.0,104.0,2.8,18.0,742.0,1009.58,762.61
2016,4,16,15,0,873.0,102.0,2.9,18.0,703.0,986.79,749.95
2016,4,16,15,15,857.5,99.5,2.95,18.0,658.5,955.66,731.12
2016,4,16,15,30,842.0,97.0,3.0,18.0,614.0,932.1,717.47
2016,4,16,15,45,823.0,93.5,3.05,18.0,565.0,890.21,690.81
2016,4,16,16,0,804.0,90.0,3.1,18.0,516.0,845.93,662.2
2016,4,16,16,15,777.0,86.0,3.1,17.5,464.0,792.12,627.05
2016,4,16,16,30,750.0,82.0,3.1,17.0,412.0,737.12,590.16
2016,4,16,16,45,713.0,77.0,3.1,17.0,358.0,672.34,543.73
2016,4,16,17,0,676.0,72.0,3.1,17.0,304.0,612.44,499.64
2016,4,16,17,15,623.0,65.5,3.0,16.5,251.0,536.6,441.28
2016,4,16,17,30,570.0,59.0,2.9,16.0,198.0,463.88,382.07
2016,4,16,17,45,485.0,50.0,2.8,16.0,148.0,373.03,305.06
2016,4,16,18,0,400.0,41.0,2.7,16.0,98.0,290.02,231.96
2016,4,16,18,15,270.5,27.5,2.6,15.5,59.0,190.02,138.39
2016,4,16,18,30,141.0,14.0,2.5,15.0,20.0,90.13,0.0
2016,4,16,18,45,70.5,7.0,2.45,15.0,10.0,31.57,0.0
2016,4,16,19,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,16,19,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,4,16,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,16,19,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,4,16,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,16,20,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,4,16,20,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,20,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,16,21,15,0.0,0.0,1.95,14.5,0.0,0.0,0.0
2016,4,16,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,21,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,4,16,22,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,4,16,22,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,22,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,4,16,23,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,4,16,23,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,4,16,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,4,17,0,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,4,17,0,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,4,17,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,17,0,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,4,17,1,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,17,1,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,17,1,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,17,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,4,17,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,2,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,2,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,2,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,3,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,4,17,5,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,4,17,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,17,5,45,126.0,13.0,1.15,14.0,23.5,11.1,0.0
2016,4,17,6,0,252.0,26.0,1.2,14.0,47.0,21.25,10.7
2016,4,17,6,15,359.5,38.0,1.25,14.0,91.5,30.73,21.09
2016,4,17,6,30,467.0,50.0,1.3,14.0,136.0,40.02,29.87
2016,4,17,6,45,532.5,58.5,1.4,14.5,187.5,45.99,35.44
2016,4,17,7,0,598.0,67.0,1.5,15.0,239.0,51.84,40.68
2016,4,17,7,15,645.0,73.5,1.45,15.0,292.5,55.86,44.24
2016,4,17,7,30,692.0,80.0,1.4,15.0,346.0,59.77,47.6
2016,4,17,7,45,723.0,85.5,1.4,15.5,399.0,62.67,49.9
2016,4,17,8,0,754.0,91.0,1.4,16.0,452.0,71.52,57.35
2016,4,17,8,15,779.0,94.5,1.3,16.0,503.0,99.55,60.59
2016,4,17,8,30,804.0,98.0,1.2,16.0,554.0,158.85,92.38
2016,4,17,8,45,821.5,101.5,1.2,16.5,601.0,219.75,138.3
2016,4,17,9,0,839.0,105.0,1.2,17.0,648.0,282.38,190.92
2016,4,17,9,15,853.0,107.5,1.15,17.0,690.0,344.6,245.07
2016,4,17,9,30,867.0,110.0,1.1,17.0,732.0,410.59,301.47
2016,4,17,9,45,880.0,110.5,1.1,17.5,769.0,470.88,351.69
2016,4,17,10,0,893.0,111.0,1.1,18.0,806.0,531.06,400.03
2016,4,17,10,15,901.0,112.5,1.1,18.5,836.0,588.95,444.86
2016,4,17,10,30,909.0,114.0,1.1,19.0,866.0,645.69,487.12
2016,4,17,10,45,915.0,115.0,1.15,19.5,888.5,699.3,526.15
2016,4,17,11,0,921.0,116.0,1.2,20.0,911.0,751.05,562.7
2016,4,17,11,15,924.5,116.5,1.15,20.0,926.0,798.43,594.75
2016,4,17,11,30,928.0,117.0,1.1,20.0,941.0,843.28,623.01
2016,4,17,11,45,931.0,116.5,1.1,20.0,948.0,884.09,648.97
2016,4,17,12,0,934.0,116.0,1.1,20.0,955.0,921.93,672.82
2016,4,17,12,15,934.0,115.5,1.1,20.0,953.5,953.94,692.82
2016,4,17,12,30,934.0,115.0,1.1,20.0,952.0,982.45,710.6
2016,4,17,12,45,934.5,113.0,1.1,20.5,943.5,1006.33,724.12
2016,4,17,13,0,935.0,111.0,1.1,21.0,935.0,1026.43,735.31
2016,4,17,13,15,931.5,110.5,1.15,20.5,917.5,1040.23,746.51
2016,4,17,13,30,928.0,110.0,1.2,20.0,900.0,1050.02,755.46
2016,4,17,13,45,924.5,107.5,1.25,20.0,875.0,1053.64,759.35
2016,4,17,14,0,921.0,105.0,1.3,20.0,850.0,1053.14,760.89
2016,4,17,14,15,913.0,103.5,1.35,20.0,818.0,1045.12,757.89
2016,4,17,14,30,905.0,102.0,1.4,20.0,786.0,1033.14,752.58
2016,4,17,14,45,896.0,99.5,1.5,20.0,748.0,1015.19,744.38
2016,4,17,15,0,887.0,97.0,1.6,20.0,710.0,993.52,733.77
2016,4,17,15,15,872.5,94.5,1.6,19.5,665.5,963.02,717.22
2016,4,17,15,30,858.0,92.0,1.6,19.0,621.0,929.39,698.52
2016,4,17,15,45,840.0,89.0,1.6,19.0,572.5,898.98,680.5
2016,4,17,16,0,822.0,86.0,1.6,19.0,524.0,855.73,653.48
2016,4,17,16,15,796.0,82.5,1.55,18.5,472.0,802.84,620.05
2016,4,17,16,30,770.0,79.0,1.5,18.0,420.0,748.65,584.96
2016,4,17,16,45,734.0,74.5,1.5,18.0,365.5,684.56,541.05
2016,4,17,17,0,698.0,70.0,1.5,18.0,311.0,624.78,498.92
2016,4,17,17,15,646.0,63.5,1.4,17.5,257.5,548.72,442.4
2016,4,17,17,30,594.0,57.0,1.3,17.0,204.0,475.67,384.7
2016,4,17,17,45,511.5,48.5,1.25,16.5,153.0,385.83,311.29
2016,4,17,18,0,429.0,40.0,1.2,16.0,102.0,303.57,240.83
2016,4,17,18,15,297.5,27.5,1.1,16.0,62.0,202.16,147.84
2016,4,17,18,30,166.0,15.0,1.0,16.0,22.0,102.18,0.0
2016,4,17,18,45,83.0,7.5,0.95,16.0,11.0,36.41,0.0
2016,4,17,19,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,4,17,19,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,4,17,19,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,17,19,45,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,4,17,20,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,20,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,4,17,21,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,4,17,21,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,4,17,21,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,4,17,22,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,17,22,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,17,22,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,17,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,17,23,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,17,23,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,18,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,4,18,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,4,18,0,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,4,18,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,4,18,1,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,4,18,1,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,4,18,1,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,4,18,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,4,18,2,15,0.0,0.0,0.65,16.5,0.0,0.0,0.0
2016,4,18,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,4,18,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,4,18,3,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,3,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,4,45,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,0,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,4,18,5,45,127.0,14.0,0.55,16.0,25.0,11.95,0.0
2016,4,18,6,0,254.0,28.0,0.6,16.0,50.0,22.91,12.39
2016,4,18,6,15,361.0,40.5,0.7,16.0,95.5,32.78,22.76
2016,4,18,6,30,468.0,53.0,0.8,16.0,141.0,42.42,31.78
2016,4,18,6,45,535.5,61.5,0.9,16.0,193.0,48.32,37.3
2016,4,18,7,0,603.0,70.0,1.0,16.0,245.0,54.1,42.52
2016,4,18,7,15,649.5,76.5,1.05,16.0,299.0,58.03,45.97
2016,4,18,7,30,696.0,83.0,1.1,16.0,353.0,61.87,49.24
2016,4,18,7,45,727.5,88.5,1.2,16.0,406.5,64.69,51.56
2016,4,18,8,0,759.0,94.0,1.3,16.0,460.0,73.71,59.24
2016,4,18,8,15,783.5,98.0,1.35,16.0,511.0,103.09,62.98
2016,4,18,8,30,808.0,102.0,1.4,16.0,562.0,162.97,95.49
2016,4,18,8,45,827.5,104.5,1.5,16.5,610.0,223.72,141.39
2016,4,18,9,0,847.0,107.0,1.6,17.0,658.0,286.41,194.28
2016,4,18,9,15,861.0,109.5,1.6,17.0,700.0,349.08,249.2
2016,4,18,9,30,875.0,112.0,1.6,17.0,742.0,415.45,306.49
2016,4,18,9,45,890.0,111.0,1.65,17.5,779.5,475.87,357.46
2016,4,18,10,0,905.0,110.0,1.7,18.0,817.0,536.32,406.81
2016,4,18,10,15,912.5,111.5,1.7,18.0,847.0,594.51,453.38
2016,4,18,10,30,920.0,113.0,1.7,18.0,877.0,651.45,497.48
2016,4,18,10,45,925.5,113.5,1.75,18.5,899.5,704.77,537.0
2016,4,18,11,0,931.0,114.0,1.8,19.0,922.0,756.13,573.95
2016,4,18,11,15,934.5,115.0,1.8,19.0,936.5,804.27,607.81
2016,4,18,11,30,938.0,116.0,1.8,19.0,951.0,849.87,638.0
2016,4,18,11,45,937.5,117.0,1.8,19.0,957.0,889.44,663.86
2016,4,18,12,0,937.0,118.0,1.8,19.0,963.0,925.8,687.47
2016,4,18,12,15,936.5,118.0,1.75,19.0,961.5,957.88,707.53
2016,4,18,12,30,936.0,118.0,1.7,19.0,960.0,986.44,725.2
2016,4,18,12,45,928.0,121.0,1.7,19.0,948.5,1007.19,738.51
2016,4,18,13,0,920.0,124.0,1.7,19.0,937.0,1023.97,749.42
2016,4,18,13,15,916.0,123.5,1.65,19.0,919.0,1037.2,757.45
2016,4,18,13,30,912.0,123.0,1.6,19.0,901.0,1046.47,763.07
2016,4,18,13,45,898.0,126.0,1.6,19.0,873.5,1045.31,763.03
2016,4,18,14,0,884.0,129.0,1.6,19.0,846.0,1040.18,760.74
2016,4,18,14,15,875.0,127.0,1.6,18.5,813.5,1031.0,757.48
2016,4,18,14,30,866.0,125.0,1.6,18.0,781.0,1031.03,760.34
2016,4,18,14,45,846.5,126.0,1.65,18.0,740.5,1006.94,746.94
2016,4,18,15,0,827.0,127.0,1.7,18.0,700.0,979.44,731.53
2016,4,18,15,15,810.0,124.0,1.75,18.0,655.5,946.73,712.57
2016,4,18,15,30,793.0,121.0,1.8,18.0,611.0,911.07,691.43
2016,4,18,15,45,767.5,118.0,1.85,18.0,561.5,870.88,666.92
2016,4,18,16,0,742.0,115.0,1.9,18.0,512.0,823.07,636.68
2016,4,18,16,15,729.5,96.5,2.0,17.5,454.5,765.96,600.74
2016,4,18,16,30,717.0,78.0,2.1,17.0,397.0,702.88,559.2
2016,4,18,16,45,634.0,89.0,2.25,17.0,344.5,627.55,506.15
2016,4,18,17,0,551.0,100.0,2.4,17.0,292.0,550.87,448.77
2016,4,18,17,15,498.5,89.5,2.6,16.5,241.0,470.68,387.27
2016,4,18,17,30,446.0,79.0,2.8,16.0,190.0,400.94,330.98
2016,4,18,17,45,366.5,65.5,3.05,16.0,142.0,315.93,259.13
2016,4,18,18,0,287.0,52.0,3.3,16.0,94.0,238.83,191.64
2016,4,18,18,15,143.5,36.0,3.35,15.5,57.0,125.92,92.52
2016,4,18,18,30,0.0,20.0,3.4,15.0,20.0,18.91,0.0
2016,4,18,18,45,0.0,10.0,3.45,15.0,10.0,8.54,0.0
2016,4,18,19,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,18,19,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,4,18,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,18,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,18,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,4,18,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,4,18,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,18,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,4,18,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,4,18,21,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,4,18,21,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,4,18,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,18,22,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,18,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,18,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,18,22,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,18,23,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,18,23,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,18,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,18,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,0,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,0,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,19,1,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,1,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,2,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,19,3,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,3,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,19,5,45,126.0,15.0,0.75,15.0,26.0,11.73,0.0
2016,4,19,6,0,252.0,30.0,0.8,15.0,52.0,24.57,14.16
2016,4,19,6,15,357.5,41.5,0.8,15.0,97.5,33.51,23.55
2016,4,19,6,30,463.0,53.0,0.8,15.0,143.0,42.27,31.81
2016,4,19,6,45,530.5,61.5,0.8,15.5,194.5,48.16,37.26
2016,4,19,7,0,598.0,70.0,0.8,16.0,246.0,53.94,42.39
2016,4,19,7,15,644.0,76.5,0.75,16.0,300.0,57.86,45.82
2016,4,19,7,30,690.0,83.0,0.7,16.0,354.0,61.68,49.07
2016,4,19,7,45,712.0,91.5,0.7,16.5,405.5,66.46,52.98
2016,4,19,8,0,734.0,100.0,0.7,17.0,457.0,70.95,56.57
2016,4,19,8,15,759.0,104.5,0.8,17.0,508.0,107.44,66.39
2016,4,19,8,30,784.0,109.0,0.9,17.0,559.0,166.14,98.36
2016,4,19,8,45,739.0,130.5,1.05,17.5,582.0,222.26,143.09
2016,4,19,9,0,694.0,152.0,1.2,18.0,605.0,278.71,192.58
2016,4,19,9,15,763.0,141.0,1.3,18.0,668.5,344.18,246.59
2016,4,19,9,30,832.0,130.0,1.4,18.0,732.0,411.35,302.45
2016,4,19,9,45,838.0,135.0,1.55,18.0,767.0,471.32,353.47
2016,4,19,10,0,844.0,140.0,1.7,18.0,802.0,530.64,402.66
2016,4,19,10,15,705.5,215.0,1.75,18.0,782.0,567.13,432.58
2016,4,19,10,30,567.0,290.0,1.8,18.0,762.0,588.37,449.23
2016,4,19,10,45,495.5,326.0,1.85,18.0,746.5,607.63,463.86
2016,4,19,11,0,424.0,362.0,1.9,18.0,731.0,619.21,472.12
2016,4,19,11,15,429.5,366.0,1.95,18.0,744.5,654.53,498.19
2016,4,19,11,30,435.0,370.0,2.0,18.0,758.0,689.02,523.16
2016,4,19,11,45,443.5,369.5,2.05,18.0,768.0,721.1,546.31
2016,4,19,12,0,452.0,369.0,2.1,18.0,778.0,752.02,568.49
2016,4,19,12,15,348.5,407.5,2.1,18.0,722.5,706.48,534.41
2016,4,19,12,30,245.0,446.0,2.1,18.0,667.0,664.95,502.95
2016,4,19,12,45,195.5,444.5,2.15,18.0,619.5,614.24,466.83
2016,4,19,13,0,146.0,443.0,2.2,18.0,572.0,574.69,437.97
2016,4,19,13,15,105.5,418.0,2.2,18.0,510.5,498.81,382.63
2016,4,19,13,30,65.0,393.0,2.2,18.0,449.0,438.12,337.44
2016,4,19,13,45,90.0,393.0,2.2,18.0,468.0,467.47,360.86
2016,4,19,14,0,115.0,393.0,2.2,18.0,487.0,517.47,398.71
2016,4,19,14,15,139.5,379.0,2.2,17.5,488.5,531.36,410.93
2016,4,19,14,30,164.0,365.0,2.2,17.0,490.0,544.18,422.7
2016,4,19,14,45,189.5,343.5,2.2,17.0,481.0,548.34,427.57
2016,4,19,15,0,215.0,322.0,2.2,17.0,472.0,550.7,431.24
2016,4,19,15,15,250.5,294.5,2.2,17.0,458.5,574.28,450.74
2016,4,19,15,30,286.0,267.0,2.2,17.0,445.0,574.07,452.91
2016,4,19,15,45,319.0,237.5,2.25,17.0,421.5,565.86,449.51
2016,4,19,16,0,352.0,208.0,2.3,17.0,398.0,554.0,443.35
2016,4,19,16,15,519.5,156.5,2.35,17.0,405.0,646.73,518.03
2016,4,19,16,30,687.0,105.0,2.4,17.0,412.0,714.04,570.22
2016,4,19,16,45,667.5,94.0,2.45,17.0,361.5,658.34,530.15
2016,4,19,17,0,648.0,83.0,2.5,17.0,311.0,601.85,489.21
2016,4,19,17,15,593.0,75.5,2.45,16.5,257.0,524.73,429.75
2016,4,19,17,30,538.0,68.0,2.4,16.0,203.0,450.88,370.34
2016,4,19,17,45,468.0,56.5,2.4,16.0,154.0,367.75,300.43
2016,4,19,18,0,398.0,45.0,2.4,16.0,105.0,290.95,233.17
2016,4,19,18,15,267.5,31.0,2.3,16.0,64.5,190.39,142.37
2016,4,19,18,30,137.0,17.0,2.2,16.0,24.0,90.45,0.0
2016,4,19,18,45,68.5,8.5,2.15,16.0,12.0,31.82,0.0
2016,4,19,19,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,4,19,19,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,4,19,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,19,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,19,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,19,20,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,4,19,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,19,20,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,19,21,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,4,19,21,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,19,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,19,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,4,19,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,19,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,19,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,19,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,19,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,0,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,0,45,0.0,0.0,0.45,15.0,0.0,0.0,0.0
2016,4,20,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,1,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,1,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,1,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,0,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,20,2,15,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,4,20,2,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,20,2,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,20,3,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,20,3,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,3,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,4,20,4,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,5,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,5,45,130.0,15.5,1.6,15.0,27.5,12.56,0.0
2016,4,20,6,0,260.0,31.0,1.7,15.0,55.0,25.36,15.09
2016,4,20,6,15,362.5,42.5,1.75,15.0,100.5,34.27,24.24
2016,4,20,6,30,465.0,54.0,1.8,15.0,146.0,42.99,32.45
2016,4,20,6,45,542.5,60.5,1.85,15.5,198.5,47.33,36.51
2016,4,20,7,0,620.0,67.0,1.9,16.0,251.0,51.71,40.4
2016,4,20,7,15,664.0,72.5,1.85,16.0,305.0,55.0,43.28
2016,4,20,7,30,708.0,78.0,1.8,16.0,359.0,58.22,46.01
2016,4,20,7,45,740.0,82.5,1.75,16.5,412.0,66.03,52.6
2016,4,20,8,0,772.0,87.0,1.7,17.0,465.0,68.47,54.42
2016,4,20,8,15,795.0,90.5,1.65,17.0,515.5,99.62,58.79
2016,4,20,8,30,818.0,94.0,1.6,17.0,566.0,159.52,91.7
2016,4,20,8,45,832.5,98.0,1.6,17.0,612.0,220.9,138.72
2016,4,20,9,0,847.0,102.0,1.6,17.0,658.0,283.6,192.17
2016,4,20,9,15,860.0,104.0,1.55,17.0,699.5,349.66,249.65
2016,4,20,9,30,873.0,106.0,1.5,17.0,741.0,410.94,302.9
2016,4,20,9,45,883.0,108.0,1.5,17.5,777.0,471.13,353.51
2016,4,20,10,0,893.0,110.0,1.5,18.0,813.0,530.88,401.96
2016,4,20,10,15,900.0,111.5,1.5,18.0,842.5,587.92,447.47
2016,4,20,10,30,907.0,113.0,1.5,18.0,872.0,643.68,490.52
2016,4,20,10,45,906.5,117.5,1.5,18.0,892.0,695.57,529.41
2016,4,20,11,0,906.0,122.0,1.5,18.0,912.0,745.07,565.47
2016,4,20,11,15,909.0,123.0,1.5,18.0,926.5,791.61,598.44
2016,4,20,11,30,912.0,124.0,1.5,18.0,941.0,835.65,627.53
2016,4,20,11,45,910.0,126.0,1.5,18.0,946.0,873.78,652.39
2016,4,20,12,0,908.0,128.0,1.5,18.0,951.0,908.73,675.03
2016,4,20,12,15,907.0,128.0,1.5,18.0,949.0,939.43,694.79
2016,4,20,12,30,906.0,128.0,1.5,18.0,947.0,966.71,712.32
2016,4,20,12,45,903.5,127.5,1.55,18.0,936.5,988.56,727.13
2016,4,20,13,0,901.0,127.0,1.6,18.0,926.0,1006.69,739.68
2016,4,20,13,15,896.0,126.0,1.65,18.0,908.0,1018.06,748.05
2016,4,20,13,30,891.0,125.0,1.7,18.0,890.0,1025.5,754.1
2016,4,20,13,45,881.5,125.5,1.75,18.0,864.0,1026.04,755.9
2016,4,20,14,0,872.0,126.0,1.8,18.0,838.0,1022.68,755.39
2016,4,20,14,15,862.5,124.0,1.85,18.0,805.0,1012.87,750.86
2016,4,20,14,30,853.0,122.0,1.9,18.0,772.0,1012.1,752.42
2016,4,20,14,45,838.0,120.5,1.95,18.0,733.0,989.72,739.79
2016,4,20,15,0,823.0,119.0,2.0,18.0,694.0,963.92,725.09
2016,4,20,15,15,806.5,116.0,2.05,17.5,650.0,931.76,707.38
2016,4,20,15,30,790.0,113.0,2.1,17.0,606.0,896.68,687.45
2016,4,20,15,45,767.0,109.5,2.15,17.0,557.0,852.45,659.54
2016,4,20,16,0,744.0,106.0,2.2,17.0,508.0,811.23,633.35
2016,4,20,16,15,733.5,92.0,2.2,17.0,455.5,757.02,596.88
2016,4,20,16,30,723.0,78.0,2.2,17.0,403.0,705.33,561.56
2016,4,20,16,45,661.0,82.5,2.25,17.0,351.0,638.06,513.89
2016,4,20,17,0,599.0,87.0,2.3,17.0,299.0,569.58,463.35
2016,4,20,17,15,545.5,78.5,2.3,16.5,247.0,494.6,405.54
2016,4,20,17,30,492.0,70.0,2.3,16.0,195.0,422.91,347.86
2016,4,20,17,45,414.5,59.0,2.3,16.0,147.5,338.38,276.77
2016,4,20,18,0,337.0,48.0,2.3,16.0,100.0,258.06,207.05
2016,4,20,18,15,168.5,36.0,2.25,15.5,62.0,146.97,110.12
2016,4,20,18,30,0.0,24.0,2.2,15.0,24.0,24.2,0.0
2016,4,20,18,45,0.0,12.0,2.15,15.0,12.0,10.24,0.0
2016,4,20,19,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,20,19,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,4,20,19,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,4,20,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,4,20,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,20,20,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,4,20,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,20,20,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,20,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,4,20,21,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,4,20,21,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,20,21,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,20,22,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,20,22,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,4,20,22,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,22,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,20,23,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,4,20,23,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,20,23,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,4,21,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,1,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,1,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,1,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,2,15,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,2,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,2,45,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,4,21,3,15,0.0,0.0,0.25,15.0,0.0,0.0,0.0
2016,4,21,3,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,4,21,3,45,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,4,21,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,4,21,4,15,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,4,21,4,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,4,21,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,4,21,5,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,4,21,5,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,4,21,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,4,21,5,45,26.5,17.0,1.1,15.0,20.0,13.88,0.0
2016,4,21,6,0,53.0,34.0,1.2,15.0,40.0,26.97,16.7
2016,4,21,6,15,94.0,55.5,1.3,15.0,72.0,42.9,31.81
2016,4,21,6,30,135.0,77.0,1.4,15.0,104.0,58.51,46.14
2016,4,21,6,45,162.5,98.5,1.5,15.5,140.5,73.73,59.8
2016,4,21,7,0,190.0,120.0,1.6,16.0,177.0,86.16,70.7
2016,4,21,7,15,218.0,138.0,1.65,16.0,215.5,97.72,80.73
2016,4,21,7,30,246.0,156.0,1.7,16.0,254.0,108.87,90.21
2016,4,21,7,45,247.5,179.5,1.8,16.0,290.0,122.5,101.69
2016,4,21,8,0,249.0,203.0,1.9,16.0,326.0,135.48,112.47
2016,4,21,8,15,224.0,230.0,1.95,16.0,349.5,168.75,128.87
2016,4,21,8,30,199.0,257.0,2.0,16.0,373.0,203.01,152.97
2016,4,21,8,45,167.0,280.5,2.1,16.0,383.5,231.32,176.15
2016,4,21,9,0,135.0,304.0,2.2,16.0,394.0,255.98,197.35
2016,4,21,9,15,162.0,325.0,2.25,16.0,439.0,293.48,226.69
2016,4,21,9,30,189.0,346.0,2.3,16.0,484.0,334.62,259.05
2016,4,21,9,45,345.5,316.0,2.35,16.5,584.0,396.04,305.32
2016,4,21,10,0,502.0,286.0,2.4,17.0,684.0,476.56,367.01
2016,4,21,10,15,664.5,217.5,2.35,17.0,763.5,546.54,421.84
2016,4,21,10,30,827.0,149.0,2.3,17.0,843.0,627.99,485.08
2016,4,21,10,45,838.0,147.5,2.3,17.0,866.0,679.94,524.71
2016,4,21,11,0,849.0,146.0,2.3,17.0,889.0,730.66,562.65
2016,4,21,11,15,522.5,298.5,2.3,17.0,758.5,665.72,511.34
2016,4,21,11,30,196.0,451.0,2.3,17.0,628.0,555.98,425.81
2016,4,21,11,45,206.0,446.5,2.3,17.0,633.5,574.82,440.73
2016,4,21,12,0,216.0,442.0,2.3,17.0,639.0,593.29,454.49
2016,4,21,12,15,316.0,413.5,2.35,17.0,700.5,681.76,520.78
2016,4,21,12,30,416.0,385.0,2.4,17.0,762.0,774.54,588.38
2016,4,21,12,45,344.5,408.5,2.5,17.0,718.5,734.15,558.64
2016,4,21,13,0,273.0,432.0,2.6,17.0,675.0,701.82,534.94
2016,4,21,13,15,245.5,428.0,2.65,17.0,643.5,681.6,520.85
2016,4,21,13,30,218.0,424.0,2.7,17.0,612.0,640.22,491.64
2016,4,21,13,45,217.0,410.5,2.8,17.0,593.5,631.7,486.91
2016,4,21,14,0,216.0,397.0,2.9,17.0,575.0,621.78,480.95
2016,4,21,14,15,268.0,369.5,2.95,17.0,581.5,669.27,518.0
2016,4,21,14,30,320.0,342.0,3.0,17.0,588.0,694.22,538.65
2016,4,21,14,45,301.5,327.5,3.1,17.0,550.0,660.77,515.38
2016,4,21,15,0,283.0,313.0,3.2,17.0,512.0,626.06,491.27
2016,4,21,15,15,360.5,272.5,3.2,17.0,509.0,653.13,515.31
2016,4,21,15,30,438.0,232.0,3.2,17.0,506.0,695.02,549.36
2016,4,21,15,45,614.5,159.5,3.25,17.0,511.0,774.45,612.91
2016,4,21,16,0,791.0,87.0,3.3,17.0,516.0,824.2,650.61
2016,4,21,16,15,765.0,83.5,3.3,16.5,465.0,772.44,615.71
2016,4,21,16,30,739.0,80.0,3.3,16.0,414.0,719.53,579.86
2016,4,21,16,45,702.5,75.5,3.3,16.0,361.5,656.51,534.28
2016,4,21,17,0,666.0,71.0,3.3,16.0,309.0,597.73,490.71
2016,4,21,17,15,614.5,65.5,3.25,16.0,256.5,525.08,433.58
2016,4,21,17,30,563.0,60.0,3.2,16.0,204.0,455.42,376.12
2016,4,21,17,45,486.0,51.5,3.2,16.0,155.5,370.82,304.43
2016,4,21,18,0,409.0,43.0,3.2,16.0,107.0,293.18,236.15
2016,4,21,18,15,283.0,31.0,3.15,15.5,67.0,196.48,149.5
2016,4,21,18,30,157.0,19.0,3.1,15.0,27.0,102.08,17.85
2016,4,21,18,45,78.5,9.5,3.1,15.0,13.5,36.05,0.0
2016,4,21,19,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,21,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,4,21,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,4,21,20,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,4,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,4,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,4,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,4,21,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,4,21,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,4,21,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,4,21,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,4,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,4,21,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,4,21,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,4,21,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,4,21,23,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,4,21,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,4,21,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,4,22,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,4,22,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,4,22,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,4,22,3,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,4,22,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,4,22,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,4,22,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,4,22,4,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,4,22,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,4,22,4,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,4,22,5,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,4,22,5,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,4,22,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,4,22,5,45,18.0,17.5,5.5,15.0,19.5,14.49,0.0
2016,4,22,6,0,36.0,35.0,5.6,15.0,39.0,27.7,17.46
2016,4,22,6,15,67.5,56.0,5.6,15.0,68.0,43.22,32.1
2016,4,22,6,30,99.0,77.0,5.6,15.0,97.0,58.42,46.08
2016,4,22,6,45,119.0,99.5,5.65,15.0,130.5,74.14,60.33
2016,4,22,7,0,139.0,122.0,5.7,15.0,164.0,89.47,74.0
2016,4,22,7,15,157.0,143.0,5.7,15.0,199.5,103.51,86.28
2016,4,22,7,30,175.0,164.0,5.7,15.0,235.0,117.17,98.04
2016,4,22,7,45,203.5,185.5,5.7,15.0,279.0,130.85,109.66
2016,4,22,8,0,232.0,207.0,5.7,15.0,323.0,137.44,114.99
2016,4,22,8,15,187.5,234.0,5.75,15.0,334.0,169.41,131.33
2016,4,22,8,30,143.0,261.0,5.8,15.0,345.0,199.05,153.66
2016,4,22,8,45,116.5,280.0,5.85,15.5,352.0,222.03,172.52
2016,4,22,9,0,90.0,299.0,5.9,16.0,359.0,246.5,193.14
2016,4,22,9,15,58.0,289.5,6.0,16.0,329.0,241.1,190.07
2016,4,22,9,30,26.0,280.0,6.1,16.0,299.0,230.24,182.13
2016,4,22,9,45,23.5,285.0,6.2,16.0,303.0,240.53,190.32
2016,4,22,10,0,21.0,290.0,6.3,16.0,307.0,246.53,194.98
2016,4,22,10,15,18.0,282.5,6.45,16.0,297.5,241.82,191.11
2016,4,22,10,30,15.0,275.0,6.6,16.0,288.0,236.36,186.64
