Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,10,45,25.0,319.0,6.75,16.0,341.0,284.15,224.67
2016,4,22,11,0,35.0,363.0,6.9,16.0,394.0,332.66,262.97
2016,4,22,11,15,158.0,400.0,7.1,16.0,542.0,468.4,371.69
2016,4,22,11,30,281.0,437.0,7.3,16.0,690.0,617.79,488.86
2016,4,22,11,45,147.0,356.5,7.55,16.0,489.5,445.06,354.01
2016,4,22,12,0,13.0,276.0,7.8,16.0,289.0,245.99,193.95
2016,4,22,12,15,7.5,216.5,7.85,15.5,224.5,190.53,149.96
2016,4,22,12,30,2.0,157.0,7.9,15.0,160.0,134.57,104.84
2016,4,22,12,45,51.0,296.5,8.0,15.0,342.5,317.29,253.62
2016,4,22,13,0,100.0,436.0,8.1,15.0,525.0,504.18,401.44
2016,4,22,13,15,51.5,303.0,8.05,15.0,349.0,330.12,263.77
2016,4,22,13,30,3.0,170.0,8.0,15.0,173.0,147.7,115.76
2016,4,22,13,45,428.5,151.0,7.95,15.0,503.0,617.58,505.21
2016,4,22,14,0,854.0,132.0,7.9,15.0,833.0,1008.42,802.9
2016,4,22,14,15,846.5,130.5,7.85,15.0,802.5,1014.57,806.82
2016,4,22,14,30,839.0,129.0,7.8,15.0,772.0,1003.42,799.69
2016,4,22,14,45,835.5,123.0,7.75,15.0,736.5,987.48,789.23
2016,4,22,15,0,832.0,117.0,7.7,15.0,701.0,967.78,776.11
2016,4,22,15,15,817.5,114.5,7.7,15.0,658.0,937.94,755.69
2016,4,22,15,30,803.0,112.0,7.7,15.0,615.0,905.09,732.98
2016,4,22,15,45,788.0,106.5,7.75,15.0,568.5,865.58,705.26
2016,4,22,16,0,773.0,101.0,7.8,15.0,522.0,823.57,675.37
2016,4,22,16,15,746.0,97.0,7.7,15.0,471.0,770.88,636.35
2016,4,22,16,30,719.0,93.0,7.6,15.0,420.0,721.8,599.66
2016,4,22,16,45,678.5,88.5,7.5,15.0,366.5,656.58,549.44
2016,4,22,17,0,638.0,84.0,7.4,15.0,313.0,592.26,498.7
2016,4,22,17,15,583.0,77.0,7.2,14.5,260.0,516.46,436.5
2016,4,22,17,30,528.0,70.0,7.0,14.0,207.0,443.92,374.98
2016,4,22,17,45,440.0,61.0,6.8,14.0,157.5,353.81,296.1
2016,4,22,18,0,352.0,52.0,6.6,14.0,108.0,269.56,220.67
2016,4,22,18,15,228.0,37.5,6.45,14.0,68.5,175.42,135.26
2016,4,22,18,30,104.0,23.0,6.3,14.0,29.0,86.45,23.44
2016,4,22,18,45,52.0,11.5,6.2,14.0,14.5,28.26,0.0
2016,4,22,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,5.45,13.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,23,5,45,121.5,18.5,4.65,13.5,31.5,14.38,0.0
2016,4,23,6,0,243.0,37.0,4.8,14.0,63.0,28.56,18.46
2016,4,23,6,15,342.5,49.0,4.85,14.0,108.0,37.62,27.4
2016,4,23,6,30,442.0,61.0,4.9,14.0,153.0,48.33,37.37
2016,4,23,6,45,356.5,88.0,4.95,14.0,176.0,64.6,52.11
2016,4,23,7,0,271.0,115.0,5.0,14.0,199.0,83.77,69.22
2016,4,23,7,15,300.5,131.0,4.9,14.0,240.5,94.24,78.4
2016,4,23,7,30,330.0,147.0,4.8,14.0,282.0,104.36,87.1
2016,4,23,7,45,525.5,124.5,4.7,14.0,372.5,86.44,71.07
2016,4,23,8,0,721.0,102.0,4.6,14.0,463.0,71.56,57.76
2016,4,23,8,15,745.0,106.0,4.6,14.0,512.5,103.73,63.15
2016,4,23,8,30,769.0,110.0,4.6,14.0,562.0,167.37,101.41
2016,4,23,8,45,786.5,113.5,4.7,14.5,607.5,225.72,146.93
2016,4,23,9,0,804.0,117.0,4.8,15.0,653.0,285.8,198.98
2016,4,23,9,15,817.5,119.5,4.85,15.0,693.5,345.34,252.76
2016,4,23,9,30,831.0,122.0,4.9,15.0,734.0,405.56,306.97
2016,4,23,9,45,853.5,117.5,4.95,15.0,772.0,466.34,360.61
2016,4,23,10,0,876.0,113.0,5.0,15.0,810.0,525.24,411.68
2016,4,23,10,15,883.0,114.5,5.05,15.0,838.5,581.07,459.11
2016,4,23,10,30,890.0,116.0,5.1,15.0,867.0,635.65,504.32
2016,4,23,10,45,894.5,117.0,5.2,15.0,888.5,686.73,545.93
2016,4,23,11,0,899.0,118.0,5.3,15.0,910.0,735.85,585.19
2016,4,23,11,15,902.0,119.0,5.2,15.0,924.0,781.71,620.11
2016,4,23,11,30,905.0,120.0,5.1,15.0,938.0,825.1,650.98
2016,4,23,11,45,904.5,121.0,5.05,15.0,943.5,862.97,677.81
2016,4,23,12,0,904.0,122.0,5.0,15.0,949.0,897.76,702.29
2016,4,23,12,15,903.5,122.0,5.0,15.0,947.0,928.43,724.05
2016,4,23,12,30,903.0,122.0,5.0,15.0,945.0,955.74,743.43
2016,4,23,12,45,898.0,123.5,5.05,15.0,934.0,976.76,758.77
2016,4,23,13,0,893.0,125.0,5.1,15.0,923.0,994.04,771.63
2016,4,23,13,15,888.5,124.0,5.3,15.0,905.5,1005.57,781.73
2016,4,23,13,30,884.0,123.0,5.5,15.0,888.0,1013.22,789.25
2016,4,23,13,45,869.0,127.0,5.7,15.0,860.5,1011.61,790.33
2016,4,23,14,0,854.0,131.0,5.9,15.0,833.0,1006.18,788.81
2016,4,23,14,15,844.5,129.0,6.0,15.0,801.5,1009.63,793.13
2016,4,23,14,30,835.0,127.0,6.1,15.0,770.0,995.9,785.17
2016,4,23,14,45,817.5,127.0,6.25,15.0,730.5,972.87,770.89
2016,4,23,15,0,800.0,127.0,6.4,15.0,691.0,946.55,754.17
2016,4,23,15,15,783.5,124.0,6.4,15.0,647.5,914.8,732.59
2016,4,23,15,30,767.0,121.0,6.4,15.0,604.0,880.21,708.83
2016,4,23,15,45,743.5,118.0,6.45,15.0,556.5,842.28,682.61
2016,4,23,16,0,720.0,115.0,6.5,15.0,509.0,797.06,650.55
2016,4,23,16,15,691.5,110.0,6.5,14.5,458.5,743.72,612.75
2016,4,23,16,30,663.0,105.0,6.5,14.0,408.0,689.61,573.56
2016,4,23,16,45,625.0,98.5,6.5,14.0,356.0,626.05,524.83
2016,4,23,17,0,587.0,92.0,6.5,14.0,304.0,563.32,474.76
2016,4,23,17,15,533.0,84.0,6.4,14.0,253.0,489.27,413.34
2016,4,23,17,30,479.0,76.0,6.3,14.0,202.0,418.47,352.83
2016,4,23,17,45,395.5,65.5,6.25,14.0,153.5,328.17,274.39
2016,4,23,18,0,312.0,55.0,6.2,14.0,105.0,251.59,205.79
2016,4,23,18,15,203.0,39.0,6.15,14.0,66.5,164.95,127.47
2016,4,23,18,30,94.0,23.0,6.1,14.0,28.0,74.48,25.67
2016,4,23,18,45,47.0,11.5,6.1,14.0,14.0,26.42,0.0
2016,4,23,19,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,5.85,13.5,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,7.75,13.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,7.9,13.0,0.0,0.0,0.0
2016,4,24,5,45,31.5,22.0,8.05,13.5,25.5,17.69,2.7
2016,4,24,6,0,63.0,44.0,8.2,14.0,51.0,34.02,23.2
2016,4,24,6,15,120.0,66.5,8.15,14.0,89.0,50.41,38.64
2016,4,24,6,30,177.0,89.0,8.1,14.0,127.0,65.51,52.61
2016,4,24,6,45,230.5,108.5,8.1,14.0,172.0,78.96,64.9
2016,4,24,7,0,284.0,128.0,8.1,14.0,217.0,92.07,76.62
2016,4,24,7,15,359.0,129.5,8.05,14.0,263.0,90.54,75.16
2016,4,24,7,30,434.0,131.0,8.0,14.0,309.0,90.81,75.2
2016,4,24,7,45,333.5,170.5,7.95,14.0,318.5,118.22,99.08
2016,4,24,8,0,233.0,210.0,7.9,14.0,328.0,139.03,116.91
2016,4,24,8,15,463.0,169.0,7.85,14.0,432.5,131.71,93.45
2016,4,24,8,30,693.0,128.0,7.8,14.0,537.0,165.42,103.18
2016,4,24,8,45,736.0,134.5,7.8,14.0,599.5,226.59,150.69
2016,4,24,9,0,779.0,141.0,7.8,14.0,662.0,292.88,207.45
2016,4,24,9,15,794.0,144.0,7.75,14.0,703.5,357.24,265.52
2016,4,24,9,30,809.0,147.0,7.7,14.0,745.0,417.16,320.01
2016,4,24,9,45,833.5,142.0,7.7,14.5,784.0,475.49,371.73
2016,4,24,10,0,858.0,137.0,7.7,15.0,823.0,535.06,423.26
2016,4,24,10,15,866.0,138.5,7.75,15.0,851.5,591.93,472.25
2016,4,24,10,30,874.0,140.0,7.8,15.0,880.0,644.94,517.13
2016,4,24,10,45,877.5,142.5,7.9,15.0,901.0,696.0,559.51
2016,4,24,11,0,881.0,145.0,8.0,15.0,922.0,745.09,599.51
2016,4,24,11,15,884.0,145.5,8.2,15.0,936.0,790.03,635.95
2016,4,24,11,30,887.0,146.0,8.4,15.0,950.0,832.54,668.94
2016,4,24,11,45,881.0,150.5,8.65,15.0,954.0,868.44,696.46
2016,4,24,12,0,875.0,155.0,8.9,15.0,958.0,901.05,721.54
2016,4,24,12,15,874.5,155.0,9.1,15.0,956.0,931.29,744.78
2016,4,24,12,30,874.0,155.0,9.3,15.0,954.0,958.3,765.68
2016,4,24,12,45,859.0,162.5,9.5,15.0,940.5,989.46,789.79
2016,4,24,13,0,844.0,170.0,9.7,15.0,927.0,1003.39,801.14
2016,4,24,13,15,839.0,169.0,9.8,14.5,909.5,1014.66,811.92
2016,4,24,13,30,834.0,168.0,9.9,14.0,892.0,1022.05,820.01
2016,4,24,13,45,814.5,174.0,10.05,14.0,863.5,1018.13,818.38
2016,4,24,14,0,795.0,180.0,10.2,14.0,835.0,1010.19,813.89
2016,4,24,14,15,784.5,177.0,10.25,14.0,803.0,1007.92,813.53
2016,4,24,14,30,774.0,174.0,10.3,14.0,771.0,992.75,803.53
2016,4,24,14,45,749.5,176.0,10.4,14.0,730.5,965.77,784.8
2016,4,24,15,0,725.0,178.0,10.5,14.0,690.0,935.74,763.74
2016,4,24,15,15,706.0,173.5,10.55,14.0,646.5,901.25,739.05
2016,4,24,15,30,687.0,169.0,10.6,14.0,603.0,864.18,712.26
2016,4,24,15,45,663.5,163.0,10.65,14.0,555.5,819.13,679.02
2016,4,24,16,0,640.0,157.0,10.7,14.0,508.0,772.34,644.08
2016,4,24,16,15,607.5,149.5,10.75,13.5,457.0,714.96,601.25
2016,4,24,16,30,575.0,142.0,10.8,13.0,406.0,651.05,551.75
2016,4,24,16,45,542.0,130.5,10.85,13.0,355.0,589.94,502.35
2016,4,24,17,0,509.0,119.0,10.9,13.0,304.0,529.71,452.56
2016,4,24,17,15,451.0,107.5,10.95,13.0,252.5,453.84,388.09
2016,4,24,17,30,393.0,96.0,11.0,13.0,201.0,382.21,325.67
2016,4,24,17,45,322.5,80.0,11.05,13.0,153.5,302.97,255.39
2016,4,24,18,0,252.0,64.0,11.1,13.0,106.0,230.62,189.92
2016,4,24,18,15,156.5,44.5,11.15,12.5,67.0,140.09,108.9
2016,4,24,18,30,61.0,25.0,11.2,12.0,28.0,64.15,26.05
2016,4,24,18,45,30.5,12.5,11.3,12.0,14.0,21.41,0.0
2016,4,24,19,0,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,11.5,12.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,11.45,12.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,11.4,12.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,11.35,12.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,11.3,12.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,11.2,12.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,11.1,12.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,11.0,12.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,10.85,12.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,10.9,12.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,10.8,12.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,10.7,12.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,10.6,12.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,10.5,12.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,10.3,12.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,10.1,12.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,9.95,12.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,9.0,11.5,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,8.8,11.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,8.7,11.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,8.6,11.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,8.05,11.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,7.9,11.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,7.85,11.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,7.8,11.0,0.0,0.0,0.0
2016,4,25,5,45,152.5,19.0,7.75,11.5,36.5,14.81,2.73
2016,4,25,6,0,305.0,38.0,7.7,12.0,73.0,31.11,21.07
2016,4,25,6,15,404.0,48.5,7.7,12.0,120.5,39.01,28.94
2016,4,25,6,30,503.0,59.0,7.7,12.0,168.0,46.78,36.34
2016,4,25,6,45,574.0,65.0,7.75,12.0,221.5,50.62,40.01
2016,4,25,7,0,645.0,71.0,7.8,12.0,275.0,54.5,43.54
2016,4,25,7,15,687.5,76.5,7.75,12.0,329.5,57.71,46.35
2016,4,25,7,30,730.0,82.0,7.7,12.0,384.0,66.4,54.0
2016,4,25,7,45,763.0,85.0,7.7,12.5,438.0,67.72,54.88
2016,4,25,8,0,796.0,88.0,7.7,13.0,492.0,69.04,55.75
2016,4,25,8,15,650.0,140.5,7.6,13.0,492.0,123.12,81.6
2016,4,25,8,30,504.0,193.0,7.5,13.0,492.0,187.74,130.13
2016,4,25,8,45,462.5,227.5,7.45,13.0,518.5,241.18,175.02
2016,4,25,9,0,421.0,262.0,7.4,13.0,545.0,290.0,218.8
2016,4,25,9,15,485.5,252.5,7.35,13.0,598.0,336.35,257.8
2016,4,25,9,30,550.0,243.0,7.3,13.0,651.0,389.51,303.31
2016,4,25,9,45,437.0,302.5,7.3,13.0,636.5,423.7,335.6
2016,4,25,10,0,324.0,362.0,7.3,13.0,622.0,445.89,355.9
2016,4,25,10,15,621.0,240.5,7.35,13.0,760.5,539.92,433.34
2016,4,25,10,30,918.0,119.0,7.4,13.0,899.0,654.34,528.1
2016,4,25,10,45,788.0,195.5,7.5,13.5,876.5,686.03,552.43
2016,4,25,11,0,658.0,272.0,7.6,14.0,854.0,704.91,565.44
2016,4,25,11,15,794.0,199.0,7.7,14.0,912.0,775.87,624.1
2016,4,25,11,30,930.0,126.0,7.8,14.0,970.0,848.65,681.92
2016,4,25,11,45,929.0,127.5,7.9,14.0,975.5,887.42,710.98
2016,4,25,12,0,928.0,129.0,8.0,14.0,981.0,923.03,737.75
2016,4,25,12,15,927.5,128.5,8.1,14.0,979.0,953.98,761.08
2016,4,25,12,30,927.0,128.0,8.2,14.0,977.0,981.47,781.9
2016,4,25,12,45,918.0,131.5,8.3,14.0,964.5,1001.14,797.04
2016,4,25,13,0,909.0,135.0,8.4,14.0,952.0,1016.89,809.42
2016,4,25,13,15,904.5,134.0,8.45,14.0,933.5,1028.76,818.9
2016,4,25,13,30,900.0,133.0,8.5,14.0,915.0,1036.68,825.63
2016,4,25,13,45,896.5,130.0,8.55,14.0,890.5,1039.65,828.87
2016,4,25,14,0,893.0,127.0,8.6,14.0,866.0,1038.61,829.33
2016,4,25,14,15,884.0,125.0,8.6,14.0,833.0,1029.16,823.52
2016,4,25,14,30,875.0,123.0,8.6,14.0,800.0,1015.86,815.02
2016,4,25,14,45,865.0,120.0,8.65,14.0,761.5,1009.14,811.77
2016,4,25,15,0,855.0,117.0,8.7,14.0,723.0,986.08,796.37
2016,4,25,15,15,839.0,114.0,8.7,14.0,678.5,953.84,773.93
2016,4,25,15,30,823.0,111.0,8.7,14.0,634.0,918.58,749.15
2016,4,25,15,45,803.0,107.5,8.75,14.0,585.0,876.36,719.02
2016,4,25,16,0,783.0,104.0,8.8,14.0,536.0,831.88,686.86
2016,4,25,16,15,755.0,100.0,8.75,13.5,484.0,778.11,647.97
2016,4,25,16,30,727.0,96.0,8.7,13.0,432.0,728.12,611.39
2016,4,25,16,45,689.0,91.0,8.65,13.0,378.0,664.05,561.54
2016,4,25,17,0,651.0,86.0,8.6,13.0,324.0,600.65,510.91
2016,4,25,17,15,597.5,79.0,8.5,13.0,270.5,525.52,447.87
2016,4,25,17,30,544.0,72.0,8.4,13.0,217.0,453.47,385.61
2016,4,25,17,45,463.0,62.5,8.35,13.0,166.5,366.44,308.93
2016,4,25,18,0,382.0,53.0,8.3,13.0,116.0,286.49,236.63
2016,4,25,18,15,261.5,39.0,8.15,12.5,75.0,190.62,150.09
2016,4,25,18,30,141.0,25.0,8.0,12.0,34.0,105.22,51.9
2016,4,25,18,45,70.5,12.5,7.9,12.0,17.0,35.41,0.0
2016,4,25,19,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,7.65,12.0,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,7.35,12.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,7.05,12.0,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,6.15,12.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,5.75,12.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,5.4,12.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,26,5,45,58.5,22.5,5.1,12.0,29.0,17.79,5.61
2016,4,26,6,0,117.0,45.0,5.1,12.0,58.0,34.52,24.14
2016,4,26,6,15,173.5,64.0,5.1,12.0,96.0,48.43,37.34
2016,4,26,6,30,230.0,83.0,5.1,12.0,134.0,62.03,50.0
2016,4,26,6,45,258.5,103.5,5.15,12.5,175.0,76.07,62.7
2016,4,26,7,0,287.0,124.0,5.2,13.0,216.0,89.64,74.71
2016,4,26,7,15,334.5,133.5,5.2,13.0,259.5,96.16,80.38
2016,4,26,7,30,382.0,143.0,5.2,13.0,303.0,97.78,81.58
2016,4,26,7,45,398.5,161.0,5.2,13.0,347.5,107.64,90.0
2016,4,26,8,0,415.0,179.0,5.2,13.0,392.0,116.95,97.84
2016,4,26,8,15,381.5,209.0,5.1,13.0,419.5,159.25,118.36
2016,4,26,8,30,348.0,239.0,5.0,13.0,447.0,204.3,150.01
2016,4,26,8,45,346.0,261.0,4.9,13.0,481.5,246.56,183.72
2016,4,26,9,0,344.0,283.0,4.8,13.0,516.0,288.91,219.6
2016,4,26,9,15,404.0,280.0,4.7,13.0,569.5,330.21,253.46
2016,4,26,9,30,464.0,277.0,4.6,13.0,623.0,381.99,296.46
2016,4,26,9,45,472.5,288.5,4.6,13.5,655.0,428.54,335.55
2016,4,26,10,0,481.0,300.0,4.6,14.0,687.0,475.62,374.14
2016,4,26,10,15,487.5,311.0,4.7,14.0,715.0,521.59,411.92
2016,4,26,10,30,494.0,322.0,4.8,14.0,743.0,567.53,448.97
2016,4,26,10,45,646.0,253.0,4.95,14.0,817.5,642.91,510.13
2016,4,26,11,0,798.0,184.0,5.1,14.0,892.0,725.29,576.4
2016,4,26,11,15,660.5,268.5,5.25,14.0,860.5,739.85,585.86
2016,4,26,11,30,523.0,353.0,5.4,14.0,829.0,739.05,583.34
2016,4,26,11,45,496.5,362.5,5.6,14.0,817.0,753.74,595.09
2016,4,26,12,0,470.0,372.0,5.8,14.0,805.0,764.84,603.93
2016,4,26,12,15,434.5,385.0,5.95,14.0,784.5,767.55,606.0
2016,4,26,12,30,399.0,398.0,6.1,14.0,764.0,755.2,597.03
2016,4,26,12,45,473.5,367.0,6.35,14.0,797.0,825.07,652.28
2016,4,26,13,0,548.0,336.0,6.6,14.0,830.0,883.17,698.61
2016,4,26,13,15,541.5,329.0,6.75,14.0,809.0,884.32,700.54
2016,4,26,13,30,535.0,322.0,6.9,14.0,788.0,882.38,700.48
2016,4,26,13,45,667.0,242.5,7.1,14.0,807.0,947.79,754.9
2016,4,26,14,0,799.0,163.0,7.3,14.0,826.0,994.68,791.39
2016,4,26,14,15,789.0,160.5,7.35,14.0,794.5,983.94,784.65
2016,4,26,14,30,779.0,158.0,7.4,14.0,763.0,969.59,775.6
2016,4,26,14,45,768.0,154.0,7.45,14.0,726.0,949.22,762.16
2016,4,26,15,0,757.0,150.0,7.5,14.0,689.0,933.03,751.93
2016,4,26,15,15,739.5,146.5,7.5,13.5,646.0,900.59,730.67
2016,4,26,15,30,722.0,143.0,7.5,13.0,603.0,865.53,707.29
2016,4,26,15,45,710.5,134.0,7.5,13.0,557.5,827.25,679.9
2016,4,26,16,0,699.0,125.0,7.5,13.0,512.0,786.54,650.4
2016,4,26,16,15,660.0,116.0,7.45,13.0,453.5,720.47,600.4
2016,4,26,16,30,621.0,107.0,7.4,13.0,395.0,654.49,549.69
2016,4,26,16,45,567.5,103.0,7.4,13.0,341.5,583.77,493.81
2016,4,26,17,0,514.0,99.0,7.4,13.0,288.0,515.16,437.49
2016,4,26,17,15,448.0,94.5,7.4,13.0,240.5,434.36,369.67
2016,4,26,17,30,382.0,90.0,7.4,13.0,193.0,366.44,310.81
2016,4,26,17,45,318.5,75.5,7.4,13.0,148.5,293.64,246.73
2016,4,26,18,0,255.0,61.0,7.4,13.0,104.0,226.99,186.69
2016,4,26,18,15,168.5,43.0,7.25,12.5,67.5,141.42,110.54
2016,4,26,18,30,82.0,25.0,7.1,12.0,31.0,72.45,37.42
2016,4,26,18,45,41.0,12.5,7.0,12.0,15.5,25.01,0.0
2016,4,26,19,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,5.55,12.5,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,4.75,12.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,4.25,12.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.5,3.7,13.0,0.5,0.0,0.0
2016,4,27,5,30,0.0,1.0,3.9,13.0,1.0,0.85,0.0
2016,4,27,5,45,0.0,5.5,4.1,13.0,5.5,4.51,0.0
2016,4,27,6,0,0.0,10.0,4.3,13.0,10.0,8.21,1.44
2016,4,27,6,15,0.0,16.5,4.45,13.0,16.5,13.57,6.4
2016,4,27,6,30,0.0,23.0,4.6,13.0,23.0,18.94,11.36
2016,4,27,6,45,0.0,30.5,4.75,13.5,30.5,25.15,16.98
2016,4,27,7,0,0.0,38.0,4.9,14.0,38.0,31.38,22.54
2016,4,27,7,15,0.0,46.0,5.15,14.0,46.0,38.03,28.44
2016,4,27,7,30,0.0,54.0,5.4,14.0,54.0,44.7,34.28
2016,4,27,7,45,0.0,57.5,5.65,14.0,57.5,47.63,36.76
2016,4,27,8,0,0.0,61.0,5.9,14.0,61.0,50.57,39.22
2016,4,27,8,15,0.0,71.5,6.3,14.0,71.5,59.36,44.62
2016,4,27,8,30,0.0,82.0,6.7,14.0,82.0,68.17,51.86
2016,4,27,8,45,0.5,127.5,7.1,14.0,128.0,104.77,82.21
2016,4,27,9,0,1.0,173.0,7.5,14.0,174.0,140.64,111.64
2016,4,27,9,15,3.0,186.0,7.7,14.0,189.0,152.23,120.85
2016,4,27,9,30,5.0,199.0,7.9,14.0,204.0,164.18,130.37
2016,4,27,9,45,33.0,280.0,8.15,14.0,307.0,237.95,189.95
2016,4,27,10,0,61.0,361.0,8.4,14.0,410.0,318.39,254.47
2016,4,27,10,15,176.5,382.0,8.5,13.5,531.5,405.89,325.4
2016,4,27,10,30,292.0,403.0,8.6,13.0,653.0,508.19,408.47
2016,4,27,10,45,572.0,282.0,8.75,13.0,786.5,617.97,499.91
2016,4,27,11,0,852.0,161.0,8.9,13.0,920.0,742.86,603.46
2016,4,27,11,15,856.5,162.0,8.9,13.0,935.0,789.35,640.8
2016,4,27,11,30,861.0,163.0,8.9,13.0,950.0,833.62,675.9
2016,4,27,11,45,856.5,168.0,8.95,13.0,954.5,871.69,704.81
2016,4,27,12,0,852.0,173.0,9.0,13.0,959.0,906.62,731.29
2016,4,27,12,15,852.0,173.0,9.0,13.0,957.5,937.65,754.68
2016,4,27,12,30,852.0,173.0,9.0,13.0,956.0,965.42,775.63
2016,4,27,12,45,843.0,176.5,9.05,13.0,944.5,984.66,790.43
2016,4,27,13,0,834.0,180.0,9.1,13.0,933.0,1000.06,802.49
2016,4,27,13,15,829.0,179.0,9.15,13.0,915.5,1011.15,811.47
2016,4,27,13,30,824.0,178.0,9.2,13.0,898.0,1018.42,817.75
2016,4,27,13,45,512.5,292.0,9.25,13.0,735.5,837.29,677.19
2016,4,27,14,0,201.0,406.0,9.3,13.0,573.0,611.56,494.04
2016,4,27,14,15,503.0,283.5,9.3,13.0,679.5,827.35,672.59
2016,4,27,14,30,805.0,161.0,9.3,13.0,786.0,997.16,807.08
2016,4,27,14,45,468.0,247.5,9.35,13.0,606.5,753.1,616.6
2016,4,27,15,0,131.0,334.0,9.4,13.0,427.0,476.1,388.74
2016,4,27,15,15,265.5,291.0,9.4,13.0,465.5,577.47,475.78
2016,4,27,15,30,400.0,248.0,9.4,13.0,504.0,670.38,554.58
2016,4,27,15,45,558.5,188.5,9.4,13.0,516.0,740.02,615.64
2016,4,27,16,0,717.0,129.0,9.4,13.0,528.0,805.62,670.37
2016,4,27,16,15,686.5,123.5,9.4,13.0,476.5,750.18,628.18
2016,4,27,16,30,656.0,118.0,9.4,13.0,425.0,694.06,585.14
2016,4,27,16,45,610.5,112.5,9.45,13.0,371.0,626.15,531.31
2016,4,27,17,0,565.0,107.0,9.5,13.0,317.0,559.51,476.55
2016,4,27,17,15,508.0,98.0,9.5,13.0,264.5,478.22,408.25
2016,4,27,17,30,451.0,89.0,9.5,13.0,212.0,407.63,347.07
2016,4,27,17,45,368.5,77.0,9.5,13.0,163.0,323.44,272.79
2016,4,27,18,0,286.0,65.0,9.5,13.0,114.0,247.33,204.21
2016,4,27,18,15,182.5,47.0,9.5,13.0,74.0,153.29,120.4
2016,4,27,18,30,79.0,29.0,9.5,13.0,34.0,77.9,43.42
2016,4,27,18,45,39.5,14.5,9.5,13.0,17.0,26.15,0.0
2016,4,27,19,0,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,9.45,12.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,9.05,12.0,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,8.75,12.0,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,8.45,12.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,8.15,12.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,8.1,12.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,7.95,12.0,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,7.75,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,4.5,7.7,12.0,4.5,0.0,0.0
2016,4,28,5,30,0.0,9.0,7.7,12.0,9.0,7.68,0.0
2016,4,28,5,45,61.0,28.0,7.75,12.0,36.0,22.28,10.42
2016,4,28,6,0,122.0,47.0,7.8,12.0,63.0,36.02,25.63
2016,4,28,6,15,179.5,66.0,7.75,12.0,101.0,49.9,38.72
2016,4,28,6,30,237.0,85.0,7.7,12.0,139.0,63.47,51.34
2016,4,28,6,45,301.0,95.5,7.65,12.5,182.5,69.06,56.46
2016,4,28,7,0,365.0,106.0,7.6,13.0,226.0,75.71,62.32
2016,4,28,7,15,492.5,106.5,7.5,13.0,298.0,76.25,62.68
2016,4,28,7,30,620.0,107.0,7.4,13.0,370.0,77.04,63.21
2016,4,28,7,45,660.0,110.5,7.3,13.0,423.0,77.8,63.66
2016,4,28,8,0,700.0,114.0,7.2,13.0,476.0,78.59,64.14
2016,4,28,8,15,725.0,118.5,7.1,13.0,525.5,113.33,70.67
2016,4,28,8,30,750.0,123.0,7.0,13.0,575.0,170.14,104.7
2016,4,28,8,45,556.5,202.0,6.95,13.5,552.0,241.81,171.0
2016,4,28,9,0,363.0,281.0,6.9,14.0,529.0,292.29,221.7
2016,4,28,9,15,410.0,282.0,6.8,14.0,577.5,333.18,255.97
2016,4,28,9,30,457.0,283.0,6.7,14.0,626.0,383.3,298.29
2016,4,28,9,45,460.0,296.5,6.6,14.0,655.0,428.47,337.21
2016,4,28,10,0,463.0,310.0,6.5,14.0,684.0,473.61,375.3
2016,4,28,10,15,453.0,327.0,6.4,14.0,703.5,514.16,408.94
2016,4,28,10,30,443.0,344.0,6.3,14.0,723.0,553.15,440.5
2016,4,28,10,45,494.0,338.0,6.25,14.0,771.0,611.93,487.44
2016,4,28,11,0,545.0,332.0,6.2,14.0,819.0,674.1,536.37
2016,4,28,11,15,525.0,347.0,6.2,14.0,822.0,704.05,559.35
2016,4,28,11,30,505.0,362.0,6.2,14.0,825.0,731.04,579.79
2016,4,28,11,45,516.5,353.0,6.2,14.0,829.0,760.36,602.63
2016,4,28,12,0,528.0,344.0,6.2,14.0,833.0,788.16,624.16
2016,4,28,12,15,543.0,344.5,6.35,14.0,846.5,825.87,653.37
2016,4,28,12,30,558.0,345.0,6.5,14.0,860.0,862.11,681.35
2016,4,28,12,45,546.5,345.0,6.65,14.0,844.5,871.23,688.88
2016,4,28,13,0,535.0,345.0,6.8,14.0,829.0,877.21,694.24
2016,4,28,13,15,713.5,237.0,6.95,14.0,869.0,964.23,765.03
2016,4,28,13,30,892.0,129.0,7.1,14.0,909.0,1021.15,807.71
2016,4,28,13,45,886.0,127.5,7.25,14.0,884.5,1022.9,810.35
2016,4,28,14,0,880.0,126.0,7.4,14.0,860.0,1020.73,810.51
2016,4,28,14,15,693.5,201.5,7.55,14.0,766.0,938.19,751.29
2016,4,28,14,30,507.0,277.0,7.7,14.0,672.0,823.7,663.3
2016,4,28,14,45,415.5,294.0,7.85,14.0,607.0,749.03,605.85
2016,4,28,15,0,324.0,311.0,8.0,14.0,542.0,657.0,534.07
2016,4,28,15,15,379.5,275.0,8.05,13.5,530.0,667.09,546.58
2016,4,28,15,30,435.0,239.0,8.1,13.0,518.0,692.39,570.42
2016,4,28,15,45,442.5,216.5,8.2,13.0,481.5,664.84,550.82
2016,4,28,16,0,450.0,194.0,8.3,13.0,445.0,634.6,528.98
2016,4,28,16,15,311.5,195.5,8.25,13.0,361.5,487.66,408.96
2016,4,28,16,30,173.0,197.0,8.2,13.0,278.0,352.82,295.92
2016,4,28,16,45,171.0,173.0,8.2,13.0,245.0,319.66,269.31
2016,4,28,17,0,169.0,149.0,8.2,13.0,212.0,285.88,241.53
2016,4,28,17,15,145.5,129.5,8.15,12.5,178.0,242.68,205.03
2016,4,28,17,30,122.0,110.0,8.1,12.0,144.0,201.28,169.31
2016,4,28,17,45,230.0,85.5,8.05,12.0,132.0,241.57,203.42
2016,4,28,18,0,338.0,61.0,8.0,12.0,120.0,268.7,222.98
2016,4,28,18,15,227.0,45.5,7.85,12.0,79.0,181.0,143.67
2016,4,28,18,30,116.0,30.0,7.7,12.0,38.0,94.51,56.82
2016,4,28,18,45,58.0,15.0,7.55,12.0,19.0,32.97,0.0
2016,4,28,19,0,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,6.25,12.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,6.4,12.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,6.35,12.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,6.2,12.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,6.05,12.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,5.85,12.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,6.0,12.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,5.9,12.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,5.7,12.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,5.6,12.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,5.1,12.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,2.0,4.55,12.0,2.0,0.0,0.0
2016,4,29,5,30,0.0,4.0,4.4,12.0,4.0,3.41,0.0
2016,4,29,5,45,0.0,21.0,4.25,12.0,21.0,17.34,7.39
2016,4,29,6,0,0.0,38.0,4.1,12.0,38.0,30.88,21.28
2016,4,29,6,15,5.5,60.0,4.1,12.0,61.0,47.74,36.88
2016,4,29,6,30,11.0,82.0,4.1,12.0,84.0,64.39,52.19
2016,4,29,6,45,25.5,103.0,4.2,12.0,110.5,78.26,64.8
2016,4,29,7,0,40.0,124.0,4.3,12.0,137.0,93.15,78.09
2016,4,29,7,15,29.5,139.5,4.4,12.0,150.0,104.21,87.77
2016,4,29,7,30,19.0,155.0,4.5,12.0,163.0,119.87,101.34
2016,4,29,7,45,10.0,157.5,4.6,12.5,162.0,122.92,103.48
2016,4,29,8,0,1.0,160.0,4.7,13.0,161.0,125.67,105.34
2016,4,29,8,15,6.0,181.0,4.8,13.0,185.0,142.22,113.97
2016,4,29,8,30,11.0,202.0,4.9,13.0,209.0,160.11,128.08
2016,4,29,8,45,38.0,250.0,5.0,13.0,276.0,194.73,154.9
2016,4,29,9,0,65.0,298.0,5.1,13.0,343.0,240.02,190.53
2016,4,29,9,15,100.5,327.5,5.2,13.0,401.5,280.17,222.0
2016,4,29,9,30,136.0,357.0,5.3,13.0,460.0,321.8,255.07
2016,4,29,9,45,234.5,360.5,5.4,13.0,547.5,381.53,302.24
2016,4,29,10,0,333.0,364.0,5.5,13.0,635.0,450.5,357.43
2016,4,29,10,15,579.0,261.5,5.55,13.0,752.0,531.69,423.58
2016,4,29,10,30,825.0,159.0,5.6,13.0,869.0,632.49,505.93
2016,4,29,10,45,834.0,158.5,5.7,13.5,890.5,683.33,546.43
2016,4,29,11,0,843.0,158.0,5.8,14.0,912.0,732.81,585.11
2016,4,29,11,15,846.5,158.5,6.1,14.0,925.5,777.49,621.25
2016,4,29,11,30,850.0,159.0,6.4,14.0,939.0,819.89,655.12
2016,4,29,11,45,848.0,161.5,6.75,14.0,944.0,857.12,683.92
2016,4,29,12,0,846.0,164.0,7.1,14.0,949.0,891.37,710.56
2016,4,29,12,15,846.0,164.0,7.25,14.0,947.5,921.93,733.73
2016,4,29,12,30,846.0,164.0,7.4,14.0,946.0,949.26,754.6
2016,4,29,12,45,845.5,162.5,7.55,14.0,937.0,971.31,771.67
2016,4,29,13,0,845.0,161.0,7.7,14.0,928.0,989.78,786.25
2016,4,29,13,15,581.5,285.0,7.75,14.0,808.0,879.81,702.2
2016,4,29,13,30,318.0,409.0,7.8,14.0,688.0,735.66,586.55
2016,4,29,13,45,341.5,388.5,7.85,14.0,680.5,745.43,596.19
2016,4,29,14,0,365.0,368.0,7.9,14.0,673.0,753.13,603.92
2016,4,29,14,15,581.5,261.5,7.9,14.0,726.0,880.35,708.07
2016,4,29,14,30,798.0,155.0,7.9,14.0,779.0,981.4,786.68
2016,4,29,14,45,784.0,152.5,7.95,14.0,740.5,959.47,771.56
2016,4,29,15,0,770.0,150.0,8.0,14.0,702.0,941.55,759.98
2016,4,29,15,15,753.0,146.5,8.0,13.5,659.0,909.4,738.88
2016,4,29,15,30,736.0,143.0,8.0,13.0,616.0,874.58,715.61
2016,4,29,15,45,709.0,140.0,8.05,13.0,567.5,828.87,682.53
2016,4,29,16,0,682.0,137.0,8.1,13.0,519.0,781.56,647.86
2016,4,29,16,15,552.0,148.0,8.15,13.0,438.5,653.29,547.51
2016,4,29,16,30,422.0,159.0,8.2,13.0,358.0,541.91,456.45
2016,4,29,16,45,386.5,144.0,8.25,13.0,309.5,481.4,407.56
2016,4,29,17,0,351.0,129.0,8.3,13.0,261.0,422.41,358.82
2016,4,29,17,15,296.0,119.5,8.35,12.5,218.5,344.18,293.24
2016,4,29,17,30,241.0,110.0,8.4,12.0,176.0,286.98,243.73
2016,4,29,17,45,197.5,90.0,8.5,12.0,136.5,228.14,191.7
2016,4,29,18,0,154.0,70.0,8.6,12.0,97.0,173.31,142.38
2016,4,29,18,15,95.5,49.0,8.65,12.0,64.0,105.53,82.03
2016,4,29,18,30,37.0,28.0,8.7,12.0,31.0,51.34,29.83
2016,4,29,18,45,18.5,14.0,8.75,12.0,15.5,18.36,0.0
2016,4,29,19,0,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,19,15,0.0,0.0,8.85,12.0,0.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,9.15,12.0,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,9.55,12.5,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,9.35,13.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,9.3,13.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,8.0,12.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,7.85,12.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,7.5,12.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,7.4,12.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,7.2,12.0,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,7.1,12.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,7.0,12.0,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,6.45,12.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,4,30,5,15,37.5,6.5,6.4,13.0,8.0,0.0,0.0
2016,4,30,5,30,75.0,13.0,6.4,13.0,16.0,11.1,0.0
2016,4,30,5,45,209.5,27.5,6.4,13.0,52.0,21.38,10.84
2016,4,30,6,0,344.0,42.0,6.4,13.0,88.0,34.18,24.09
2016,4,30,6,15,433.5,52.0,6.25,13.0,136.0,41.57,31.28
2016,4,30,6,30,523.0,62.0,6.1,13.0,184.0,48.83,38.13
2016,4,30,6,45,581.5,69.0,6.0,13.5,237.0,53.33,42.22
2016,4,30,7,0,640.0,76.0,5.9,14.0,290.0,57.76,46.09
2016,4,30,7,15,680.5,81.5,5.75,14.0,344.0,60.8,48.7
2016,4,30,7,30,721.0,87.0,5.6,14.0,398.0,63.76,51.18
2016,4,30,7,45,751.5,91.0,5.45,14.0,451.0,71.56,57.88
2016,4,30,8,0,782.0,95.0,5.3,14.0,504.0,73.39,59.28
2016,4,30,8,15,803.5,98.5,5.2,14.0,554.0,111.32,66.12
2016,4,30,8,30,825.0,102.0,5.1,14.0,604.0,170.96,101.47
2016,4,30,8,45,842.0,105.0,5.0,14.5,650.5,231.8,149.48
2016,4,30,9,0,859.0,108.0,4.9,15.0,697.0,294.19,203.75
2016,4,30,9,15,871.0,110.0,4.85,15.0,738.0,360.0,262.79
2016,4,30,9,30,883.0,112.0,4.8,15.0,779.0,420.72,317.49
2016,4,30,9,45,898.5,110.5,4.8,15.5,816.0,480.3,369.59
2016,4,30,10,0,914.0,109.0,4.8,16.0,853.0,539.92,420.2
2016,4,30,10,15,920.5,110.0,4.75,16.0,881.5,596.42,467.56
2016,4,30,10,30,927.0,111.0,4.7,16.0,910.0,651.52,512.44
2016,4,30,10,45,929.5,113.0,4.7,16.0,930.5,703.23,553.68
2016,4,30,11,0,932.0,115.0,4.7,16.0,951.0,752.74,592.26
2016,4,30,11,15,934.5,115.5,4.7,16.0,964.0,798.57,626.97
2016,4,30,11,30,937.0,116.0,4.7,16.0,977.0,841.8,657.7
2016,4,30,11,45,936.5,116.5,4.7,16.0,982.0,879.79,684.48
2016,4,30,12,0,936.0,117.0,4.7,16.0,987.0,914.62,708.92
2016,4,30,12,15,935.0,117.0,4.75,16.0,984.5,945.25,730.72
2016,4,30,12,30,934.0,117.0,4.8,16.0,982.0,972.42,750.13
2016,4,30,12,45,930.5,117.0,4.85,16.5,970.5,993.64,763.98
2016,4,30,13,0,927.0,117.0,4.9,17.0,959.0,1011.05,775.27
2016,4,30,13,15,922.5,116.5,4.95,17.0,940.5,1023.13,784.48
2016,4,30,13,30,918.0,116.0,5.0,17.0,922.0,1031.25,791.13
2016,4,30,13,45,910.0,115.5,5.05,17.0,896.0,1031.93,792.79
2016,4,30,14,0,902.0,115.0,5.1,17.0,870.0,1028.63,791.89
2016,4,30,14,15,893.5,113.5,5.2,16.5,837.5,1019.88,789.27
2016,4,30,14,30,885.0,112.0,5.3,16.0,805.0,1007.3,784.06
2016,4,30,14,45,872.5,110.0,5.4,16.0,766.0,986.57,771.59
2016,4,30,15,0,860.0,108.0,5.5,16.0,727.0,962.37,756.66
2016,4,30,15,15,845.0,105.5,5.6,16.0,683.0,942.82,745.05
2016,4,30,15,30,830.0,103.0,5.7,16.0,639.0,909.02,722.97
2016,4,30,15,45,809.5,100.5,5.8,16.0,590.5,867.51,695.01
2016,4,30,16,0,789.0,98.0,5.9,16.0,542.0,823.79,665.04
2016,4,30,16,15,763.0,94.0,6.05,15.5,490.5,771.84,629.7
2016,4,30,16,30,737.0,90.0,6.2,15.0,439.0,718.73,592.54
2016,4,30,16,45,701.0,85.5,6.4,15.0,386.0,660.58,549.43
2016,4,30,17,0,665.0,81.0,6.6,15.0,333.0,599.21,502.35
2016,4,30,17,15,616.0,74.5,6.7,14.5,280.0,527.67,444.76
2016,4,30,17,30,567.0,68.0,6.8,14.0,227.0,458.84,387.29
2016,4,30,17,45,493.0,60.0,6.95,14.0,177.0,377.19,316.35
2016,4,30,18,0,419.0,52.0,7.1,14.0,127.0,301.9,248.89
2016,4,30,18,15,307.5,39.5,7.05,14.0,85.0,211.8,168.01
2016,4,30,18,30,196.0,27.0,7.0,14.0,43.0,131.4,86.11
2016,4,30,18,45,98.0,13.5,6.95,14.0,21.5,45.4,0.0
2016,4,30,19,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,4,30,19,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,4,30,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,1,5,15,46.5,7.0,0.75,14.0,8.5,5.97,0.0
2016,5,1,5,30,93.0,14.0,0.7,14.0,17.0,11.95,0.0
2016,5,1,5,45,223.5,27.5,0.7,14.0,53.0,22.4,12.05
2016,5,1,6,0,354.0,41.0,0.7,14.0,89.0,33.23,23.33
2016,5,1,6,15,440.5,50.5,0.7,14.0,137.0,40.24,30.11
2016,5,1,6,30,527.0,60.0,0.7,14.0,185.0,47.13,36.56
2016,5,1,6,45,581.0,67.0,0.7,14.5,236.5,51.67,40.65
2016,5,1,7,0,635.0,74.0,0.7,15.0,288.0,56.12,44.49
2016,5,1,7,15,675.0,79.0,0.7,15.0,341.0,58.85,46.8
2016,5,1,7,30,715.0,84.0,0.7,15.0,394.0,61.52,49.0
2016,5,1,7,45,743.0,88.5,0.7,15.0,446.0,69.48,55.79
2016,5,1,8,0,771.0,93.0,0.7,15.0,498.0,71.69,57.5
2016,5,1,8,15,792.5,96.5,0.7,15.0,547.5,109.6,64.3
2016,5,1,8,30,814.0,100.0,0.7,15.0,597.0,168.45,98.58
2016,5,1,8,45,830.0,103.0,0.7,15.5,642.5,228.29,144.62
2016,5,1,9,0,846.0,106.0,0.7,16.0,688.0,289.56,196.19
2016,5,1,9,15,858.0,108.0,0.75,16.0,729.0,354.56,252.26
2016,5,1,9,30,870.0,110.0,0.8,16.0,770.0,414.36,303.82
2016,5,1,9,45,876.5,113.5,0.85,16.5,804.0,472.97,352.68
2016,5,1,10,0,883.0,117.0,0.9,17.0,838.0,530.76,399.23
2016,5,1,10,15,890.0,118.5,1.0,17.0,866.5,586.23,443.66
2016,5,1,10,30,897.0,120.0,1.1,17.0,895.0,640.43,485.94
2016,5,1,10,45,900.0,122.0,1.2,17.0,915.5,690.97,524.53
2016,5,1,11,0,903.0,124.0,1.3,17.0,936.0,739.43,560.78
2016,5,1,11,15,906.0,125.0,1.4,16.5,949.5,784.8,595.31
2016,5,1,11,30,909.0,126.0,1.5,16.0,963.0,827.71,626.14
2016,5,1,11,45,907.5,127.5,1.65,16.0,968.0,864.75,652.28
2016,5,1,12,0,906.0,129.0,1.8,16.0,973.0,898.7,676.37
2016,5,1,12,15,905.5,129.0,1.85,16.0,971.0,928.99,696.89
2016,5,1,12,30,905.0,129.0,1.9,16.0,969.0,955.95,715.23
2016,5,1,12,45,898.0,131.5,2.0,16.0,957.5,975.7,729.48
2016,5,1,13,0,891.0,134.0,2.1,16.0,946.0,991.71,741.43
2016,5,1,13,15,887.0,133.0,2.1,16.0,928.0,1003.5,749.55
2016,5,1,13,30,883.0,132.0,2.1,16.0,910.0,1011.46,755.32
2016,5,1,13,45,874.0,132.5,2.1,16.0,884.0,1012.13,756.45
2016,5,1,14,0,865.0,133.0,2.1,16.0,858.0,1008.98,755.29
2016,5,1,14,15,856.0,131.5,2.05,16.0,826.5,1000.05,749.87
2016,5,1,14,30,847.0,130.0,2.0,16.0,795.0,1000.39,750.8
2016,5,1,14,45,496.5,234.5,2.0,16.0,620.0,762.85,587.12
2016,5,1,15,0,146.0,339.0,2.0,16.0,445.0,493.24,384.88
2016,5,1,15,15,119.0,314.0,1.9,16.0,397.0,441.08,347.35
2016,5,1,15,30,92.0,289.0,1.8,16.0,349.0,370.16,293.6
2016,5,1,15,45,214.5,256.5,1.75,16.0,381.5,463.54,370.05
2016,5,1,16,0,337.0,224.0,1.7,16.0,414.0,548.06,437.03
2016,5,1,16,15,313.5,205.0,1.65,16.0,369.0,497.78,399.14
2016,5,1,16,30,290.0,186.0,1.6,16.0,324.0,447.8,361.82
2016,5,1,16,45,264.0,170.0,1.55,16.0,284.5,400.13,325.37
2016,5,1,17,0,238.0,154.0,1.5,16.0,245.0,353.77,289.1
2016,5,1,17,15,218.5,132.0,1.45,15.5,206.0,306.01,251.51
2016,5,1,17,30,199.0,110.0,1.4,15.0,167.0,259.28,213.55
2016,5,1,17,45,267.0,86.0,1.35,15.0,145.0,261.06,214.29
2016,5,1,18,0,335.0,62.0,1.3,15.0,123.0,266.09,214.98
2016,5,1,18,15,233.0,46.5,1.2,14.5,82.0,182.9,142.92
2016,5,1,18,30,131.0,31.0,1.1,14.0,41.0,111.31,73.9
2016,5,1,18,45,65.5,15.5,1.05,14.0,20.5,35.81,0.0
2016,5,1,19,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,1,19,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,1,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,1.5,0.85,13.0,1.5,1.28,0.0
2016,5,2,5,30,0.0,3.0,0.9,13.0,3.0,2.46,0.0
2016,5,2,5,45,0.0,9.5,1.0,13.0,9.5,7.8,0.65
2016,5,2,6,0,0.0,16.0,1.1,13.0,16.0,13.16,5.91
2016,5,2,6,15,0.0,25.0,1.1,13.0,25.0,20.6,12.78
2016,5,2,6,30,0.0,34.0,1.1,13.0,34.0,28.06,19.64
2016,5,2,6,45,0.0,44.0,1.15,13.5,44.0,36.36,27.12
2016,5,2,7,0,0.0,54.0,1.2,14.0,54.0,44.69,34.49
2016,5,2,7,15,0.0,68.5,1.2,14.0,68.5,56.79,45.16
2016,5,2,7,30,0.0,83.0,1.2,14.0,83.0,68.69,55.51
2016,5,2,7,45,0.0,79.0,1.2,14.0,79.0,65.58,52.57
2016,5,2,8,0,0.0,75.0,1.2,14.0,75.0,62.27,49.48
2016,5,2,8,15,0.0,90.0,1.15,14.0,90.0,74.84,57.54
2016,5,2,8,30,0.0,105.0,1.1,14.0,105.0,86.85,67.31
2016,5,2,8,45,1.5,143.5,1.1,14.5,145.0,117.39,91.98
