Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,9,0,3.0,182.0,1.1,15.0,185.0,148.07,116.29
2016,5,2,9,15,4.0,187.0,1.05,15.0,190.5,153.35,120.13
2016,5,2,9,30,5.0,192.0,1.0,15.0,196.0,158.7,124.14
2016,5,2,9,45,5.0,192.5,0.95,15.5,197.0,160.14,124.81
2016,5,2,10,0,5.0,193.0,0.9,16.0,198.0,161.49,125.44
2016,5,2,10,15,9.0,228.0,0.85,16.0,236.0,192.85,149.96
2016,5,2,10,30,13.0,263.0,0.8,16.0,274.0,225.03,174.71
2016,5,2,10,45,11.5,251.5,0.75,16.0,262.0,216.37,167.63
2016,5,2,11,0,10.0,240.0,0.7,16.0,250.0,207.24,160.42
2016,5,2,11,15,11.0,248.0,0.8,16.0,259.0,215.93,167.29
2016,5,2,11,30,12.0,256.0,0.9,16.0,268.0,224.75,174.19
2016,5,2,11,45,63.5,360.0,1.05,16.0,419.5,366.36,283.37
2016,5,2,12,0,115.0,464.0,1.2,16.0,571.0,520.74,396.89
2016,5,2,12,15,106.5,459.5,1.4,16.0,558.5,507.02,386.77
2016,5,2,12,30,98.0,455.0,1.6,16.0,546.0,502.7,384.62
2016,5,2,12,45,76.0,433.5,1.8,16.0,504.0,468.28,359.89
2016,5,2,13,0,54.0,412.0,2.0,16.0,462.0,431.84,333.33
2016,5,2,13,15,45.0,389.0,2.2,15.5,430.0,404.86,314.46
2016,5,2,13,30,36.0,366.0,2.4,15.0,398.0,376.84,294.37
2016,5,2,13,45,36.5,354.5,2.6,15.0,386.5,368.9,289.14
2016,5,2,14,0,37.0,343.0,2.8,15.0,375.0,360.57,283.49
2016,5,2,14,15,66.5,356.0,2.9,15.0,410.0,406.0,320.05
2016,5,2,14,30,96.0,369.0,3.0,15.0,445.0,451.81,356.48
2016,5,2,14,45,95.5,350.5,3.1,15.0,423.0,434.21,343.79
2016,5,2,15,0,95.0,332.0,3.2,15.0,401.0,416.02,330.87
2016,5,2,15,15,101.5,312.5,3.25,14.5,382.0,402.83,322.54
2016,5,2,15,30,108.0,293.0,3.3,14.0,363.0,388.85,313.49
2016,5,2,15,45,110.5,270.5,3.35,14.0,338.0,367.06,297.5
2016,5,2,16,0,113.0,248.0,3.4,14.0,313.0,362.04,294.56
2016,5,2,16,15,58.5,202.0,3.4,14.0,236.0,246.84,201.38
2016,5,2,16,30,4.0,156.0,3.4,14.0,159.0,141.47,113.69
2016,5,2,16,45,4.5,142.5,3.45,14.0,145.0,130.2,104.83
2016,5,2,17,0,5.0,129.0,3.5,14.0,131.0,118.99,95.75
2016,5,2,17,15,2.5,109.0,3.5,13.5,110.0,98.94,79.1
2016,5,2,17,30,0.0,89.0,3.5,13.0,89.0,79.0,62.25
2016,5,2,17,45,0.0,69.5,3.5,13.0,69.5,61.12,46.81
2016,5,2,18,0,0.0,50.0,3.5,13.0,50.0,43.02,31.0
2016,5,2,18,15,0.0,33.5,3.4,13.0,33.5,27.86,17.63
2016,5,2,18,30,0.0,17.0,3.3,13.0,17.0,14.01,4.83
2016,5,2,18,45,0.0,8.5,3.25,13.0,8.5,7.26,0.0
2016,5,2,19,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,2,19,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,2.45,12.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,4.0,2.3,12.0,4.0,3.41,0.0
2016,5,3,5,30,0.0,8.0,2.2,12.0,8.0,6.57,0.0
2016,5,3,5,45,0.0,24.5,2.1,12.5,24.5,20.25,10.92
2016,5,3,6,0,0.0,41.0,2.0,13.0,41.0,33.33,23.59
2016,5,3,6,15,1.5,62.0,1.9,13.0,62.5,49.48,38.45
2016,5,3,6,30,3.0,83.0,1.8,13.0,84.0,65.44,53.01
2016,5,3,6,45,12.0,103.5,1.75,13.0,107.5,81.0,66.98
2016,5,3,7,0,21.0,124.0,1.7,13.0,131.0,96.45,80.6
2016,5,3,7,15,117.0,151.0,1.9,13.0,201.5,108.68,91.17
2016,5,3,7,30,213.0,178.0,2.1,13.0,272.0,126.48,106.45
2016,5,3,7,45,144.0,200.5,2.35,13.0,267.5,139.07,117.03
2016,5,3,8,0,75.0,223.0,2.6,13.0,263.0,158.34,133.28
2016,5,3,8,15,99.0,249.5,2.75,13.0,307.5,182.57,144.11
2016,5,3,8,30,123.0,276.0,2.9,13.0,352.0,206.57,160.6
2016,5,3,8,45,131.0,299.0,3.1,13.5,385.5,236.71,183.77
2016,5,3,9,0,139.0,322.0,3.3,14.0,419.0,268.29,208.73
2016,5,3,9,15,84.5,310.5,3.25,14.0,370.5,263.55,207.16
2016,5,3,9,30,30.0,299.0,3.2,14.0,322.0,244.8,193.6
2016,5,3,9,45,130.5,346.5,3.15,14.5,452.5,326.09,256.18
2016,5,3,10,0,231.0,394.0,3.1,15.0,583.0,423.15,330.37
2016,5,3,10,15,355.0,364.5,3.0,15.0,667.0,486.91,379.75
2016,5,3,10,30,479.0,335.0,2.9,15.0,751.0,564.91,439.95
2016,5,3,10,45,385.0,383.5,2.8,15.0,723.0,572.17,444.64
2016,5,3,11,0,291.0,432.0,2.7,15.0,695.0,572.41,443.53
2016,5,3,11,15,268.5,444.5,2.7,14.5,690.0,587.55,455.47
2016,5,3,11,30,246.0,457.0,2.7,14.0,685.0,600.32,465.36
2016,5,3,11,45,261.0,456.5,2.7,14.0,699.5,630.09,487.63
2016,5,3,12,0,276.0,456.0,2.7,14.0,714.0,659.82,509.62
2016,5,3,12,15,363.0,419.5,2.7,14.0,758.0,719.72,555.3
2016,5,3,12,30,450.0,383.0,2.7,14.0,802.0,793.13,609.59
2016,5,3,12,45,454.5,376.0,2.75,14.0,796.0,808.7,620.92
2016,5,3,13,0,459.0,369.0,2.8,14.0,790.0,821.91,631.13
2016,5,3,13,15,485.0,353.0,2.8,14.0,790.0,845.0,648.61
2016,5,3,13,30,511.0,337.0,2.8,14.0,790.0,865.77,664.42
2016,5,3,13,45,420.0,360.0,2.85,14.5,725.5,806.39,620.13
2016,5,3,14,0,329.0,383.0,2.9,15.0,661.0,729.1,563.33
2016,5,3,14,15,338.0,364.5,3.0,14.5,640.5,722.44,562.02
2016,5,3,14,30,347.0,346.0,3.1,14.0,620.0,713.64,558.65
2016,5,3,14,45,235.0,342.5,3.25,14.0,524.0,600.86,474.26
2016,5,3,15,0,123.0,339.0,3.4,14.0,428.0,469.72,373.72
2016,5,3,15,15,229.5,304.5,3.5,14.0,458.5,533.53,428.03
2016,5,3,15,30,336.0,270.0,3.6,14.0,489.0,610.86,490.77
2016,5,3,15,45,297.5,255.5,3.75,14.0,438.5,554.03,447.83
2016,5,3,16,0,259.0,241.0,3.9,14.0,388.0,497.99,405.37
2016,5,3,16,15,214.0,221.5,3.85,14.0,336.0,414.91,340.52
2016,5,3,16,30,169.0,202.0,3.8,14.0,284.0,352.06,290.32
2016,5,3,16,45,98.5,172.0,3.8,14.0,218.5,260.16,214.79
2016,5,3,17,0,28.0,142.0,3.8,14.0,153.0,160.09,130.7
2016,5,3,17,15,19.5,121.5,3.65,14.0,129.0,123.48,100.07
2016,5,3,17,30,11.0,101.0,3.5,14.0,105.0,98.64,78.88
2016,5,3,17,45,5.5,80.0,3.4,14.0,82.0,75.59,59.0
2016,5,3,18,0,0.0,59.0,3.3,14.0,59.0,52.8,39.16
2016,5,3,18,15,0.0,39.5,3.1,14.0,39.5,34.4,23.03
2016,5,3,18,30,0.0,20.0,2.9,14.0,20.0,16.5,6.86
2016,5,3,18,45,0.0,10.0,2.75,14.0,10.0,8.23,0.0
2016,5,3,19,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,19,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,3.15,13.0,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,6.5,2.9,13.0,6.5,5.55,0.0
2016,5,4,5,30,0.0,13.0,2.8,13.0,13.0,10.72,0.0
2016,5,4,5,45,39.5,34.5,2.7,13.0,40.0,27.19,16.8
2016,5,4,6,0,79.0,56.0,2.6,13.0,67.0,43.01,32.08
2016,5,4,6,15,118.0,78.0,2.5,13.0,103.0,58.84,46.75
2016,5,4,6,30,157.0,100.0,2.4,13.0,139.0,74.38,60.96
2016,5,4,6,45,208.0,113.5,2.35,13.5,178.0,82.19,67.9
2016,5,4,7,0,259.0,127.0,2.3,14.0,217.0,91.3,75.77
2016,5,4,7,15,226.0,154.0,2.15,14.0,242.0,107.46,89.77
2016,5,4,7,30,193.0,181.0,2.0,14.0,267.0,127.96,107.3
2016,5,4,7,45,130.5,202.0,1.95,14.0,263.0,139.75,117.08
2016,5,4,8,0,68.0,223.0,1.9,14.0,259.0,158.34,132.58
2016,5,4,8,15,48.0,229.5,1.75,14.0,256.5,168.31,133.04
2016,5,4,8,30,28.0,236.0,1.6,14.0,254.0,177.85,140.4
2016,5,4,8,45,30.5,256.0,1.45,14.0,276.5,197.34,155.46
2016,5,4,9,0,33.0,276.0,1.3,14.0,299.0,217.5,171.04
2016,5,4,9,15,41.0,302.0,1.2,14.0,332.5,244.17,191.56
2016,5,4,9,30,49.0,328.0,1.1,14.0,366.0,272.39,213.14
2016,5,4,9,45,140.0,361.5,1.0,14.5,475.5,340.59,263.88
2016,5,4,10,0,231.0,395.0,0.9,15.0,585.0,423.57,325.0
2016,5,4,10,15,245.0,407.0,0.9,15.0,615.0,458.89,351.27
2016,5,4,10,30,259.0,419.0,0.9,15.0,645.0,497.45,379.89
2016,5,4,10,45,232.5,435.0,0.95,15.0,641.0,512.41,390.94
2016,5,4,11,0,206.0,451.0,1.0,15.0,637.0,525.11,400.22
2016,5,4,11,15,175.0,458.5,1.15,15.0,618.5,524.89,400.58
2016,5,4,11,30,144.0,466.0,1.3,15.0,600.0,521.6,398.54
2016,5,4,11,45,161.0,469.5,1.45,15.0,620.5,551.14,421.24
2016,5,4,12,0,178.0,473.0,1.6,15.0,641.0,581.29,444.06
2016,5,4,12,15,179.5,472.0,1.7,15.0,640.5,594.01,453.76
2016,5,4,12,30,181.0,471.0,1.8,15.0,640.0,605.82,462.97
2016,5,4,12,45,187.0,465.0,1.9,15.0,638.0,616.1,471.32
2016,5,4,13,0,193.0,459.0,2.0,15.0,636.0,625.4,479.03
2016,5,4,13,15,236.5,441.5,2.05,15.0,654.5,658.57,504.83
2016,5,4,13,30,280.0,424.0,2.1,15.0,673.0,708.88,542.26
2016,5,4,13,45,284.0,410.0,2.15,15.0,656.0,705.88,540.96
2016,5,4,14,0,288.0,396.0,2.2,15.0,639.0,701.03,538.87
2016,5,4,14,15,290.5,379.0,2.2,15.0,616.5,689.73,531.97
2016,5,4,14,30,293.0,362.0,2.2,15.0,594.0,676.57,523.82
2016,5,4,14,45,227.5,352.0,2.25,15.0,527.0,583.03,455.75
2016,5,4,15,0,162.0,342.0,2.3,15.0,460.0,509.77,401.19
2016,5,4,15,15,157.0,320.5,2.25,15.0,429.0,482.1,381.62
2016,5,4,15,30,152.0,299.0,2.2,15.0,398.0,453.68,361.03
2016,5,4,15,45,259.5,259.5,2.2,15.0,414.0,523.64,418.62
2016,5,4,16,0,367.0,220.0,2.2,15.0,430.0,566.86,455.02
2016,5,4,16,15,299.5,209.0,2.1,15.0,370.0,488.19,394.29
2016,5,4,16,30,232.0,198.0,2.0,15.0,310.0,413.16,335.87
2016,5,4,16,45,204.0,176.5,1.95,15.0,266.5,344.81,282.76
2016,5,4,17,0,176.0,155.0,1.9,15.0,223.0,294.23,242.41
2016,5,4,17,15,151.0,136.0,1.85,14.5,188.0,250.56,207.12
2016,5,4,17,30,126.0,117.0,1.8,14.0,153.0,208.86,172.52
2016,5,4,17,45,102.5,94.5,1.75,14.0,120.0,165.58,135.53
2016,5,4,18,0,79.0,72.0,1.7,14.0,87.0,124.13,99.44
2016,5,4,18,15,46.5,51.0,1.65,14.0,59.0,74.62,56.41
2016,5,4,18,30,14.0,30.0,1.6,14.0,31.0,36.26,22.11
2016,5,4,18,45,7.0,15.0,1.6,14.0,15.5,16.15,0.0
2016,5,4,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,19,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,5.5,1.4,14.0,5.5,4.69,0.0
2016,5,5,5,30,0.0,11.0,1.4,14.0,11.0,9.05,0.0
2016,5,5,5,45,0.0,28.5,1.4,14.0,28.5,23.34,13.76
2016,5,5,6,0,0.0,46.0,1.4,14.0,46.0,37.06,26.84
2016,5,5,6,15,7.5,67.0,1.4,14.0,69.0,53.15,41.6
2016,5,5,6,30,15.0,88.0,1.4,14.0,92.0,69.11,56.07
2016,5,5,6,45,24.0,109.0,1.45,14.0,116.5,82.64,68.15
2016,5,5,7,0,33.0,130.0,1.5,14.0,141.0,97.38,81.07
2016,5,5,7,15,16.5,125.0,1.45,14.0,130.5,98.78,82.08
2016,5,5,7,30,0.0,120.0,1.4,14.0,120.0,96.14,79.51
2016,5,5,7,45,0.0,127.5,1.4,14.5,127.5,102.3,84.44
2016,5,5,8,0,0.0,135.0,1.4,15.0,135.0,108.39,89.23
2016,5,5,8,15,0.0,107.0,1.35,15.0,107.0,88.14,68.24
2016,5,5,8,30,0.0,79.0,1.3,15.0,79.0,65.68,49.45
2016,5,5,8,45,6.0,154.5,1.3,15.0,159.0,126.68,99.22
2016,5,5,9,0,12.0,230.0,1.3,15.0,239.0,186.23,146.58
2016,5,5,9,15,54.5,293.5,1.3,15.0,335.5,242.46,189.39
2016,5,5,9,30,97.0,357.0,1.3,15.0,432.0,310.35,241.09
2016,5,5,9,45,214.0,364.5,1.3,15.0,538.5,374.27,288.76
2016,5,5,10,0,331.0,372.0,1.3,15.0,645.0,453.11,348.15
2016,5,5,10,15,311.5,392.0,1.3,15.0,656.0,483.18,371.12
2016,5,5,10,30,292.0,412.0,1.3,15.0,667.0,511.12,392.18
2016,5,5,10,45,378.0,388.0,1.3,15.5,726.0,570.06,435.8
2016,5,5,11,0,464.0,364.0,1.3,16.0,785.0,638.66,485.36
2016,5,5,11,15,260.0,393.0,1.3,16.0,629.5,536.87,409.83
2016,5,5,11,30,56.0,422.0,1.3,16.0,474.0,407.63,312.04
2016,5,5,11,45,283.0,399.0,1.3,16.0,664.5,596.08,455.38
2016,5,5,12,0,510.0,376.0,1.3,16.0,855.0,794.27,595.78
2016,5,5,12,15,457.5,389.0,1.3,16.0,817.5,783.13,585.29
2016,5,5,12,30,405.0,402.0,1.3,16.0,780.0,767.15,573.78
2016,5,5,12,45,446.0,384.5,1.35,16.0,797.0,806.47,602.69
2016,5,5,13,0,487.0,367.0,1.4,16.0,814.0,844.61,630.08
2016,5,5,13,15,502.0,352.5,1.4,16.0,806.0,858.81,640.27
2016,5,5,13,30,517.0,338.0,1.4,16.0,798.0,870.38,649.06
2016,5,5,13,45,430.0,359.5,1.45,16.0,735.0,813.68,609.99
2016,5,5,14,0,343.0,381.0,1.5,16.0,672.0,738.96,558.69
2016,5,5,14,15,376.5,352.5,1.55,16.0,660.5,745.95,566.91
2016,5,5,14,30,410.0,324.0,1.6,16.0,649.0,768.19,584.58
2016,5,5,14,45,400.0,311.0,1.7,16.0,616.0,725.79,557.09
2016,5,5,15,0,390.0,298.0,1.8,16.0,583.0,699.57,540.82
2016,5,5,15,15,328.5,293.0,1.85,16.0,523.0,632.06,492.67
2016,5,5,15,30,267.0,288.0,1.9,16.0,463.0,565.55,444.44
2016,5,5,15,45,137.0,235.5,1.95,16.0,325.0,368.05,294.12
2016,5,5,16,0,7.0,183.0,2.0,16.0,187.0,167.13,132.41
2016,5,5,16,15,325.0,144.5,2.05,15.5,302.0,454.14,371.37
2016,5,5,16,30,643.0,106.0,2.1,15.0,417.0,661.12,533.6
2016,5,5,16,45,630.5,95.0,2.15,15.0,371.0,613.25,497.7
2016,5,5,17,0,618.0,84.0,2.2,15.0,325.0,564.17,461.37
2016,5,5,17,15,555.0,82.5,2.25,15.0,275.0,491.67,404.52
2016,5,5,17,30,492.0,81.0,2.3,15.0,225.0,422.72,348.65
2016,5,5,17,45,440.0,69.5,2.4,15.0,179.0,353.84,291.19
2016,5,5,18,0,388.0,58.0,2.5,15.0,133.0,289.24,235.17
2016,5,5,18,15,291.0,45.0,2.5,14.5,91.5,204.86,162.0
2016,5,5,18,30,194.0,32.0,2.5,14.0,50.0,135.28,96.83
2016,5,5,18,45,97.0,16.0,2.5,14.0,25.0,61.25,0.0
2016,5,5,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,5,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,5.05,13.5,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,5.5,3.9,13.0,5.5,4.69,0.0
2016,5,6,5,30,0.0,11.0,3.8,13.0,11.0,9.05,0.0
2016,5,6,5,45,3.0,31.0,3.75,13.5,31.5,25.24,15.49
2016,5,6,6,0,6.0,51.0,3.7,14.0,52.0,40.68,30.0
2016,5,6,6,15,20.5,73.5,3.65,14.0,78.5,56.73,44.75
2016,5,6,6,30,35.0,96.0,3.6,14.0,105.0,72.87,59.41
2016,5,6,6,45,53.0,116.5,3.55,14.0,134.0,87.57,72.56
2016,5,6,7,0,71.0,137.0,3.5,14.0,163.0,102.06,85.27
2016,5,6,7,15,35.5,78.0,3.45,14.0,91.0,63.51,51.03
2016,5,6,7,30,0.0,19.0,3.4,14.0,19.0,15.68,8.37
2016,5,6,7,45,134.5,120.5,3.4,14.0,193.5,84.14,68.9
2016,5,6,8,0,269.0,222.0,3.4,14.0,368.0,145.6,121.96
2016,5,6,8,15,348.5,226.5,3.35,14.0,433.0,169.24,125.66
2016,5,6,8,30,428.0,231.0,3.3,14.0,498.0,203.65,144.58
2016,5,6,8,45,316.5,277.5,3.3,14.0,483.0,251.43,187.28
2016,5,6,9,0,205.0,324.0,3.3,14.0,468.0,285.8,220.11
2016,5,6,9,15,227.5,341.0,3.25,14.0,509.5,323.34,250.27
2016,5,6,9,30,250.0,358.0,3.2,14.0,551.0,359.38,279.43
2016,5,6,9,45,199.0,380.5,3.2,14.0,538.0,378.78,296.4
2016,5,6,10,0,148.0,403.0,3.2,14.0,525.0,388.35,304.77
2016,5,6,10,15,89.0,376.0,3.15,14.0,450.5,351.52,276.63
2016,5,6,10,30,30.0,349.0,3.1,14.0,376.0,304.33,239.61
2016,5,6,10,45,27.0,346.0,3.05,14.0,371.0,305.19,240.26
2016,5,6,11,0,24.0,343.0,3.0,14.0,366.0,302.06,237.64
2016,5,6,11,15,17.5,294.5,3.0,14.0,311.5,259.48,204.23
2016,5,6,11,30,11.0,246.0,3.0,14.0,257.0,215.33,169.35
2016,5,6,11,45,9.0,216.5,3.0,14.0,225.0,189.78,149.09
2016,5,6,12,0,7.0,187.0,3.0,14.0,193.0,163.72,128.26
2016,5,6,12,15,8.5,209.0,3.0,14.0,217.5,184.5,144.99
2016,5,6,12,30,10.0,231.0,3.0,14.0,242.0,205.58,161.83
2016,5,6,12,45,7.0,198.5,3.0,14.0,206.0,175.2,137.52
2016,5,6,13,0,4.0,166.0,3.0,14.0,170.0,144.52,112.9
2016,5,6,13,15,2.0,100.5,2.95,14.0,102.5,86.38,65.73
2016,5,6,13,30,0.0,35.0,2.9,14.0,35.0,29.22,18.65
2016,5,6,13,45,3.0,116.0,2.85,14.0,118.5,100.61,77.68
2016,5,6,14,0,6.0,197.0,2.8,14.0,202.0,174.65,137.85
2016,5,6,14,15,8.5,219.5,2.7,14.0,226.5,197.75,156.5
2016,5,6,14,30,11.0,242.0,2.6,14.0,251.0,221.43,175.68
2016,5,6,14,45,42.0,284.5,2.55,14.0,315.5,310.65,247.71
2016,5,6,15,0,73.0,327.0,2.5,14.0,380.0,387.37,308.51
2016,5,6,15,15,40.5,266.5,2.35,14.0,296.0,293.67,234.58
2016,5,6,15,30,8.0,206.0,2.2,14.0,212.0,187.88,149.69
2016,5,6,15,45,4.0,151.5,2.1,14.0,154.5,133.63,105.97
2016,5,6,16,0,0.0,97.0,2.0,14.0,97.0,80.98,62.58
2016,5,6,16,15,0.0,79.5,1.8,14.0,79.5,66.03,50.32
2016,5,6,16,30,0.0,62.0,1.6,14.0,62.0,51.39,38.15
2016,5,6,16,45,0.0,54.5,1.4,14.0,54.5,45.12,32.97
2016,5,6,17,0,0.0,47.0,1.2,14.0,47.0,38.87,27.75
2016,5,6,17,15,0.0,39.5,0.9,13.5,39.5,32.63,22.53
2016,5,6,17,30,0.0,32.0,0.6,13.0,32.0,26.4,17.24
2016,5,6,17,45,0.0,25.0,0.35,13.0,25.0,20.6,12.2
2016,5,6,18,0,0.0,18.0,0.1,13.0,18.0,14.81,7.12
2016,5,6,18,15,0.0,12.0,0.3,13.0,12.0,9.86,2.69
2016,5,6,18,30,0.0,6.0,0.5,13.0,6.0,4.92,0.0
2016,5,6,18,45,0.0,3.0,0.75,13.0,3.0,2.46,0.0
2016,5,6,19,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,19,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,0.6,13.5,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,0.55,13.5,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,2.0,1.75,13.0,2.0,1.71,0.0
2016,5,7,5,30,0.0,4.0,1.8,13.0,4.0,3.28,0.0
2016,5,7,5,45,0.0,9.5,1.85,13.5,9.5,7.8,0.93
2016,5,7,6,0,0.0,15.0,1.9,14.0,15.0,12.33,5.21
2016,5,7,6,15,0.0,23.0,1.9,14.0,23.0,18.94,11.27
2016,5,7,6,30,0.0,31.0,1.9,14.0,31.0,25.57,17.33
2016,5,7,6,45,0.0,39.0,1.9,14.0,39.0,32.21,23.32
2016,5,7,7,0,0.0,47.0,1.9,14.0,47.0,38.86,29.25
2016,5,7,7,15,7.5,103.0,1.9,14.0,107.0,83.27,68.54
2016,5,7,7,30,15.0,159.0,1.9,14.0,167.0,123.2,103.15
2016,5,7,7,45,18.5,178.5,1.95,14.0,188.5,137.61,115.17
2016,5,7,8,0,22.0,198.0,2.0,14.0,210.0,151.87,127.0
2016,5,7,8,15,56.5,237.0,2.05,14.0,271.5,173.43,136.99
2016,5,7,8,30,91.0,276.0,2.1,14.0,333.0,209.97,163.73
2016,5,7,8,45,145.0,300.5,2.2,14.5,399.0,240.14,184.65
2016,5,7,9,0,199.0,325.0,2.3,15.0,465.0,284.83,218.05
2016,5,7,9,15,137.0,337.5,2.3,15.0,436.5,292.78,227.05
2016,5,7,9,30,75.0,350.0,2.3,15.0,408.0,297.12,232.3
2016,5,7,9,45,100.0,375.5,2.35,15.0,456.5,335.66,262.16
2016,5,7,10,0,125.0,401.0,2.4,15.0,505.0,375.44,292.84
2016,5,7,10,15,77.0,373.0,2.35,15.0,438.0,342.53,267.68
2016,5,7,10,30,29.0,345.0,2.3,15.0,371.0,300.39,234.93
2016,5,7,10,45,19.0,283.0,2.25,15.0,300.5,246.81,193.25
2016,5,7,11,0,9.0,221.0,2.2,15.0,230.0,190.6,148.94
2016,5,7,11,15,4.5,181.5,2.2,15.0,186.5,155.28,120.82
2016,5,7,11,30,0.0,142.0,2.2,15.0,143.0,119.12,91.71
2016,5,7,11,45,0.0,123.0,2.2,15.0,123.5,103.28,78.96
2016,5,7,12,0,0.0,104.0,2.2,15.0,104.0,87.34,66.05
2016,5,7,12,15,3.0,144.0,2.2,15.0,147.0,124.01,95.85
2016,5,7,12,30,6.0,184.0,2.2,15.0,190.0,161.27,125.78
2016,5,7,12,45,8.0,206.0,2.25,15.0,214.0,182.61,142.82
2016,5,7,13,0,10.0,228.0,2.3,15.0,238.0,204.28,160.1
2016,5,7,13,15,9.5,227.0,2.3,15.0,236.5,203.5,159.52
2016,5,7,13,30,9.0,226.0,2.3,15.0,235.0,202.64,158.97
2016,5,7,13,45,9.0,227.5,2.3,15.0,236.0,204.47,160.6
2016,5,7,14,0,9.0,229.0,2.3,15.0,237.0,206.31,162.25
2016,5,7,14,15,56.5,302.5,2.3,15.0,348.5,339.44,268.57
2016,5,7,14,30,104.0,376.0,2.3,15.0,460.0,464.36,364.89
2016,5,7,14,45,112.5,359.0,2.3,15.0,445.5,476.73,374.41
2016,5,7,15,0,121.0,342.0,2.3,15.0,431.0,468.46,369.29
2016,5,7,15,15,85.0,308.0,2.25,15.0,369.0,379.69,301.47
2016,5,7,15,30,49.0,274.0,2.2,15.0,307.0,311.09,248.04
2016,5,7,15,45,24.5,205.0,2.2,15.0,221.5,216.54,173.22
2016,5,7,16,0,0.0,136.0,2.2,15.0,136.0,116.25,91.39
2016,5,7,16,15,34.5,168.0,2.15,15.0,185.0,188.01,152.09
2016,5,7,16,30,69.0,200.0,2.1,15.0,234.0,252.4,205.56
2016,5,7,16,45,43.0,170.0,2.1,15.0,190.5,199.57,162.23
2016,5,7,17,0,17.0,140.0,2.1,15.0,147.0,137.99,111.24
2016,5,7,17,15,10.5,120.5,2.05,14.5,124.5,115.4,92.7
2016,5,7,17,30,4.0,101.0,2.0,14.0,102.0,93.31,74.16
2016,5,7,17,45,2.0,80.0,1.95,14.0,80.5,72.64,56.48
2016,5,7,18,0,0.0,59.0,1.9,14.0,59.0,51.92,38.53
2016,5,7,18,15,0.0,41.0,1.85,14.0,41.0,35.31,23.97
2016,5,7,18,30,0.0,23.0,1.8,14.0,23.0,18.99,9.4
2016,5,7,18,45,0.0,11.5,1.75,14.0,11.5,9.47,0.0
2016,5,7,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,7,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,7,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,3.5,1.35,14.0,3.5,2.99,0.0
2016,5,8,5,30,0.0,7.0,1.3,14.0,7.0,5.74,0.0
2016,5,8,5,45,0.0,16.5,1.3,14.0,16.5,13.58,5.87
2016,5,8,6,0,0.0,26.0,1.3,14.0,26.0,21.44,13.26
2016,5,8,6,15,0.0,38.0,1.2,14.0,38.0,31.39,22.4
2016,5,8,6,30,0.0,50.0,1.1,14.0,50.0,41.37,31.49
2016,5,8,6,45,0.0,63.0,1.05,14.5,63.0,52.2,41.12
2016,5,8,7,0,0.0,76.0,1.0,15.0,76.0,62.59,50.18
2016,5,8,7,15,48.5,131.5,1.0,15.0,153.5,100.25,83.03
2016,5,8,7,30,97.0,187.0,1.0,15.0,231.0,135.47,113.08
2016,5,8,7,45,177.0,207.0,1.0,15.0,298.5,143.35,119.32
2016,5,8,8,0,257.0,227.0,1.0,15.0,366.0,148.07,122.9
2016,5,8,8,15,266.5,248.5,1.0,15.0,404.5,176.95,132.88
2016,5,8,8,30,276.0,270.0,1.0,15.0,443.0,214.72,158.2
2016,5,8,8,45,506.0,207.5,1.05,15.0,553.5,235.79,164.56
2016,5,8,9,0,736.0,145.0,1.1,15.0,664.0,285.28,198.02
2016,5,8,9,15,525.5,245.0,1.15,15.0,626.5,341.31,252.55
2016,5,8,9,30,315.0,345.0,1.2,15.0,589.0,373.95,284.85
2016,5,8,9,45,326.5,358.5,1.25,15.5,621.0,414.02,316.3
2016,5,8,10,0,338.0,372.0,1.3,16.0,653.0,455.18,347.91
2016,5,8,10,15,248.0,403.0,1.4,16.0,613.0,455.59,349.48
2016,5,8,10,30,158.0,434.0,1.5,16.0,573.0,446.86,343.32
2016,5,8,10,45,92.5,393.5,1.6,16.0,475.5,385.32,297.63
2016,5,8,11,0,27.0,353.0,1.7,16.0,378.0,315.41,244.32
2016,5,8,11,15,149.0,404.5,1.85,16.0,543.5,458.81,355.23
2016,5,8,11,30,271.0,456.0,2.0,16.0,709.0,615.22,470.96
2016,5,8,11,45,565.5,298.0,2.15,16.0,830.0,742.7,568.94
2016,5,8,12,0,860.0,140.0,2.3,16.0,951.0,861.72,656.93
2016,5,8,12,15,859.5,140.0,2.4,16.0,949.0,890.38,676.31
2016,5,8,12,30,859.0,140.0,2.5,16.0,947.0,915.94,694.48
2016,5,8,12,45,649.0,259.5,2.7,16.0,865.5,878.13,668.64
2016,5,8,13,0,439.0,379.0,2.9,16.0,784.0,806.99,615.18
2016,5,8,13,15,649.0,254.0,3.0,16.0,839.5,905.97,692.35
2016,5,8,13,30,859.0,129.0,3.1,16.0,895.0,976.08,742.02
2016,5,8,13,45,853.5,127.0,3.25,16.0,871.0,977.39,744.21
2016,5,8,14,0,848.0,125.0,3.4,16.0,847.0,974.95,744.55
2016,5,8,14,15,839.5,123.5,3.45,16.0,816.0,966.39,740.08
2016,5,8,14,30,831.0,122.0,3.5,16.0,785.0,954.26,733.29
2016,5,8,14,45,821.5,119.0,3.6,16.0,748.5,947.92,730.99
2016,5,8,15,0,812.0,116.0,3.7,16.0,712.0,926.04,717.84
2016,5,8,15,15,797.5,113.5,3.8,15.5,670.0,896.81,700.86
2016,5,8,15,30,783.0,111.0,3.9,15.0,628.0,864.75,681.66
2016,5,8,15,45,765.5,107.5,4.05,15.0,582.0,826.28,656.51
2016,5,8,16,0,748.0,104.0,4.2,15.0,536.0,785.63,629.36
2016,5,8,16,15,723.5,100.0,4.3,15.0,487.0,736.72,595.52
2016,5,8,16,30,699.0,96.0,4.4,15.0,438.0,690.55,563.17
2016,5,8,16,45,358.5,119.0,4.55,15.0,293.5,424.34,352.63
2016,5,8,17,0,18.0,142.0,4.7,15.0,149.0,140.57,113.53
2016,5,8,17,15,12.0,122.0,4.75,14.5,126.5,117.76,94.93
2016,5,8,17,30,6.0,102.0,4.8,14.0,104.0,95.4,76.09
2016,5,8,17,45,213.0,79.0,4.9,14.0,122.0,216.93,180.91
2016,5,8,18,0,420.0,56.0,5.0,14.0,140.0,302.21,249.19
2016,5,8,18,15,324.0,44.5,4.95,14.0,98.0,221.01,176.76
2016,5,8,18,30,228.0,33.0,4.9,14.0,56.0,148.25,109.48
2016,5,8,18,45,114.0,16.5,4.85,14.0,28.0,68.12,0.95
2016,5,8,19,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,8,19,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,8,19,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,4.35,13.5,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,4.05,12.5,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,2.5,3.1,12.0,2.5,2.13,0.0
2016,5,9,5,30,0.0,5.0,3.1,12.0,5.0,4.1,0.0
2016,5,9,5,45,0.0,12.5,3.1,12.5,12.5,10.27,3.13
2016,5,9,6,0,0.0,20.0,3.1,13.0,20.0,16.46,8.92
2016,5,9,6,15,0.0,29.0,3.1,13.0,29.0,23.91,15.78
2016,5,9,6,30,0.0,38.0,3.1,13.0,38.0,31.38,22.62
2016,5,9,6,45,0.0,48.0,3.1,13.0,48.0,39.69,30.13
2016,5,9,7,0,0.0,58.0,3.1,13.0,58.0,48.02,37.55
2016,5,9,7,15,0.0,71.5,3.1,13.0,71.5,59.29,47.5
2016,5,9,7,30,0.0,85.0,3.1,13.0,85.0,70.36,57.14
2016,5,9,7,45,0.0,97.5,3.15,13.0,97.5,80.26,65.66
2016,5,9,8,0,0.0,110.0,3.2,13.0,110.0,90.07,74.03
2016,5,9,8,15,0.0,128.5,3.2,13.0,128.5,104.52,82.52
2016,5,9,8,30,0.0,147.0,3.2,13.0,147.0,119.15,94.39
2016,5,9,8,45,1.0,161.0,3.25,13.5,162.0,130.73,103.41
2016,5,9,9,0,2.0,175.0,3.3,14.0,177.0,142.54,112.57
2016,5,9,9,15,6.0,204.0,3.3,14.0,209.0,167.05,132.12
2016,5,9,9,30,10.0,233.0,3.3,14.0,241.0,192.32,152.16
2016,5,9,9,45,15.5,267.5,3.3,14.0,280.5,223.29,176.64
2016,5,9,10,0,21.0,302.0,3.3,14.0,320.0,255.32,201.8
2016,5,9,10,15,28.0,331.5,3.35,14.0,356.0,283.73,223.99
2016,5,9,10,30,35.0,361.0,3.4,14.0,392.0,316.24,249.3
2016,5,9,10,45,35.0,370.0,3.45,14.5,402.0,329.2,258.74
2016,5,9,11,0,35.0,379.0,3.5,15.0,412.0,342.24,268.24
2016,5,9,11,15,35.5,385.5,3.6,15.0,419.5,353.61,276.99
2016,5,9,11,30,36.0,392.0,3.7,15.0,427.0,365.03,285.79
2016,5,9,11,45,31.0,378.0,3.8,15.0,408.0,353.98,277.24
2016,5,9,12,0,26.0,364.0,3.9,15.0,389.0,341.88,267.93
2016,5,9,12,15,38.5,392.5,4.05,15.0,429.0,382.84,300.01
2016,5,9,12,30,51.0,421.0,4.2,15.0,469.0,425.24,332.91
2016,5,9,12,45,73.5,435.5,4.35,15.0,504.0,464.92,364.09
2016,5,9,13,0,96.0,450.0,4.5,15.0,539.0,505.67,396.01
2016,5,9,13,15,102.5,443.5,4.6,15.0,537.0,511.1,400.79
2016,5,9,13,30,109.0,437.0,4.7,15.0,535.0,516.06,405.42
2016,5,9,13,45,181.0,422.5,4.85,15.0,579.5,595.02,468.14
2016,5,9,14,0,253.0,408.0,5.0,15.0,624.0,674.38,530.24
2016,5,9,14,15,236.5,394.5,5.1,15.0,590.5,629.14,497.17
2016,5,9,14,30,220.0,381.0,5.2,15.0,557.0,601.34,477.16
2016,5,9,14,45,230.5,360.0,5.3,15.0,536.5,590.68,470.89
2016,5,9,15,0,241.0,339.0,5.4,15.0,516.0,578.4,463.3
2016,5,9,15,15,250.5,315.5,5.45,15.0,490.5,579.99,465.97
2016,5,9,15,30,260.0,292.0,5.5,15.0,465.0,560.25,452.51
2016,5,9,15,45,283.5,264.5,5.6,15.0,440.5,546.6,444.3
2016,5,9,16,0,307.0,237.0,5.7,15.0,416.0,530.09,433.7
2016,5,9,16,15,295.5,219.0,5.7,15.0,378.5,492.37,404.96
2016,5,9,16,30,284.0,201.0,5.7,15.0,341.0,454.21,375.51
2016,5,9,16,45,162.0,176.5,5.75,15.0,254.5,310.08,257.24
2016,5,9,17,0,40.0,152.0,5.8,15.0,168.0,178.03,145.69
2016,5,9,17,15,33.0,131.0,5.75,14.5,143.0,151.21,123.65
2016,5,9,17,30,26.0,110.0,5.7,14.0,118.0,124.83,101.47
2016,5,9,17,45,16.5,89.0,5.7,14.0,94.0,90.29,71.75
2016,5,9,18,0,7.0,68.0,5.7,14.0,70.0,65.11,49.79
2016,5,9,18,15,3.5,48.0,5.6,13.5,49.0,44.44,31.71
2016,5,9,18,30,0.0,28.0,5.5,13.0,28.0,23.55,13.28
2016,5,9,18,45,0.0,14.0,5.45,13.0,14.0,11.54,0.0
2016,5,9,19,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,9,19,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,9,19,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,12.5,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.15,12.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,2.5,1.55,12.0,2.5,2.13,0.0
2016,5,10,5,30,0.0,5.0,1.5,12.0,5.0,4.1,0.0
2016,5,10,5,45,0.0,11.5,1.45,12.0,11.5,9.45,2.49
2016,5,10,6,0,0.0,18.0,1.4,12.0,18.0,14.81,7.54
2016,5,10,6,15,0.0,26.0,1.4,12.0,26.0,21.42,13.67
2016,5,10,6,30,0.0,34.0,1.4,12.0,34.0,28.05,19.77
2016,5,10,6,45,0.0,42.5,1.4,12.5,42.5,35.11,26.11
2016,5,10,7,0,0.0,51.0,1.4,13.0,51.0,42.19,32.36
2016,5,10,7,15,0.0,69.5,1.35,13.0,69.5,57.62,46.03
2016,5,10,7,30,0.0,88.0,1.3,13.0,88.0,72.67,59.17
2016,5,10,7,45,0.0,99.5,1.3,13.0,99.5,81.79,66.95
2016,5,10,8,0,0.0,111.0,1.3,13.0,111.0,90.84,74.61
2016,5,10,8,15,0.0,121.0,1.25,13.0,121.0,98.89,77.7
2016,5,10,8,30,0.0,131.0,1.2,13.0,131.0,107.05,84.18
2016,5,10,8,45,1.0,152.5,1.2,13.5,153.5,124.27,97.85
2016,5,10,9,0,2.0,174.0,1.2,14.0,176.0,141.78,111.56
2016,5,10,9,15,4.0,186.0,1.2,14.0,189.5,152.59,119.94
2016,5,10,9,30,6.0,198.0,1.2,14.0,203.0,163.72,128.6
2016,5,10,9,45,6.0,199.0,1.25,14.0,204.5,165.65,129.95
2016,5,10,10,0,6.0,200.0,1.3,14.0,206.0,167.49,131.28
2016,5,10,10,15,12.0,252.0,1.3,14.0,263.0,213.54,167.66
2016,5,10,10,30,18.0,304.0,1.3,14.0,320.0,260.74,204.27
2016,5,10,10,45,26.0,340.5,1.35,14.5,364.0,299.36,233.47
2016,5,10,11,0,34.0,377.0,1.4,15.0,408.0,339.67,263.61
2016,5,10,11,15,50.5,407.5,1.55,15.0,454.5,382.9,296.56
2016,5,10,11,30,67.0,438.0,1.7,15.0,501.0,428.36,330.95
2016,5,10,11,45,69.0,438.5,1.85,15.0,504.0,437.73,338.18
2016,5,10,12,0,71.0,439.0,2.0,15.0,507.0,446.86,345.47
2016,5,10,12,15,86.0,451.0,2.2,15.0,533.0,477.66,369.32
2016,5,10,12,30,101.0,463.0,2.4,15.0,559.0,509.27,393.62
2016,5,10,12,45,136.0,463.5,2.65,15.0,591.0,563.42,435.22
2016,5,10,13,0,171.0,464.0,2.9,15.0,623.0,605.25,467.64
2016,5,10,13,15,174.0,451.5,3.05,15.0,611.0,603.88,467.51
2016,5,10,13,30,177.0,439.0,3.2,15.0,599.0,601.25,466.76
2016,5,10,13,45,121.5,414.5,3.4,15.0,522.5,528.02,412.08
2016,5,10,14,0,66.0,390.0,3.6,15.0,446.0,433.95,340.67
2016,5,10,14,15,51.0,358.0,3.65,15.0,400.5,389.45,307.12
2016,5,10,14,30,36.0,326.0,3.7,15.0,355.0,344.34,272.44
2016,5,10,14,45,31.5,304.0,3.75,15.0,328.5,319.39,253.52
2016,5,10,15,0,27.0,282.0,3.8,15.0,302.0,294.15,234.16
2016,5,10,15,15,25.5,266.0,3.75,15.0,284.0,260.38,207.93
2016,5,10,15,30,24.0,250.0,3.7,15.0,266.0,244.59,195.85
2016,5,10,15,45,61.5,252.0,3.65,15.0,289.0,298.88,241.23
2016,5,10,16,0,99.0,254.0,3.6,15.0,312.0,334.96,271.67
2016,5,10,16,15,53.5,210.0,3.55,14.5,241.0,248.49,201.98
2016,5,10,16,30,8.0,166.0,3.5,14.0,170.0,153.4,123.57
2016,5,10,16,45,4.0,131.0,3.5,14.0,133.0,117.18,93.79
2016,5,10,17,0,0.0,96.0,3.5,14.0,96.0,81.64,64.03
2016,5,10,17,15,0.0,81.5,3.45,14.0,81.5,68.84,53.34
2016,5,10,17,30,0.0,67.0,3.4,14.0,67.0,56.04,42.48
2016,5,10,17,45,0.0,53.5,3.35,14.0,53.5,44.29,32.37
2016,5,10,18,0,0.0,40.0,3.3,14.0,40.0,33.06,22.58
2016,5,10,18,15,0.0,28.0,3.2,13.5,28.0,23.1,13.84
2016,5,10,18,30,0.0,16.0,3.1,13.0,16.0,13.17,5.01
2016,5,10,18,45,0.0,8.0,3.05,13.0,8.0,6.57,0.0
2016,5,10,19,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,10,19,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,10,19,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,11,5,15,67.5,12.5,2.6,13.0,17.0,10.67,0.0
2016,5,11,5,30,135.0,25.0,2.6,13.0,34.0,19.35,6.19
2016,5,11,5,45,241.5,39.0,2.6,13.0,72.5,30.01,20.12
2016,5,11,6,0,348.0,53.0,2.6,13.0,111.0,40.54,30.22
2016,5,11,6,15,423.0,63.0,2.55,13.0,158.5,49.65,38.77
2016,5,11,6,30,498.0,73.0,2.5,13.0,206.0,56.51,45.13
2016,5,11,6,45,249.0,62.5,2.45,13.5,129.0,45.09,34.9
2016,5,11,7,0,0.0,52.0,2.4,14.0,52.0,43.02,32.94
2016,5,11,7,15,0.0,57.5,2.35,14.0,57.5,47.61,36.93
2016,5,11,7,30,0.0,63.0,2.3,14.0,63.0,52.21,40.87
2016,5,11,7,45,0.0,112.0,2.3,14.0,112.0,91.18,74.95
2016,5,11,8,0,0.0,161.0,2.3,14.0,161.0,126.99,105.68
2016,5,11,8,15,0.0,132.5,2.25,14.0,132.5,107.54,84.58
2016,5,11,8,30,0.0,104.0,2.2,14.0,104.0,86.13,66.62
2016,5,11,8,45,0.0,116.0,2.2,14.0,116.0,95.79,74.44
2016,5,11,9,0,0.0,128.0,2.2,14.0,128.0,105.51,82.24
2016,5,11,9,15,0.0,138.0,2.2,14.0,138.0,113.73,88.76
2016,5,11,9,30,0.0,148.0,2.2,14.0,148.0,122.02,95.33
2016,5,11,9,45,2.0,160.0,2.2,14.5,162.0,132.85,103.72
2016,5,11,10,0,4.0,172.0,2.2,15.0,176.0,144.0,112.33
2016,5,11,10,15,7.5,208.5,2.2,15.0,215.5,176.11,137.91
2016,5,11,10,30,11.0,245.0,2.2,15.0,255.0,208.91,163.75
2016,5,11,10,45,11.0,242.0,2.2,15.0,252.0,207.91,162.77
2016,5,11,11,0,11.0,239.0,2.2,15.0,249.0,206.77,161.8
2016,5,11,11,15,20.5,307.0,2.25,15.0,326.0,271.77,212.82
2016,5,11,11,30,30.0,375.0,2.3,15.0,403.0,345.25,269.29
2016,5,11,11,45,56.0,415.5,2.4,15.5,469.0,406.64,315.72
2016,5,11,12,0,82.0,456.0,2.5,16.0,535.0,471.06,363.72
2016,5,11,12,15,98.0,462.0,2.6,16.0,555.5,497.84,384.01
2016,5,11,12,30,114.0,468.0,2.7,16.0,576.0,538.07,414.27
2016,5,11,12,45,119.5,459.0,2.85,16.0,571.0,543.31,418.8
2016,5,11,13,0,125.0,450.0,3.0,16.0,566.0,547.7,422.96
2016,5,11,13,15,76.0,398.5,3.05,16.0,468.5,440.63,342.67
2016,5,11,13,30,27.0,347.0,3.1,16.0,371.0,346.58,270.47
2016,5,11,13,45,27.0,337.0,3.2,16.0,361.0,339.34,265.67
2016,5,11,14,0,27.0,327.0,3.3,16.0,351.0,331.76,260.31
2016,5,11,14,15,28.5,321.0,3.25,15.5,345.0,329.4,259.41
2016,5,11,14,30,30.0,315.0,3.2,15.0,339.0,326.89,258.4
2016,5,11,14,45,27.5,296.5,3.15,15.0,318.0,307.48,243.64
2016,5,11,15,0,25.0,278.0,3.1,15.0,297.0,270.14,214.74
2016,5,11,15,15,27.5,267.5,3.0,15.0,287.5,280.97,223.95
2016,5,11,15,30,30.0,257.0,2.9,15.0,278.0,273.96,218.98
2016,5,11,15,45,23.0,231.0,2.85,15.0,246.0,226.06,181.08
2016,5,11,16,0,16.0,205.0,2.8,15.0,214.0,195.58,156.84
2016,5,11,16,15,10.0,182.5,2.7,15.0,188.0,169.69,136.04
2016,5,11,16,30,4.0,160.0,2.6,15.0,162.0,144.13,115.28
2016,5,11,16,45,3.5,146.5,2.55,15.0,148.0,132.04,105.67
2016,5,11,17,0,3.0,133.0,2.5,15.0,134.0,120.06,96.01
2016,5,11,17,15,1.5,113.5,2.45,14.5,114.0,101.35,80.69
2016,5,11,17,30,0.0,94.0,2.4,14.0,94.0,82.71,65.14
2016,5,11,17,45,210.0,77.0,2.35,14.0,120.5,211.29,175.52
2016,5,11,18,0,420.0,60.0,2.3,14.0,147.0,304.98,249.71
2016,5,11,18,15,327.0,48.0,2.25,14.0,104.0,221.61,176.57
2016,5,11,18,30,234.0,36.0,2.2,14.0,61.0,152.97,114.49
2016,5,11,18,45,117.0,18.0,2.2,14.0,30.5,71.72,22.33
2016,5,11,19,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,11,19,15,0.0,0.0,2.2,13.5,0.0,0.0,0.0
2016,5,11,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,2.6,12.5,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,2.9,12.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,3.0,3.0,13.0,3.0,2.56,0.0
2016,5,12,5,30,0.0,6.0,3.0,13.0,6.0,4.92,0.0
2016,5,12,5,45,0.0,14.0,3.05,13.0,14.0,11.51,4.27
2016,5,12,6,0,0.0,22.0,3.1,13.0,22.0,18.12,10.42
2016,5,12,6,15,0.0,32.0,3.05,13.0,32.0,26.4,18.04
2016,5,12,6,30,0.0,42.0,3.0,13.0,42.0,34.7,25.62
2016,5,12,6,45,0.0,52.5,2.95,13.0,52.5,43.44,33.49
2016,5,12,7,0,0.0,63.0,2.9,13.0,63.0,52.19,41.27
2016,5,12,7,15,0.0,68.5,2.8,13.0,68.5,56.79,45.25
2016,5,12,7,30,0.0,74.0,2.7,13.0,74.0,61.4,49.18
2016,5,12,7,45,0.0,80.5,2.65,13.0,80.5,66.85,53.82
2016,5,12,8,0,0.0,87.0,2.6,13.0,87.0,72.32,58.43
2016,5,12,8,15,0.0,107.0,2.55,13.0,107.0,88.22,68.88
2016,5,12,8,30,0.0,127.0,2.5,13.0,127.0,104.0,81.77
2016,5,12,8,45,0.5,146.0,2.45,13.5,146.5,119.22,93.88
2016,5,12,9,0,1.0,165.0,2.4,14.0,166.0,134.63,106.02
2016,5,12,9,15,3.0,177.5,2.35,14.0,180.0,145.68,114.68
2016,5,12,9,30,5.0,190.0,2.3,14.0,194.0,157.08,123.63
2016,5,12,9,45,6.5,205.0,2.3,14.0,210.5,170.58,134.27
2016,5,12,10,0,8.0,220.0,2.3,14.0,227.0,184.38,145.14
2016,5,12,10,15,12.0,255.5,2.25,14.0,266.0,216.26,170.32
2016,5,12,10,30,16.0,291.0,2.2,14.0,305.0,248.98,195.87
2016,5,12,10,45,28.5,341.5,2.15,14.5,367.5,301.41,236.17
2016,5,12,11,0,41.0,392.0,2.1,15.0,430.0,356.38,277.61
2016,5,12,11,15,56.5,417.5,2.1,15.0,470.5,395.14,306.94
2016,5,12,11,30,72.0,443.0,2.1,15.0,511.0,435.84,337.56
2016,5,12,11,45,136.0,460.0,2.1,15.0,589.0,518.12,399.83
2016,5,12,12,0,200.0,477.0,2.1,15.0,667.0,598.47,459.35
