Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,12,15,204.0,475.5,2.2,15.0,668.5,613.51,470.43
2016,5,12,12,30,208.0,474.0,2.3,15.0,670.0,627.68,481.37
2016,5,12,12,45,285.0,446.5,2.4,15.0,713.0,697.17,533.97
2016,5,12,13,0,362.0,419.0,2.5,15.0,756.0,755.5,577.96
2016,5,12,13,15,301.5,429.0,2.7,15.0,705.5,718.63,551.39
2016,5,12,13,30,241.0,439.0,2.9,15.0,655.0,678.84,522.88
2016,5,12,13,45,367.0,380.5,3.1,15.0,700.0,750.05,580.02
2016,5,12,14,0,493.0,322.0,3.3,15.0,745.0,837.06,646.73
2016,5,12,14,15,372.5,349.5,3.45,15.0,662.5,732.26,569.94
2016,5,12,14,30,252.0,377.0,3.6,15.0,580.0,645.26,504.88
2016,5,12,14,45,366.5,320.5,3.75,15.0,600.5,696.95,548.83
2016,5,12,15,0,481.0,264.0,3.9,15.0,621.0,762.88,601.7
2016,5,12,15,15,548.5,222.5,4.0,14.5,606.5,775.28,615.37
2016,5,12,15,30,616.0,181.0,4.1,14.0,592.0,790.14,631.08
2016,5,12,15,45,506.5,200.0,4.2,14.0,522.0,690.43,556.31
2016,5,12,16,0,397.0,219.0,4.3,14.0,452.0,602.74,489.26
2016,5,12,16,15,364.5,204.0,4.35,14.0,403.5,530.13,434.64
2016,5,12,16,30,332.0,189.0,4.4,14.0,355.0,476.24,393.11
2016,5,12,16,45,236.0,176.5,4.5,14.0,288.0,378.94,314.42
2016,5,12,17,0,140.0,164.0,4.6,14.0,221.0,274.81,228.32
2016,5,12,17,15,123.5,143.5,4.65,13.5,188.5,236.93,197.45
2016,5,12,17,30,107.0,123.0,4.7,13.0,156.0,200.16,166.65
2016,5,12,17,45,240.0,95.5,4.8,13.0,151.0,250.62,209.68
2016,5,12,18,0,373.0,68.0,4.9,13.0,146.0,285.86,236.62
2016,5,12,18,15,283.5,54.0,4.85,13.0,103.5,208.9,168.17
2016,5,12,18,30,194.0,40.0,4.8,13.0,61.0,141.84,107.32
2016,5,12,18,45,97.0,20.0,4.8,13.0,30.5,68.05,25.59
2016,5,12,19,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,12,19,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,12,19,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,19,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,4.5,3.25,12.0,4.5,3.84,0.0
2016,5,13,5,30,0.0,9.0,3.2,12.0,9.0,7.39,0.0
2016,5,13,5,45,0.0,20.0,3.2,12.0,20.0,16.48,8.64
2016,5,13,6,0,0.0,31.0,3.2,12.0,31.0,25.59,17.14
2016,5,13,6,15,0.0,43.5,3.15,12.0,43.5,35.97,26.72
2016,5,13,6,30,0.0,56.0,3.1,12.0,56.0,46.37,36.24
2016,5,13,6,45,0.0,69.5,3.1,12.5,69.5,57.26,45.95
2016,5,13,7,0,0.0,83.0,3.1,13.0,83.0,67.98,55.34
2016,5,13,7,15,0.0,90.5,3.05,13.0,90.5,74.16,60.67
2016,5,13,7,30,0.0,98.0,3.0,13.0,98.0,80.29,65.87
2016,5,13,7,45,3.0,138.0,2.95,13.0,140.0,110.14,91.8
2016,5,13,8,0,6.0,178.0,2.9,13.0,182.0,138.79,116.3
2016,5,13,8,15,4.0,178.0,2.9,13.0,181.0,140.74,112.29
2016,5,13,8,30,2.0,178.0,2.9,13.0,180.0,142.37,113.32
2016,5,13,8,45,5.0,197.0,2.9,13.0,201.0,158.37,125.98
2016,5,13,9,0,8.0,216.0,2.9,13.0,222.0,174.95,139.04
2016,5,13,9,15,28.5,275.0,2.95,13.0,297.5,221.03,175.34
2016,5,13,9,30,49.0,334.0,3.0,13.0,373.0,275.66,218.24
2016,5,13,9,45,76.5,367.5,3.15,13.5,431.0,318.88,251.48
2016,5,13,10,0,104.0,401.0,3.3,14.0,489.0,366.05,287.71
2016,5,13,10,15,106.0,412.5,3.45,14.0,504.5,386.82,304.0
2016,5,13,10,30,108.0,424.0,3.6,14.0,520.0,407.71,320.36
2016,5,13,10,45,225.0,417.5,3.75,14.0,623.0,489.56,384.75
2016,5,13,11,0,342.0,411.0,3.9,14.0,726.0,583.79,457.79
2016,5,13,11,15,331.5,427.5,4.05,14.0,736.0,612.49,479.32
2016,5,13,11,30,321.0,444.0,4.2,14.0,746.0,639.84,499.99
2016,5,13,11,45,402.0,416.0,4.4,14.0,797.0,701.25,548.3
2016,5,13,12,0,483.0,388.0,4.6,14.0,848.0,773.67,604.13
2016,5,13,12,15,524.5,370.0,4.7,14.0,868.0,817.05,637.27
2016,5,13,12,30,566.0,352.0,4.8,14.0,888.0,859.74,669.97
2016,5,13,12,45,739.0,236.0,4.95,14.0,928.0,933.48,729.45
2016,5,13,13,0,912.0,120.0,5.1,14.0,968.0,983.26,765.9
2016,5,13,13,15,722.5,229.0,5.2,14.0,892.5,946.36,740.49
2016,5,13,13,30,533.0,338.0,5.3,14.0,817.0,877.0,686.81
2016,5,13,13,45,555.5,315.5,5.4,14.5,803.0,885.28,694.17
2016,5,13,14,0,578.0,293.0,5.5,15.0,789.0,890.35,698.87
2016,5,13,14,15,557.5,285.5,5.5,15.0,750.0,865.29,681.4
2016,5,13,14,30,537.0,278.0,5.5,15.0,711.0,837.53,662.06
2016,5,13,14,45,278.0,271.5,5.55,15.0,495.5,558.93,448.9
2016,5,13,15,0,19.0,265.0,5.6,15.0,280.0,251.63,200.63
2016,5,13,15,15,156.0,277.0,5.55,15.0,382.5,428.45,347.16
2016,5,13,15,30,293.0,289.0,5.5,15.0,485.0,583.94,472.02
2016,5,13,15,45,292.0,268.0,5.45,15.0,451.5,554.94,450.25
2016,5,13,16,0,291.0,247.0,5.4,15.0,418.0,524.54,427.87
2016,5,13,16,15,531.0,166.5,5.3,14.5,445.0,643.12,528.26
2016,5,13,16,30,771.0,86.0,5.2,14.0,472.0,727.46,597.34
2016,5,13,16,45,747.0,80.5,5.15,14.0,421.0,672.97,556.31
2016,5,13,17,0,723.0,75.0,5.1,14.0,370.0,617.88,514.67
2016,5,13,17,15,682.0,70.5,5.05,14.0,317.5,555.25,464.09
2016,5,13,17,30,641.0,66.0,5.0,14.0,265.0,491.83,411.37
2016,5,13,17,45,584.5,59.0,5.0,14.0,214.5,418.92,349.23
2016,5,13,18,0,528.0,52.0,5.0,14.0,164.0,350.4,288.73
2016,5,13,18,15,435.0,43.0,5.0,14.0,118.5,267.97,215.41
2016,5,13,18,30,342.0,34.0,5.0,14.0,73.0,195.26,148.42
2016,5,13,18,45,171.0,17.0,5.0,14.0,36.5,92.53,41.03
2016,5,13,19,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,13,19,15,0.0,0.0,4.95,13.5,0.0,0.0,0.0
2016,5,13,19,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,2.05,13.5,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,14,5,15,40.0,12.5,2.2,14.0,15.5,10.67,0.0
2016,5,14,5,30,80.0,25.0,2.3,14.0,31.0,19.72,8.3
2016,5,14,5,45,139.0,42.5,2.4,14.0,62.5,32.92,22.73
2016,5,14,6,0,198.0,60.0,2.5,14.0,94.0,45.88,34.87
2016,5,14,6,15,230.0,78.5,2.5,14.0,131.5,59.08,47.01
2016,5,14,6,30,262.0,97.0,2.5,14.0,169.0,71.9,58.63
2016,5,14,6,45,289.0,114.0,2.5,14.5,208.5,83.33,68.66
2016,5,14,7,0,316.0,131.0,2.5,15.0,248.0,94.4,78.13
2016,5,14,7,15,527.5,106.5,2.35,15.0,337.0,75.88,61.65
2016,5,14,7,30,739.0,82.0,2.2,15.0,426.0,65.08,51.99
2016,5,14,7,45,392.5,152.5,2.05,15.0,337.5,100.21,82.44
2016,5,14,8,0,46.0,223.0,1.9,15.0,249.0,158.78,132.33
2016,5,14,8,15,61.5,250.5,1.75,15.0,288.5,181.86,142.86
2016,5,14,8,30,77.0,278.0,1.6,15.0,328.0,209.61,162.96
2016,5,14,8,45,469.0,188.0,1.5,15.5,521.0,214.85,149.54
2016,5,14,9,0,861.0,98.0,1.4,16.0,714.0,291.76,198.18
2016,5,14,9,15,702.5,180.0,1.4,16.0,701.5,347.19,251.69
2016,5,14,9,30,544.0,262.0,1.4,16.0,689.0,395.14,296.13
2016,5,14,9,45,426.0,323.5,1.4,16.0,667.0,426.33,324.11
2016,5,14,10,0,308.0,385.0,1.4,16.0,645.0,447.17,342.0
2016,5,14,10,15,336.0,390.0,1.45,16.0,681.5,490.12,375.15
2016,5,14,10,30,364.0,395.0,1.5,16.0,718.0,535.35,409.43
2016,5,14,10,45,335.5,415.0,1.55,16.5,718.5,558.33,425.79
2016,5,14,11,0,307.0,435.0,1.6,17.0,719.0,578.4,439.66
2016,5,14,11,15,372.0,412.5,1.65,17.0,761.0,628.86,477.5
2016,5,14,11,30,437.0,390.0,1.7,17.0,803.0,687.44,520.44
2016,5,14,11,45,430.0,395.5,1.75,17.0,803.0,711.3,537.25
2016,5,14,12,0,423.0,401.0,1.8,17.0,803.0,733.2,552.85
2016,5,14,12,15,448.0,394.5,1.9,17.0,819.5,770.61,580.22
2016,5,14,12,30,473.0,388.0,2.0,17.0,836.0,807.17,606.76
2016,5,14,12,45,679.0,259.0,2.15,17.0,895.0,898.24,676.24
2016,5,14,13,0,885.0,130.0,2.3,17.0,954.0,965.93,723.87
2016,5,14,13,15,881.0,129.0,2.4,17.0,936.5,977.29,732.24
2016,5,14,13,30,877.0,128.0,2.5,17.0,919.0,984.91,738.83
2016,5,14,13,45,870.0,127.5,2.7,17.0,894.0,986.34,742.4
2016,5,14,14,0,863.0,127.0,2.9,17.0,869.0,984.03,743.51
2016,5,14,14,15,854.5,125.5,3.1,17.0,838.0,975.56,740.48
2016,5,14,14,30,846.0,124.0,3.3,17.0,807.0,963.47,734.99
2016,5,14,14,45,833.0,122.5,3.5,17.0,769.5,955.38,732.25
2016,5,14,15,0,820.0,121.0,3.7,17.0,732.0,931.9,718.75
2016,5,14,15,15,805.5,118.5,3.85,16.5,689.5,902.78,702.25
2016,5,14,15,30,791.0,116.0,4.0,16.0,647.0,870.81,683.46
2016,5,14,15,45,772.0,113.0,4.15,16.0,600.5,831.67,657.9
2016,5,14,16,0,753.0,110.0,4.3,16.0,554.0,790.41,630.51
2016,5,14,16,15,729.0,106.0,4.35,16.0,505.0,746.13,600.06
2016,5,14,16,30,705.0,102.0,4.4,16.0,456.0,696.73,565.2
2016,5,14,16,45,671.5,97.0,4.45,16.0,405.0,638.28,522.64
2016,5,14,17,0,638.0,92.0,4.5,16.0,354.0,580.22,478.14
2016,5,14,17,15,594.0,86.0,4.45,15.5,303.0,514.87,426.85
2016,5,14,17,30,550.0,80.0,4.4,15.0,252.0,451.69,375.59
2016,5,14,17,45,490.0,71.0,4.4,15.0,203.0,378.9,314.16
2016,5,14,18,0,430.0,62.0,4.4,15.0,154.0,310.95,254.96
2016,5,14,18,15,338.0,50.5,4.3,15.0,111.0,228.26,182.57
2016,5,14,18,30,246.0,39.0,4.2,15.0,68.0,160.14,121.23
2016,5,14,18,45,123.0,24.0,4.15,15.0,38.5,82.98,40.03
2016,5,14,19,0,0.0,9.0,4.1,15.0,9.0,7.68,0.0
2016,5,14,19,15,0.0,4.5,4.1,15.0,4.5,0.0,0.0
2016,5,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,5.5,5.0,14.0,5.5,4.69,0.0
2016,5,15,5,30,0.0,11.0,5.1,14.0,11.0,9.04,0.93
2016,5,15,5,45,0.0,22.5,5.2,14.0,22.5,18.55,10.37
2016,5,15,6,0,0.0,34.0,5.3,14.0,34.0,28.08,19.18
2016,5,15,6,15,0.0,47.5,5.3,14.0,47.5,39.3,29.45
2016,5,15,6,30,0.0,61.0,5.3,14.0,61.0,50.29,39.42
2016,5,15,6,45,0.0,75.5,5.3,14.5,75.5,61.8,49.6
2016,5,15,7,0,0.0,90.0,5.3,15.0,90.0,73.22,59.53
2016,5,15,7,15,0.0,106.5,5.3,15.0,106.5,86.0,70.62
2016,5,15,7,30,0.0,123.0,5.3,15.0,123.0,98.67,81.47
2016,5,15,7,45,1.0,146.0,5.35,15.0,146.5,115.81,96.11
2016,5,15,8,0,2.0,169.0,5.4,15.0,170.0,132.69,110.37
2016,5,15,8,15,1.0,164.5,5.4,15.0,165.0,131.05,103.79
2016,5,15,8,30,0.0,160.0,5.4,15.0,160.0,128.93,101.77
2016,5,15,8,45,6.0,196.0,5.45,15.0,200.0,157.84,124.9
2016,5,15,9,0,12.0,232.0,5.5,15.0,240.0,187.75,148.69
2016,5,15,9,15,21.5,271.0,5.5,15.0,287.5,222.07,175.82
2016,5,15,9,30,31.0,310.0,5.5,15.0,335.0,251.93,199.32
2016,5,15,9,45,28.5,315.5,5.55,15.5,339.0,260.56,205.72
2016,5,15,10,0,26.0,321.0,5.6,16.0,343.0,268.74,211.73
2016,5,15,10,15,41.5,360.0,5.7,16.0,397.0,311.92,245.69
2016,5,15,10,30,57.0,399.0,5.8,16.0,451.0,357.74,281.53
2016,5,15,10,45,262.5,384.5,5.9,16.0,626.0,487.22,384.67
2016,5,15,11,0,468.0,370.0,6.0,16.0,801.0,637.97,502.56
2016,5,15,11,15,493.5,371.0,6.2,16.0,832.0,686.09,539.93
2016,5,15,11,30,519.0,372.0,6.4,16.0,863.0,734.86,577.87
2016,5,15,11,45,460.5,391.0,6.65,16.0,828.0,731.21,575.16
2016,5,15,12,0,402.0,410.0,6.9,16.0,793.0,722.15,568.25
2016,5,15,12,15,331.0,438.0,7.05,16.0,753.0,698.26,549.37
2016,5,15,12,30,260.0,466.0,7.2,16.0,713.0,676.5,531.68
2016,5,15,12,45,208.5,466.5,7.35,16.0,663.5,629.97,496.07
2016,5,15,13,0,157.0,467.0,7.5,16.0,614.0,591.71,466.21
2016,5,15,13,15,179.5,457.0,7.6,16.0,622.0,611.19,482.51
2016,5,15,13,30,202.0,447.0,7.7,16.0,630.0,629.99,498.21
2016,5,15,13,45,184.0,435.0,7.8,16.0,598.0,606.49,480.53
2016,5,15,14,0,166.0,423.0,7.9,16.0,566.0,581.57,461.79
2016,5,15,14,15,306.5,367.5,7.9,16.0,619.5,683.83,545.58
2016,5,15,14,30,447.0,312.0,7.9,16.0,673.0,782.43,625.19
2016,5,15,14,45,304.5,331.5,7.9,16.0,573.0,646.47,518.72
2016,5,15,15,0,162.0,351.0,7.9,16.0,473.0,512.16,411.48
2016,5,15,15,15,163.0,329.5,7.95,15.5,445.5,490.35,396.56
2016,5,15,15,30,164.0,308.0,8.0,15.0,418.0,467.53,380.45
2016,5,15,15,45,242.0,274.0,8.05,15.0,423.5,515.94,422.43
2016,5,15,16,0,320.0,240.0,8.1,15.0,429.0,540.13,445.14
2016,5,15,16,15,291.5,222.0,8.05,15.0,382.5,488.22,404.07
2016,5,15,16,30,263.0,204.0,8.0,15.0,336.0,437.05,363.21
2016,5,15,16,45,178.0,185.0,7.95,15.0,270.0,328.75,273.77
2016,5,15,17,0,93.0,166.0,7.9,15.0,204.0,229.38,190.06
2016,5,15,17,15,83.5,144.5,7.85,14.5,175.0,198.21,164.39
2016,5,15,17,30,74.0,123.0,7.8,14.0,146.0,167.58,138.62
2016,5,15,17,45,269.0,91.5,7.8,14.0,153.0,260.41,218.45
2016,5,15,18,0,464.0,60.0,7.8,14.0,160.0,325.81,270.57
2016,5,15,18,15,372.0,49.5,7.7,14.0,116.0,245.58,198.57
2016,5,15,18,30,280.0,39.0,7.6,14.0,72.0,173.14,132.6
2016,5,15,18,45,156.5,24.0,7.5,14.0,41.0,94.53,49.83
2016,5,15,19,0,33.0,9.0,7.4,14.0,10.0,16.91,0.0
2016,5,15,19,15,16.5,4.5,7.4,14.0,5.0,0.0,0.0
2016,5,15,19,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,7.35,14.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,5.5,5.75,14.0,5.5,4.69,0.0
2016,5,16,5,30,0.0,11.0,5.6,14.0,11.0,9.04,1.08
2016,5,16,5,45,0.0,22.0,5.45,14.0,22.0,18.13,10.03
2016,5,16,6,0,0.0,33.0,5.3,14.0,33.0,27.25,18.46
2016,5,16,6,15,0.0,46.5,5.1,14.0,46.5,38.47,28.72
2016,5,16,6,30,0.0,60.0,4.9,14.0,60.0,49.56,38.77
2016,5,16,6,45,0.0,74.5,4.75,14.0,74.5,61.08,49.06
2016,5,16,7,0,0.0,89.0,4.6,14.0,89.0,72.51,59.12
2016,5,16,7,15,0.0,100.5,4.45,14.0,100.5,81.65,67.03
2016,5,16,7,30,0.0,112.0,4.3,14.0,112.0,90.73,74.78
2016,5,16,7,45,2.5,143.5,4.2,14.5,145.0,114.11,94.74
2016,5,16,8,0,5.0,175.0,4.1,15.0,178.0,136.87,113.84
2016,5,16,8,15,14.0,206.0,4.0,15.0,215.5,160.71,127.58
2016,5,16,8,30,23.0,237.0,3.9,15.0,253.0,186.54,147.55
2016,5,16,8,45,22.5,250.0,3.8,15.0,266.0,199.68,157.7
2016,5,16,9,0,22.0,263.0,3.7,15.0,279.0,212.73,167.9
2016,5,16,9,15,35.5,299.5,3.7,15.0,327.0,239.9,188.96
2016,5,16,9,30,49.0,336.0,3.7,15.0,375.0,276.69,217.68
2016,5,16,9,45,56.0,358.5,3.7,15.5,404.5,303.22,237.91
2016,5,16,10,0,63.0,381.0,3.7,16.0,434.0,331.0,258.96
2016,5,16,10,15,123.0,410.0,3.75,16.0,518.0,391.76,305.96
2016,5,16,10,30,183.0,439.0,3.8,16.0,602.0,461.97,359.91
2016,5,16,10,45,258.0,433.5,3.9,16.0,669.0,522.08,406.41
2016,5,16,11,0,333.0,428.0,4.0,16.0,736.0,589.15,457.94
2016,5,16,11,15,613.5,276.5,4.1,16.0,853.0,693.94,541.56
2016,5,16,11,30,894.0,125.0,4.2,16.0,970.0,800.42,624.77
2016,5,16,11,45,699.0,255.0,4.35,16.0,918.5,806.04,625.78
2016,5,16,12,0,504.0,385.0,4.5,16.0,867.0,785.7,607.28
2016,5,16,12,15,698.5,256.0,4.7,16.0,921.5,864.26,671.11
2016,5,16,12,30,893.0,127.0,4.9,16.0,976.0,925.29,717.31
2016,5,16,12,45,892.5,126.0,5.15,16.5,966.5,947.06,732.93
2016,5,16,13,0,892.0,125.0,5.4,17.0,957.0,965.35,746.38
2016,5,16,13,15,889.0,124.0,5.65,16.5,940.5,977.66,758.61
2016,5,16,13,30,886.0,123.0,5.9,16.0,924.0,986.25,768.36
2016,5,16,13,45,882.0,121.5,6.15,16.0,900.5,989.6,773.03
2016,5,16,14,0,878.0,120.0,6.4,16.0,877.0,989.18,775.07
2016,5,16,14,15,870.5,118.5,6.55,16.0,846.5,981.58,771.48
2016,5,16,14,30,863.0,117.0,6.7,16.0,816.0,970.32,765.33
2016,5,16,14,45,853.5,115.0,6.9,16.0,780.0,953.06,755.1
2016,5,16,15,0,844.0,113.0,7.1,16.0,744.0,932.39,742.36
2016,5,16,15,15,831.0,111.0,7.15,16.0,702.0,915.8,731.99
2016,5,16,15,30,818.0,109.0,7.2,16.0,660.0,885.31,711.23
2016,5,16,15,45,795.0,108.0,7.3,16.0,613.0,844.36,682.68
2016,5,16,16,0,772.0,107.0,7.4,16.0,566.0,801.41,652.32
2016,5,16,16,15,748.5,103.5,7.4,15.5,516.5,753.6,618.7
2016,5,16,16,30,725.0,100.0,7.4,15.0,467.0,708.34,586.5
2016,5,16,16,45,509.0,127.0,7.4,15.0,371.0,540.89,452.32
2016,5,16,17,0,293.0,154.0,7.4,15.0,275.0,382.84,320.61
2016,5,16,17,15,264.0,138.0,7.35,14.5,236.0,333.94,280.62
2016,5,16,17,30,235.0,122.0,7.3,14.0,197.0,287.02,241.17
2016,5,16,17,45,316.5,96.0,7.3,14.0,177.0,303.94,254.76
2016,5,16,18,0,398.0,70.0,7.3,14.0,157.0,298.97,247.93
2016,5,16,18,15,307.0,57.0,7.2,14.0,113.5,221.37,178.82
2016,5,16,18,30,216.0,44.0,7.1,14.0,70.0,153.73,117.83
2016,5,16,18,45,114.5,26.5,7.05,14.0,40.0,84.03,46.57
2016,5,16,19,0,13.0,9.0,7.0,14.0,10.0,11.31,0.0
2016,5,16,19,15,6.5,4.5,6.9,14.0,5.0,0.0,0.0
2016,5,16,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,6.45,13.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,11.0,3.2,13.0,11.0,9.39,0.0
2016,5,17,5,30,0.0,22.0,3.2,13.0,22.0,18.17,8.23
2016,5,17,5,45,6.0,41.5,3.2,13.5,42.5,33.42,23.35
2016,5,17,6,0,12.0,61.0,3.2,14.0,63.0,48.44,37.19
2016,5,17,6,15,22.5,81.5,2.95,14.0,87.5,62.81,50.36
2016,5,17,6,30,33.0,102.0,2.7,14.0,112.0,77.58,63.68
2016,5,17,6,45,42.0,123.5,2.5,14.5,138.0,92.71,76.91
2016,5,17,7,0,51.0,145.0,2.3,15.0,164.0,107.56,89.61
2016,5,17,7,15,78.5,170.5,2.25,15.0,205.0,124.66,104.19
2016,5,17,7,30,106.0,196.0,2.2,15.0,246.0,135.73,113.38
2016,5,17,7,45,99.5,218.5,2.15,15.5,269.5,155.62,129.76
2016,5,17,8,0,93.0,241.0,2.1,16.0,293.0,169.46,140.75
2016,5,17,8,15,113.5,266.0,2.15,16.0,335.5,185.31,143.67
2016,5,17,8,30,134.0,291.0,2.2,16.0,378.0,216.21,165.42
2016,5,17,8,45,136.0,313.0,2.3,16.5,406.5,245.01,187.28
2016,5,17,9,0,138.0,335.0,2.4,17.0,435.0,274.43,210.23
2016,5,17,9,15,218.5,345.5,2.45,17.0,513.0,321.29,245.04
2016,5,17,9,30,299.0,356.0,2.5,17.0,591.0,372.17,283.92
2016,5,17,9,45,309.5,370.0,2.6,17.5,623.0,410.92,314.52
2016,5,17,10,0,320.0,384.0,2.7,18.0,655.0,450.68,345.43
2016,5,17,10,15,415.0,361.5,2.75,18.0,724.0,508.05,389.84
2016,5,17,10,30,510.0,339.0,2.8,18.0,793.0,576.44,442.24
2016,5,17,10,45,486.0,356.0,2.85,18.5,796.5,606.98,464.59
2016,5,17,11,0,462.0,373.0,2.9,19.0,800.0,634.49,484.25
2016,5,17,11,15,693.5,245.0,2.95,19.0,896.5,725.44,554.77
2016,5,17,11,30,925.0,117.0,3.0,19.0,993.0,816.44,623.17
2016,5,17,11,45,926.0,117.5,3.1,19.0,998.0,854.1,649.04
2016,5,17,12,0,927.0,118.0,3.2,19.0,1003.0,888.86,673.25
2016,5,17,12,15,926.5,118.0,3.3,19.0,1001.0,918.84,694.18
2016,5,17,12,30,926.0,118.0,3.4,19.0,999.0,945.53,712.92
2016,5,17,12,45,925.0,116.5,3.5,19.0,989.0,966.94,728.17
2016,5,17,13,0,924.0,115.0,3.6,19.0,979.0,984.71,741.07
2016,5,17,13,15,920.5,114.5,3.7,19.0,961.5,997.32,750.63
2016,5,17,13,30,917.0,114.0,3.8,19.0,944.0,1006.08,757.75
2016,5,17,13,45,911.0,113.0,3.9,19.0,919.5,1008.06,760.44
2016,5,17,14,0,905.0,112.0,4.0,19.0,895.0,1006.14,760.67
2016,5,17,14,15,897.5,111.0,4.1,19.0,863.5,998.92,757.43
2016,5,17,14,30,890.0,110.0,4.2,19.0,832.0,987.95,751.75
2016,5,17,14,45,879.5,108.0,4.3,19.0,794.5,969.4,740.93
2016,5,17,15,0,869.0,106.0,4.4,19.0,757.0,947.38,727.83
2016,5,17,15,15,856.0,104.0,4.5,18.5,714.5,919.77,712.42
2016,5,17,15,30,843.0,102.0,4.6,18.0,672.0,889.16,694.69
2016,5,17,15,45,827.0,99.0,4.7,18.0,625.0,861.27,677.33
2016,5,17,16,0,811.0,96.0,4.8,18.0,578.0,821.22,650.86
2016,5,17,16,15,788.5,92.5,4.8,17.5,528.0,773.11,618.72
2016,5,17,16,30,766.0,89.0,4.8,17.0,478.0,723.58,584.88
2016,5,17,16,45,736.0,85.0,4.8,17.0,426.0,666.8,543.64
2016,5,17,17,0,706.0,81.0,4.8,17.0,374.0,612.87,503.22
2016,5,17,17,15,665.0,75.5,4.75,16.5,322.0,547.44,452.23
2016,5,17,17,30,624.0,70.0,4.7,16.0,270.0,483.82,400.94
2016,5,17,17,45,563.0,63.5,4.7,16.0,219.0,410.09,338.94
2016,5,17,18,0,502.0,57.0,4.7,16.0,168.0,341.13,279.0
2016,5,17,18,15,413.0,47.5,4.6,15.5,122.5,261.54,209.44
2016,5,17,18,30,324.0,38.0,4.5,15.0,77.0,191.11,146.19
2016,5,17,18,45,191.0,24.5,4.45,15.0,44.5,107.31,62.63
2016,5,17,19,0,58.0,11.0,4.4,15.0,12.0,25.58,0.0
2016,5,17,19,15,29.0,5.5,4.25,15.0,6.0,0.0,0.0
2016,5,17,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,5,18,5,15,84.0,15.0,1.6,14.0,22.0,12.8,0.0
2016,5,18,5,30,168.0,30.0,1.6,14.0,44.0,23.17,12.29
2016,5,18,5,45,270.5,43.5,1.65,14.5,84.5,33.39,23.29
2016,5,18,6,0,373.0,57.0,1.7,15.0,125.0,43.49,32.74
2016,5,18,6,15,443.0,66.0,1.6,15.0,172.5,51.7,40.38
2016,5,18,6,30,513.0,75.0,1.5,15.0,220.0,57.67,45.84
2016,5,18,6,45,275.5,108.5,1.4,15.0,188.5,79.68,65.29
2016,5,18,7,0,38.0,142.0,1.3,15.0,157.0,105.71,87.91
2016,5,18,7,15,53.0,167.0,1.2,15.0,190.5,122.4,102.06
2016,5,18,7,30,68.0,192.0,1.1,15.0,224.0,138.71,115.66
2016,5,18,7,45,64.5,212.5,1.05,15.5,245.5,151.88,126.18
2016,5,18,8,0,61.0,233.0,1.0,16.0,267.0,164.71,136.26
2016,5,18,8,15,155.0,258.0,0.95,16.0,355.5,183.53,140.48
2016,5,18,8,30,249.0,283.0,0.9,16.0,444.0,217.71,160.77
2016,5,18,8,45,231.0,308.0,0.9,16.5,465.5,259.63,193.25
2016,5,18,9,0,213.0,333.0,0.9,17.0,487.0,291.59,218.78
2016,5,18,9,15,352.0,308.0,1.0,17.0,578.5,331.31,246.67
2016,5,18,9,30,491.0,283.0,1.1,17.0,670.0,388.22,289.67
2016,5,18,9,45,363.5,344.0,1.2,17.5,637.5,415.16,313.68
2016,5,18,10,0,236.0,405.0,1.3,18.0,605.0,428.15,325.1
2016,5,18,10,15,346.0,379.0,1.45,18.0,682.0,485.0,368.67
2016,5,18,10,30,456.0,353.0,1.6,18.0,759.0,554.51,421.41
2016,5,18,10,45,525.5,337.5,1.75,18.0,816.0,617.02,468.5
2016,5,18,11,0,595.0,322.0,1.9,18.0,873.0,684.07,518.42
2016,5,18,11,15,743.5,226.0,1.95,18.0,924.0,744.9,565.04
2016,5,18,11,30,892.0,130.0,2.0,18.0,975.0,800.8,607.56
2016,5,18,11,45,673.5,263.0,2.15,18.0,903.0,790.07,597.31
2016,5,18,12,0,455.0,396.0,2.3,18.0,831.0,751.94,567.03
2016,5,18,12,15,464.0,393.5,2.4,18.0,836.5,779.64,587.85
2016,5,18,12,30,473.0,391.0,2.5,18.0,842.0,805.69,606.9
2016,5,18,12,45,487.0,382.0,2.6,18.0,842.0,828.62,624.02
2016,5,18,13,0,501.0,373.0,2.7,18.0,842.0,849.42,639.72
2016,5,18,13,15,514.5,358.0,2.8,18.0,832.0,861.84,649.89
2016,5,18,13,30,528.0,343.0,2.9,18.0,822.0,871.55,658.34
2016,5,18,13,45,701.0,232.5,3.05,18.0,850.0,944.23,714.96
2016,5,18,14,0,874.0,122.0,3.2,18.0,878.0,984.87,743.92
2016,5,18,14,15,866.0,120.5,3.4,17.5,847.5,976.88,742.05
2016,5,18,14,30,858.0,119.0,3.6,17.0,817.0,965.24,738.08
2016,5,18,14,45,848.0,116.5,3.85,17.0,780.0,947.12,728.51
2016,5,18,15,0,838.0,114.0,4.1,17.0,743.0,925.62,716.47
2016,5,18,15,15,824.5,112.0,4.35,17.0,701.0,908.76,707.67
2016,5,18,15,30,811.0,110.0,4.6,17.0,659.0,878.05,689.39
2016,5,18,15,45,789.5,108.0,4.95,17.0,612.0,837.59,664.23
2016,5,18,16,0,768.0,106.0,5.3,17.0,565.0,795.09,636.76
2016,5,18,16,15,744.5,102.5,5.4,16.5,516.0,747.55,604.75
2016,5,18,16,30,721.0,99.0,5.5,16.0,467.0,702.39,573.85
2016,5,18,16,45,684.0,96.0,5.65,16.0,415.0,643.4,530.48
2016,5,18,17,0,647.0,93.0,5.8,16.0,363.0,584.99,485.2
2016,5,18,17,15,604.0,86.5,5.9,15.5,312.0,519.64,433.61
2016,5,18,17,30,561.0,80.0,6.0,15.0,261.0,456.37,381.93
2016,5,18,17,45,498.5,72.5,6.15,15.0,211.5,383.6,319.99
2016,5,18,18,0,436.0,65.0,6.3,15.0,162.0,315.76,260.48
2016,5,18,18,15,348.5,53.5,6.35,14.5,118.5,235.04,189.66
2016,5,18,18,30,261.0,42.0,6.4,14.0,75.0,168.18,129.56
2016,5,18,18,45,147.0,26.5,6.45,14.0,43.5,95.5,57.83
2016,5,18,19,0,33.0,11.0,6.5,14.0,12.0,18.6,0.0
2016,5,18,19,15,16.5,5.5,6.4,14.0,6.0,0.0,0.0
2016,5,18,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,6.35,13.5,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,7.45,13.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,7.35,13.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,19,5,15,60.5,17.5,6.75,13.0,23.0,13.83,0.0
2016,5,19,5,30,121.0,35.0,6.9,13.0,46.0,27.08,15.61
2016,5,19,5,45,220.5,51.0,7.05,13.0,86.0,38.76,28.08
2016,5,19,6,0,320.0,67.0,7.2,13.0,126.0,50.47,39.15
2016,5,19,6,15,392.0,78.0,7.3,13.0,173.0,58.21,46.48
2016,5,19,6,30,464.0,89.0,7.4,13.0,220.0,65.79,53.45
2016,5,19,6,45,518.0,96.5,7.55,13.0,270.5,72.64,59.57
2016,5,19,7,0,572.0,104.0,7.7,13.0,321.0,76.55,62.95
2016,5,19,7,15,482.5,134.5,7.6,13.0,336.0,93.21,77.55
2016,5,19,7,30,393.0,165.0,7.5,13.0,351.0,109.76,91.89
2016,5,19,7,45,557.0,142.5,7.4,13.5,438.5,96.01,79.32
2016,5,19,8,0,721.0,120.0,7.3,14.0,526.0,80.64,65.45
2016,5,19,8,15,743.0,124.0,7.4,14.0,574.5,118.98,73.04
2016,5,19,8,30,765.0,128.0,7.5,14.0,623.0,181.45,112.48
2016,5,19,8,45,785.0,130.0,7.6,14.0,668.0,236.99,156.49
2016,5,19,9,0,805.0,132.0,7.7,14.0,713.0,294.49,206.96
2016,5,19,9,15,819.0,134.5,7.75,14.0,754.0,352.18,259.57
2016,5,19,9,30,833.0,137.0,7.8,14.0,795.0,410.57,312.83
2016,5,19,9,45,843.5,139.5,7.9,14.5,830.0,467.91,363.95
2016,5,19,10,0,854.0,142.0,8.0,15.0,865.0,525.03,413.64
2016,5,19,10,15,863.0,143.5,8.0,15.0,894.0,579.04,460.36
2016,5,19,10,30,872.0,145.0,8.0,15.0,923.0,631.8,505.0
2016,5,19,10,45,881.5,144.0,8.0,15.0,946.5,681.81,546.57
2016,5,19,11,0,891.0,143.0,8.0,15.0,970.0,730.37,586.19
2016,5,19,11,15,707.5,258.0,8.05,15.0,920.5,744.07,594.36
2016,5,19,11,30,524.0,373.0,8.1,15.0,871.0,735.57,584.66
2016,5,19,11,45,531.0,369.0,8.2,15.0,876.0,765.6,608.54
2016,5,19,12,0,538.0,365.0,8.3,15.0,881.0,794.03,630.96
2016,5,19,12,15,527.0,372.5,8.35,15.0,877.0,815.06,647.04
2016,5,19,12,30,516.0,380.0,8.4,15.0,873.0,833.4,661.04
2016,5,19,12,45,709.0,261.0,8.5,15.0,930.0,921.55,733.66
2016,5,19,13,0,902.0,142.0,8.6,15.0,987.0,986.49,783.47
2016,5,19,13,15,898.0,141.0,8.7,14.5,969.0,998.35,794.41
2016,5,19,13,30,894.0,140.0,8.8,14.0,951.0,1006.41,802.89
2016,5,19,13,45,887.5,138.5,9.0,14.0,926.0,1007.76,805.39
2016,5,19,14,0,881.0,137.0,9.2,14.0,901.0,1005.27,805.17
2016,5,19,14,15,772.5,182.0,9.35,14.0,834.5,960.09,772.81
2016,5,19,14,30,664.0,227.0,9.5,14.0,768.0,908.62,735.33
2016,5,19,14,45,674.5,208.0,9.7,14.0,735.5,895.51,727.43
2016,5,19,15,0,685.0,189.0,9.9,14.0,703.0,878.54,716.34
2016,5,19,15,15,663.5,182.5,9.75,14.0,657.5,841.3,688.75
2016,5,19,15,30,642.0,176.0,9.6,14.0,612.0,801.86,659.42
2016,5,19,15,45,603.5,172.5,9.5,14.0,559.5,748.71,618.89
2016,5,19,16,0,565.0,169.0,9.4,14.0,507.0,694.88,577.02
2016,5,19,16,15,605.5,140.5,9.6,13.5,475.0,679.7,568.94
2016,5,19,16,30,646.0,112.0,9.8,13.0,443.0,658.13,554.96
2016,5,19,16,45,454.0,136.5,10.0,13.0,357.0,508.9,431.19
2016,5,19,17,0,262.0,161.0,10.2,13.0,271.0,367.61,311.01
2016,5,19,17,15,231.0,145.5,10.1,13.0,233.0,319.57,270.45
2016,5,19,17,30,200.0,130.0,10.0,13.0,195.0,273.82,231.07
2016,5,19,17,45,177.5,108.5,9.9,13.0,158.5,228.17,191.29
2016,5,19,18,0,155.0,87.0,9.8,13.0,122.0,184.21,152.28
2016,5,19,18,15,118.0,67.0,9.8,13.0,89.5,129.08,103.43
2016,5,19,18,30,81.0,47.0,9.8,13.0,57.0,86.86,65.55
2016,5,19,18,45,40.5,28.5,9.8,13.0,33.5,48.24,28.03
2016,5,19,19,0,0.0,10.0,9.8,13.0,10.0,8.54,0.0
2016,5,19,19,15,0.0,5.0,9.8,13.0,5.0,0.0,0.0
2016,5,19,19,30,0.0,0.0,9.8,13.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,9.85,13.0,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,10.5,13.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,10.45,13.0,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,10.4,13.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,10.35,13.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,10.3,13.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,10.25,13.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,10.2,13.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,10.1,13.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,10.0,13.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,9.95,13.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,9.9,13.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,9.75,13.0,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,9.6,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,9.5,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,9.4,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,9.2,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,9.0,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,8.85,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,12.0,8.6,13.0,12.0,9.89,0.0
2016,5,20,5,30,0.0,24.0,8.5,13.0,24.0,19.8,10.07
2016,5,20,5,45,5.0,43.5,8.4,13.0,44.5,34.98,24.83
2016,5,20,6,0,10.0,63.0,8.3,13.0,65.0,49.97,38.73
2016,5,20,6,15,20.5,84.0,8.25,13.0,89.5,64.58,52.17
2016,5,20,6,30,31.0,105.0,8.2,13.0,114.0,79.62,65.8
2016,5,20,6,45,40.5,125.5,8.15,13.0,140.0,94.1,78.71
2016,5,20,7,0,50.0,146.0,8.1,13.0,166.0,108.34,91.2
2016,5,20,7,15,275.0,143.5,8.05,13.0,272.5,101.39,84.79
2016,5,20,7,30,500.0,141.0,8.0,13.0,379.0,95.99,79.74
2016,5,20,7,45,436.5,177.0,7.95,13.0,402.0,115.58,96.69
2016,5,20,8,0,373.0,213.0,7.9,13.0,425.0,141.64,119.11
2016,5,20,8,15,569.0,172.0,7.85,13.0,525.5,140.12,95.98
2016,5,20,8,30,765.0,131.0,7.8,13.0,626.0,176.3,108.64
2016,5,20,8,45,781.5,134.0,7.75,13.5,670.5,238.82,158.41
2016,5,20,9,0,798.0,137.0,7.7,14.0,715.0,295.91,208.29
2016,5,20,9,15,811.0,139.5,7.7,14.0,754.0,352.85,260.2
2016,5,20,9,30,824.0,142.0,7.7,14.0,793.0,410.38,312.66
2016,5,20,9,45,846.0,137.0,7.7,14.0,830.0,466.32,363.09
2016,5,20,10,0,868.0,132.0,7.7,14.0,867.0,524.07,414.01
2016,5,20,10,15,874.5,133.5,7.65,14.0,894.5,577.03,460.06
2016,5,20,10,30,881.0,135.0,7.6,14.0,922.0,628.74,503.95
2016,5,20,10,45,888.5,134.5,7.6,14.0,943.5,678.08,545.1
2016,5,20,11,0,896.0,134.0,7.6,14.0,965.0,725.79,584.13
2016,5,20,11,15,898.5,134.5,7.55,14.0,978.0,768.84,618.69
2016,5,20,11,30,901.0,135.0,7.5,14.0,991.0,809.49,650.1
2016,5,20,11,45,905.0,133.5,7.45,14.0,997.0,847.16,678.02
2016,5,20,12,0,909.0,132.0,7.4,14.0,1003.0,882.18,703.85
2016,5,20,12,15,908.5,132.0,7.35,14.0,1001.0,911.78,725.57
2016,5,20,12,30,908.0,132.0,7.3,14.0,999.0,938.19,744.92
2016,5,20,12,45,907.0,130.5,7.3,14.0,989.0,959.46,760.74
2016,5,20,13,0,906.0,129.0,7.3,14.0,979.0,977.17,774.04
2016,5,20,13,15,902.0,128.0,7.25,14.0,961.5,988.84,782.79
2016,5,20,13,30,898.0,127.0,7.2,14.0,944.0,996.72,788.9
2016,5,20,13,45,889.0,128.0,7.2,14.0,918.5,997.89,790.5
2016,5,20,14,0,880.0,129.0,7.2,14.0,893.0,995.29,789.5
2016,5,20,14,15,871.5,127.5,7.15,14.0,861.5,986.98,784.22
2016,5,20,14,30,863.0,126.0,7.1,14.0,830.0,975.0,776.41
2016,5,20,14,45,846.5,126.5,7.1,14.0,791.0,965.79,771.01
2016,5,20,15,0,830.0,127.0,7.1,14.0,752.0,941.28,754.36
2016,5,20,15,15,815.0,124.5,7.05,14.0,709.5,911.84,733.88
2016,5,20,15,30,800.0,122.0,7.0,14.0,667.0,879.51,711.22
2016,5,20,15,45,775.0,121.0,7.0,14.0,619.0,837.39,681.21
2016,5,20,16,0,750.0,120.0,7.0,14.0,571.0,798.08,653.14
2016,5,20,16,15,725.0,116.0,6.95,13.5,521.0,749.41,618.52
2016,5,20,16,30,700.0,112.0,6.9,13.0,471.0,699.68,582.5
2016,5,20,16,45,663.5,107.5,6.9,13.0,419.5,640.09,536.51
2016,5,20,17,0,627.0,103.0,6.9,13.0,368.0,581.06,489.19
2016,5,20,17,15,581.5,96.5,6.8,13.0,316.5,514.91,434.73
2016,5,20,17,30,536.0,90.0,6.7,13.0,265.0,451.0,380.79
2016,5,20,17,45,473.0,81.0,6.65,13.0,215.5,377.44,317.46
2016,5,20,18,0,410.0,72.0,6.6,13.0,166.0,305.78,254.35
2016,5,20,18,15,321.0,60.0,6.5,13.0,122.0,229.79,186.7
2016,5,20,18,30,232.0,48.0,6.4,13.0,78.0,163.41,126.91
2016,5,20,18,45,128.5,31.0,6.3,13.0,46.5,88.14,56.21
2016,5,20,19,0,25.0,14.0,6.2,13.0,15.0,18.92,0.0
2016,5,20,19,15,12.5,7.0,6.1,13.0,7.5,5.97,0.0
2016,5,20,19,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,12.5,3.8,13.0,12.5,10.31,0.0
2016,5,21,5,30,0.0,25.0,3.8,13.0,25.0,20.58,10.87
2016,5,21,5,45,5.5,44.5,3.8,13.0,45.5,35.73,25.56
2016,5,21,6,0,11.0,64.0,3.8,13.0,66.0,50.72,39.44
2016,5,21,6,15,22.0,85.0,3.8,13.0,90.5,65.28,52.81
2016,5,21,6,30,33.0,106.0,3.8,13.0,115.0,80.31,66.38
2016,5,21,6,45,42.0,126.5,3.8,13.0,141.0,94.78,79.22
2016,5,21,7,0,51.0,147.0,3.8,13.0,167.0,109.0,91.61
2016,5,21,7,15,116.0,172.5,3.85,13.0,226.0,121.89,102.66
2016,5,21,7,30,181.0,198.0,3.9,13.0,285.0,138.0,116.38
2016,5,21,7,45,233.0,215.0,3.95,13.5,339.5,141.51,118.79
2016,5,21,8,0,285.0,232.0,4.0,14.0,394.0,150.71,126.09
2016,5,21,8,15,281.5,256.0,4.05,14.0,427.0,180.95,136.98
2016,5,21,8,30,278.0,280.0,4.1,14.0,460.0,218.93,163.31
2016,5,21,8,45,360.5,276.0,4.2,14.0,526.5,255.74,188.78
2016,5,21,9,0,443.0,272.0,4.3,14.0,593.0,295.81,219.47
2016,5,21,9,15,624.5,207.0,4.3,14.0,686.5,338.83,251.87
2016,5,21,9,30,806.0,142.0,4.3,14.0,780.0,403.13,304.05
2016,5,21,9,45,633.0,234.0,4.35,14.0,748.5,444.83,344.04
2016,5,21,10,0,460.0,326.0,4.4,14.0,717.0,471.36,368.75
2016,5,21,10,15,651.5,236.5,4.4,14.0,809.0,536.75,421.94
2016,5,21,10,30,843.0,147.0,4.4,14.0,901.0,614.53,485.11
2016,5,21,10,45,716.0,236.5,4.4,14.5,887.0,654.4,514.34
2016,5,21,11,0,589.0,326.0,4.4,15.0,873.0,680.36,531.69
2016,5,21,11,15,533.5,356.5,4.4,15.0,857.5,697.87,544.52
2016,5,21,11,30,478.0,387.0,4.4,15.0,842.0,709.87,552.81
2016,5,21,11,45,423.5,408.5,4.45,15.0,813.0,710.17,552.62
2016,5,21,12,0,369.0,430.0,4.5,15.0,784.0,700.26,544.85
2016,5,21,12,15,367.5,429.5,4.55,15.0,782.0,717.18,557.88
2016,5,21,12,30,366.0,429.0,4.6,15.0,780.0,732.33,569.46
2016,5,21,12,45,447.5,396.0,4.65,15.0,820.0,801.93,622.59
2016,5,21,13,0,529.0,363.0,4.7,15.0,860.0,863.32,669.23
2016,5,21,13,15,690.5,253.5,4.7,15.0,890.0,929.59,721.85
2016,5,21,13,30,852.0,144.0,4.7,15.0,920.0,967.43,749.43
2016,5,21,13,45,849.0,141.0,4.7,15.0,896.5,970.55,752.1
2016,5,21,14,0,846.0,138.0,4.7,15.0,873.0,969.98,752.55
2016,5,21,14,15,837.5,136.0,4.65,15.0,842.0,974.24,756.15
2016,5,21,14,30,829.0,134.0,4.6,15.0,811.0,961.82,748.09
2016,5,21,14,45,822.0,130.0,4.6,15.0,775.5,945.16,737.67
2016,5,21,15,0,815.0,126.0,4.6,15.0,740.0,925.06,724.89
2016,5,21,15,15,469.0,218.5,4.55,15.0,567.5,689.4,550.43
2016,5,21,15,30,123.0,311.0,4.5,15.0,395.0,430.54,344.77
2016,5,21,15,45,172.0,286.5,4.5,15.0,395.0,446.71,360.87
2016,5,21,16,0,221.0,262.0,4.5,15.0,395.0,459.31,373.18
2016,5,21,16,15,311.0,222.0,4.45,14.5,392.0,500.6,409.51
2016,5,21,16,30,401.0,182.0,4.4,14.0,389.0,533.72,439.01
2016,5,21,16,45,529.5,136.5,4.4,14.0,379.5,563.89,466.15
2016,5,21,17,0,658.0,91.0,4.4,14.0,370.0,588.65,488.04
2016,5,21,17,15,617.0,85.0,4.35,14.0,319.0,524.95,436.75
2016,5,21,17,30,576.0,79.0,4.3,14.0,268.0,463.11,385.89
2016,5,21,17,45,520.5,71.0,4.3,14.0,219.0,393.25,327.0
2016,5,21,18,0,465.0,63.0,4.3,14.0,170.0,327.65,269.89
2016,5,21,18,15,381.0,53.0,4.2,13.5,126.0,251.87,203.5
2016,5,21,18,30,297.0,43.0,4.1,13.0,82.0,182.58,141.65
2016,5,21,18,45,178.5,28.5,4.1,13.0,49.0,109.41,72.0
2016,5,21,19,0,60.0,14.0,4.1,13.0,16.0,28.67,0.0
2016,5,21,19,15,30.0,7.0,4.05,13.0,8.0,5.97,0.0
2016,5,21,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,22,5,15,95.5,16.5,2.7,13.0,25.5,12.84,0.0
2016,5,22,5,30,191.0,33.0,2.7,13.0,51.0,25.47,14.97
2016,5,22,5,45,285.0,46.5,2.75,13.0,91.5,35.64,25.52
2016,5,22,6,0,379.0,60.0,2.8,13.0,132.0,45.65,34.98
2016,5,22,6,15,447.0,69.5,2.75,13.0,179.5,54.38,43.12
2016,5,22,6,30,515.0,79.0,2.7,13.0,227.0,60.65,48.87
2016,5,22,6,45,261.0,104.5,2.7,13.0,180.0,76.94,63.38
2016,5,22,7,0,7.0,130.0,2.7,13.0,133.0,101.66,85.11
2016,5,22,7,15,254.0,136.0,2.65,13.0,257.0,96.44,80.24
2016,5,22,7,30,501.0,142.0,2.6,13.0,381.0,96.54,80.06
2016,5,22,7,45,379.5,189.5,2.6,13.5,382.5,122.28,102.04
2016,5,22,8,0,258.0,237.0,2.6,14.0,384.0,152.97,127.86
2016,5,22,8,15,518.5,177.5,2.6,14.0,504.5,140.54,97.06
2016,5,22,8,30,779.0,118.0,2.6,14.0,625.0,174.88,105.89
