Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,8,45,795.0,120.5,2.6,14.0,668.5,230.63,149.51
2016,5,22,9,0,811.0,123.0,2.6,14.0,712.0,287.8,198.86
2016,5,22,9,15,822.5,125.0,2.65,14.0,750.5,344.41,249.46
2016,5,22,9,30,834.0,127.0,2.7,14.0,789.0,401.38,300.18
2016,5,22,9,45,861.5,118.5,2.8,14.5,827.0,459.98,350.49
2016,5,22,10,0,889.0,110.0,2.9,15.0,865.0,516.27,397.89
2016,5,22,10,15,895.0,111.0,2.95,15.0,892.0,569.31,442.23
2016,5,22,10,30,901.0,112.0,3.0,15.0,919.0,620.99,484.31
2016,5,22,10,45,904.0,113.5,3.1,15.0,938.5,669.61,523.17
2016,5,22,11,0,907.0,115.0,3.2,15.0,958.0,716.18,559.65
2016,5,22,11,15,909.5,115.5,3.25,15.0,970.5,759.36,592.7
2016,5,22,11,30,912.0,116.0,3.3,15.0,983.0,800.11,622.23
2016,5,22,11,45,911.5,117.0,3.4,15.0,988.0,836.3,648.03
2016,5,22,12,0,911.0,118.0,3.5,15.0,993.0,869.58,671.75
2016,5,22,12,15,910.0,118.0,3.6,15.0,990.5,898.53,692.43
2016,5,22,12,30,909.0,118.0,3.7,15.0,988.0,924.26,710.91
2016,5,22,12,45,905.5,118.5,3.8,15.0,977.5,944.8,725.85
2016,5,22,13,0,902.0,119.0,3.9,15.0,967.0,961.78,738.46
2016,5,22,13,15,898.0,118.5,4.05,15.0,949.5,973.69,747.98
2016,5,22,13,30,894.0,118.0,4.2,15.0,932.0,981.85,755.06
2016,5,22,13,45,888.0,116.5,4.35,15.0,907.5,983.34,757.85
2016,5,22,14,0,882.0,115.0,4.5,15.0,883.0,981.02,758.45
2016,5,22,14,15,620.0,235.0,4.6,15.0,766.0,871.76,681.77
2016,5,22,14,30,358.0,355.0,4.7,15.0,649.0,717.01,563.81
2016,5,22,14,45,600.5,232.5,4.85,15.0,698.0,846.31,668.42
2016,5,22,15,0,843.0,110.0,5.0,15.0,747.0,922.06,726.25
2016,5,22,15,15,829.5,108.0,5.1,15.0,705.5,894.71,708.18
2016,5,22,15,30,816.0,106.0,5.2,15.0,664.0,874.3,695.71
2016,5,22,15,45,796.0,104.0,5.3,15.0,617.5,835.28,669.36
2016,5,22,16,0,776.0,102.0,5.4,15.0,571.0,794.16,641.16
2016,5,22,16,15,515.5,156.5,5.45,14.5,457.0,612.8,503.37
2016,5,22,16,30,255.0,211.0,5.5,14.0,343.0,434.86,359.16
2016,5,22,16,45,463.5,148.5,5.55,14.0,357.5,527.73,439.46
2016,5,22,17,0,672.0,86.0,5.6,14.0,372.0,592.04,494.56
2016,5,22,17,15,632.5,80.5,5.6,14.0,321.0,529.43,443.5
2016,5,22,17,30,593.0,75.0,5.6,14.0,270.0,468.52,392.84
2016,5,22,17,45,540.5,67.5,5.6,14.0,221.5,400.22,334.54
2016,5,22,18,0,488.0,60.0,5.6,14.0,173.0,335.85,277.87
2016,5,22,18,15,406.5,50.0,5.5,13.5,128.5,260.14,210.99
2016,5,22,18,30,325.0,40.0,5.4,13.0,84.0,192.73,150.14
2016,5,22,18,45,207.5,27.0,5.35,13.0,50.5,116.66,78.16
2016,5,22,19,0,90.0,14.0,5.3,13.0,17.0,47.3,0.0
2016,5,22,19,15,45.0,7.0,5.2,13.0,8.5,16.02,0.0
2016,5,22,19,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,23,5,15,29.5,16.0,3.75,13.0,19.0,13.09,0.0
2016,5,23,5,30,59.0,32.0,3.7,13.0,38.0,25.45,15.08
2016,5,23,5,45,105.5,51.0,3.7,13.0,68.5,38.9,28.38
2016,5,23,6,0,152.0,70.0,3.7,13.0,99.0,52.58,41.13
2016,5,23,6,15,183.0,89.5,3.65,13.0,135.0,66.16,53.61
2016,5,23,6,30,214.0,109.0,3.6,13.0,171.0,79.33,65.51
2016,5,23,6,45,246.0,125.5,3.55,13.5,210.5,90.23,75.03
2016,5,23,7,0,278.0,142.0,3.5,14.0,250.0,100.77,84.01
2016,5,23,7,15,195.5,171.5,3.5,14.0,252.5,122.39,102.68
2016,5,23,7,30,113.0,201.0,3.5,14.0,255.0,138.74,116.51
2016,5,23,7,45,419.5,155.0,3.5,14.0,388.5,101.59,83.86
2016,5,23,8,0,726.0,109.0,3.5,14.0,522.0,73.48,59.12
2016,5,23,8,15,745.5,112.5,3.5,14.0,568.5,117.27,71.78
2016,5,23,8,30,765.0,116.0,3.5,14.0,615.0,171.31,103.77
2016,5,23,8,45,577.0,205.0,3.5,14.0,596.0,242.53,168.68
2016,5,23,9,0,389.0,294.0,3.5,14.0,577.0,301.78,225.63
2016,5,23,9,15,606.5,209.5,3.5,14.0,678.0,333.92,247.73
2016,5,23,9,30,824.0,125.0,3.5,14.0,779.0,395.53,296.8
2016,5,23,9,45,634.5,229.0,3.5,14.5,745.5,440.36,338.61
2016,5,23,10,0,445.0,333.0,3.5,15.0,712.0,467.86,363.11
2016,5,23,10,15,400.5,368.0,3.45,15.0,717.0,500.86,389.86
2016,5,23,10,30,356.0,403.0,3.4,15.0,722.0,530.91,413.22
2016,5,23,10,45,618.5,263.0,3.35,15.0,832.5,611.65,477.96
2016,5,23,11,0,881.0,123.0,3.3,15.0,943.0,703.93,551.2
2016,5,23,11,15,884.0,123.5,3.25,15.0,956.0,746.41,583.07
2016,5,23,11,30,887.0,124.0,3.2,15.0,969.0,786.58,612.1
2016,5,23,11,45,888.5,124.0,3.15,15.0,974.5,822.69,637.06
2016,5,23,12,0,890.0,124.0,3.1,15.0,980.0,856.09,659.95
2016,5,23,12,15,890.0,124.0,3.1,15.0,978.0,885.35,680.16
2016,5,23,12,30,890.0,124.0,3.1,15.0,976.0,911.54,698.23
2016,5,23,12,45,875.5,132.0,3.1,15.0,963.0,928.46,709.92
2016,5,23,13,0,861.0,140.0,3.1,15.0,950.0,941.65,719.21
2016,5,23,13,15,857.5,138.5,3.2,15.0,933.0,952.91,728.04
2016,5,23,13,30,854.0,137.0,3.3,15.0,916.0,960.54,734.53
2016,5,23,13,45,853.5,133.0,3.4,15.0,894.0,965.03,739.0
2016,5,23,14,0,853.0,129.0,3.5,15.0,872.0,965.8,741.05
2016,5,23,14,15,845.0,127.0,3.65,15.0,841.5,957.6,737.36
2016,5,23,14,30,837.0,125.0,3.8,15.0,811.0,945.83,731.3
2016,5,23,14,45,601.0,221.5,3.95,15.0,703.0,835.16,653.84
2016,5,23,15,0,365.0,318.0,4.1,15.0,595.0,682.06,538.18
2016,5,23,15,15,280.5,315.5,4.25,15.0,521.0,597.82,475.57
2016,5,23,15,30,196.0,313.0,4.4,15.0,447.0,497.54,398.87
2016,5,23,15,45,212.0,288.0,4.6,15.0,424.0,482.44,389.68
2016,5,23,16,0,228.0,263.0,4.8,15.0,401.0,465.38,378.44
2016,5,23,16,15,312.5,223.5,4.9,15.0,395.5,502.43,411.03
2016,5,23,16,30,397.0,184.0,5.0,15.0,390.0,531.7,437.03
2016,5,23,16,45,199.5,161.5,5.15,15.0,265.0,329.4,272.72
2016,5,23,17,0,2.0,139.0,5.3,15.0,140.0,123.75,98.98
2016,5,23,17,15,1.0,120.5,5.35,14.5,121.0,106.5,85.06
2016,5,23,17,30,0.0,102.0,5.4,14.0,102.0,89.29,70.78
2016,5,23,17,45,231.5,82.5,5.45,14.0,137.0,225.64,188.65
2016,5,23,18,0,463.0,63.0,5.5,14.0,172.0,326.22,270.24
2016,5,23,18,15,381.5,53.0,5.5,14.0,128.0,251.82,203.95
2016,5,23,18,30,300.0,43.0,5.5,14.0,84.0,183.15,142.29
2016,5,23,18,45,186.0,29.0,5.5,14.0,51.0,111.83,75.7
2016,5,23,19,0,72.0,15.0,5.5,14.0,18.0,43.74,0.0
2016,5,23,19,15,36.0,7.5,5.45,13.5,9.0,14.43,0.0
2016,5,23,19,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,24,5,15,103.0,16.5,3.8,13.0,26.5,12.84,0.0
2016,5,24,5,30,206.0,33.0,3.8,13.0,53.0,25.5,15.24
2016,5,24,5,45,303.5,45.0,3.8,13.5,93.5,34.58,24.58
2016,5,24,6,0,401.0,57.0,3.8,14.0,134.0,45.37,34.61
2016,5,24,6,15,467.0,65.5,3.8,14.0,181.5,51.1,40.03
2016,5,24,6,30,533.0,74.0,3.8,14.0,229.0,56.7,45.16
2016,5,24,6,45,326.5,114.5,3.8,14.0,215.5,80.86,66.61
2016,5,24,7,0,120.0,155.0,3.8,14.0,202.0,110.87,92.91
2016,5,24,7,15,180.0,174.5,3.8,14.0,256.0,123.92,104.01
2016,5,24,7,30,240.0,194.0,3.8,14.0,310.0,130.43,109.32
2016,5,24,7,45,282.5,210.0,3.8,14.0,360.5,139.39,116.69
2016,5,24,8,0,325.0,226.0,3.8,14.0,411.0,147.98,123.69
2016,5,24,8,15,327.5,247.5,3.8,14.0,448.0,178.34,133.64
2016,5,24,8,30,330.0,269.0,3.8,14.0,485.0,218.09,160.35
2016,5,24,8,45,573.5,193.5,3.8,14.5,598.5,233.34,161.11
2016,5,24,9,0,817.0,118.0,3.8,15.0,712.0,284.47,195.75
2016,5,24,9,15,828.5,120.0,3.85,15.0,751.0,341.24,246.71
2016,5,24,9,30,840.0,122.0,3.9,15.0,790.0,402.14,300.76
2016,5,24,9,45,614.5,241.5,3.95,15.0,741.0,440.34,338.59
2016,5,24,10,0,389.0,361.0,4.0,15.0,692.0,463.27,360.35
2016,5,24,10,15,635.5,241.5,4.0,15.0,802.5,529.53,413.71
2016,5,24,10,30,882.0,122.0,4.0,15.0,913.0,615.8,483.19
2016,5,24,10,45,888.0,122.5,4.05,15.0,934.0,664.61,522.28
2016,5,24,11,0,894.0,123.0,4.1,15.0,955.0,711.7,559.35
2016,5,24,11,15,896.5,123.5,4.1,15.0,968.0,754.34,592.2
2016,5,24,11,30,899.0,124.0,4.1,15.0,981.0,794.6,621.88
2016,5,24,11,45,902.0,123.0,4.2,15.0,987.0,831.48,648.43
2016,5,24,12,0,905.0,122.0,4.3,15.0,993.0,865.7,673.15
2016,5,24,12,15,904.5,122.0,4.35,15.0,990.5,894.94,694.07
2016,5,24,12,30,904.0,122.0,4.4,15.0,988.0,921.02,712.82
2016,5,24,12,45,905.0,119.5,4.45,15.0,979.5,942.91,728.67
2016,5,24,13,0,906.0,117.0,4.5,15.0,971.0,961.3,742.19
2016,5,24,13,15,902.5,116.0,4.55,15.0,953.5,973.26,751.33
2016,5,24,13,30,899.0,115.0,4.6,15.0,936.0,981.46,758.02
2016,5,24,13,45,894.5,113.5,4.7,15.0,912.5,984.42,761.62
2016,5,24,14,0,890.0,112.0,4.8,15.0,889.0,983.57,762.71
2016,5,24,14,15,882.5,110.5,4.85,15.0,858.0,976.06,758.84
2016,5,24,14,30,875.0,109.0,4.9,15.0,827.0,964.87,752.51
2016,5,24,14,45,866.0,107.0,5.0,15.0,790.5,948.15,742.71
2016,5,24,15,0,857.0,105.0,5.1,15.0,754.0,928.01,730.48
2016,5,24,15,15,844.0,102.5,5.2,15.0,712.5,900.38,712.79
2016,5,24,15,30,831.0,100.0,5.3,15.0,671.0,869.82,692.85
2016,5,24,15,45,815.0,97.5,5.4,15.0,625.5,842.9,675.44
2016,5,24,16,0,799.0,95.0,5.5,15.0,580.0,804.2,649.01
2016,5,24,16,15,777.5,91.5,5.55,14.5,531.0,757.76,617.34
2016,5,24,16,30,756.0,88.0,5.6,14.0,482.0,709.9,583.94
2016,5,24,16,45,727.5,84.5,5.65,14.0,431.0,655.72,543.79
2016,5,24,17,0,699.0,81.0,5.7,14.0,380.0,603.95,504.03
2016,5,24,17,15,661.0,76.0,5.7,14.0,329.0,541.91,453.92
2016,5,24,17,30,623.0,71.0,5.7,14.0,278.0,481.38,403.61
2016,5,24,17,45,568.5,64.5,5.75,14.0,228.5,411.83,344.36
2016,5,24,18,0,514.0,58.0,5.8,14.0,179.0,346.36,286.78
2016,5,24,18,15,433.5,49.5,5.7,13.5,134.0,271.49,220.51
2016,5,24,18,30,353.0,41.0,5.6,13.0,89.0,204.61,159.97
2016,5,24,18,45,232.0,28.5,5.55,13.0,54.5,128.94,89.09
2016,5,24,19,0,111.0,16.0,5.5,13.0,20.0,56.16,0.0
2016,5,24,19,15,55.5,8.0,5.4,13.0,10.0,19.21,0.0
2016,5,24,19,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,9.0,3.2,13.0,9.0,7.4,0.0
2016,5,25,5,30,0.0,18.0,3.2,13.0,18.0,14.83,6.57
2016,5,25,5,45,0.0,32.0,3.2,13.0,32.0,26.44,17.55
2016,5,25,6,0,0.0,46.0,3.2,13.0,46.0,37.89,28.14
2016,5,25,6,15,0.0,62.5,3.2,13.0,62.5,50.91,40.04
2016,5,25,6,30,0.0,79.0,3.2,13.0,79.0,63.8,51.69
2016,5,25,6,45,0.0,96.0,3.2,13.5,96.0,76.96,63.27
2016,5,25,7,0,0.0,113.0,3.2,14.0,113.0,90.01,74.53
2016,5,25,7,15,0.0,124.0,3.3,14.0,124.0,98.76,81.99
2016,5,25,7,30,0.0,135.0,3.4,14.0,135.0,107.44,89.29
2016,5,25,7,45,5.5,162.5,3.5,14.0,166.0,127.58,106.47
2016,5,25,8,0,11.0,190.0,3.6,14.0,197.0,147.34,123.12
2016,5,25,8,15,9.0,195.0,3.7,14.0,200.5,153.06,121.8
2016,5,25,8,30,7.0,200.0,3.8,14.0,204.0,158.89,126.17
2016,5,25,8,45,4.5,188.5,3.95,14.5,191.5,152.03,120.11
2016,5,25,9,0,2.0,177.0,4.1,15.0,179.0,144.05,113.26
2016,5,25,9,15,5.0,196.0,4.2,15.0,200.0,160.48,126.29
2016,5,25,9,30,8.0,215.0,4.3,15.0,221.0,177.45,139.71
2016,5,25,9,45,5.0,188.5,4.4,15.0,193.0,156.7,122.85
2016,5,25,10,0,2.0,162.0,4.5,15.0,165.0,134.84,105.07
2016,5,25,10,15,9.5,231.5,4.55,15.0,241.0,195.31,153.67
2016,5,25,10,30,17.0,301.0,4.6,15.0,317.0,256.84,202.38
2016,5,25,10,45,13.5,267.5,4.7,15.0,280.5,229.73,180.74
2016,5,25,11,0,10.0,234.0,4.8,15.0,244.0,201.45,158.21
2016,5,25,11,15,17.0,295.0,4.85,15.0,311.5,258.28,203.39
2016,5,25,11,30,24.0,356.0,4.9,15.0,379.0,321.52,252.95
2016,5,25,11,45,17.0,292.5,4.95,15.0,309.0,259.77,204.35
2016,5,25,12,0,10.0,229.0,5.0,15.0,239.0,201.47,158.13
2016,5,25,12,15,30.5,329.0,5.1,15.0,359.0,315.03,248.52
2016,5,25,12,30,51.0,429.0,5.2,15.0,479.0,427.53,335.95
2016,5,25,12,45,160.0,443.0,5.35,15.0,595.5,557.86,438.7
2016,5,25,13,0,269.0,457.0,5.5,15.0,712.0,693.86,543.43
2016,5,25,13,15,197.0,453.5,5.65,15.0,638.5,618.31,485.65
2016,5,25,13,30,125.0,450.0,5.8,15.0,565.0,553.17,435.28
2016,5,25,13,45,117.5,435.5,6.0,15.0,541.5,537.0,423.89
2016,5,25,14,0,110.0,421.0,6.2,15.0,518.0,519.72,411.42
2016,5,25,14,15,117.0,407.0,6.35,15.0,506.5,515.96,409.73
2016,5,25,14,30,124.0,393.0,6.5,15.0,495.0,511.28,407.34
2016,5,25,14,45,68.0,318.0,6.65,15.0,374.0,364.27,291.91
2016,5,25,15,0,12.0,243.0,6.8,15.0,253.0,222.95,177.75
2016,5,25,15,15,21.5,255.0,6.9,15.0,270.5,243.81,195.57
2016,5,25,15,30,31.0,267.0,7.0,15.0,288.0,281.65,226.93
2016,5,25,15,45,97.0,268.5,7.15,15.0,328.5,342.7,279.15
2016,5,25,16,0,163.0,270.0,7.3,15.0,369.0,417.14,341.54
2016,5,25,16,15,457.5,180.5,7.35,14.5,426.0,590.24,489.12
2016,5,25,16,30,752.0,91.0,7.4,14.0,483.0,709.68,589.63
2016,5,25,16,45,720.5,88.0,7.5,14.0,432.0,654.03,547.04
2016,5,25,17,0,689.0,85.0,7.6,14.0,381.0,601.35,505.64
2016,5,25,17,15,650.5,80.0,7.6,14.0,330.5,539.44,454.86
2016,5,25,17,30,612.0,75.0,7.6,14.0,280.0,479.08,404.02
2016,5,25,17,45,551.5,69.0,7.6,14.0,230.0,407.26,342.17
2016,5,25,18,0,491.0,63.0,7.6,14.0,180.0,340.04,282.66
2016,5,25,18,15,408.5,54.0,7.5,14.0,135.0,264.81,215.43
2016,5,25,18,30,326.0,45.0,7.4,14.0,90.0,197.68,154.53
2016,5,25,18,45,201.5,31.5,7.35,14.0,55.5,119.79,83.26
2016,5,25,19,0,77.0,18.0,7.3,14.0,21.0,44.87,0.0
2016,5,25,19,15,38.5,9.0,7.2,13.5,10.5,16.27,0.0
2016,5,25,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,6.05,13.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,5.8,13.5,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,8.0,5.0,13.0,8.0,6.57,0.0
2016,5,26,5,30,0.0,16.0,4.9,13.0,16.0,13.17,5.24
2016,5,26,5,45,0.0,28.0,4.8,13.0,28.0,23.11,14.63
2016,5,26,6,0,0.0,40.0,4.7,13.0,40.0,33.07,23.84
2016,5,26,6,15,0.0,54.5,4.65,13.0,54.5,44.98,34.74
2016,5,26,6,30,0.0,69.0,4.6,13.0,69.0,56.51,45.17
2016,5,26,6,45,0.0,84.5,4.6,13.5,84.5,68.69,55.92
2016,5,26,7,0,0.0,100.0,4.6,14.0,100.0,80.76,66.39
2016,5,26,7,15,0.0,112.5,4.6,14.0,112.5,90.59,74.84
2016,5,26,7,30,0.0,125.0,4.6,14.0,125.0,100.35,83.14
2016,5,26,7,45,0.0,130.5,4.6,14.0,130.5,105.0,86.91
2016,5,26,8,0,0.0,136.0,4.6,14.0,136.0,109.57,90.58
2016,5,26,8,15,0.0,136.0,4.6,14.0,136.0,110.3,86.89
2016,5,26,8,30,0.0,136.0,4.6,14.0,136.0,110.95,87.17
2016,5,26,8,45,1.5,157.0,4.65,14.5,158.5,127.84,100.59
2016,5,26,9,0,3.0,178.0,4.7,15.0,181.0,145.05,114.14
2016,5,26,9,15,6.0,203.5,4.7,15.0,209.0,166.51,131.22
2016,5,26,9,30,9.0,229.0,4.7,15.0,237.0,188.56,148.71
2016,5,26,9,45,12.5,255.0,4.75,15.0,266.0,211.82,167.11
2016,5,26,10,0,16.0,281.0,4.8,15.0,295.0,235.76,185.99
2016,5,26,10,15,18.0,300.0,4.8,15.0,316.0,254.1,200.35
2016,5,26,10,30,20.0,319.0,4.8,15.0,337.0,272.87,215.02
2016,5,26,10,45,33.5,364.0,4.8,15.5,395.5,320.09,251.58
2016,5,26,11,0,47.0,409.0,4.8,16.0,454.0,370.98,290.47
2016,5,26,11,15,36.0,386.0,4.8,16.0,420.5,350.5,274.34
2016,5,26,11,30,25.0,363.0,4.8,16.0,387.0,328.03,256.76
2016,5,26,11,45,26.0,364.0,4.85,16.0,389.0,334.03,261.52
2016,5,26,12,0,27.0,365.0,4.9,16.0,391.0,339.94,266.18
2016,5,26,12,15,64.0,418.0,5.0,16.0,480.0,423.15,331.36
2016,5,26,12,30,101.0,471.0,5.1,16.0,569.0,509.99,398.2
2016,5,26,12,45,146.0,471.5,5.25,16.0,611.0,571.04,445.65
2016,5,26,13,0,191.0,472.0,5.4,16.0,653.0,621.63,485.23
2016,5,26,13,15,221.5,458.0,5.6,16.0,664.0,645.16,504.58
2016,5,26,13,30,252.0,444.0,5.8,16.0,675.0,683.61,534.99
2016,5,26,13,45,185.5,434.0,6.05,16.0,602.0,600.37,472.16
2016,5,26,14,0,119.0,424.0,6.3,16.0,529.0,530.95,418.69
2016,5,26,14,15,156.0,409.5,6.5,15.5,541.5,555.61,440.84
2016,5,26,14,30,193.0,395.0,6.7,15.0,554.0,578.99,461.92
2016,5,26,14,45,173.0,377.0,6.9,15.0,515.0,542.98,434.74
2016,5,26,15,0,153.0,359.0,7.1,15.0,476.0,506.33,406.92
2016,5,26,15,15,151.5,339.5,7.2,15.0,449.5,484.75,391.17
2016,5,26,15,30,150.0,320.0,7.3,15.0,423.0,462.33,374.61
2016,5,26,15,45,438.0,224.5,7.45,15.0,497.5,646.04,528.7
2016,5,26,16,0,726.0,129.0,7.6,15.0,572.0,783.67,641.65
2016,5,26,16,15,702.0,125.0,7.65,14.5,524.0,736.93,607.99
2016,5,26,16,30,678.0,121.0,7.7,14.0,476.0,689.08,573.47
2016,5,26,16,45,647.0,115.0,7.8,14.0,426.0,633.07,529.82
2016,5,26,17,0,616.0,109.0,7.9,14.0,376.0,577.22,485.2
2016,5,26,17,15,573.5,102.0,7.85,14.0,325.5,513.31,432.63
2016,5,26,17,30,531.0,95.0,7.8,14.0,275.0,451.35,380.44
2016,5,26,17,45,469.0,86.5,7.8,14.0,225.5,374.79,314.87
2016,5,26,18,0,407.0,78.0,7.8,14.0,176.0,309.52,257.27
2016,5,26,18,15,325.0,65.5,7.7,13.5,132.0,236.45,192.71
2016,5,26,18,30,243.0,53.0,7.6,13.0,88.0,172.03,135.07
2016,5,26,18,45,140.5,35.5,7.5,13.0,54.0,96.38,67.23
2016,5,26,19,0,38.0,18.0,7.4,13.0,20.0,30.46,0.0
2016,5,26,19,15,19.0,9.0,7.25,13.0,10.0,11.92,0.0
2016,5,26,19,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,6.65,13.0,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,6.15,13.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.65,13.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,27,5,15,59.5,20.0,4.2,13.0,26.0,15.79,0.0
2016,5,27,5,30,119.0,40.0,4.1,13.0,52.0,30.75,19.86
2016,5,27,5,45,208.0,57.0,4.05,13.0,92.5,43.51,32.5
2016,5,27,6,0,297.0,74.0,4.0,13.0,133.0,55.27,43.56
2016,5,27,6,15,366.0,86.5,3.85,13.0,180.0,63.9,51.62
2016,5,27,6,30,435.0,99.0,3.7,13.0,227.0,72.31,59.28
2016,5,27,6,45,226.0,118.5,3.55,13.5,186.0,85.6,70.93
2016,5,27,7,0,17.0,138.0,3.4,14.0,145.0,107.28,89.72
2016,5,27,7,15,18.0,155.5,3.2,14.0,163.5,120.47,100.94
2016,5,27,7,30,19.0,173.0,3.0,14.0,182.0,133.55,111.93
2016,5,27,7,45,37.5,204.0,2.9,14.0,224.5,147.08,123.2
2016,5,27,8,0,56.0,235.0,2.8,14.0,267.0,166.07,139.01
2016,5,27,8,15,45.0,246.0,2.6,14.0,273.5,178.21,141.08
2016,5,27,8,30,34.0,257.0,2.4,14.0,280.0,191.34,150.98
2016,5,27,8,45,75.0,297.5,2.25,14.5,351.0,230.81,179.94
2016,5,27,9,0,116.0,338.0,2.1,15.0,422.0,268.9,207.86
2016,5,27,9,15,102.0,353.0,1.95,15.0,430.5,294.54,228.51
2016,5,27,9,30,88.0,368.0,1.8,15.0,439.0,311.16,241.8
2016,5,27,9,45,126.5,392.0,1.7,15.5,498.0,349.65,270.44
2016,5,27,10,0,165.0,416.0,1.6,16.0,557.0,398.51,306.69
2016,5,27,10,15,191.0,428.5,1.6,16.0,596.5,437.08,335.8
2016,5,27,10,30,217.0,441.0,1.6,16.0,636.0,478.2,366.65
2016,5,27,10,45,360.0,405.0,1.65,16.0,737.5,557.19,426.48
2016,5,27,11,0,503.0,369.0,1.7,16.0,839.0,650.43,495.71
2016,5,27,11,15,516.0,371.5,1.9,16.0,859.0,691.61,526.43
2016,5,27,11,30,529.0,374.0,2.1,16.0,879.0,732.41,557.03
2016,5,27,11,45,716.0,253.0,2.3,16.5,941.0,805.52,613.35
2016,5,27,12,0,903.0,132.0,2.5,17.0,1003.0,869.02,659.84
2016,5,27,12,15,902.5,132.0,2.8,17.0,1000.5,898.35,681.71
2016,5,27,12,30,902.0,132.0,3.1,17.0,998.0,924.57,701.74
2016,5,27,12,45,898.0,132.5,3.4,17.0,988.0,944.79,717.69
2016,5,27,13,0,894.0,133.0,3.7,17.0,978.0,961.47,731.3
2016,5,27,13,15,890.0,132.5,4.0,16.5,960.5,973.62,743.26
2016,5,27,13,30,886.0,132.0,4.3,16.0,943.0,982.06,752.72
2016,5,27,13,45,879.5,131.0,4.6,16.0,919.0,983.9,757.35
2016,5,27,14,0,873.0,130.0,4.9,16.0,895.0,981.99,759.35
2016,5,27,14,15,865.0,128.5,5.1,16.0,864.0,974.44,756.58
2016,5,27,14,30,857.0,127.0,5.3,16.0,833.0,963.26,751.28
2016,5,27,14,45,846.0,125.0,5.55,16.0,796.5,945.23,741.36
2016,5,27,15,0,835.0,123.0,5.8,16.0,760.0,935.11,737.1
2016,5,27,15,15,821.5,120.5,5.8,16.0,718.0,907.33,718.46
2016,5,27,15,30,808.0,118.0,5.8,16.0,676.0,876.63,697.73
2016,5,27,15,45,791.5,114.5,5.8,16.0,630.5,839.5,672.13
2016,5,27,16,0,775.0,111.0,5.8,16.0,585.0,800.07,644.62
2016,5,27,16,15,752.5,107.0,5.7,16.0,536.0,753.16,610.75
2016,5,27,16,30,730.0,103.0,5.6,16.0,487.0,708.51,578.28
2016,5,27,16,45,700.5,98.5,5.6,16.0,436.5,653.57,537.67
2016,5,27,17,0,671.0,94.0,5.6,16.0,386.0,598.58,494.88
2016,5,27,17,15,631.5,88.5,5.6,15.5,334.5,536.22,445.88
2016,5,27,17,30,592.0,83.0,5.6,15.0,283.0,475.48,396.61
2016,5,27,17,45,535.0,75.5,5.6,15.0,233.5,404.83,336.88
2016,5,27,18,0,478.0,68.0,5.6,15.0,184.0,338.45,279.09
2016,5,27,18,15,396.5,57.5,5.5,14.5,138.5,262.75,212.84
2016,5,27,18,30,315.0,47.0,5.4,14.0,93.0,193.13,150.93
2016,5,27,18,45,201.0,33.0,5.3,14.0,58.0,121.02,85.48
2016,5,27,19,0,87.0,19.0,5.2,14.0,23.0,53.89,0.0
2016,5,27,19,15,43.5,9.5,5.1,14.0,11.5,17.82,0.0
2016,5,27,19,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,3.85,13.5,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,5,15,79.5,19.0,2.5,14.0,27.0,15.11,0.0
2016,5,28,5,30,159.0,38.0,2.5,14.0,54.0,29.1,18.51
2016,5,28,5,45,253.5,52.0,2.5,14.0,94.5,39.51,28.92
2016,5,28,6,0,348.0,66.0,2.5,14.0,135.0,49.75,38.54
2016,5,28,6,15,415.0,76.5,2.45,14.0,182.5,57.14,45.43
2016,5,28,6,30,482.0,87.0,2.4,14.0,230.0,64.38,52.0
2016,5,28,6,45,534.5,94.0,2.35,14.5,280.5,70.25,57.07
2016,5,28,7,0,587.0,101.0,2.3,15.0,331.0,73.89,60.04
2016,5,28,7,15,622.5,107.0,2.25,15.0,381.5,76.49,62.13
2016,5,28,7,30,658.0,113.0,2.2,15.0,432.0,78.97,64.08
2016,5,28,7,45,688.0,116.5,2.2,15.5,482.0,79.56,64.24
2016,5,28,8,0,718.0,120.0,2.2,16.0,532.0,80.12,64.38
2016,5,28,8,15,738.5,124.0,2.2,16.0,579.0,115.24,70.36
2016,5,28,8,30,759.0,128.0,2.2,16.0,626.0,176.64,107.52
2016,5,28,8,45,777.0,130.0,2.2,16.5,669.5,230.83,148.62
2016,5,28,9,0,795.0,132.0,2.2,17.0,713.0,286.71,195.57
2016,5,28,9,15,807.0,134.5,2.2,17.0,752.0,342.58,244.55
2016,5,28,9,30,819.0,137.0,2.2,17.0,791.0,398.94,293.75
2016,5,28,9,45,828.0,139.0,2.25,17.5,824.0,453.89,340.48
2016,5,28,10,0,837.0,141.0,2.3,18.0,857.0,508.48,385.54
2016,5,28,10,15,844.0,143.0,2.35,18.0,884.0,560.72,428.25
2016,5,28,10,30,851.0,145.0,2.4,18.0,911.0,611.2,468.5
2016,5,28,10,45,855.5,146.0,2.5,18.0,931.0,658.06,505.33
2016,5,28,11,0,860.0,147.0,2.6,18.0,951.0,703.16,540.08
2016,5,28,11,15,863.0,148.0,2.7,18.0,964.0,745.25,571.99
2016,5,28,11,30,866.0,149.0,2.8,18.0,977.0,785.13,601.79
2016,5,28,11,45,866.5,149.5,2.9,18.0,982.0,820.32,626.71
2016,5,28,12,0,867.0,150.0,3.0,18.0,987.0,852.88,649.61
2016,5,28,12,15,866.5,150.0,3.15,18.0,985.0,881.43,670.06
2016,5,28,12,30,866.0,150.0,3.3,18.0,983.0,907.01,688.53
2016,5,28,12,45,865.0,149.0,3.45,18.0,973.5,928.16,704.05
2016,5,28,13,0,864.0,148.0,3.6,18.0,964.0,945.99,717.4
2016,5,28,13,15,859.5,147.0,3.7,17.5,947.0,957.06,727.31
2016,5,28,13,30,855.0,146.0,3.8,17.0,930.0,964.52,734.94
2016,5,28,13,45,849.0,144.5,3.9,17.0,906.0,966.43,737.53
2016,5,28,14,0,843.0,143.0,4.0,17.0,882.0,964.68,737.75
2016,5,28,14,15,834.5,141.5,4.05,17.0,852.0,970.02,742.72
2016,5,28,14,30,826.0,140.0,4.1,17.0,822.0,958.48,736.08
2016,5,28,14,45,815.5,137.5,4.2,17.0,785.5,940.51,725.43
2016,5,28,15,0,805.0,135.0,4.3,17.0,749.0,919.23,712.43
2016,5,28,15,15,791.0,132.0,4.35,17.0,708.0,891.06,694.51
2016,5,28,15,30,777.0,129.0,4.4,17.0,667.0,860.06,674.49
2016,5,28,15,45,759.5,125.5,4.45,17.0,621.5,822.87,649.82
2016,5,28,16,0,742.0,122.0,4.5,17.0,576.0,788.04,626.63
2016,5,28,16,15,718.5,117.5,4.5,16.5,527.5,740.8,594.76
2016,5,28,16,30,695.0,113.0,4.5,16.0,479.0,692.41,561.44
2016,5,28,16,45,664.5,107.5,4.55,16.0,429.0,636.89,520.51
2016,5,28,17,0,634.0,102.0,4.6,16.0,379.0,581.48,478.06
2016,5,28,17,15,593.0,95.5,4.5,15.5,328.5,518.58,428.83
2016,5,28,17,30,552.0,89.0,4.4,15.0,278.0,457.51,379.61
2016,5,28,17,45,495.0,81.0,4.35,15.0,229.0,388.18,321.52
2016,5,28,18,0,438.0,73.0,4.3,15.0,180.0,319.03,262.13
2016,5,28,18,15,358.5,61.5,4.15,15.0,135.5,246.55,198.76
2016,5,28,18,30,279.0,50.0,4.0,15.0,91.0,182.34,141.78
2016,5,28,18,45,174.5,34.5,3.85,15.0,57.0,113.74,80.42
2016,5,28,19,0,70.0,19.0,3.7,15.0,23.0,44.33,0.0
2016,5,28,19,15,35.0,9.5,3.55,14.5,11.5,15.93,0.0
2016,5,28,19,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,2.35,13.5,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,2.55,13.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,7.0,2.65,13.0,7.0,5.75,0.0
2016,5,29,5,30,0.0,14.0,2.7,13.0,14.0,11.51,3.98
2016,5,29,5,45,0.0,24.5,2.75,13.5,24.5,20.2,12.1
2016,5,29,6,0,0.0,35.0,2.8,14.0,35.0,28.9,20.08
2016,5,29,6,15,0.0,47.0,2.65,14.0,47.0,38.87,29.19
2016,5,29,6,30,0.0,59.0,2.5,14.0,59.0,48.87,38.2
2016,5,29,6,45,0.0,72.0,2.4,14.0,72.0,59.42,47.57
2016,5,29,7,0,0.0,85.0,2.3,14.0,85.0,69.75,56.62
2016,5,29,7,15,0.0,96.0,2.1,14.0,96.0,78.52,64.17
2016,5,29,7,30,0.0,107.0,1.9,14.0,107.0,87.23,71.57
2016,5,29,7,45,2.0,141.5,1.75,14.5,143.0,112.95,93.47
2016,5,29,8,0,4.0,176.0,1.6,15.0,179.0,137.86,114.24
2016,5,29,8,15,10.0,202.0,1.55,15.0,209.0,157.9,124.83
2016,5,29,8,30,16.0,228.0,1.5,15.0,239.0,179.51,141.38
2016,5,29,8,45,23.5,256.5,1.5,15.0,273.0,204.2,160.29
2016,5,29,9,0,31.0,285.0,1.5,15.0,307.0,221.5,173.33
2016,5,29,9,15,41.5,315.0,1.55,15.0,347.0,250.89,195.97
2016,5,29,9,30,52.0,345.0,1.6,15.0,387.0,282.2,220.03
2016,5,29,9,45,57.0,365.0,1.7,15.5,412.5,306.09,238.01
2016,5,29,10,0,62.0,385.0,1.8,16.0,438.0,330.88,256.59
2016,5,29,10,15,81.0,409.5,1.9,16.0,481.0,367.24,284.32
2016,5,29,10,30,100.0,434.0,2.0,16.0,524.0,406.09,313.78
2016,5,29,10,45,141.0,450.0,2.1,16.0,580.5,454.32,350.41
2016,5,29,11,0,182.0,466.0,2.2,16.0,637.0,507.9,390.77
2016,5,29,11,15,167.0,473.0,2.3,16.0,631.5,517.95,398.11
2016,5,29,11,30,152.0,480.0,2.4,16.0,626.0,526.38,404.4
2016,5,29,11,45,138.0,481.0,2.5,16.0,614.5,529.02,406.44
2016,5,29,12,0,124.0,482.0,2.6,16.0,603.0,530.04,407.27
2016,5,29,12,15,147.5,483.5,2.65,16.0,626.5,562.02,431.58
2016,5,29,12,30,171.0,485.0,2.7,16.0,650.0,594.54,456.04
2016,5,29,12,45,179.5,479.5,2.8,16.0,651.0,607.27,465.98
2016,5,29,13,0,188.0,474.0,2.9,16.0,652.0,619.13,475.48
2016,5,29,13,15,168.0,465.0,2.95,16.0,622.0,599.94,461.56
2016,5,29,13,30,148.0,456.0,3.0,16.0,592.0,579.0,446.47
2016,5,29,13,45,176.5,442.0,3.15,16.0,600.5,598.13,462.55
2016,5,29,14,0,205.0,428.0,3.3,16.0,609.0,616.3,477.75
2016,5,29,14,15,157.5,410.5,3.5,16.0,546.5,556.68,433.65
2016,5,29,14,30,110.0,393.0,3.7,16.0,484.0,477.95,374.79
2016,5,29,14,45,89.5,366.5,3.9,16.0,438.5,433.35,341.62
2016,5,29,15,0,69.0,340.0,4.1,16.0,393.0,388.47,307.54
2016,5,29,15,15,46.0,297.5,4.25,16.0,332.0,324.62,258.1
2016,5,29,15,30,23.0,255.0,4.4,16.0,271.0,245.63,195.66
2016,5,29,15,45,17.0,229.0,4.6,16.0,240.5,216.3,172.66
2016,5,29,16,0,11.0,203.0,4.8,16.0,210.0,187.17,149.44
2016,5,29,16,15,7.5,184.0,4.9,15.5,188.5,167.06,133.66
2016,5,29,16,30,4.0,165.0,5.0,15.0,167.0,147.13,117.81
2016,5,29,16,45,2.0,150.5,5.1,15.0,151.5,132.88,106.32
2016,5,29,17,0,0.0,136.0,5.2,15.0,136.0,118.8,94.86
2016,5,29,17,15,0.0,118.0,5.25,15.0,118.0,102.78,81.69
2016,5,29,17,30,0.0,100.0,5.3,15.0,100.0,86.72,68.31
2016,5,29,17,45,0.0,82.5,5.4,15.0,82.5,71.12,55.12
2016,5,29,18,0,0.0,65.0,5.5,15.0,65.0,55.47,41.69
2016,5,29,18,15,129.0,59.5,5.5,14.5,79.0,129.9,104.0
2016,5,29,18,30,258.0,54.0,5.5,14.0,93.0,178.6,140.08
2016,5,29,18,45,157.5,37.5,5.55,14.0,58.5,111.54,79.88
2016,5,29,19,0,57.0,21.0,5.6,14.0,24.0,43.44,1.72
2016,5,29,19,15,28.5,10.5,5.55,13.5,12.0,15.34,0.0
2016,5,29,19,30,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,3.9,12.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,3.5,12.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,3.05,12.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,2.2,12.5,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,30,5,15,96.5,19.0,2.05,13.0,29.0,14.73,0.0
2016,5,30,5,30,193.0,38.0,2.0,13.0,58.0,29.19,18.81
2016,5,30,5,45,294.0,50.5,1.95,13.0,100.0,38.57,28.26
2016,5,30,6,0,395.0,63.0,1.9,13.0,142.0,47.84,37.03
2016,5,30,6,15,197.5,74.0,1.8,13.0,113.5,55.97,44.59
2016,5,30,6,30,0.0,85.0,1.7,13.0,85.0,68.19,55.61
2016,5,30,6,45,0.0,103.0,1.65,13.5,103.0,81.99,67.69
2016,5,30,7,0,0.0,121.0,1.6,14.0,121.0,95.68,79.43
2016,5,30,7,15,2.5,139.5,1.55,14.0,141.0,109.63,91.34
2016,5,30,7,30,5.0,158.0,1.5,14.0,161.0,123.46,102.99
2016,5,30,7,45,7.0,173.5,1.45,14.5,177.5,135.15,112.44
2016,5,30,8,0,9.0,189.0,1.4,15.0,194.0,146.73,121.68
2016,5,30,8,15,19.0,220.0,1.4,15.0,232.0,170.49,134.68
2016,5,30,8,30,29.0,251.0,1.4,15.0,270.0,186.91,146.63
2016,5,30,8,45,34.0,274.5,1.45,15.0,298.5,208.82,163.41
2016,5,30,9,0,39.0,298.0,1.5,15.0,327.0,231.81,181.13
2016,5,30,9,15,60.0,332.0,1.55,15.0,379.0,267.63,208.44
2016,5,30,9,30,81.0,366.0,1.6,15.0,431.0,306.73,238.3
2016,5,30,9,45,77.0,379.5,1.65,15.5,443.5,324.4,251.6
2016,5,30,10,0,73.0,393.0,1.7,16.0,456.0,341.64,264.45
2016,5,30,10,15,82.0,411.5,1.7,16.0,484.5,369.01,285.18
2016,5,30,10,30,91.0,430.0,1.7,16.0,513.0,397.59,306.64
2016,5,30,10,45,112.5,447.0,1.75,16.0,551.5,433.86,333.95
2016,5,30,11,0,134.0,464.0,1.8,16.0,590.0,473.74,363.75
2016,5,30,11,15,145.0,472.5,1.8,16.0,610.0,501.4,384.09
2016,5,30,11,30,156.0,481.0,1.8,16.0,630.0,529.75,404.87
2016,5,30,11,45,126.0,477.0,1.8,16.0,598.0,515.7,394.0
2016,5,30,12,0,96.0,473.0,1.8,16.0,566.0,490.81,375.42
2016,5,30,12,15,76.5,456.5,1.85,16.0,530.5,467.23,358.18
2016,5,30,12,30,57.0,440.0,1.9,16.0,495.0,441.5,339.15
2016,5,30,12,45,65.0,443.0,1.95,16.5,505.0,456.8,350.52
2016,5,30,13,0,73.0,446.0,2.0,17.0,515.0,472.12,361.63
2016,5,30,13,15,88.5,446.5,2.05,17.0,529.0,492.03,377.08
2016,5,30,13,30,104.0,447.0,2.1,17.0,543.0,511.94,392.52
2016,5,30,13,45,122.5,438.5,2.2,17.0,549.0,542.54,415.99
2016,5,30,14,0,141.0,430.0,2.3,17.0,555.0,556.36,427.36
2016,5,30,14,15,129.0,412.5,2.4,17.0,523.5,530.93,409.4
2016,5,30,14,30,117.0,395.0,2.5,17.0,492.0,504.54,390.79
2016,5,30,14,45,127.0,378.0,2.6,17.0,479.0,498.73,388.04
2016,5,30,15,0,137.0,361.0,2.7,17.0,466.0,491.83,384.37
2016,5,30,15,15,124.0,338.5,2.75,16.5,429.5,456.87,359.47
2016,5,30,15,30,111.0,316.0,2.8,16.0,393.0,403.96,320.68
2016,5,30,15,45,95.5,290.5,2.9,16.0,354.0,363.56,290.2
2016,5,30,16,0,80.0,265.0,3.0,16.0,315.0,323.4,259.38
2016,5,30,16,15,54.0,231.5,3.0,16.0,264.0,266.49,214.34
2016,5,30,16,30,28.0,198.0,3.0,16.0,213.0,210.96,169.66
2016,5,30,16,45,31.0,181.5,3.05,16.0,196.5,196.9,158.99
2016,5,30,17,0,34.0,165.0,3.1,16.0,180.0,182.53,147.79
2016,5,30,17,15,28.0,145.0,3.05,15.5,156.5,158.04,128.04
2016,5,30,17,30,22.0,125.0,3.0,15.0,133.0,125.33,101.07
2016,5,30,17,45,256.0,97.0,2.95,15.0,161.5,254.87,211.26
2016,5,30,18,0,490.0,69.0,2.9,15.0,190.0,345.42,282.87
2016,5,30,18,15,409.5,59.0,2.8,15.0,144.5,270.11,217.1
2016,5,30,18,30,329.0,49.0,2.7,15.0,99.0,200.67,155.99
2016,5,30,18,45,215.5,35.0,2.65,15.0,63.0,127.85,91.48
2016,5,30,19,0,102.0,21.0,2.6,15.0,27.0,61.3,9.32
2016,5,30,19,15,51.0,10.5,2.55,14.5,13.5,20.38,0.0
2016,5,30,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,2.8,13.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,31,5,15,118.0,18.0,1.35,13.0,30.5,14.0,0.0
2016,5,31,5,30,236.0,36.0,1.3,13.0,61.0,27.81,17.73
2016,5,31,5,45,333.5,47.5,1.3,13.5,103.5,36.52,26.45
2016,5,31,6,0,431.0,59.0,1.3,14.0,146.0,46.97,36.13
2016,5,31,6,15,496.5,67.0,1.25,14.0,194.5,52.28,41.15
2016,5,31,6,30,562.0,75.0,1.2,14.0,243.0,57.5,45.9
2016,5,31,6,45,281.0,82.5,1.2,14.5,166.5,58.55,46.71
2016,5,31,7,0,0.0,90.0,1.2,15.0,90.0,73.5,59.68
2016,5,31,7,15,0.0,117.5,1.2,15.0,117.5,94.25,77.61
2016,5,31,7,30,0.0,145.0,1.2,15.0,145.0,114.52,94.86
2016,5,31,7,45,6.5,170.5,1.2,15.5,174.5,133.13,110.25
2016,5,31,8,0,13.0,196.0,1.2,16.0,204.0,151.46,125.14
2016,5,31,8,15,21.5,224.0,1.2,16.0,238.5,173.26,136.21
2016,5,31,8,30,30.0,252.0,1.2,16.0,273.0,187.58,146.42
2016,5,31,8,45,32.5,272.0,1.3,16.0,295.5,206.89,161.21
2016,5,31,9,0,35.0,292.0,1.4,16.0,318.0,226.85,176.62
2016,5,31,9,15,47.0,321.5,1.45,16.0,358.0,256.64,199.39
2016,5,31,9,30,59.0,351.0,1.5,16.0,398.0,288.5,223.73
2016,5,31,9,45,57.5,365.0,1.6,16.5,412.5,305.95,236.81
2016,5,31,10,0,56.0,379.0,1.7,17.0,427.0,323.33,249.73
2016,5,31,10,15,79.0,407.5,1.75,17.0,477.5,364.25,280.71
2016,5,31,10,30,102.0,436.0,1.8,17.0,528.0,408.2,313.71
2016,5,31,10,45,98.0,444.5,1.85,17.0,535.0,422.67,324.43
2016,5,31,11,0,94.0,453.0,1.9,17.0,542.0,436.62,334.83
2016,5,31,11,15,112.0,465.5,1.95,17.0,572.5,471.86,361.21
2016,5,31,11,30,130.0,478.0,2.0,17.0,603.0,507.27,387.45
2016,5,31,11,45,142.5,483.0,2.05,17.0,620.5,533.34,406.74
2016,5,31,12,0,155.0,488.0,2.1,17.0,638.0,559.83,426.33
2016,5,31,12,15,169.5,486.5,2.15,17.0,650.5,582.49,443.24
2016,5,31,12,30,184.0,485.0,2.2,17.0,663.0,604.98,460.04
2016,5,31,12,45,211.0,476.5,2.3,17.5,678.0,631.94,479.79
2016,5,31,13,0,238.0,468.0,2.4,18.0,693.0,658.59,499.22
2016,5,31,13,15,264.5,452.5,2.5,18.0,699.0,691.74,524.04
2016,5,31,13,30,291.0,437.0,2.6,18.0,705.0,710.7,539.03
2016,5,31,13,45,223.0,434.5,2.75,18.0,637.0,634.29,484.35
2016,5,31,14,0,155.0,432.0,2.9,18.0,569.0,571.37,438.48
2016,5,31,14,15,162.0,416.0,3.0,18.0,555.0,565.72,435.99
2016,5,31,14,30,169.0,400.0,3.1,18.0,541.0,558.9,432.34
2016,5,31,14,45,122.0,372.5,3.25,18.0,472.0,487.94,379.64
2016,5,31,15,0,75.0,345.0,3.4,18.0,403.0,398.74,312.26
2016,5,31,15,15,75.5,326.0,3.5,18.0,381.0,380.97,299.88
2016,5,31,15,30,76.0,307.0,3.6,18.0,359.0,362.73,286.77
2016,5,31,15,45,55.0,273.0,3.7,18.0,310.0,309.29,245.41
2016,5,31,16,0,34.0,239.0,3.8,18.0,261.0,256.53,203.99
2016,5,31,16,15,24.5,212.0,3.8,17.5,227.0,207.89,165.85
2016,5,31,16,30,15.0,185.0,3.8,17.0,193.0,174.94,139.72
2016,5,31,16,45,7.5,155.5,3.85,17.0,159.5,141.64,112.71
2016,5,31,17,0,0.0,126.0,3.9,17.0,126.0,108.97,85.85
2016,5,31,17,15,0.0,109.5,3.85,16.5,109.5,94.37,74.11
2016,5,31,17,30,0.0,93.0,3.8,16.0,93.0,79.76,62.13
2016,5,31,17,45,256.0,79.5,3.8,16.0,143.5,247.04,204.6
2016,5,31,18,0,512.0,66.0,3.8,16.0,194.0,353.43,289.21
2016,5,31,18,15,432.5,57.0,3.7,15.5,147.5,278.58,224.1
2016,5,31,18,30,353.0,48.0,3.6,15.0,101.0,211.38,164.82
2016,5,31,18,45,235.0,34.5,3.55,15.0,64.5,133.65,96.17
2016,5,31,19,0,117.0,21.0,3.5,15.0,28.0,65.75,14.65
2016,5,31,19,15,58.5,10.5,3.35,15.0,14.0,22.08,0.0
2016,5,31,19,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,1,5,15,111.0,19.0,1.85,14.0,31.0,14.75,0.0
2016,6,1,5,30,222.0,38.0,1.8,14.0,62.0,29.27,18.89
