Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,5,45,321.0,50.0,1.75,14.5,104.5,38.31,27.88
2016,6,1,6,0,420.0,62.0,1.7,15.0,147.0,49.44,38.15
2016,6,1,6,15,210.0,55.5,1.6,15.0,98.0,40.73,30.72
2016,6,1,6,30,0.0,49.0,1.5,15.0,49.0,40.52,30.63
2016,6,1,6,45,0.0,59.5,1.4,15.0,59.5,49.27,38.4
2016,6,1,7,0,0.0,70.0,1.3,15.0,70.0,58.04,46.06
2016,6,1,7,15,0.0,85.0,1.25,15.0,85.0,70.24,56.64
2016,6,1,7,30,0.0,100.0,1.2,15.0,100.0,82.02,66.71
2016,6,1,7,45,0.0,118.5,1.15,15.5,118.5,96.27,78.66
2016,6,1,8,0,0.0,137.0,1.1,16.0,137.0,110.34,90.26
2016,6,1,8,15,0.5,152.0,1.05,16.0,152.5,122.12,95.53
2016,6,1,8,30,1.0,167.0,1.0,16.0,168.0,134.27,105.01
2016,6,1,8,45,5.5,196.0,1.0,16.0,200.5,157.67,123.27
2016,6,1,9,0,10.0,225.0,1.0,16.0,233.0,181.85,141.98
2016,6,1,9,15,9.5,224.0,1.0,16.0,232.0,183.0,142.58
2016,6,1,9,30,9.0,223.0,1.0,16.0,231.0,183.81,143.04
2016,6,1,9,45,30.0,298.0,1.0,16.5,324.0,246.44,191.09
2016,6,1,10,0,51.0,373.0,1.0,17.0,417.0,316.45,243.49
2016,6,1,10,15,52.0,386.5,1.05,17.0,432.5,334.32,256.61
2016,6,1,10,30,53.0,400.0,1.1,17.0,448.0,352.43,270.17
2016,6,1,10,45,53.5,408.0,1.15,17.0,457.5,366.18,280.42
2016,6,1,11,0,54.0,416.0,1.2,17.0,467.0,379.96,290.68
2016,6,1,11,15,51.0,420.5,1.25,17.0,469.5,388.41,296.92
2016,6,1,11,30,48.0,425.0,1.3,17.0,472.0,396.48,302.9
2016,6,1,11,45,44.0,419.5,1.4,17.0,462.5,394.83,301.87
2016,6,1,12,0,40.0,414.0,1.5,17.0,453.0,392.42,300.33
2016,6,1,12,15,41.0,412.5,1.6,17.0,452.0,397.09,304.19
2016,6,1,12,30,42.0,411.0,1.7,17.0,451.0,401.44,307.79
2016,6,1,12,45,41.5,406.5,1.85,17.0,446.0,401.33,308.2
2016,6,1,13,0,41.0,402.0,2.0,17.0,441.0,400.74,308.28
2016,6,1,13,15,51.5,410.5,2.1,17.0,458.5,422.37,325.18
2016,6,1,13,30,62.0,419.0,2.2,17.0,476.0,444.26,342.16
2016,6,1,13,45,61.5,408.5,2.3,17.0,464.0,437.15,337.39
2016,6,1,14,0,61.0,398.0,2.4,17.0,452.0,429.52,332.39
2016,6,1,14,15,82.0,395.0,2.45,17.0,465.0,449.6,348.76
2016,6,1,14,30,103.0,392.0,2.5,17.0,478.0,469.29,364.74
2016,6,1,14,45,101.5,375.5,2.6,17.0,457.5,453.13,353.45
2016,6,1,15,0,100.0,359.0,2.7,17.0,437.0,436.41,341.86
2016,6,1,15,15,80.5,329.0,2.7,17.0,389.5,388.45,305.7
2016,6,1,15,30,61.0,299.0,2.7,17.0,342.0,340.59,269.21
2016,6,1,15,45,40.5,260.5,2.75,17.0,288.5,283.25,224.77
2016,6,1,16,0,20.0,222.0,2.8,17.0,235.0,212.8,169.03
2016,6,1,16,15,38.0,219.0,2.8,16.5,240.0,239.7,192.22
2016,6,1,16,30,56.0,216.0,2.8,16.0,245.0,251.85,203.39
2016,6,1,16,45,193.0,188.0,2.8,16.0,275.5,337.14,275.87
2016,6,1,17,0,330.0,160.0,2.8,16.0,306.0,409.44,335.97
2016,6,1,17,15,294.0,148.5,2.85,16.0,266.0,359.94,295.92
2016,6,1,17,30,258.0,137.0,2.9,16.0,226.0,312.99,257.61
2016,6,1,17,45,235.0,116.5,2.95,16.0,187.5,265.72,218.37
2016,6,1,18,0,212.0,96.0,3.0,16.0,149.0,220.08,179.47
2016,6,1,18,15,173.0,76.5,3.0,15.5,113.5,170.25,136.52
2016,6,1,18,30,134.0,57.0,3.0,15.0,78.0,124.16,96.19
2016,6,1,18,45,77.0,39.0,3.0,15.0,50.0,71.39,50.16
2016,6,1,19,0,20.0,21.0,3.0,15.0,22.0,25.47,3.98
2016,6,1,19,15,10.0,10.5,2.9,14.5,11.0,11.21,0.0
2016,6,1,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,2.45,13.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,6,2,5,15,119.0,18.5,1.4,13.0,31.5,14.38,0.0
2016,6,2,5,30,238.0,37.0,1.3,13.0,63.0,28.56,18.44
2016,6,2,5,45,335.5,48.5,1.2,13.5,105.5,37.26,27.12
2016,6,2,6,0,433.0,60.0,1.1,14.0,148.0,47.78,36.86
2016,6,2,6,15,216.5,57.5,1.0,14.0,101.5,42.18,32.17
2016,6,2,6,30,0.0,55.0,0.9,14.0,55.0,45.53,35.26
2016,6,2,6,45,0.0,66.5,0.85,14.0,66.5,55.12,43.78
2016,6,2,7,0,0.0,78.0,0.8,14.0,78.0,64.48,51.96
2016,6,2,7,15,0.0,97.0,0.8,14.0,97.0,79.29,64.81
2016,6,2,7,30,0.0,116.0,0.8,14.0,116.0,93.89,77.29
2016,6,2,7,45,1.0,142.5,0.8,14.5,143.0,113.68,93.91
2016,6,2,8,0,2.0,169.0,0.8,15.0,170.0,133.06,109.89
2016,6,2,8,15,4.0,181.5,0.8,15.0,184.5,143.38,112.93
2016,6,2,8,30,6.0,194.0,0.8,15.0,199.0,154.43,121.31
2016,6,2,8,45,6.5,201.0,0.85,15.5,206.5,161.49,126.36
2016,6,2,9,0,7.0,208.0,0.9,16.0,214.0,168.53,131.44
2016,6,2,9,15,15.0,251.0,0.9,16.0,263.0,204.78,159.51
2016,6,2,9,30,23.0,294.0,0.9,16.0,312.0,242.33,188.22
2016,6,2,9,45,19.5,288.0,0.9,16.0,304.0,239.69,185.91
2016,6,2,10,0,16.0,282.0,0.9,16.0,296.0,236.2,183.12
2016,6,2,10,15,27.5,330.5,0.95,16.0,355.0,279.22,216.09
2016,6,2,10,30,39.0,379.0,1.0,16.0,414.0,328.12,252.92
2016,6,2,10,45,39.5,386.5,1.05,16.5,423.5,340.39,261.41
2016,6,2,11,0,40.0,394.0,1.1,17.0,433.0,352.71,270.12
2016,6,2,11,15,40.5,399.5,1.15,17.0,438.5,363.45,278.14
2016,6,2,11,30,41.0,405.0,1.2,17.0,444.0,374.19,286.17
2016,6,2,11,45,245.0,396.0,1.3,17.0,633.0,544.46,415.53
2016,6,2,12,0,449.0,387.0,1.4,17.0,822.0,725.85,546.12
2016,6,2,12,15,439.5,395.5,1.45,17.0,820.5,746.66,559.09
2016,6,2,12,30,430.0,404.0,1.5,17.0,819.0,765.24,572.12
2016,6,2,12,45,352.0,431.5,1.6,17.0,769.5,728.01,545.94
2016,6,2,13,0,274.0,459.0,1.7,17.0,720.0,695.08,522.53
2016,6,2,13,15,352.0,418.0,1.8,17.0,746.5,739.6,557.38
2016,6,2,13,30,430.0,377.0,1.9,17.0,773.0,796.74,599.79
2016,6,2,13,45,338.0,400.0,2.05,17.5,706.5,725.43,548.52
2016,6,2,14,0,246.0,423.0,2.2,18.0,640.0,665.65,505.03
2016,6,2,14,15,219.5,411.0,2.3,17.5,600.0,614.92,471.09
2016,6,2,14,30,193.0,399.0,2.4,17.0,560.0,579.96,447.51
2016,6,2,14,45,173.5,381.0,2.55,17.0,521.0,544.67,422.78
2016,6,2,15,0,154.0,363.0,2.7,17.0,482.0,508.71,397.13
2016,6,2,15,15,149.5,342.0,2.85,17.0,452.5,482.93,379.24
2016,6,2,15,30,145.0,321.0,3.0,17.0,423.0,456.38,360.47
2016,6,2,15,45,124.5,297.0,3.15,17.0,380.5,412.03,327.31
2016,6,2,16,0,104.0,273.0,3.3,17.0,338.0,351.58,281.21
2016,6,2,16,15,75.0,242.0,3.35,17.0,287.0,294.28,236.3
2016,6,2,16,30,46.0,211.0,3.4,17.0,236.0,238.45,191.71
2016,6,2,16,45,42.0,190.0,3.5,17.0,211.0,213.76,172.39
2016,6,2,17,0,38.0,169.0,3.6,17.0,186.0,189.19,152.81
2016,6,2,17,15,32.5,148.5,3.65,16.5,162.0,164.34,132.91
2016,6,2,17,30,27.0,128.0,3.7,16.0,138.0,139.82,112.9
2016,6,2,17,45,20.5,108.0,3.75,16.0,115.0,108.2,86.35
2016,6,2,18,0,14.0,88.0,3.8,16.0,92.0,85.82,67.24
2016,6,2,18,15,7.0,68.5,3.8,15.5,70.5,64.24,48.71
2016,6,2,18,30,0.0,49.0,3.8,15.0,49.0,43.15,30.49
2016,6,2,18,45,0.0,31.5,3.8,15.0,31.5,27.03,16.14
2016,6,2,19,0,0.0,14.0,3.8,15.0,14.0,11.54,0.0
2016,6,2,19,15,0.0,7.0,3.7,15.0,7.0,5.97,0.0
2016,6,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,3,5,15,130.5,18.5,1.45,15.0,32.5,14.4,0.0
2016,6,3,5,30,261.0,37.0,1.4,15.0,65.0,28.63,18.35
2016,6,3,5,45,356.5,47.5,1.4,15.0,107.5,38.38,27.92
2016,6,3,6,0,452.0,58.0,1.4,15.0,150.0,46.17,35.29
2016,6,3,6,15,333.0,86.5,1.3,15.0,164.5,63.56,50.96
2016,6,3,6,30,214.0,115.0,1.2,15.0,179.0,83.2,68.37
2016,6,3,6,45,241.0,131.0,1.15,15.5,216.5,93.62,77.29
2016,6,3,7,0,268.0,147.0,1.1,16.0,254.0,103.7,85.69
2016,6,3,7,15,465.0,123.0,1.1,16.0,338.0,85.12,69.3
2016,6,3,7,30,662.0,99.0,1.1,16.0,422.0,69.29,55.34
2016,6,3,7,45,597.0,134.5,1.1,16.5,449.5,90.16,73.1
2016,6,3,8,0,532.0,170.0,1.1,17.0,477.0,110.1,89.72
2016,6,3,8,15,502.5,198.5,1.15,17.0,507.5,147.72,103.35
2016,6,3,8,30,473.0,227.0,1.2,17.0,538.0,198.25,136.05
2016,6,3,8,45,665.0,169.0,1.25,17.5,639.0,227.22,149.11
2016,6,3,9,0,857.0,111.0,1.3,18.0,740.0,288.35,192.4
2016,6,3,9,15,722.5,181.5,1.3,18.0,731.5,341.41,242.94
2016,6,3,9,30,588.0,252.0,1.3,18.0,723.0,390.67,287.98
2016,6,3,9,45,750.5,180.0,1.35,18.5,806.5,444.01,329.42
2016,6,3,10,0,913.0,108.0,1.4,19.0,890.0,515.49,385.02
2016,6,3,10,15,678.0,234.5,1.45,19.0,825.5,537.97,405.1
2016,6,3,10,30,443.0,361.0,1.5,19.0,761.0,540.83,408.13
2016,6,3,10,45,446.5,370.5,1.6,19.0,781.5,579.48,437.61
2016,6,3,11,0,450.0,380.0,1.7,19.0,802.0,617.65,465.98
2016,6,3,11,15,459.5,387.0,1.8,19.0,823.5,657.54,495.24
2016,6,3,11,30,469.0,394.0,1.9,19.0,845.0,697.1,523.91
2016,6,3,11,45,702.5,254.5,2.0,19.0,933.0,788.89,593.79
2016,6,3,12,0,936.0,115.0,2.1,19.0,1021.0,874.37,655.16
2016,6,3,12,15,935.5,115.0,2.3,19.0,1019.5,904.44,676.38
2016,6,3,12,30,935.0,115.0,2.5,19.0,1018.0,931.31,696.02
2016,6,3,12,45,928.5,117.5,2.75,19.0,1007.0,951.68,711.8
2016,6,3,13,0,922.0,120.0,3.0,19.0,996.0,968.39,725.21
2016,6,3,13,15,918.5,119.5,3.15,19.0,979.0,981.4,735.44
2016,6,3,13,30,915.0,119.0,3.3,19.0,962.0,990.65,743.26
2016,6,3,13,45,732.0,217.5,3.5,19.0,881.5,943.3,713.19
2016,6,3,14,0,549.0,316.0,3.7,19.0,801.0,865.73,657.8
2016,6,3,14,15,521.5,309.5,3.75,19.0,757.5,836.12,638.46
2016,6,3,14,30,494.0,303.0,3.8,19.0,714.0,803.99,616.82
2016,6,3,14,45,418.5,317.0,3.9,19.0,654.5,744.6,574.27
2016,6,3,15,0,343.0,331.0,4.0,19.0,595.0,669.08,519.66
2016,6,3,15,15,356.0,307.5,4.0,19.0,568.5,653.12,510.09
2016,6,3,15,30,369.0,284.0,4.0,19.0,542.0,634.78,498.38
2016,6,3,15,45,305.5,276.5,4.0,19.0,480.5,564.57,445.88
2016,6,3,16,0,242.0,269.0,4.0,19.0,419.0,496.41,394.18
2016,6,3,16,15,224.0,247.5,3.95,18.5,378.0,436.58,350.07
2016,6,3,16,30,206.0,226.0,3.9,18.0,337.0,393.74,318.04
2016,6,3,16,45,197.0,203.5,3.9,18.0,300.5,356.89,289.77
2016,6,3,17,0,188.0,181.0,3.9,18.0,264.0,319.99,260.92
2016,6,3,17,15,174.0,160.5,3.8,17.5,230.5,282.15,231.03
2016,6,3,17,30,160.0,140.0,3.7,17.0,197.0,245.01,201.02
2016,6,3,17,45,145.0,118.5,3.65,17.0,163.5,206.98,169.22
2016,6,3,18,0,130.0,97.0,3.6,17.0,130.0,169.96,137.6
2016,6,3,18,15,108.0,76.5,3.5,16.5,99.5,132.06,104.9
2016,6,3,18,30,86.0,56.0,3.4,16.0,69.0,96.04,73.39
2016,6,3,18,45,43.0,38.0,3.35,16.0,44.5,57.89,40.14
2016,6,3,19,0,0.0,20.0,3.3,16.0,20.0,16.89,2.44
2016,6,3,19,15,0.0,10.0,3.25,16.0,10.0,8.54,0.0
2016,6,3,19,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,10.5,0.45,15.0,10.5,8.64,0.0
2016,6,4,5,30,0.0,21.0,0.3,15.0,21.0,17.32,8.95
2016,6,4,5,45,0.0,35.5,0.2,15.5,35.5,29.35,20.1
2016,6,4,6,0,0.0,50.0,0.1,16.0,50.0,41.01,30.72
2016,6,4,6,15,0.0,67.0,0.15,16.0,67.0,54.34,42.7
2016,6,4,6,30,0.0,84.0,0.2,16.0,84.0,67.55,54.38
2016,6,4,6,45,0.0,101.5,0.3,16.0,101.5,81.0,66.07
2016,6,4,7,0,0.0,119.0,0.4,16.0,119.0,94.36,77.49
2016,6,4,7,15,0.0,128.0,0.4,16.0,128.0,101.71,83.55
2016,6,4,7,30,0.0,137.0,0.4,16.0,137.0,108.97,89.48
2016,6,4,7,45,18.5,181.0,0.4,16.0,191.5,140.39,115.81
2016,6,4,8,0,37.0,225.0,0.4,16.0,246.0,160.38,132.03
2016,6,4,8,15,29.0,231.5,0.4,16.0,249.0,168.46,131.46
2016,6,4,8,30,21.0,238.0,0.4,16.0,252.0,186.76,145.37
2016,6,4,8,45,24.0,258.5,0.45,16.5,275.5,205.43,159.13
2016,6,4,9,0,27.0,279.0,0.5,17.0,299.0,216.05,166.65
2016,6,4,9,15,28.0,295.0,0.55,17.0,317.0,232.71,179.37
2016,6,4,9,30,29.0,311.0,0.6,17.0,335.0,249.7,192.29
2016,6,4,9,45,49.0,351.0,0.7,17.0,393.0,291.92,224.17
2016,6,4,10,0,69.0,391.0,0.8,17.0,451.0,337.31,258.15
2016,6,4,10,15,52.0,381.0,0.8,17.0,427.5,329.67,252.24
2016,6,4,10,30,35.0,371.0,0.8,17.0,404.0,319.36,244.47
2016,6,4,10,45,100.5,419.5,0.8,17.5,514.0,403.63,306.98
2016,6,4,11,0,166.0,468.0,0.8,18.0,624.0,496.12,373.12
2016,6,4,11,15,149.0,473.5,0.75,18.0,615.5,502.91,376.65
2016,6,4,11,30,132.0,479.0,0.7,18.0,607.0,507.93,379.56
2016,6,4,11,45,120.0,479.0,0.7,18.5,595.5,510.59,380.54
2016,6,4,12,0,108.0,479.0,0.7,19.0,584.0,504.34,375.3
2016,6,4,12,15,70.5,436.5,0.75,19.0,505.5,442.9,331.63
2016,6,4,12,30,33.0,394.0,0.8,19.0,427.0,377.57,284.46
2016,6,4,12,45,32.5,389.0,0.85,19.0,421.0,376.56,284.55
2016,6,4,13,0,32.0,384.0,0.9,19.0,415.0,375.1,283.85
2016,6,4,13,15,50.5,406.0,0.95,19.0,453.5,416.52,314.99
2016,6,4,13,30,69.0,428.0,1.0,19.0,492.0,458.87,346.25
2016,6,4,13,45,53.5,397.5,1.05,19.0,447.0,418.08,316.66
2016,6,4,14,0,38.0,367.0,1.1,19.0,402.0,376.25,286.49
2016,6,4,14,15,34.5,348.0,1.1,19.0,378.5,356.53,272.5
2016,6,4,14,30,31.0,329.0,1.1,19.0,355.0,336.35,257.95
2016,6,4,14,45,26.0,303.5,1.15,19.0,324.5,307.89,237.14
2016,6,4,15,0,21.0,278.0,1.2,19.0,294.0,263.28,203.78
2016,6,4,15,15,25.0,273.5,1.2,18.5,291.5,263.6,205.23
2016,6,4,15,30,29.0,269.0,1.2,18.0,289.0,280.09,218.95
2016,6,4,15,45,23.5,244.5,1.25,18.0,260.0,236.31,185.39
2016,6,4,16,0,18.0,220.0,1.3,18.0,231.0,208.92,164.43
2016,6,4,16,15,10.0,191.5,1.3,17.5,197.5,175.85,138.72
2016,6,4,16,30,2.0,163.0,1.3,17.0,164.0,143.27,112.94
2016,6,4,16,45,1.0,143.0,1.35,17.0,143.5,124.55,98.11
2016,6,4,17,0,0.0,123.0,1.4,17.0,123.0,105.89,83.09
2016,6,4,17,15,0.0,107.5,1.4,16.5,107.5,92.24,72.19
2016,6,4,17,30,0.0,92.0,1.4,16.0,92.0,78.59,61.08
2016,6,4,17,45,256.5,78.5,1.4,16.0,144.5,245.78,202.38
2016,6,4,18,0,513.0,65.0,1.4,16.0,197.0,353.09,286.02
2016,6,4,18,15,440.0,56.0,1.35,15.5,151.5,281.28,224.38
2016,6,4,18,30,367.0,47.0,1.3,15.0,106.0,216.48,168.09
2016,6,4,18,45,259.0,34.5,1.3,15.0,69.0,141.38,102.74
2016,6,4,19,0,151.0,22.0,1.3,15.0,32.0,77.63,31.8
2016,6,4,19,15,75.5,11.0,1.2,15.0,16.0,26.45,0.0
2016,6,4,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,0.65,14.5,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,6,5,5,15,144.0,17.0,1.0,14.0,32.5,13.64,0.0
2016,6,5,5,30,288.0,34.0,1.0,14.0,65.0,27.8,17.8
2016,6,5,5,45,380.5,44.0,1.0,14.0,108.0,35.43,25.49
2016,6,5,6,0,473.0,54.0,1.0,14.0,151.0,42.92,32.58
2016,6,5,6,15,236.5,52.5,1.0,14.0,101.0,38.78,29.15
2016,6,5,6,30,0.0,51.0,1.0,14.0,51.0,42.19,32.28
2016,6,5,6,45,0.0,62.0,1.0,14.5,62.0,51.36,40.34
2016,6,5,7,0,0.0,73.0,1.0,15.0,73.0,60.55,48.28
2016,6,5,7,15,1.5,113.5,1.0,15.0,114.5,91.43,75.16
2016,6,5,7,30,3.0,154.0,1.0,15.0,156.0,120.78,100.21
2016,6,5,7,45,28.5,195.0,1.0,15.0,212.0,141.89,117.83
2016,6,5,8,0,54.0,236.0,1.0,15.0,268.0,166.72,138.37
2016,6,5,8,15,94.5,267.0,1.1,15.0,328.0,191.91,149.78
2016,6,5,8,30,135.0,298.0,1.2,15.0,388.0,217.27,166.14
2016,6,5,8,45,113.5,315.5,1.35,15.5,394.5,238.96,183.16
2016,6,5,9,0,92.0,333.0,1.5,16.0,401.0,265.83,204.83
2016,6,5,9,15,93.0,352.5,1.6,16.0,424.5,289.86,223.71
2016,6,5,9,30,94.0,372.0,1.7,16.0,448.0,314.22,242.83
2016,6,5,9,45,144.5,394.0,1.85,16.0,516.0,355.68,274.34
2016,6,5,10,0,195.0,416.0,2.0,16.0,584.0,409.21,315.25
2016,6,5,10,15,207.0,429.0,2.1,16.0,612.0,442.08,340.61
2016,6,5,10,30,219.0,442.0,2.2,16.0,640.0,476.03,366.68
2016,6,5,10,45,301.0,425.0,2.35,16.5,703.5,530.22,407.77
2016,6,5,11,0,383.0,408.0,2.5,17.0,767.0,592.97,454.78
2016,6,5,11,15,252.0,442.5,2.6,17.0,680.5,552.07,423.55
2016,6,5,11,30,121.0,477.0,2.7,17.0,594.0,497.69,381.75
2016,6,5,11,45,139.0,483.0,2.8,17.0,617.5,528.47,405.42
2016,6,5,12,0,157.0,489.0,2.9,17.0,641.0,560.12,429.21
2016,6,5,12,15,154.0,487.5,2.95,17.0,637.0,567.96,435.03
2016,6,5,12,30,151.0,486.0,3.0,17.0,633.0,574.7,440.19
2016,6,5,12,45,161.5,481.5,3.05,17.0,637.0,589.69,451.8
2016,6,5,13,0,172.0,477.0,3.1,17.0,641.0,604.01,462.91
2016,6,5,13,15,175.5,468.0,3.15,17.0,632.5,606.74,465.53
2016,6,5,13,30,179.0,459.0,3.2,17.0,624.0,608.31,467.44
2016,6,5,13,45,184.0,442.5,3.25,17.0,609.0,602.82,464.42
2016,6,5,14,0,189.0,426.0,3.3,17.0,594.0,596.01,460.52
2016,6,5,14,15,175.0,414.0,3.35,17.0,565.5,574.27,445.06
2016,6,5,14,30,161.0,402.0,3.4,17.0,537.0,551.52,428.83
2016,6,5,14,45,121.0,376.0,3.5,17.0,475.0,489.05,382.22
2016,6,5,15,0,81.0,350.0,3.6,17.0,413.0,408.35,321.11
2016,6,5,15,15,64.5,321.0,3.65,17.0,369.5,364.56,288.0
2016,6,5,15,30,48.0,292.0,3.7,17.0,326.0,320.83,254.33
2016,6,5,15,45,30.5,251.5,3.75,17.0,273.0,264.51,210.25
2016,6,5,16,0,13.0,211.0,3.8,17.0,220.0,195.99,155.6
2016,6,5,16,15,8.5,189.0,3.75,17.0,195.0,172.17,136.75
2016,6,5,16,30,4.0,167.0,3.7,17.0,170.0,148.59,117.83
2016,6,5,16,45,2.0,127.0,3.65,17.0,128.5,110.17,86.56
2016,6,5,17,0,0.0,87.0,3.6,17.0,87.0,72.62,55.54
2016,6,5,17,15,0.0,76.0,3.55,16.5,76.0,63.09,47.84
2016,6,5,17,30,0.0,65.0,3.5,16.0,65.0,53.86,40.25
2016,6,5,17,45,0.0,54.0,3.45,16.0,54.0,44.69,32.5
2016,6,5,18,0,0.0,43.0,3.4,16.0,43.0,35.54,24.67
2016,6,5,18,15,0.0,33.0,3.4,15.5,33.0,27.23,17.51
2016,6,5,18,30,0.0,23.0,3.4,15.0,23.0,18.95,10.29
2016,6,5,18,45,0.0,15.0,3.4,15.0,15.0,12.34,4.38
2016,6,5,19,0,0.0,7.0,3.4,15.0,7.0,5.74,0.0
2016,6,5,19,15,0.0,3.5,3.4,15.0,3.5,2.99,0.0
2016,6,5,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,3.3,14.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,6,5,15,6.5,17.5,2.65,14.0,18.0,14.58,0.52
2016,6,6,5,30,13.0,35.0,2.7,14.0,36.0,28.1,18.03
2016,6,6,5,45,32.0,54.0,2.75,14.5,60.0,42.43,31.49
2016,6,6,6,0,51.0,73.0,2.8,15.0,84.0,56.58,44.43
2016,6,6,6,15,62.5,94.0,2.8,15.0,111.0,71.75,58.18
2016,6,6,6,30,74.0,115.0,2.8,15.0,138.0,86.7,71.49
2016,6,6,6,45,82.5,136.5,2.8,15.0,166.0,101.67,84.59
2016,6,6,7,0,91.0,158.0,2.8,15.0,194.0,116.37,97.23
2016,6,6,7,15,69.5,175.0,2.75,15.0,205.0,127.86,106.88
2016,6,6,7,30,48.0,192.0,2.7,15.0,216.0,139.03,116.15
2016,6,6,7,45,81.0,221.5,2.65,15.5,267.0,157.65,131.43
2016,6,6,8,0,114.0,251.0,2.6,16.0,318.0,166.87,138.52
2016,6,6,8,15,89.0,266.5,2.55,16.0,321.0,191.22,149.51
2016,6,6,8,30,64.0,282.0,2.5,16.0,324.0,208.77,162.51
2016,6,6,8,45,107.0,312.5,2.5,16.0,388.5,244.17,188.11
2016,6,6,9,0,150.0,343.0,2.5,16.0,453.0,277.63,212.72
2016,6,6,9,15,139.0,362.0,2.5,16.0,468.0,302.2,232.82
2016,6,6,9,30,128.0,381.0,2.5,16.0,483.0,325.69,251.89
2016,6,6,9,45,237.5,381.0,2.5,16.5,581.0,379.02,291.45
2016,6,6,10,0,347.0,381.0,2.5,17.0,679.0,450.28,345.09
2016,6,6,10,15,332.5,399.5,2.5,17.0,692.5,481.77,369.83
2016,6,6,10,30,318.0,418.0,2.5,17.0,706.0,511.64,392.89
2016,6,6,10,45,374.0,402.5,2.5,17.0,748.0,557.52,428.03
2016,6,6,11,0,430.0,387.0,2.5,17.0,790.0,607.5,465.82
2016,6,6,11,15,371.0,421.0,2.45,17.0,772.5,618.3,472.81
2016,6,6,11,30,312.0,455.0,2.4,17.0,755.0,624.78,476.43
2016,6,6,11,45,195.0,459.5,2.35,17.0,648.0,552.2,422.05
2016,6,6,12,0,78.0,464.0,2.3,17.0,541.0,466.13,356.78
2016,6,6,12,15,133.5,475.5,2.25,17.0,605.5,539.65,412.4
2016,6,6,12,30,189.0,487.0,2.2,17.0,670.0,608.43,462.82
2016,6,6,12,45,209.0,479.0,2.15,17.0,680.0,629.64,478.12
2016,6,6,13,0,229.0,471.0,2.1,17.0,690.0,650.28,493.31
2016,6,6,13,15,162.0,458.5,2.1,17.0,612.0,584.76,445.18
2016,6,6,13,30,95.0,446.0,2.1,17.0,534.0,500.4,383.09
2016,6,6,13,45,177.5,434.0,2.15,17.0,593.5,587.97,450.39
2016,6,6,14,0,260.0,422.0,2.2,17.0,653.0,676.22,515.8
2016,6,6,14,15,177.5,407.0,2.25,17.0,562.0,569.3,437.49
2016,6,6,14,30,95.0,392.0,2.3,17.0,471.0,460.38,356.57
2016,6,6,14,45,70.0,358.0,2.4,17.0,415.0,404.21,315.2
2016,6,6,15,0,45.0,324.0,2.5,17.0,359.0,347.85,272.53
2016,6,6,15,15,58.5,316.0,2.6,16.5,359.0,353.7,279.0
2016,6,6,15,30,72.0,308.0,2.7,16.0,359.0,358.91,284.8
2016,6,6,15,45,38.0,245.0,2.8,16.0,271.5,264.17,210.42
2016,6,6,16,0,4.0,182.0,2.9,16.0,184.0,160.94,127.29
2016,6,6,16,15,6.5,180.0,2.95,16.0,184.0,161.92,128.77
2016,6,6,16,30,9.0,178.0,3.0,16.0,184.0,162.99,130.15
2016,6,6,16,45,4.5,151.5,3.1,16.0,154.5,135.16,107.57
2016,6,6,17,0,0.0,125.0,3.2,16.0,125.0,107.7,85.05
2016,6,6,17,15,0.0,109.0,3.25,15.5,109.0,93.59,73.69
2016,6,6,17,30,0.0,93.0,3.3,15.0,93.0,79.46,62.1
2016,6,6,17,45,0.0,77.5,3.4,15.0,77.5,65.8,50.6
2016,6,6,18,0,0.0,62.0,3.5,15.0,62.0,52.13,38.91
2016,6,6,18,15,0.0,48.0,3.55,15.0,48.0,39.86,28.27
2016,6,6,18,30,0.0,34.0,3.6,15.0,34.0,28.09,17.97
2016,6,6,18,45,0.0,22.0,3.65,15.0,22.0,18.14,9.13
2016,6,6,19,0,0.0,10.0,3.7,15.0,10.0,8.22,0.0
2016,6,6,19,15,0.0,5.0,3.7,15.0,5.0,4.27,0.0
2016,6,6,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,6.5,2.3,15.0,6.5,5.33,0.0
2016,6,7,5,30,0.0,13.0,2.2,15.0,13.0,10.69,3.34
2016,6,7,5,45,0.0,22.0,2.15,15.0,22.0,18.12,10.24
2016,6,7,6,0,0.0,31.0,2.1,15.0,31.0,25.57,17.08
2016,6,7,6,15,0.0,41.0,2.05,15.0,41.0,33.87,24.64
2016,6,7,6,30,0.0,51.0,2.0,15.0,51.0,42.19,32.11
2016,6,7,6,45,0.0,62.0,2.0,15.5,62.0,51.36,40.15
2016,6,7,7,0,0.0,73.0,2.0,16.0,73.0,60.55,48.07
2016,6,7,7,15,0.0,102.0,2.0,16.0,102.0,83.02,67.58
2016,6,7,7,30,0.0,131.0,2.0,16.0,131.0,104.73,86.16
2016,6,7,7,45,0.0,135.5,2.05,16.0,135.5,108.68,89.23
2016,6,7,8,0,0.0,140.0,2.1,16.0,140.0,112.53,92.23
2016,6,7,8,15,2.0,162.5,2.1,16.0,164.0,129.76,101.89
2016,6,7,8,30,4.0,185.0,2.1,16.0,188.0,147.66,115.97
2016,6,7,8,45,64.5,263.0,2.15,16.5,310.5,206.16,159.53
2016,6,7,9,0,125.0,341.0,2.2,17.0,433.0,270.32,207.04
2016,6,7,9,15,96.5,350.0,2.25,17.0,423.5,288.9,222.71
2016,6,7,9,30,68.0,359.0,2.3,17.0,414.0,295.97,229.16
2016,6,7,9,45,158.5,383.0,2.35,17.0,517.5,353.39,272.26
2016,6,7,10,0,249.0,407.0,2.4,17.0,621.0,422.54,324.61
2016,6,7,10,15,149.0,401.0,2.45,17.0,530.5,391.3,301.99
2016,6,7,10,30,49.0,395.0,2.5,17.0,440.0,345.21,267.05
2016,6,7,10,45,91.0,430.5,2.6,17.5,515.5,405.62,312.86
2016,6,7,11,0,133.0,466.0,2.7,18.0,591.0,471.54,361.78
2016,6,7,11,15,138.5,473.5,2.7,18.0,605.5,494.35,378.49
2016,6,7,11,30,144.0,481.0,2.7,18.0,620.0,517.37,395.48
2016,6,7,11,45,160.0,485.0,2.7,18.0,640.0,545.81,416.58
2016,6,7,12,0,176.0,489.0,2.7,18.0,660.0,574.83,437.97
2016,6,7,12,15,171.0,488.0,2.7,18.0,654.5,582.01,443.09
2016,6,7,12,30,166.0,487.0,2.7,18.0,649.0,587.94,447.44
2016,6,7,12,45,211.5,476.0,2.75,18.0,680.0,628.74,478.48
2016,6,7,13,0,257.0,465.0,2.8,18.0,711.0,682.39,518.12
2016,6,7,13,15,166.5,450.0,2.85,17.5,608.5,580.55,444.21
2016,6,7,13,30,76.0,435.0,2.9,17.0,506.0,471.58,363.48
2016,6,7,13,45,67.0,416.0,2.95,17.0,477.5,448.4,347.02
2016,6,7,14,0,58.0,397.0,3.0,17.0,449.0,424.38,329.38
2016,6,7,14,15,59.5,384.5,3.1,17.0,436.0,416.2,324.03
2016,6,7,14,30,61.0,372.0,3.2,17.0,423.0,407.56,318.27
2016,6,7,14,45,55.5,350.5,3.3,17.0,395.5,382.72,299.93
2016,6,7,15,0,50.0,329.0,3.4,17.0,368.0,357.47,281.19
2016,6,7,15,15,90.0,326.0,3.5,17.0,391.5,392.71,310.58
2016,6,7,15,30,130.0,323.0,3.6,17.0,415.0,443.83,351.66
2016,6,7,15,45,79.5,280.0,3.75,17.0,335.0,336.72,268.31
2016,6,7,16,0,29.0,237.0,3.9,17.0,255.0,249.16,198.57
2016,6,7,16,15,29.0,220.0,4.0,16.5,237.0,232.6,186.48
2016,6,7,16,30,29.0,203.0,4.1,16.0,219.0,215.89,173.96
2016,6,7,16,45,14.5,114.5,4.2,16.0,122.5,107.81,85.3
2016,6,7,17,0,0.0,26.0,4.3,16.0,26.0,21.47,12.59
2016,6,7,17,15,0.0,23.0,4.35,16.0,23.0,18.97,10.53
2016,6,7,17,30,0.0,20.0,4.4,16.0,20.0,16.48,8.44
2016,6,7,17,45,222.0,49.5,4.45,16.0,107.5,190.92,158.48
2016,6,7,18,0,444.0,79.0,4.5,16.0,195.0,328.71,270.13
2016,6,7,18,15,369.0,68.0,4.5,15.5,150.0,258.52,209.1
2016,6,7,18,30,294.0,57.0,4.5,15.0,105.0,195.93,154.05
2016,6,7,18,45,198.5,41.5,4.5,15.0,69.0,129.26,95.44
2016,6,7,19,0,103.0,26.0,4.5,15.0,33.0,63.94,30.6
2016,6,7,19,15,51.5,13.0,4.45,15.0,16.5,22.81,0.0
2016,6,7,19,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,16.5,4.2,14.0,16.5,13.62,0.35
2016,6,8,5,30,0.0,33.0,4.1,14.0,33.0,26.77,16.91
2016,6,8,5,45,9.5,52.0,4.1,14.0,54.0,41.45,30.7
2016,6,8,6,0,19.0,71.0,4.1,14.0,75.0,55.12,43.33
2016,6,8,6,15,27.5,91.0,4.1,14.0,98.5,69.65,56.55
2016,6,8,6,30,36.0,111.0,4.1,14.0,122.0,83.95,69.37
2016,6,8,6,45,42.0,131.5,4.15,14.5,146.5,98.3,81.84
2016,6,8,7,0,48.0,152.0,4.2,15.0,171.0,112.4,93.84
2016,6,8,7,15,24.0,149.0,4.3,15.0,158.5,111.82,93.05
2016,6,8,7,30,0.0,146.0,4.4,15.0,146.0,115.26,95.74
2016,6,8,7,45,23.5,189.0,4.5,15.0,202.5,145.74,121.76
2016,6,8,8,0,47.0,232.0,4.6,15.0,259.0,164.43,137.36
2016,6,8,8,15,26.5,214.0,4.7,15.0,229.5,157.65,124.77
2016,6,8,8,30,6.0,196.0,4.8,15.0,200.0,155.75,123.27
2016,6,8,8,45,44.5,263.0,4.9,15.0,296.0,202.58,159.22
2016,6,8,9,0,83.0,330.0,5.0,15.0,392.0,261.35,204.62
2016,6,8,9,15,59.0,326.0,5.05,15.0,371.0,262.09,206.12
2016,6,8,9,30,35.0,322.0,5.1,15.0,350.0,259.0,204.34
2016,6,8,9,45,54.0,358.0,5.2,15.0,404.0,298.29,235.18
2016,6,8,10,0,73.0,394.0,5.3,15.0,458.0,340.55,268.29
2016,6,8,10,15,166.0,414.0,5.35,15.0,563.0,409.08,321.91
2016,6,8,10,30,259.0,434.0,5.4,15.0,668.0,488.94,384.38
2016,6,8,10,45,289.0,436.0,5.45,15.5,703.0,529.56,415.57
2016,6,8,11,0,319.0,438.0,5.5,16.0,738.0,572.28,448.17
2016,6,8,11,15,286.5,454.5,5.55,16.0,726.5,584.38,457.26
2016,6,8,11,30,254.0,471.0,5.6,16.0,715.0,593.51,463.92
2016,6,8,11,45,259.0,473.0,5.7,16.0,723.0,617.14,482.27
2016,6,8,12,0,264.0,475.0,5.8,16.0,731.0,640.22,500.09
2016,6,8,12,15,281.0,469.0,5.85,16.0,741.5,665.73,519.94
2016,6,8,12,30,298.0,463.0,5.9,16.0,752.0,690.65,539.31
2016,6,8,12,45,391.5,424.5,6.0,16.0,800.5,753.49,589.1
2016,6,8,13,0,485.0,386.0,6.1,16.0,849.0,828.36,647.03
2016,6,8,13,15,654.5,274.5,6.1,16.0,887.0,898.44,703.73
2016,6,8,13,30,824.0,163.0,6.1,16.0,925.0,956.04,747.53
2016,6,8,13,45,823.0,158.5,6.15,16.0,903.5,960.22,751.21
2016,6,8,14,0,822.0,154.0,6.2,16.0,882.0,960.72,752.65
2016,6,8,14,15,814.0,152.0,6.15,16.0,853.0,953.41,748.04
2016,6,8,14,30,806.0,150.0,6.1,16.0,824.0,942.58,741.03
2016,6,8,14,45,800.5,145.0,6.05,16.0,790.5,927.57,731.13
2016,6,8,15,0,795.0,140.0,6.0,16.0,757.0,909.17,718.85
2016,6,8,15,15,606.0,206.0,5.95,16.0,661.0,800.18,638.63
2016,6,8,15,30,417.0,272.0,5.9,16.0,565.0,680.76,545.32
2016,6,8,15,45,524.0,214.0,5.85,16.0,558.0,705.14,568.6
2016,6,8,16,0,631.0,156.0,5.8,16.0,551.0,728.34,590.08
2016,6,8,16,15,510.5,176.0,5.8,16.0,479.5,624.21,508.98
2016,6,8,16,30,390.0,196.0,5.8,16.0,408.0,534.36,437.54
2016,6,8,16,45,334.5,184.5,5.8,16.0,353.5,451.18,372.01
2016,6,8,17,0,279.0,173.0,5.8,16.0,299.0,387.46,320.54
2016,6,8,17,15,192.5,156.5,5.7,15.5,239.0,289.04,239.8
2016,6,8,17,30,106.0,140.0,5.6,15.0,179.0,211.46,174.63
2016,6,8,17,45,93.0,120.0,5.6,15.0,150.0,178.95,147.14
2016,6,8,18,0,80.0,100.0,5.6,15.0,121.0,147.41,119.95
2016,6,8,18,15,64.0,79.0,5.55,15.0,93.5,106.64,84.6
2016,6,8,18,30,48.0,58.0,5.5,15.0,66.0,75.92,57.61
2016,6,8,18,45,24.0,40.0,5.45,15.0,44.0,47.4,32.61
2016,6,8,19,0,0.0,22.0,5.4,15.0,22.0,18.68,5.92
2016,6,8,19,15,0.0,11.0,5.3,15.0,11.0,9.39,0.0
2016,6,8,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,6.5,5.45,14.0,6.5,5.33,0.0
2016,6,9,5,30,0.0,13.0,5.4,14.0,13.0,10.69,3.36
2016,6,9,5,45,0.0,21.0,5.4,14.5,21.0,17.29,9.51
2016,6,9,6,0,0.0,29.0,5.4,15.0,29.0,23.91,15.57
2016,6,9,6,15,0.0,38.5,5.35,15.0,38.5,31.79,22.74
2016,6,9,6,30,0.0,48.0,5.3,15.0,48.0,39.69,29.85
2016,6,9,6,45,0.0,58.0,5.25,15.0,58.0,48.02,37.24
2016,6,9,7,0,0.0,68.0,5.2,15.0,68.0,56.37,44.55
2016,6,9,7,15,0.0,97.5,5.15,15.0,97.5,79.68,64.96
2016,6,9,7,30,0.0,127.0,5.1,15.0,127.0,101.88,84.15
2016,6,9,7,45,0.0,141.5,5.05,15.0,141.5,112.97,93.48
2016,6,9,8,0,0.0,156.0,5.0,15.0,156.0,123.97,102.67
2016,6,9,8,15,1.0,167.0,4.95,15.0,168.0,132.9,105.15
2016,6,9,8,30,2.0,178.0,4.9,15.0,180.0,142.35,112.52
2016,6,9,8,45,60.5,258.5,4.9,15.5,303.5,202.37,158.07
2016,6,9,9,0,119.0,339.0,4.9,16.0,427.0,267.24,207.08
2016,6,9,9,15,112.5,357.5,4.9,16.0,444.0,290.87,226.34
2016,6,9,9,30,106.0,376.0,4.9,16.0,461.0,320.29,250.1
2016,6,9,9,45,172.5,392.5,4.95,16.0,537.5,364.86,284.45
2016,6,9,10,0,239.0,409.0,5.0,16.0,614.0,418.42,326.32
2016,6,9,10,15,125.0,329.0,5.05,16.0,436.5,325.71,255.78
2016,6,9,10,30,11.0,249.0,5.1,16.0,259.0,211.1,165.34
2016,6,9,10,45,223.5,316.5,5.15,16.0,526.0,396.91,313.87
2016,6,9,11,0,436.0,384.0,5.2,16.0,793.0,607.18,476.11
2016,6,9,11,15,294.0,433.0,5.25,16.0,710.5,572.0,447.47
2016,6,9,11,30,152.0,482.0,5.3,16.0,628.0,523.42,408.46
2016,6,9,11,45,159.0,478.0,5.35,16.0,632.0,538.43,420.44
2016,6,9,12,0,166.0,474.0,5.4,16.0,636.0,553.06,431.94
2016,6,9,12,15,185.5,479.5,5.55,16.0,660.0,586.07,457.68
2016,6,9,12,30,205.0,485.0,5.7,16.0,684.0,619.43,483.59
2016,6,9,12,45,555.0,302.0,5.9,16.0,833.0,798.75,627.72
2016,6,9,13,0,905.0,119.0,6.1,16.0,982.0,947.04,740.54
2016,6,9,13,15,475.0,260.0,6.25,16.0,713.0,714.18,565.69
2016,6,9,13,30,45.0,401.0,6.4,16.0,444.0,409.26,321.63
2016,6,9,13,45,107.0,418.0,6.55,16.0,514.5,504.47,398.21
2016,6,9,14,0,169.0,435.0,6.7,16.0,585.0,584.61,461.73
2016,6,9,14,15,403.5,341.0,6.75,16.0,683.0,751.09,595.31
2016,6,9,14,30,638.0,247.0,6.8,16.0,781.0,887.53,703.7
2016,6,9,14,45,445.0,302.0,6.85,16.0,666.5,752.55,599.04
2016,6,9,15,0,252.0,357.0,6.9,16.0,552.0,609.52,486.49
2016,6,9,15,15,277.5,330.5,6.9,16.0,535.0,603.75,484.46
2016,6,9,15,30,303.0,304.0,6.9,16.0,518.0,595.38,480.04
2016,6,9,15,45,211.0,291.5,6.95,16.0,436.0,479.81,388.89
2016,6,9,16,0,119.0,279.0,7.0,16.0,354.0,385.66,312.77
2016,6,9,16,15,156.5,255.0,7.0,15.5,345.5,388.89,318.18
2016,6,9,16,30,194.0,231.0,7.0,15.0,337.0,388.9,320.72
2016,6,9,16,45,262.0,198.0,7.0,15.0,326.0,412.45,342.15
2016,6,9,17,0,330.0,165.0,7.0,15.0,315.0,414.1,345.57
2016,6,9,17,15,457.0,122.0,7.0,15.0,302.0,450.77,377.61
2016,6,9,17,30,584.0,79.0,7.0,15.0,289.0,465.88,390.78
2016,6,9,17,45,519.5,77.0,7.0,15.0,242.0,398.12,332.85
2016,6,9,18,0,455.0,75.0,7.0,15.0,195.0,334.81,277.56
2016,6,9,18,15,393.0,64.0,6.95,14.5,151.5,265.01,216.4
2016,6,9,18,30,331.0,53.0,6.9,14.0,108.0,206.21,163.5
2016,6,9,18,45,238.5,39.5,6.85,14.0,72.0,140.57,104.8
2016,6,9,19,0,146.0,26.0,6.8,14.0,36.0,82.75,44.12
2016,6,9,19,15,73.0,13.0,6.7,14.0,18.0,27.8,0.0
2016,6,9,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,10,5,15,157.0,16.5,4.75,14.0,34.0,13.21,0.28
2016,6,10,5,30,314.0,33.0,4.9,14.0,68.0,26.96,17.08
2016,6,10,5,45,402.0,42.0,5.05,14.5,110.0,33.79,23.94
2016,6,10,6,0,490.0,51.0,5.2,15.0,152.0,40.52,30.26
2016,6,10,6,15,289.5,83.5,5.3,15.0,147.5,61.08,48.76
2016,6,10,6,30,89.0,116.0,5.4,15.0,143.0,85.21,70.23
2016,6,10,6,45,96.5,137.5,5.5,15.0,171.5,99.41,82.7
2016,6,10,7,0,104.0,159.0,5.6,15.0,200.0,113.21,94.63
2016,6,10,7,15,399.0,124.5,5.65,15.0,315.0,85.21,69.8
2016,6,10,7,30,694.0,90.0,5.7,15.0,430.0,63.71,50.71
2016,6,10,7,45,740.5,90.0,5.8,15.5,487.5,68.89,54.96
2016,6,10,8,0,787.0,90.0,5.9,16.0,545.0,68.27,54.12
2016,6,10,8,15,705.5,130.5,5.95,16.0,564.0,109.84,70.02
2016,6,10,8,30,624.0,171.0,6.0,16.0,583.0,174.68,112.9
2016,6,10,8,45,396.5,256.5,6.05,16.0,524.5,234.71,169.3
2016,6,10,9,0,169.0,342.0,6.1,16.0,466.0,280.38,216.04
2016,6,10,9,15,261.0,343.5,6.15,16.0,547.0,317.59,243.62
2016,6,10,9,30,353.0,345.0,6.2,16.0,628.0,372.87,286.98
2016,6,10,9,45,284.0,379.0,6.3,16.5,612.5,394.86,306.91
2016,6,10,10,0,215.0,413.0,6.4,17.0,597.0,414.56,323.61
2016,6,10,10,15,319.5,390.5,6.5,17.0,674.0,466.53,365.01
2016,6,10,10,30,424.0,368.0,6.6,17.0,751.0,530.51,416.14
2016,6,10,10,45,669.5,236.5,6.7,17.0,857.5,607.04,479.22
2016,6,10,11,0,915.0,105.0,6.8,17.0,964.0,694.71,551.51
2016,6,10,11,15,918.5,105.5,6.9,17.0,978.0,738.51,586.64
2016,6,10,11,30,922.0,106.0,7.0,17.0,992.0,780.0,618.9
2016,6,10,11,45,923.0,106.5,7.1,17.0,998.5,817.08,646.53
2016,6,10,12,0,924.0,107.0,7.2,17.0,1005.0,851.39,672.08
2016,6,10,12,15,925.0,107.0,7.25,17.0,1004.5,882.38,694.99
2016,6,10,12,30,926.0,107.0,7.3,17.0,1004.0,910.31,715.68
2016,6,10,12,45,910.0,116.5,7.4,17.0,991.5,928.39,729.41
2016,6,10,13,0,894.0,126.0,7.5,17.0,979.0,942.65,740.49
2016,6,10,13,15,891.5,125.5,7.5,17.0,963.5,956.57,751.03
2016,6,10,13,30,889.0,125.0,7.5,17.0,948.0,966.86,759.05
2016,6,10,13,45,885.0,123.5,7.55,17.0,926.0,971.11,763.01
2016,6,10,14,0,881.0,122.0,7.6,17.0,904.0,971.63,764.41
2016,6,10,14,15,874.5,121.0,7.65,16.5,875.5,966.56,763.35
2016,6,10,14,30,868.0,120.0,7.7,16.0,847.0,957.87,759.75
2016,6,10,14,45,859.0,118.5,7.8,16.0,812.0,942.79,750.27
2016,6,10,15,0,850.0,117.0,7.9,16.0,777.0,924.33,738.35
2016,6,10,15,15,838.0,114.5,7.95,16.0,736.5,909.1,728.72
2016,6,10,15,30,826.0,112.0,8.0,16.0,696.0,880.22,708.84
2016,6,10,15,45,809.0,110.0,8.05,16.0,651.0,844.73,683.9
2016,6,10,16,0,792.0,108.0,8.1,16.0,606.0,806.91,657.01
2016,6,10,16,15,771.5,104.5,8.1,15.5,558.0,762.52,625.85
2016,6,10,16,30,751.0,101.0,8.1,15.0,510.0,716.57,592.99
2016,6,10,16,45,600.5,121.5,8.1,15.0,428.0,603.36,503.04
2016,6,10,17,0,450.0,142.0,8.1,15.0,346.0,487.91,408.2
2016,6,10,17,15,533.5,113.0,8.0,15.0,326.5,497.74,417.57
2016,6,10,17,30,617.0,84.0,7.9,15.0,307.0,491.82,412.86
2016,6,10,17,45,562.0,78.0,7.8,15.0,256.5,423.23,354.24
2016,6,10,18,0,507.0,72.0,7.7,15.0,206.0,358.49,297.58
2016,6,10,18,15,434.0,62.5,7.5,14.5,160.0,286.27,234.07
2016,6,10,18,30,361.0,53.0,7.3,14.0,114.0,218.37,173.39
2016,6,10,18,45,256.0,40.0,7.15,14.0,76.0,147.26,110.1
2016,6,10,19,0,151.0,27.0,7.0,14.0,38.0,85.75,47.16
2016,6,10,19,15,75.5,13.5,6.85,14.0,19.0,28.84,0.0
2016,6,10,19,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,5.3,13.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,4.5,13.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,11,5,15,90.5,21.0,4.35,14.0,31.0,16.68,1.84
2016,6,11,5,30,181.0,42.0,4.3,14.0,62.0,32.13,21.43
2016,6,11,5,45,274.5,55.5,4.25,14.0,103.5,42.13,31.29
2016,6,11,6,0,368.0,69.0,4.2,14.0,145.0,51.97,40.54
2016,6,11,6,15,433.5,79.0,4.1,14.0,192.0,58.97,47.08
2016,6,11,6,30,499.0,89.0,4.0,14.0,239.0,68.05,55.26
2016,6,11,6,45,552.0,95.0,3.9,14.5,290.0,70.98,57.71
2016,6,11,7,0,605.0,101.0,3.8,15.0,341.0,73.89,60.03
