Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,7,15,640.0,106.5,3.65,15.0,392.0,76.16,61.84
2016,6,11,7,30,675.0,112.0,3.5,15.0,443.0,78.33,63.53
2016,6,11,7,45,705.5,115.0,3.4,15.5,493.5,78.66,63.47
2016,6,11,8,0,736.0,118.0,3.3,16.0,544.0,78.99,63.4
2016,6,11,8,15,756.0,122.0,3.1,16.0,591.0,113.84,72.43
2016,6,11,8,30,776.0,126.0,2.9,16.0,638.0,167.92,100.89
2016,6,11,8,45,794.0,127.5,2.75,16.5,682.0,222.09,140.73
2016,6,11,9,0,812.0,129.0,2.6,17.0,726.0,277.95,187.19
2016,6,11,9,15,824.0,131.0,2.5,17.0,764.5,333.87,236.17
2016,6,11,9,30,836.0,133.0,2.4,17.0,803.0,390.27,285.56
2016,6,11,9,45,849.0,132.5,2.35,17.5,837.5,448.09,334.56
2016,6,11,10,0,862.0,132.0,2.3,18.0,872.0,502.18,379.32
2016,6,11,10,15,868.0,133.5,2.35,18.0,899.0,553.79,421.93
2016,6,11,10,30,874.0,135.0,2.4,18.0,926.0,604.16,462.43
2016,6,11,10,45,878.5,136.0,2.45,18.0,946.0,651.8,499.86
2016,6,11,11,0,883.0,137.0,2.5,18.0,966.0,697.65,535.09
2016,6,11,11,15,885.5,137.5,2.65,18.0,979.5,739.77,567.44
2016,6,11,11,30,888.0,138.0,2.8,18.0,993.0,779.6,597.64
2016,6,11,11,45,888.0,139.5,2.95,18.0,998.5,815.88,623.79
2016,6,11,12,0,888.0,141.0,3.1,18.0,1004.0,849.51,647.74
2016,6,11,12,15,887.5,141.0,3.25,18.0,1002.0,878.74,668.65
2016,6,11,12,30,887.0,141.0,3.4,18.0,1000.0,905.01,687.58
2016,6,11,12,45,890.5,136.5,3.6,18.0,992.5,927.86,704.55
2016,6,11,13,0,894.0,132.0,3.8,18.0,985.0,947.38,719.32
2016,6,11,13,15,890.0,131.0,3.8,18.0,968.5,959.61,727.99
2016,6,11,13,30,886.0,130.0,3.8,18.0,952.0,968.16,734.29
2016,6,11,13,45,876.0,131.5,3.85,18.0,927.0,969.68,736.25
2016,6,11,14,0,866.0,133.0,3.9,18.0,902.0,967.53,735.86
2016,6,11,14,15,858.0,131.5,3.85,18.0,872.0,960.78,731.85
2016,6,11,14,30,850.0,130.0,3.8,18.0,842.0,950.45,725.52
2016,6,11,14,45,588.5,234.5,3.8,18.0,718.0,825.24,637.36
2016,6,11,15,0,327.0,339.0,3.8,18.0,594.0,660.08,513.21
2016,6,11,15,15,380.0,302.0,3.75,17.5,583.0,667.07,522.94
2016,6,11,15,30,433.0,265.0,3.7,17.0,572.0,687.52,541.27
2016,6,11,15,45,535.5,209.5,3.7,17.0,564.0,710.01,561.9
2016,6,11,16,0,638.0,154.0,3.7,17.0,556.0,731.91,581.72
2016,6,11,16,15,674.0,133.5,3.65,16.5,528.0,719.54,574.99
2016,6,11,16,30,710.0,113.0,3.6,16.0,500.0,701.74,564.41
2016,6,11,16,45,680.0,108.5,3.55,16.0,450.0,647.91,524.9
2016,6,11,17,0,650.0,104.0,3.5,16.0,400.0,594.03,484.03
2016,6,11,17,15,613.0,98.0,3.55,16.0,350.0,534.23,437.71
2016,6,11,17,30,576.0,92.0,3.6,16.0,300.0,475.77,391.09
2016,6,11,17,45,523.5,84.5,3.65,16.0,251.0,408.75,336.1
2016,6,11,18,0,471.0,77.0,3.7,16.0,202.0,345.41,282.49
2016,6,11,18,15,401.0,66.5,3.6,15.5,157.0,271.87,219.63
2016,6,11,18,30,331.0,56.0,3.5,15.0,112.0,209.97,165.21
2016,6,11,18,45,232.5,41.5,3.45,15.0,74.5,141.02,104.85
2016,6,11,19,0,134.0,27.0,3.4,15.0,37.0,81.13,45.29
2016,6,11,19,15,67.0,13.5,3.2,15.0,18.5,26.94,0.0
2016,6,11,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,12,5,15,14.0,18.5,3.55,14.0,20.5,15.35,1.22
2016,6,12,5,30,28.0,37.0,3.5,14.0,41.0,29.53,19.25
2016,6,12,5,45,55.0,57.5,3.45,14.5,68.0,44.13,32.98
2016,6,12,6,0,82.0,78.0,3.4,15.0,95.0,58.83,46.42
2016,6,12,6,15,101.0,99.5,3.35,15.0,126.0,73.81,59.99
2016,6,12,6,30,120.0,121.0,3.3,15.0,157.0,88.44,73.04
2016,6,12,6,45,145.0,139.0,3.25,15.0,191.0,100.77,83.81
2016,6,12,7,0,170.0,157.0,3.2,15.0,225.0,112.82,94.16
2016,6,12,7,15,149.5,181.0,3.15,15.0,247.0,127.35,106.49
2016,6,12,7,30,129.0,205.0,3.1,15.0,269.0,141.31,118.17
2016,6,12,7,45,210.5,220.0,3.05,15.5,336.5,151.51,126.25
2016,6,12,8,0,292.0,235.0,3.0,16.0,404.0,152.21,126.17
2016,6,12,8,15,532.0,180.5,2.85,16.0,519.5,133.85,93.83
2016,6,12,8,30,772.0,126.0,2.7,16.0,635.0,166.75,100.15
2016,6,12,8,45,583.0,211.0,2.6,16.0,610.5,236.09,161.21
2016,6,12,9,0,394.0,296.0,2.5,16.0,586.0,295.11,216.99
2016,6,12,9,15,614.5,214.0,2.45,16.0,693.5,326.05,236.97
2016,6,12,9,30,835.0,132.0,2.4,16.0,801.0,388.35,285.12
2016,6,12,9,45,855.5,127.0,2.35,16.5,837.5,446.07,334.14
2016,6,12,10,0,876.0,122.0,2.3,17.0,874.0,500.62,379.49
2016,6,12,10,15,882.5,123.0,2.35,17.0,901.0,552.74,422.76
2016,6,12,10,30,889.0,124.0,2.4,17.0,928.0,603.64,463.89
2016,6,12,10,45,723.5,234.5,2.5,17.0,898.5,637.0,489.07
2016,6,12,11,0,558.0,345.0,2.6,17.0,869.0,655.82,501.96
2016,6,12,11,15,732.0,235.0,2.7,17.0,932.5,719.38,552.43
2016,6,12,11,30,906.0,125.0,2.8,17.0,996.0,781.91,602.02
2016,6,12,11,45,908.0,124.5,2.9,17.0,1002.0,818.66,627.77
2016,6,12,12,0,910.0,124.0,3.0,17.0,1008.0,852.77,651.81
2016,6,12,12,15,909.5,124.0,3.0,17.0,1006.5,882.41,672.07
2016,6,12,12,30,909.0,124.0,3.0,17.0,1005.0,909.01,690.22
2016,6,12,12,45,904.5,125.0,3.05,17.5,995.0,929.7,703.39
2016,6,12,13,0,900.0,126.0,3.1,18.0,985.0,946.9,714.25
2016,6,12,13,15,896.5,125.5,3.1,18.0,969.0,960.07,723.45
2016,6,12,13,30,893.0,125.0,3.1,18.0,953.0,969.58,730.31
2016,6,12,13,45,887.5,123.5,3.1,18.0,929.5,972.54,732.89
2016,6,12,14,0,882.0,122.0,3.1,18.0,906.0,971.75,733.11
2016,6,12,14,15,874.5,121.0,3.1,17.5,876.5,965.84,731.41
2016,6,12,14,30,867.0,120.0,3.1,17.0,847.0,956.31,727.39
2016,6,12,14,45,856.5,118.5,3.1,17.0,811.0,939.93,717.43
2016,6,12,15,0,846.0,117.0,3.1,17.0,775.0,920.23,705.28
2016,6,12,15,15,833.5,114.5,3.05,17.0,734.5,904.7,695.75
2016,6,12,15,30,821.0,112.0,3.0,17.0,694.0,875.57,676.74
2016,6,12,15,45,803.5,110.0,3.0,17.0,649.0,839.88,653.45
2016,6,12,16,0,786.0,108.0,3.0,17.0,604.0,801.89,628.36
2016,6,12,16,15,765.0,104.5,2.95,17.0,556.0,757.37,597.97
2016,6,12,16,30,744.0,101.0,2.9,17.0,508.0,711.35,566.13
2016,6,12,16,45,714.5,97.5,2.85,17.0,457.5,660.93,530.49
2016,6,12,17,0,685.0,94.0,2.8,17.0,407.0,607.35,490.55
2016,6,12,17,15,469.5,113.5,2.75,16.5,316.5,449.77,367.64
2016,6,12,17,30,254.0,133.0,2.7,16.0,226.0,305.1,250.67
2016,6,12,17,45,380.0,102.0,2.65,16.0,216.5,342.02,281.15
2016,6,12,18,0,506.0,71.0,2.6,16.0,207.0,357.47,291.39
2016,6,12,18,15,436.0,62.0,2.55,16.0,161.0,287.21,230.79
2016,6,12,18,30,366.0,53.0,2.5,16.0,115.0,223.46,174.81
2016,6,12,18,45,263.0,40.0,2.45,16.0,77.0,149.83,110.92
2016,6,12,19,0,160.0,27.0,2.4,16.0,39.0,88.92,50.59
2016,6,12,19,15,80.0,13.5,2.4,15.5,19.5,29.98,0.0
2016,6,12,19,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,2.9,14.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,6.0,4.05,14.0,6.0,4.92,0.0
2016,6,13,5,30,0.0,12.0,3.9,14.0,12.0,9.86,2.67
2016,6,13,5,45,0.0,19.5,3.8,14.0,19.5,16.05,8.46
2016,6,13,6,0,0.0,27.0,3.7,14.0,27.0,22.25,14.19
2016,6,13,6,15,0.0,36.0,3.6,14.0,36.0,29.72,21.01
2016,6,13,6,30,0.0,45.0,3.5,14.0,45.0,37.19,27.76
2016,6,13,6,45,0.0,54.5,3.4,14.5,54.5,45.1,34.74
2016,6,13,7,0,0.0,64.0,3.3,15.0,64.0,53.03,41.61
2016,6,13,7,15,0.0,77.5,3.4,15.0,77.5,64.32,51.43
2016,6,13,7,30,0.0,91.0,3.5,15.0,91.0,75.19,60.79
2016,6,13,7,45,0.0,114.5,3.6,15.0,114.5,93.31,76.37
2016,6,13,8,0,0.0,138.0,3.7,15.0,138.0,111.07,91.47
2016,6,13,8,15,0.0,120.5,3.95,15.0,120.5,98.62,76.84
2016,6,13,8,30,0.0,103.0,4.2,15.0,103.0,85.39,65.69
2016,6,13,8,45,3.5,156.5,4.45,15.5,159.5,127.67,99.96
2016,6,13,9,0,7.0,210.0,4.7,16.0,216.0,169.77,133.52
2016,6,13,9,15,17.5,259.0,4.85,16.0,274.0,210.96,166.0
2016,6,13,9,30,28.0,308.0,5.0,16.0,332.0,246.33,193.71
2016,6,13,9,45,22.5,300.0,5.15,16.0,319.5,249.4,196.15
2016,6,13,10,0,17.0,292.0,5.3,16.0,307.0,243.87,191.75
2016,6,13,10,15,20.0,312.5,5.45,16.0,330.5,263.91,207.51
2016,6,13,10,30,23.0,333.0,5.6,16.0,354.0,284.49,223.64
2016,6,13,10,45,23.0,339.5,5.75,16.0,361.0,292.61,229.95
2016,6,13,11,0,23.0,346.0,5.9,16.0,368.0,300.7,236.26
2016,6,13,11,15,26.0,362.0,6.15,15.5,387.0,320.78,252.55
2016,6,13,11,30,29.0,378.0,6.4,15.0,406.0,340.91,268.91
2016,6,13,11,45,27.0,374.0,6.65,15.0,400.5,340.66,268.78
2016,6,13,12,0,25.0,370.0,6.9,15.0,395.0,339.96,268.33
2016,6,13,12,15,55.5,418.5,7.0,15.0,473.0,412.55,325.96
2016,6,13,12,30,86.0,467.0,7.1,15.0,551.0,488.19,385.28
2016,6,13,12,45,97.5,468.0,7.25,15.0,562.0,505.8,399.41
2016,6,13,13,0,109.0,469.0,7.4,15.0,573.0,523.36,413.69
2016,6,13,13,15,168.5,461.5,7.4,15.0,619.5,591.61,468.15
2016,6,13,13,30,228.0,454.0,7.4,15.0,666.0,647.17,512.59
2016,6,13,13,45,198.0,445.0,7.4,15.0,625.5,616.24,488.64
2016,6,13,14,0,168.0,436.0,7.4,15.0,585.0,583.73,463.55
2016,6,13,14,15,156.5,420.0,7.4,15.0,555.5,560.65,446.28
2016,6,13,14,30,145.0,404.0,7.4,15.0,526.0,536.49,428.1
2016,6,13,14,45,312.5,341.0,7.45,15.0,589.0,649.37,521.67
2016,6,13,15,0,480.0,278.0,7.5,15.0,652.0,756.87,609.36
2016,6,13,15,15,423.0,283.5,7.5,15.0,600.5,704.22,568.48
2016,6,13,15,30,366.0,289.0,7.5,15.0,549.0,635.22,515.31
2016,6,13,15,45,397.5,259.0,7.5,15.0,524.5,640.91,521.89
2016,6,13,16,0,429.0,229.0,7.5,15.0,500.0,626.54,512.94
2016,6,13,16,15,591.5,163.0,7.5,15.0,504.5,683.83,563.02
2016,6,13,16,30,754.0,97.0,7.5,15.0,509.0,714.88,590.4
2016,6,13,16,45,730.0,92.5,7.5,15.0,460.0,664.05,551.96
2016,6,13,17,0,706.0,88.0,7.5,15.0,411.0,615.25,513.84
2016,6,13,17,15,672.0,83.0,7.5,15.0,361.0,556.4,466.16
2016,6,13,17,30,638.0,78.0,7.5,15.0,311.0,498.56,418.09
2016,6,13,17,45,595.5,71.0,7.55,15.0,262.0,435.05,364.09
2016,6,13,18,0,553.0,64.0,7.6,15.0,213.0,374.22,310.79
2016,6,13,18,15,484.0,56.5,7.6,14.5,166.5,303.78,248.68
2016,6,13,18,30,415.0,49.0,7.6,14.0,120.0,239.66,190.78
2016,6,13,18,45,305.0,38.0,7.6,14.0,81.0,164.72,123.92
2016,6,13,19,0,195.0,27.0,7.6,14.0,42.0,99.37,58.36
2016,6,13,19,15,97.5,13.5,7.55,14.0,21.0,34.09,0.0
2016,6,13,19,30,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,7.5,14.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,7.4,14.0,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,7.25,14.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,7.15,14.0,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,6,14,5,15,115.0,19.0,5.8,14.0,31.5,14.75,0.79
2016,6,14,5,30,230.0,38.0,5.7,14.0,63.0,29.28,19.0
2016,6,14,5,45,326.5,49.0,5.65,14.0,104.5,37.58,27.29
2016,6,14,6,0,423.0,60.0,5.6,14.0,146.0,47.66,36.71
2016,6,14,6,15,486.0,67.5,5.55,14.0,193.5,52.52,41.33
2016,6,14,6,30,549.0,75.0,5.5,14.0,241.0,57.31,45.7
2016,6,14,6,45,599.5,79.5,5.45,14.5,291.5,59.62,47.63
2016,6,14,7,0,650.0,84.0,5.4,15.0,342.0,61.94,49.49
2016,6,14,7,15,682.0,89.0,5.45,15.0,392.5,64.37,51.47
2016,6,14,7,30,714.0,94.0,5.5,15.0,443.0,66.69,53.34
2016,6,14,7,45,742.0,96.0,5.6,15.0,492.5,73.21,58.86
2016,6,14,8,0,770.0,98.0,5.7,15.0,542.0,73.47,58.88
2016,6,14,8,15,788.0,101.0,5.75,15.0,589.0,98.73,60.66
2016,6,14,8,30,806.0,104.0,5.8,15.0,636.0,153.62,88.99
2016,6,14,8,45,823.0,105.0,5.85,15.0,679.5,208.84,130.26
2016,6,14,9,0,840.0,106.0,5.9,15.0,723.0,272.31,184.34
2016,6,14,9,15,851.0,108.0,5.95,15.0,761.5,328.34,235.04
2016,6,14,9,30,862.0,110.0,6.0,15.0,800.0,384.6,286.37
2016,6,14,9,45,876.0,108.0,6.05,15.0,835.0,439.15,335.78
2016,6,14,10,0,890.0,106.0,6.1,15.0,870.0,493.66,384.21
2016,6,14,10,15,896.0,107.5,6.2,15.0,897.0,546.45,430.29
2016,6,14,10,30,902.0,109.0,6.3,15.0,924.0,597.98,474.25
2016,6,14,10,45,907.5,109.0,6.4,15.0,945.0,646.54,514.95
2016,6,14,11,0,913.0,109.0,6.5,15.0,966.0,693.32,553.44
2016,6,14,11,15,649.0,263.0,6.55,15.0,877.0,682.24,542.09
2016,6,14,11,30,385.0,417.0,6.6,15.0,788.0,643.67,508.34
2016,6,14,11,45,652.5,263.5,6.7,15.0,896.5,748.53,594.89
2016,6,14,12,0,920.0,110.0,6.8,15.0,1005.0,847.78,673.33
2016,6,14,12,15,920.0,110.0,6.95,15.0,1003.5,877.98,695.9
2016,6,14,12,30,920.0,110.0,7.1,15.0,1002.0,905.11,716.51
2016,6,14,12,45,920.0,108.5,7.25,15.0,994.0,927.65,733.84
2016,6,14,13,0,920.0,107.0,7.4,15.0,986.0,946.75,748.74
2016,6,14,13,15,917.0,106.5,7.55,15.0,970.0,960.42,759.79
2016,6,14,13,30,914.0,106.0,7.7,15.0,954.0,970.38,768.25
2016,6,14,13,45,909.0,105.0,7.85,15.0,931.5,974.2,772.34
2016,6,14,14,0,904.0,104.0,8.0,15.0,909.0,974.22,773.79
2016,6,14,14,15,897.5,103.0,8.0,15.0,879.5,969.06,770.93
2016,6,14,14,30,891.0,102.0,8.0,15.0,850.0,960.21,765.49
2016,6,14,14,45,883.0,100.0,8.05,15.0,815.5,945.31,755.86
2016,6,14,15,0,875.0,98.0,8.1,15.0,781.0,926.92,743.71
2016,6,14,15,15,864.0,96.5,8.1,15.0,740.5,902.99,727.28
2016,6,14,15,30,853.0,95.0,8.1,15.0,700.0,876.02,708.56
2016,6,14,15,45,837.5,93.0,8.15,15.0,655.5,841.73,684.36
2016,6,14,16,0,822.0,91.0,8.2,15.0,611.0,805.02,658.17
2016,6,14,16,15,803.0,88.0,8.25,14.5,563.0,769.77,634.1
2016,6,14,16,30,784.0,85.0,8.3,14.0,515.0,724.76,601.96
2016,6,14,16,45,754.5,83.5,8.35,14.0,464.5,672.29,562.25
2016,6,14,17,0,725.0,82.0,8.4,14.0,414.0,619.5,521.08
2016,6,14,17,15,691.0,77.5,8.35,14.0,363.5,562.64,474.43
2016,6,14,17,30,657.0,73.0,8.3,14.0,313.0,504.63,425.74
2016,6,14,17,45,601.5,69.0,8.3,14.0,262.5,436.44,367.29
2016,6,14,18,0,546.0,65.0,8.3,14.0,212.0,372.08,310.61
2016,6,14,18,15,476.5,57.0,8.15,13.5,166.0,301.18,247.76
2016,6,14,18,30,407.0,49.0,8.0,13.0,120.0,236.72,189.34
2016,6,14,18,45,296.5,38.5,7.9,13.0,81.5,162.48,122.89
2016,6,14,19,0,186.0,28.0,7.8,13.0,43.0,98.36,58.94
2016,6,14,19,15,93.0,14.0,7.7,13.0,21.5,33.55,0.0
2016,6,14,19,30,0.0,0.0,7.6,13.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,7.55,13.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,7.5,13.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,7.4,13.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,7.3,13.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,7.25,13.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,7.2,13.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,7.15,13.0,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,7.1,13.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,7.05,13.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,7.0,13.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,6.95,13.0,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,6.9,13.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,6.85,13.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,6.8,13.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,6.75,13.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,6.7,13.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,5.65,13.5,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,15,5,15,128.0,18.5,5.55,14.0,32.5,14.39,0.51
2016,6,15,5,30,256.0,37.0,5.5,14.0,65.0,28.61,18.42
2016,6,15,5,45,354.5,46.5,5.5,14.0,107.0,37.47,27.19
2016,6,15,6,0,453.0,56.0,5.5,14.0,149.0,44.47,33.89
2016,6,15,6,15,514.5,63.0,5.45,14.0,196.0,49.1,38.28
2016,6,15,6,30,576.0,70.0,5.4,14.0,243.0,53.67,42.45
2016,6,15,6,45,515.5,93.5,5.4,14.5,270.0,69.49,56.4
2016,6,15,7,0,455.0,117.0,5.4,15.0,297.0,82.4,67.56
2016,6,15,7,15,591.5,102.5,5.45,15.0,370.5,72.72,58.83
2016,6,15,7,30,728.0,88.0,5.5,15.0,444.0,68.74,55.14
2016,6,15,7,45,754.5,90.5,5.6,15.0,493.5,69.5,55.61
2016,6,15,8,0,781.0,93.0,5.7,15.0,543.0,70.25,56.07
2016,6,15,8,15,798.5,95.5,5.8,15.0,589.5,94.77,57.53
2016,6,15,8,30,816.0,98.0,5.9,15.0,636.0,149.82,85.58
2016,6,15,8,45,833.0,99.0,6.0,15.0,680.0,213.29,133.47
2016,6,15,9,0,850.0,100.0,6.1,15.0,724.0,269.7,181.83
2016,6,15,9,15,860.5,101.5,6.1,15.0,762.5,325.73,232.66
2016,6,15,9,30,871.0,103.0,6.1,15.0,801.0,381.91,284.05
2016,6,15,9,45,883.5,102.0,6.2,15.0,835.0,436.97,334.06
2016,6,15,10,0,896.0,101.0,6.3,15.0,869.0,491.85,382.99
2016,6,15,10,15,902.0,102.0,6.3,15.0,896.5,544.54,428.95
2016,6,15,10,30,908.0,103.0,6.3,15.0,924.0,595.93,472.71
2016,6,15,10,45,915.0,102.5,6.35,15.0,945.5,645.24,513.93
2016,6,15,11,0,922.0,102.0,6.4,15.0,967.0,692.89,552.98
2016,6,15,11,15,925.0,102.5,6.4,15.0,981.0,736.69,588.16
2016,6,15,11,30,928.0,103.0,6.4,15.0,995.0,778.14,620.26
2016,6,15,11,45,931.0,102.0,6.4,15.0,1002.0,815.81,648.03
2016,6,15,12,0,934.0,101.0,6.4,15.0,1009.0,850.8,673.71
2016,6,15,12,15,934.0,101.0,6.3,15.0,1008.0,881.32,695.57
2016,6,15,12,30,934.0,101.0,6.2,15.0,1007.0,908.7,715.06
2016,6,15,12,45,929.0,103.5,6.15,15.0,998.0,930.62,730.81
2016,6,15,13,0,924.0,106.0,6.1,15.0,989.0,948.99,744.05
2016,6,15,13,15,921.5,105.0,6.0,15.0,973.5,962.75,753.73
2016,6,15,13,30,919.0,104.0,5.9,15.0,958.0,972.77,760.82
2016,6,15,13,45,917.0,102.0,5.85,15.5,936.0,978.5,763.78
2016,6,15,14,0,915.0,100.0,5.8,16.0,914.0,980.4,764.13
2016,6,15,14,15,909.0,98.5,5.7,16.0,885.0,975.18,760.7
2016,6,15,14,30,903.0,97.0,5.6,16.0,856.0,966.22,754.75
2016,6,15,14,45,896.5,94.5,5.55,16.0,821.5,952.07,745.54
2016,6,15,15,0,890.0,92.0,5.5,16.0,787.0,934.33,733.89
2016,6,15,15,15,879.5,90.5,5.45,15.5,747.0,910.6,719.36
2016,6,15,15,30,869.0,89.0,5.4,15.0,707.0,883.75,702.54
2016,6,15,15,45,856.5,86.0,5.35,15.0,662.5,850.54,679.63
2016,6,15,16,0,844.0,83.0,5.3,15.0,618.0,814.68,654.67
2016,6,15,16,15,826.0,80.5,5.2,15.0,570.0,772.53,624.56
2016,6,15,16,30,808.0,78.0,5.1,15.0,522.0,735.42,598.04
2016,6,15,16,45,785.5,75.0,5.1,15.0,472.5,685.59,561.84
2016,6,15,17,0,763.0,72.0,5.1,15.0,423.0,634.9,524.36
2016,6,15,17,15,731.5,68.0,4.9,15.0,371.5,576.56,477.72
2016,6,15,17,30,700.0,64.0,4.7,15.0,320.0,518.84,430.38
2016,6,15,17,45,657.5,59.0,4.55,15.0,270.5,454.75,376.69
2016,6,15,18,0,615.0,54.0,4.4,15.0,221.0,395.0,324.92
2016,6,15,18,15,550.0,48.0,4.25,14.5,173.5,325.09,263.98
2016,6,15,18,30,485.0,42.0,4.1,14.0,126.0,261.07,206.51
2016,6,15,18,45,386.0,33.0,3.95,14.0,86.5,188.24,141.19
2016,6,15,19,0,287.0,24.0,3.8,14.0,47.0,125.56,75.96
2016,6,15,19,15,143.5,12.0,3.65,14.0,23.5,43.67,0.0
2016,6,15,19,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,5,15,147.5,16.5,1.4,15.0,32.5,13.21,0.0
2016,6,16,5,30,295.0,33.0,1.5,15.0,65.0,26.94,16.97
2016,6,16,5,45,384.5,42.0,1.6,15.0,106.5,33.75,23.88
2016,6,16,6,0,474.0,51.0,1.7,15.0,148.0,40.46,30.25
2016,6,16,6,15,533.0,57.5,1.65,15.0,195.0,44.87,34.41
2016,6,16,6,30,592.0,64.0,1.6,15.0,242.0,49.21,38.36
2016,6,16,6,45,634.0,68.5,1.55,15.5,291.5,51.85,40.59
2016,6,16,7,0,676.0,73.0,1.5,16.0,341.0,59.35,47.02
2016,6,16,7,15,706.0,77.0,1.5,16.0,390.5,61.58,48.83
2016,6,16,7,30,736.0,81.0,1.5,16.0,440.0,63.75,50.55
2016,6,16,7,45,759.0,84.0,1.5,16.0,489.0,65.01,51.47
2016,6,16,8,0,782.0,87.0,1.5,16.0,538.0,66.22,52.33
2016,6,16,8,15,799.0,89.5,1.55,16.0,584.0,90.05,53.68
2016,6,16,8,30,816.0,92.0,1.6,16.0,630.0,153.55,88.04
2016,6,16,8,45,830.5,94.0,1.65,16.5,673.0,208.73,128.05
2016,6,16,9,0,845.0,96.0,1.7,17.0,716.0,265.02,174.83
2016,6,16,9,15,855.0,97.5,1.75,17.0,754.0,320.54,223.67
2016,6,16,9,30,865.0,99.0,1.8,17.0,792.0,376.17,272.82
2016,6,16,9,45,882.5,95.0,1.9,17.0,827.0,430.59,320.34
2016,6,16,10,0,900.0,91.0,2.0,17.0,862.0,485.3,367.07
2016,6,16,10,15,905.5,92.0,2.1,17.0,889.0,537.83,411.02
2016,6,16,10,30,911.0,93.0,2.2,17.0,916.0,589.02,452.75
2016,6,16,10,45,915.5,93.0,2.3,17.0,936.5,637.25,491.23
2016,6,16,11,0,920.0,93.0,2.4,17.0,957.0,683.59,527.44
2016,6,16,11,15,922.5,93.5,2.45,17.0,970.5,726.87,560.38
2016,6,16,11,30,925.0,94.0,2.5,17.0,984.0,767.76,590.16
2016,6,16,11,45,927.0,93.5,2.6,17.0,990.5,804.87,616.32
2016,6,16,12,0,929.0,93.0,2.7,17.0,997.0,839.23,640.52
2016,6,16,12,15,928.5,93.0,2.7,17.0,995.5,869.07,660.84
2016,6,16,12,30,928.0,93.0,2.7,17.0,994.0,895.77,678.99
2016,6,16,12,45,928.5,91.5,2.75,17.0,986.5,918.66,694.96
2016,6,16,13,0,929.0,90.0,2.8,17.0,979.0,938.1,708.67
2016,6,16,13,15,926.5,89.5,2.75,17.0,963.5,952.13,717.99
2016,6,16,13,30,924.0,89.0,2.7,17.0,948.0,962.43,724.9
2016,6,16,13,45,920.5,88.0,2.7,17.0,926.0,967.52,728.88
2016,6,16,14,0,917.0,87.0,2.7,17.0,904.0,968.8,730.47
2016,6,16,14,15,911.0,86.0,2.7,17.0,875.0,963.92,728.07
2016,6,16,14,30,905.0,85.0,2.7,17.0,846.0,955.31,723.32
2016,6,16,14,45,898.0,83.5,2.7,17.0,812.0,941.59,715.24
2016,6,16,15,0,891.0,82.0,2.7,17.0,778.0,924.33,704.86
2016,6,16,15,15,880.5,80.5,2.7,17.0,738.0,900.49,690.02
2016,6,16,15,30,870.0,79.0,2.7,17.0,698.0,873.53,673.04
2016,6,16,15,45,857.0,77.0,2.7,17.0,654.5,840.9,652.03
2016,6,16,16,0,844.0,75.0,2.7,17.0,611.0,805.69,629.06
2016,6,16,16,15,827.0,73.0,2.7,17.0,563.5,764.88,601.82
2016,6,16,16,30,810.0,71.0,2.7,17.0,516.0,722.24,572.9
2016,6,16,16,45,787.0,68.5,2.75,17.0,467.0,673.03,538.87
2016,6,16,17,0,764.0,66.0,2.8,17.0,418.0,628.75,507.84
2016,6,16,17,15,733.5,62.5,2.75,17.0,367.5,571.69,464.39
2016,6,16,17,30,703.0,59.0,2.7,17.0,317.0,515.18,419.79
2016,6,16,17,45,660.5,55.0,2.7,17.0,268.0,452.22,368.69
2016,6,16,18,0,618.0,51.0,2.7,17.0,219.0,391.73,317.77
2016,6,16,18,15,555.5,45.0,2.6,16.5,172.5,322.64,258.7
2016,6,16,18,30,493.0,39.0,2.5,16.0,126.0,261.14,204.19
2016,6,16,18,45,391.5,31.0,2.4,16.0,86.5,188.13,139.69
2016,6,16,19,0,290.0,23.0,2.3,16.0,47.0,125.78,76.1
2016,6,16,19,15,145.0,11.5,2.15,15.5,23.5,43.71,0.0
2016,6,16,19,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,6,17,5,15,169.0,14.5,2.05,15.0,33.0,11.56,0.0
2016,6,17,5,30,338.0,29.0,2.1,15.0,66.0,23.6,14.14
2016,6,17,5,45,423.0,37.0,2.15,15.5,107.0,29.73,20.32
2016,6,17,6,0,508.0,45.0,2.2,16.0,148.0,35.8,26.0
2016,6,17,6,15,254.0,61.0,2.2,16.0,112.5,44.94,34.31
2016,6,17,6,30,0.0,77.0,2.2,16.0,77.0,62.48,49.92
2016,6,17,6,45,0.0,93.0,2.25,16.0,93.0,74.93,60.84
2016,6,17,7,0,0.0,109.0,2.3,16.0,109.0,87.29,71.53
2016,6,17,7,15,8.5,140.0,2.25,16.0,144.5,110.06,91.09
2016,6,17,7,30,17.0,171.0,2.2,16.0,180.0,132.29,109.89
2016,6,17,7,45,171.0,199.0,2.2,16.5,297.5,139.35,115.3
2016,6,17,8,0,325.0,227.0,2.2,17.0,415.0,148.42,122.37
2016,6,17,8,15,208.0,258.5,2.2,17.0,382.5,181.05,138.91
2016,6,17,8,30,91.0,290.0,2.2,17.0,350.0,214.65,165.51
2016,6,17,8,45,185.5,307.0,2.2,17.0,440.0,243.42,183.18
2016,6,17,9,0,280.0,324.0,2.2,17.0,530.0,284.46,211.81
2016,6,17,9,15,322.0,332.0,2.2,17.0,580.5,325.04,243.44
2016,6,17,9,30,364.0,340.0,2.2,17.0,631.0,370.18,279.16
2016,6,17,9,45,185.5,273.0,2.25,17.5,421.5,279.44,214.45
2016,6,17,10,0,7.0,206.0,2.3,18.0,212.0,172.02,132.78
2016,6,17,10,15,16.5,275.5,2.3,18.0,290.5,233.01,180.63
2016,6,17,10,30,26.0,345.0,2.3,18.0,369.0,292.74,226.37
2016,6,17,10,45,41.0,383.5,2.35,18.0,422.0,336.8,259.77
2016,6,17,11,0,56.0,422.0,2.4,18.0,475.0,383.25,294.75
2016,6,17,11,15,76.5,445.0,2.4,18.0,518.5,423.32,324.75
2016,6,17,11,30,97.0,468.0,2.4,18.0,562.0,465.6,356.18
2016,6,17,11,45,56.0,384.5,2.4,18.0,439.0,371.7,285.78
2016,6,17,12,0,15.0,301.0,2.4,18.0,316.0,265.87,204.97
2016,6,17,12,15,18.0,324.0,2.45,18.0,342.0,289.58,223.61
2016,6,17,12,30,21.0,347.0,2.5,18.0,368.0,313.72,242.09
2016,6,17,12,45,41.5,393.5,2.55,18.0,433.5,387.08,298.11
2016,6,17,13,0,62.0,440.0,2.6,18.0,499.0,452.87,347.46
2016,6,17,13,15,96.0,449.0,2.65,18.0,539.0,497.53,381.47
2016,6,17,13,30,130.0,458.0,2.7,18.0,579.0,558.22,426.88
2016,6,17,13,45,114.5,442.0,2.8,18.0,546.5,533.57,408.93
2016,6,17,14,0,99.0,426.0,2.9,18.0,514.0,490.76,378.07
2016,6,17,14,15,89.5,407.0,3.05,17.5,484.5,465.99,361.2
2016,6,17,14,30,80.0,388.0,3.2,17.0,455.0,440.54,343.45
2016,6,17,14,45,66.5,361.5,3.4,17.0,416.0,403.15,315.73
2016,6,17,15,0,53.0,335.0,3.6,17.0,377.0,365.39,287.36
2016,6,17,15,15,56.5,320.0,3.8,17.0,363.0,354.84,280.29
2016,6,17,15,30,60.0,305.0,4.0,17.0,349.0,343.85,272.73
2016,6,17,15,45,39.0,265.0,4.25,17.0,293.0,284.89,226.7
2016,6,17,16,0,18.0,225.0,4.5,17.0,237.0,213.07,169.57
2016,6,17,16,15,18.0,210.0,4.75,16.5,221.0,199.55,159.65
2016,6,17,16,30,18.0,195.0,5.0,16.0,205.0,185.98,149.46
2016,6,17,16,45,10.5,171.0,5.3,16.0,177.0,158.01,126.75
2016,6,17,17,0,3.0,147.0,5.6,16.0,149.0,130.54,104.2
2016,6,17,17,15,1.5,87.5,5.7,15.5,88.5,74.33,57.51
2016,6,17,17,30,0.0,28.0,5.8,15.0,28.0,23.1,14.13
2016,6,17,17,45,0.0,23.5,5.9,15.0,23.5,19.36,10.96
2016,6,17,18,0,0.0,19.0,6.0,15.0,19.0,15.64,7.76
2016,6,17,18,15,0.0,15.0,5.9,15.0,15.0,12.33,4.88
2016,6,17,18,30,0.0,11.0,5.8,15.0,11.0,9.03,1.98
2016,6,17,18,45,0.0,7.5,5.7,15.0,7.5,6.15,0.0
2016,6,17,19,0,0.0,4.0,5.6,15.0,4.0,3.28,0.0
2016,6,17,19,15,0.0,2.0,5.4,15.0,2.0,1.71,0.0
2016,6,17,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,6,18,5,15,165.0,15.0,3.1,14.0,33.0,11.98,0.0
2016,6,18,5,30,330.0,30.0,3.1,14.0,66.0,24.45,14.89
2016,6,18,5,45,419.0,38.5,3.15,14.5,108.0,30.98,21.48
2016,6,18,6,0,508.0,47.0,3.2,15.0,150.0,37.43,27.54
2016,6,18,6,15,566.5,52.5,3.2,15.0,198.0,41.22,31.14
2016,6,18,6,30,625.0,58.0,3.2,15.0,246.0,45.0,34.59
2016,6,18,6,45,667.0,62.5,3.25,15.0,296.5,52.06,40.85
2016,6,18,7,0,709.0,67.0,3.3,15.0,347.0,55.1,43.44
2016,6,18,7,15,739.0,70.5,3.25,15.0,398.0,57.18,45.14
2016,6,18,7,30,769.0,74.0,3.2,15.0,449.0,59.2,46.76
2016,6,18,7,45,792.5,77.0,3.2,15.5,499.0,60.71,47.82
2016,6,18,8,0,816.0,80.0,3.2,16.0,549.0,71.26,56.73
2016,6,18,8,15,834.0,82.5,3.2,16.0,597.0,94.76,57.8
2016,6,18,8,30,852.0,85.0,3.2,16.0,645.0,151.14,85.09
2016,6,18,8,45,866.0,86.5,3.2,16.5,689.0,207.93,126.33
2016,6,18,9,0,880.0,88.0,3.2,17.0,733.0,265.74,174.78
2016,6,18,9,15,891.0,89.5,3.25,17.0,773.0,323.49,226.08
2016,6,18,9,30,902.0,91.0,3.3,17.0,813.0,381.44,277.89
2016,6,18,9,45,909.0,93.5,3.4,17.0,846.5,438.5,328.42
2016,6,18,10,0,916.0,96.0,3.5,17.0,880.0,494.84,377.21
2016,6,18,10,15,922.0,97.0,3.6,17.0,908.0,548.57,422.74
2016,6,18,10,30,928.0,98.0,3.7,17.0,936.0,600.97,466.05
2016,6,18,10,45,933.5,98.0,3.85,17.5,958.0,650.74,505.48
2016,6,18,11,0,939.0,98.0,4.0,18.0,980.0,698.68,542.5
2016,6,18,11,15,942.0,98.5,4.2,18.0,994.0,743.26,577.42
2016,6,18,11,30,945.0,99.0,4.4,18.0,1008.0,785.44,609.53
2016,6,18,11,45,947.0,99.0,4.6,18.0,1014.5,823.86,637.8
2016,6,18,12,0,949.0,99.0,4.8,18.0,1021.0,859.51,664.11
2016,6,18,12,15,949.0,99.0,5.05,18.0,1020.5,890.57,687.51
2016,6,18,12,30,949.0,99.0,5.3,18.0,1020.0,918.46,708.76
2016,6,18,12,45,947.5,98.5,5.6,18.0,1011.5,941.22,726.78
2016,6,18,13,0,946.0,98.0,5.9,18.0,1003.0,960.4,742.38
2016,6,18,13,15,943.5,97.5,6.0,18.0,987.5,974.98,753.65
2016,6,18,13,30,941.0,97.0,6.1,18.0,972.0,985.76,762.37
2016,6,18,13,45,935.0,97.0,6.25,18.0,949.0,989.89,766.82
2016,6,18,14,0,929.0,97.0,6.4,18.0,926.0,990.16,768.66
2016,6,18,14,15,923.5,96.0,6.4,18.0,897.0,986.05,766.67
2016,6,18,14,30,918.0,95.0,6.4,18.0,868.0,978.16,762.13
2016,6,18,14,45,908.5,94.5,6.45,18.0,832.5,963.32,752.99
2016,6,18,15,0,899.0,94.0,6.5,18.0,797.0,944.99,741.43
2016,6,18,15,15,889.0,92.5,6.55,17.5,757.0,921.76,727.75
2016,6,18,15,30,879.0,91.0,6.6,17.0,717.0,895.34,711.66
2016,6,18,15,45,863.5,89.5,6.65,17.0,672.0,861.14,688.33
2016,6,18,16,0,848.0,88.0,6.7,17.0,627.0,824.44,662.97
2016,6,18,16,15,829.5,85.5,6.7,17.0,578.5,781.93,632.78
2016,6,18,16,30,811.0,83.0,6.7,17.0,530.0,744.64,606.3
2016,6,18,16,45,787.0,80.0,6.75,17.0,479.5,693.67,568.98
2016,6,18,17,0,763.0,77.0,6.8,17.0,429.0,641.9,530.33
2016,6,18,17,15,730.5,73.0,6.75,16.5,377.5,582.91,484.15
2016,6,18,17,30,698.0,69.0,6.7,16.0,326.0,524.57,437.09
2016,6,18,17,45,655.0,63.5,6.65,16.0,275.5,461.69,383.99
2016,6,18,18,0,612.0,58.0,6.6,16.0,225.0,399.49,329.94
2016,6,18,18,15,546.0,51.5,6.45,16.0,177.5,328.52,267.21
2016,6,18,18,30,480.0,45.0,6.3,16.0,130.0,263.5,208.34
2016,6,18,18,45,378.5,35.5,6.15,16.0,89.5,189.25,141.98
2016,6,18,19,0,277.0,26.0,6.0,16.0,49.0,126.02,78.15
2016,6,18,19,15,138.5,13.0,5.85,15.5,24.5,43.68,0.0
2016,6,18,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,3.7,14.5,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,6,19,5,15,164.0,16.5,3.65,15.0,34.0,13.27,0.0
2016,6,19,5,30,328.0,33.0,3.6,15.0,68.0,27.09,16.99
2016,6,19,5,45,418.5,41.5,3.55,15.0,111.0,33.52,23.63
2016,6,19,6,0,509.0,50.0,3.5,15.0,154.0,39.89,29.71
2016,6,19,6,15,568.0,56.5,3.45,15.0,202.5,44.38,33.94
2016,6,19,6,30,627.0,63.0,3.4,15.0,251.0,48.8,37.97
2016,6,19,6,45,666.5,68.0,3.35,15.5,301.5,51.85,40.57
2016,6,19,7,0,706.0,73.0,3.3,16.0,352.0,59.74,47.36
2016,6,19,7,15,736.0,77.0,3.35,16.0,403.0,62.02,49.21
2016,6,19,7,30,766.0,81.0,3.4,16.0,454.0,64.22,50.97
2016,6,19,7,45,787.0,84.5,3.5,16.5,503.5,65.84,52.1
2016,6,19,8,0,808.0,88.0,3.6,17.0,553.0,67.37,53.14
2016,6,19,8,15,825.5,91.0,3.6,17.0,600.5,89.92,54.13
2016,6,19,8,30,843.0,94.0,3.6,17.0,648.0,155.39,88.75
2016,6,19,8,45,856.5,96.0,3.6,17.5,691.5,212.06,129.63
2016,6,19,9,0,870.0,98.0,3.6,18.0,735.0,269.7,177.68
2016,6,19,9,15,880.0,99.5,3.6,18.0,774.0,326.73,228.17
2016,6,19,9,30,890.0,101.0,3.6,18.0,813.0,383.85,279.09
2016,6,19,9,45,905.5,98.5,3.6,18.0,848.5,440.06,328.54
2016,6,19,10,0,921.0,96.0,3.6,18.0,884.0,496.36,376.95
2016,6,19,10,15,926.5,97.0,3.65,18.0,911.5,550.12,422.31
2016,6,19,10,30,932.0,98.0,3.7,18.0,939.0,602.5,465.34
2016,6,19,10,45,931.5,101.5,3.8,18.5,959.0,651.62,503.95
2016,6,19,11,0,931.0,105.0,3.9,19.0,979.0,698.43,539.74
2016,6,19,11,15,933.5,105.5,4.1,19.0,992.5,742.43,574.07
2016,6,19,11,30,936.0,106.0,4.3,19.0,1006.0,784.02,605.64
2016,6,19,11,45,932.5,109.5,4.55,19.0,1011.0,820.9,632.93
2016,6,19,12,0,929.0,113.0,4.8,19.0,1016.0,854.77,658.18
2016,6,19,12,15,929.0,112.5,5.1,19.0,1015.0,885.07,681.27
2016,6,19,12,30,929.0,112.0,5.4,19.0,1014.0,912.26,702.25
2016,6,19,12,45,929.5,110.5,5.75,19.0,1006.5,935.74,720.99
2016,6,19,13,0,930.0,109.0,6.1,19.0,999.0,955.77,737.38
2016,6,19,13,15,927.0,108.5,6.35,19.0,983.5,969.9,749.12
2016,6,19,13,30,924.0,108.0,6.6,19.0,968.0,980.28,758.34
2016,6,19,13,45,921.0,106.5,6.9,19.0,946.0,985.9,764.53
2016,6,19,14,0,918.0,105.0,7.2,19.0,924.0,987.68,768.06
2016,6,19,14,15,662.5,224.0,7.3,19.0,805.0,886.42,695.7
2016,6,19,14,30,407.0,343.0,7.4,19.0,686.0,755.87,593.46
2016,6,19,14,45,445.5,310.5,7.55,19.0,671.5,760.03,599.77
2016,6,19,15,0,484.0,278.0,7.7,19.0,657.0,760.4,602.9
2016,6,19,15,15,537.5,242.0,7.7,18.5,642.5,766.71,611.72
2016,6,19,15,30,591.0,206.0,7.7,18.0,628.0,775.11,622.0
2016,6,19,15,45,714.5,149.0,7.75,18.0,626.5,810.68,652.05
2016,6,19,16,0,838.0,92.0,7.8,18.0,625.0,820.8,661.52
2016,6,19,16,15,819.5,89.5,7.75,18.0,577.0,786.31,636.91
2016,6,19,16,30,801.0,87.0,7.7,18.0,529.0,741.89,604.61
2016,6,19,16,45,775.0,84.0,7.7,18.0,478.5,689.8,566.07
2016,6,19,17,0,749.0,81.0,7.7,18.0,428.0,637.08,526.14
2016,6,19,17,15,716.5,77.0,7.6,17.5,376.5,578.65,480.19
2016,6,19,17,30,684.0,73.0,7.5,17.0,325.0,523.15,435.23
2016,6,19,17,45,638.5,67.5,7.4,17.0,275.0,457.56,379.9
2016,6,19,18,0,593.0,62.0,7.3,17.0,225.0,394.8,325.43
2016,6,19,18,15,526.5,55.0,7.15,16.5,177.5,323.89,263.42
2016,6,19,18,30,460.0,48.0,7.0,16.0,130.0,258.96,205.14
2016,6,19,18,45,358.0,38.0,6.9,16.0,89.5,184.94,139.1
2016,6,19,19,0,256.0,28.0,6.8,16.0,49.0,122.14,76.42
2016,6,19,19,15,128.0,14.0,6.7,16.0,24.5,42.17,0.0
2016,6,19,19,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,5.65,14.5,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,6,20,5,15,160.0,17.0,5.8,14.0,34.0,13.7,0.0
2016,6,20,5,30,320.0,34.0,5.8,14.0,68.0,27.98,17.76
2016,6,20,5,45,418.5,42.5,5.85,14.5,112.0,34.39,24.41
2016,6,20,6,0,517.0,51.0,5.9,15.0,156.0,40.78,30.46
2016,6,20,6,15,577.0,57.0,5.9,15.0,205.0,44.85,34.34
2016,6,20,6,30,637.0,63.0,5.9,15.0,254.0,48.9,38.04
2016,6,20,6,45,681.5,67.0,5.95,15.5,305.5,55.86,44.12
2016,6,20,7,0,726.0,71.0,6.0,16.0,357.0,58.42,46.19
2016,6,20,7,15,755.5,75.0,6.0,16.0,408.5,60.78,48.12
2016,6,20,7,30,785.0,79.0,6.0,16.0,460.0,63.05,49.95
2016,6,20,7,45,808.0,81.5,6.0,16.0,510.5,64.09,50.68
2016,6,20,8,0,831.0,84.0,6.0,16.0,561.0,65.09,51.37
2016,6,20,8,15,847.0,86.0,6.0,16.0,608.0,96.03,59.53
2016,6,20,8,30,863.0,88.0,6.0,16.0,655.0,152.71,86.44
2016,6,20,8,45,876.5,89.5,6.0,16.5,699.0,210.14,128.2
2016,6,20,9,0,890.0,91.0,6.0,17.0,743.0,268.52,177.52
2016,6,20,9,15,899.5,92.5,6.0,17.0,782.0,326.49,229.71
2016,6,20,9,30,909.0,94.0,6.0,17.0,821.0,384.49,282.45
2016,6,20,9,45,901.0,104.0,6.0,17.5,850.0,441.58,333.46
2016,6,20,10,0,893.0,114.0,6.0,18.0,879.0,496.37,381.14
2016,6,20,10,15,899.0,115.5,6.05,18.0,906.5,549.51,426.89
2016,6,20,10,30,905.0,117.0,6.1,18.0,934.0,601.38,470.51
2016,6,20,10,45,911.5,116.5,6.2,18.0,955.0,650.55,511.18
2016,6,20,11,0,918.0,116.0,6.3,18.0,976.0,698.03,549.72
2016,6,20,11,15,920.5,116.5,6.4,18.0,990.0,741.63,584.59
2016,6,20,11,30,923.0,117.0,6.5,18.0,1004.0,782.87,617.03
2016,6,20,11,45,926.0,116.0,6.6,18.0,1011.5,820.75,644.99
2016,6,20,12,0,929.0,115.0,6.7,18.0,1019.0,856.0,670.98
2016,6,20,12,15,929.0,115.0,6.8,18.0,1018.0,886.8,693.72
2016,6,20,12,30,929.0,115.0,6.9,18.0,1017.0,914.53,714.26
2016,6,20,12,45,929.5,113.5,7.05,18.0,1009.5,938.12,732.1
2016,6,20,13,0,930.0,112.0,7.2,18.0,1002.0,958.26,747.55
2016,6,20,13,15,927.5,111.5,7.3,18.0,987.0,972.97,758.97
2016,6,20,13,30,925.0,111.0,7.4,18.0,972.0,983.95,767.85
2016,6,20,13,45,919.0,111.0,7.55,18.0,949.0,988.31,772.31
2016,6,20,14,0,913.0,111.0,7.7,18.0,926.0,988.86,774.17
2016,6,20,14,15,907.0,110.0,7.75,18.0,897.0,984.63,772.26
2016,6,20,14,30,901.0,109.0,7.8,18.0,868.0,976.66,767.77
2016,6,20,14,45,891.5,108.0,7.9,18.0,832.5,961.74,758.52
2016,6,20,15,0,882.0,107.0,8.0,18.0,797.0,943.35,746.79
2016,6,20,15,15,722.0,161.5,8.0,17.5,707.5,859.44,687.17
2016,6,20,15,30,562.0,216.0,8.0,17.0,618.0,752.54,607.11
2016,6,20,15,45,390.5,248.0,8.05,17.0,518.5,624.18,505.64
2016,6,20,16,0,219.0,280.0,8.1,17.0,419.0,470.53,382.21
2016,6,20,16,15,272.5,247.5,8.05,17.0,407.0,490.89,400.98
2016,6,20,16,30,326.0,215.0,8.0,17.0,395.0,489.69,402.42
2016,6,20,16,45,179.5,194.5,7.95,17.0,292.0,333.13,274.15
2016,6,20,17,0,33.0,174.0,7.9,17.0,189.0,189.52,153.48
2016,6,20,17,15,51.5,158.5,7.8,16.5,179.5,186.27,152.01
2016,6,20,17,30,70.0,143.0,7.7,16.0,170.0,181.32,148.72
2016,6,20,17,45,322.0,104.0,7.65,16.0,196.0,313.14,261.12
2016,6,20,18,0,574.0,65.0,7.6,16.0,222.0,388.86,322.23
2016,6,20,18,15,505.5,57.5,7.4,15.5,175.0,317.34,259.27
2016,6,20,18,30,437.0,50.0,7.2,15.0,128.0,252.02,200.59
2016,6,20,18,45,334.0,39.5,7.05,15.0,88.0,178.27,134.77
2016,6,20,19,0,231.0,29.0,6.9,15.0,48.0,116.04,73.35
2016,6,20,19,15,115.5,14.5,6.75,15.0,24.0,39.74,0.0
2016,6,20,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
