Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,6,21,5,15,153.0,17.0,4.25,15.0,33.0,13.7,0.0
2016,6,21,5,30,306.0,34.0,4.3,15.0,66.0,27.96,17.63
2016,6,21,5,45,401.0,43.0,4.4,15.0,109.0,34.77,24.68
2016,6,21,6,0,496.0,52.0,4.5,15.0,152.0,41.5,31.1
2016,6,21,6,15,556.5,58.5,4.5,15.0,200.0,45.91,35.29
2016,6,21,6,30,617.0,65.0,4.5,15.0,248.0,50.27,39.27
2016,6,21,6,45,661.5,69.0,4.55,15.5,299.5,52.56,41.2
2016,6,21,7,0,706.0,73.0,4.6,16.0,351.0,59.78,47.39
2016,6,21,7,15,735.0,77.0,4.6,16.0,401.5,62.04,49.23
2016,6,21,7,30,764.0,81.0,4.6,16.0,452.0,64.23,50.98
2016,6,21,7,45,788.0,83.0,4.6,16.5,501.5,64.85,51.23
2016,6,21,8,0,812.0,85.0,4.6,17.0,551.0,65.46,51.48
2016,6,21,8,15,828.0,87.5,4.55,17.0,597.5,95.46,59.56
2016,6,21,8,30,844.0,90.0,4.5,17.0,644.0,151.33,85.76
2016,6,21,8,45,858.0,91.5,4.45,17.0,687.5,207.73,126.51
2016,6,21,9,0,872.0,93.0,4.4,17.0,731.0,265.15,174.87
2016,6,21,9,15,881.5,94.5,4.4,17.0,769.0,322.1,225.72
2016,6,21,9,30,891.0,96.0,4.4,17.0,807.0,379.09,277.06
2016,6,21,9,45,889.5,102.0,4.4,17.5,837.5,434.84,326.29
2016,6,21,10,0,888.0,108.0,4.4,18.0,868.0,489.01,372.84
2016,6,21,10,15,893.5,109.5,4.4,18.0,895.0,541.59,417.42
2016,6,21,10,30,899.0,111.0,4.4,18.0,922.0,592.87,459.77
2016,6,21,10,45,902.5,112.0,4.45,18.0,942.5,641.04,498.85
2016,6,21,11,0,906.0,113.0,4.5,18.0,963.0,687.3,535.58
2016,6,21,11,15,908.5,113.5,4.55,18.0,976.5,730.38,569.21
2016,6,21,11,30,911.0,114.0,4.6,18.0,990.0,771.13,600.41
2016,6,21,11,45,912.0,114.5,4.7,18.5,996.5,808.25,626.07
2016,6,21,12,0,913.0,115.0,4.8,19.0,1003.0,842.68,649.67
2016,6,21,12,15,913.0,115.0,4.95,19.0,1002.5,873.03,671.9
2016,6,21,12,30,913.0,115.0,5.1,19.0,1002.0,900.37,692.07
2016,6,21,12,45,912.5,114.0,5.35,19.0,994.0,923.18,709.77
2016,6,21,13,0,912.0,113.0,5.6,19.0,986.0,942.6,725.18
2016,6,21,13,15,909.5,112.5,5.9,18.5,971.0,957.09,738.98
2016,6,21,13,30,907.0,112.0,6.2,18.0,956.0,967.91,750.32
2016,6,21,13,45,901.5,112.0,6.55,18.0,934.0,972.67,756.24
2016,6,21,14,0,896.0,112.0,6.9,18.0,912.0,973.68,759.54
2016,6,21,14,15,890.0,110.5,7.05,18.0,883.5,969.01,757.82
2016,6,21,14,30,884.0,109.0,7.2,18.0,855.0,960.65,753.54
2016,6,21,14,45,874.5,108.0,7.4,18.0,820.5,945.91,744.91
2016,6,21,15,0,865.0,107.0,7.6,18.0,786.0,927.77,733.79
2016,6,21,15,15,854.5,105.5,7.65,17.5,746.5,904.92,720.01
2016,6,21,15,30,844.0,104.0,7.7,17.0,707.0,879.02,703.89
2016,6,21,15,45,829.0,101.5,7.75,17.0,662.5,854.15,687.13
2016,6,21,16,0,814.0,99.0,7.8,17.0,618.0,817.43,661.3
2016,6,21,16,15,795.5,96.0,7.8,17.0,571.0,775.04,630.78
2016,6,21,16,30,777.0,93.0,7.8,17.0,524.0,730.89,598.6
2016,6,21,16,45,752.5,89.5,7.85,17.0,474.0,680.23,561.0
2016,6,21,17,0,728.0,86.0,7.9,17.0,424.0,628.86,521.7
2016,6,21,17,15,695.0,81.5,7.8,16.5,373.5,572.88,477.41
2016,6,21,17,30,662.0,77.0,7.7,16.0,323.0,515.31,430.61
2016,6,21,17,45,615.5,71.5,7.65,16.0,273.0,450.12,375.44
2016,6,21,18,0,569.0,66.0,7.6,16.0,223.0,387.86,321.22
2016,6,21,18,15,501.5,58.5,7.45,15.5,176.0,316.99,259.09
2016,6,21,18,30,434.0,51.0,7.3,15.0,129.0,252.2,200.87
2016,6,21,18,45,333.5,40.0,7.2,15.0,89.0,178.89,135.41
2016,6,21,19,0,233.0,29.0,7.1,15.0,49.0,116.95,74.34
2016,6,21,19,15,116.5,14.5,6.9,15.0,24.5,40.07,0.0
2016,6,21,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,5.75,14.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,5.6,13.5,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,5.85,13.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,5.9,13.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,6.1,13.5,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,6,22,5,15,147.0,17.5,6.3,14.0,33.0,14.15,0.0
2016,6,22,5,30,294.0,35.0,6.4,14.0,66.0,28.85,18.39
2016,6,22,5,45,389.5,44.5,6.5,14.0,109.0,36.03,25.87
2016,6,22,6,0,485.0,54.0,6.6,14.0,152.0,43.13,32.65
2016,6,22,6,15,242.5,68.5,6.6,14.0,117.5,50.21,39.25
2016,6,22,6,30,0.0,83.0,6.6,14.0,83.0,66.73,54.09
2016,6,22,6,45,0.0,100.5,6.65,14.5,100.5,80.19,65.9
2016,6,22,7,0,0.0,118.0,6.7,15.0,118.0,93.54,77.41
2016,6,22,7,15,5.5,141.5,6.65,15.0,144.0,110.94,92.45
2016,6,22,7,30,11.0,165.0,6.6,15.0,170.0,128.13,107.12
2016,6,22,7,45,30.0,197.5,6.6,15.0,214.5,143.21,119.82
2016,6,22,8,0,49.0,230.0,6.6,15.0,259.0,163.18,136.61
2016,6,22,8,15,42.0,243.0,6.55,15.0,269.0,173.97,138.34
2016,6,22,8,30,35.0,256.0,6.5,15.0,279.0,188.57,149.15
2016,6,22,8,45,26.5,255.0,6.5,15.5,273.0,193.21,152.45
2016,6,22,9,0,18.0,254.0,6.5,16.0,267.0,203.93,160.91
2016,6,22,9,15,20.0,272.5,6.45,16.0,288.0,221.1,174.41
2016,6,22,9,30,22.0,291.0,6.4,16.0,309.0,238.68,188.23
2016,6,22,9,45,29.5,320.5,6.35,16.0,345.5,260.43,205.24
2016,6,22,10,0,37.0,350.0,6.3,16.0,382.0,290.64,228.95
2016,6,22,10,15,46.5,376.0,6.25,16.0,417.5,320.75,252.51
2016,6,22,10,30,56.0,402.0,6.2,16.0,453.0,352.45,277.24
2016,6,22,10,45,88.5,431.5,6.2,16.0,514.0,402.27,316.23
2016,6,22,11,0,121.0,461.0,6.2,16.0,575.0,456.09,358.12
2016,6,22,11,15,156.5,470.5,6.2,16.0,620.0,500.61,392.87
2016,6,22,11,30,192.0,480.0,6.2,16.0,665.0,547.93,429.63
2016,6,22,11,45,187.0,484.0,6.2,16.0,665.0,561.84,440.17
2016,6,22,12,0,182.0,488.0,6.2,16.0,665.0,574.77,450.0
2016,6,22,12,15,142.0,482.0,6.25,16.0,620.5,548.65,429.57
2016,6,22,12,30,102.0,476.0,6.3,16.0,576.0,509.11,398.87
2016,6,22,12,45,118.5,476.0,6.35,16.0,591.0,542.33,424.95
2016,6,22,13,0,135.0,476.0,6.4,16.0,606.0,565.44,443.23
2016,6,22,13,15,178.0,466.5,6.4,16.0,634.5,603.87,473.95
2016,6,22,13,30,221.0,457.0,6.4,16.0,663.0,642.26,504.51
2016,6,22,13,45,285.5,428.5,6.45,16.0,688.0,697.53,548.42
2016,6,22,14,0,350.0,400.0,6.5,16.0,713.0,736.87,580.45
2016,6,22,14,15,241.5,402.5,6.5,16.0,615.5,640.32,505.7
2016,6,22,14,30,133.0,405.0,6.5,16.0,518.0,525.53,416.08
2016,6,22,14,45,149.5,388.0,6.5,16.0,509.5,526.03,418.13
2016,6,22,15,0,166.0,371.0,6.5,16.0,501.0,525.23,418.93
2016,6,22,15,15,139.0,348.5,6.5,15.5,454.0,477.48,382.78
2016,6,22,15,30,112.0,326.0,6.5,15.0,407.0,429.73,346.21
2016,6,22,15,45,113.0,304.5,6.55,15.0,381.5,407.83,330.0
2016,6,22,16,0,114.0,283.0,6.6,15.0,356.0,385.18,313.01
2016,6,22,16,15,92.5,256.5,6.65,15.0,313.0,322.39,262.97
2016,6,22,16,30,71.0,230.0,6.7,15.0,270.0,276.82,226.2
2016,6,22,16,45,80.0,210.0,6.8,15.0,250.5,262.18,215.23
2016,6,22,17,0,89.0,190.0,6.9,15.0,231.0,246.56,203.2
2016,6,22,17,15,127.0,167.5,6.95,14.5,219.0,258.4,214.64
2016,6,22,17,30,165.0,145.0,7.0,14.0,207.0,253.27,211.56
2016,6,22,17,45,146.5,125.5,7.1,14.0,174.5,215.34,179.22
2016,6,22,18,0,128.0,106.0,7.2,14.0,142.0,178.84,147.55
2016,6,22,18,15,279.5,79.0,7.15,14.0,136.0,232.45,190.89
2016,6,22,18,30,431.0,52.0,7.1,14.0,130.0,252.37,201.91
2016,6,22,18,45,326.0,41.0,7.05,14.0,89.5,177.51,134.99
2016,6,22,19,0,221.0,30.0,7.0,14.0,49.0,113.51,72.71
2016,6,22,19,15,110.5,15.0,6.95,14.0,24.5,39.17,0.0
2016,6,22,19,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,6.5,13.5,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,6.6,13.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,6.55,13.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,6.4,13.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,6.45,13.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,6.5,13.0,0.0,0.0,0.0
2016,6,23,5,15,171.0,15.5,6.5,13.0,33.5,12.47,0.0
2016,6,23,5,30,342.0,31.0,6.5,13.0,67.0,25.45,15.6
2016,6,23,5,45,438.0,39.0,6.55,13.5,110.5,31.57,22.01
2016,6,23,6,0,534.0,47.0,6.6,14.0,154.0,37.66,27.8
2016,6,23,6,15,593.5,53.0,6.5,14.0,203.0,41.88,31.82
2016,6,23,6,30,653.0,59.0,6.4,14.0,252.0,50.14,39.3
2016,6,23,6,45,697.0,62.0,6.35,14.5,304.0,52.04,40.9
2016,6,23,7,0,741.0,65.0,6.3,15.0,356.0,54.0,42.46
2016,6,23,7,15,770.0,68.5,6.2,15.0,407.5,56.16,44.24
2016,6,23,7,30,799.0,72.0,6.1,15.0,459.0,58.26,45.94
2016,6,23,7,45,823.5,74.0,6.05,15.0,510.0,67.53,53.91
2016,6,23,8,0,848.0,76.0,6.0,15.0,561.0,69.2,55.18
2016,6,23,8,15,864.0,78.0,5.85,15.0,608.5,89.18,55.14
2016,6,23,8,30,880.0,80.0,5.7,15.0,656.0,146.73,81.62
2016,6,23,8,45,894.0,81.0,5.6,15.5,700.5,204.77,123.49
2016,6,23,9,0,908.0,82.0,5.5,16.0,745.0,263.83,173.36
2016,6,23,9,15,917.5,83.5,5.35,16.0,784.5,322.78,226.44
2016,6,23,9,30,927.0,85.0,5.2,16.0,824.0,381.74,280.0
2016,6,23,9,45,928.5,89.5,5.05,16.5,856.5,439.58,331.42
2016,6,23,10,0,930.0,94.0,4.9,17.0,889.0,496.11,380.21
2016,6,23,10,15,935.0,95.0,4.9,17.0,916.0,550.19,426.58
2016,6,23,10,30,940.0,96.0,4.9,17.0,943.0,602.83,470.54
2016,6,23,10,45,943.5,96.5,4.95,17.0,963.5,652.51,511.27
2016,6,23,11,0,947.0,97.0,5.0,17.0,984.0,700.18,549.51
2016,6,23,11,15,948.0,97.5,5.1,17.0,997.0,743.9,584.22
2016,6,23,11,30,949.0,98.0,5.2,17.0,1010.0,785.05,615.8
2016,6,23,11,45,950.0,97.0,5.3,17.0,1015.5,822.21,642.95
2016,6,23,12,0,951.0,96.0,5.4,17.0,1021.0,856.48,667.98
2016,6,23,12,15,950.0,96.0,5.6,17.0,1019.5,886.95,690.81
2016,6,23,12,30,949.0,96.0,5.8,17.0,1018.0,914.19,711.41
2016,6,23,12,45,945.0,97.0,6.0,17.0,1008.0,936.3,728.42
2016,6,23,13,0,941.0,98.0,6.2,17.0,998.0,954.8,742.98
2016,6,23,13,15,937.5,97.5,6.35,17.0,982.0,968.64,754.05
2016,6,23,13,30,934.0,97.0,6.5,17.0,966.0,978.68,762.55
2016,6,23,13,45,930.0,95.5,6.7,17.0,943.5,983.43,767.65
2016,6,23,14,0,926.0,94.0,6.9,17.0,921.0,984.3,770.09
2016,6,23,14,15,920.0,93.0,7.0,17.0,892.0,979.93,768.37
2016,6,23,14,30,914.0,92.0,7.1,17.0,863.0,971.79,764.04
2016,6,23,14,45,908.0,89.5,7.25,17.0,829.0,958.35,756.17
2016,6,23,15,0,902.0,87.0,7.4,17.0,795.0,941.27,745.7
2016,6,23,15,15,892.0,85.5,7.4,16.5,755.0,918.13,731.55
2016,6,23,15,30,882.0,84.0,7.4,16.0,715.0,891.78,715.0
2016,6,23,15,45,871.5,81.0,7.45,16.0,671.5,860.3,693.31
2016,6,23,16,0,861.0,78.0,7.5,16.0,628.0,825.99,669.38
2016,6,23,16,15,844.0,75.5,7.5,16.0,580.0,784.36,639.48
2016,6,23,16,30,827.0,73.0,7.5,16.0,532.0,740.81,607.8
2016,6,23,16,45,804.5,70.5,7.5,16.0,482.0,691.54,571.23
2016,6,23,17,0,782.0,68.0,7.5,16.0,432.0,647.15,538.0
2016,6,23,17,15,752.0,64.5,7.4,15.5,380.5,589.74,493.1
2016,6,23,17,30,722.0,61.0,7.3,15.0,329.0,532.73,446.7
2016,6,23,17,45,676.0,57.5,7.2,15.0,278.5,467.38,391.15
2016,6,23,18,0,630.0,54.0,7.1,15.0,228.0,404.7,336.28
2016,6,23,18,15,567.0,48.0,6.9,15.0,180.5,336.46,275.35
2016,6,23,18,30,504.0,42.0,6.7,15.0,133.0,272.07,216.54
2016,6,23,18,45,396.5,34.0,6.5,15.0,92.0,195.71,148.07
2016,6,23,19,0,289.0,26.0,6.3,15.0,51.0,131.35,84.09
2016,6,23,19,15,144.5,13.0,6.1,15.0,25.5,45.69,0.0
2016,6,23,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,5.4,14.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,6,24,5,15,185.0,14.5,5.7,14.0,33.5,11.65,0.0
2016,6,24,5,30,370.0,29.0,5.9,14.0,67.0,23.81,14.11
2016,6,24,5,45,457.0,37.0,6.15,14.5,110.5,29.99,20.53
2016,6,24,6,0,544.0,45.0,6.4,15.0,154.0,36.11,26.31
2016,6,24,6,15,272.0,64.0,6.5,15.0,118.5,47.26,36.46
2016,6,24,6,30,0.0,83.0,6.6,15.0,83.0,66.69,53.84
2016,6,24,6,45,0.0,99.5,6.7,15.0,99.5,79.44,65.12
2016,6,24,7,0,0.0,116.0,6.8,15.0,116.0,92.1,76.16
2016,6,24,7,15,84.5,158.0,6.75,15.0,199.0,117.84,98.5
2016,6,24,7,30,169.0,200.0,6.7,15.0,282.0,139.01,116.6
2016,6,24,7,45,226.5,216.5,6.7,15.0,338.5,142.18,118.94
2016,6,24,8,0,284.0,233.0,6.7,15.0,395.0,151.16,126.29
2016,6,24,8,15,233.5,263.0,6.65,15.0,404.0,182.38,142.31
2016,6,24,8,30,183.0,293.0,6.6,15.0,413.0,215.02,164.89
2016,6,24,8,45,250.5,303.0,6.6,15.5,479.0,240.77,180.97
2016,6,24,9,0,318.0,313.0,6.6,16.0,545.0,283.72,212.8
2016,6,24,9,15,617.0,205.5,6.6,16.0,686.5,313.6,229.09
2016,6,24,9,30,916.0,98.0,6.6,16.0,828.0,386.87,285.26
2016,6,24,9,45,697.5,208.0,6.6,16.0,778.0,427.69,327.42
2016,6,24,10,0,479.0,318.0,6.6,16.0,728.0,453.97,353.85
2016,6,24,10,15,710.0,211.5,6.6,16.0,840.5,522.28,409.71
2016,6,24,10,30,941.0,105.0,6.6,16.0,953.0,609.81,481.58
2016,6,24,10,45,944.0,106.5,6.6,16.0,974.5,660.17,523.4
2016,6,24,11,0,947.0,108.0,6.6,16.0,996.0,708.49,562.75
2016,6,24,11,15,949.5,108.5,6.6,16.0,1010.0,753.44,598.73
2016,6,24,11,30,952.0,109.0,6.6,16.0,1024.0,795.93,631.85
2016,6,24,11,45,951.5,110.5,6.65,16.5,1030.5,834.34,658.94
2016,6,24,12,0,951.0,112.0,6.7,17.0,1037.0,869.85,683.7
2016,6,24,12,15,950.5,112.0,6.8,17.0,1036.0,901.06,706.77
2016,6,24,12,30,950.0,112.0,6.9,17.0,1035.0,929.09,727.57
2016,6,24,12,45,947.0,112.5,7.05,17.0,1026.5,952.0,744.95
2016,6,24,13,0,944.0,113.0,7.2,17.0,1018.0,971.34,759.86
2016,6,24,13,15,941.0,112.5,7.3,17.0,1002.0,986.05,771.32
2016,6,24,13,30,938.0,112.0,7.4,17.0,986.0,996.96,780.18
2016,6,24,13,45,934.5,110.5,7.5,17.0,963.5,1002.58,785.35
2016,6,24,14,0,931.0,109.0,7.6,17.0,941.0,1004.3,787.86
2016,6,24,14,15,925.0,107.5,7.65,17.0,911.5,999.75,785.73
2016,6,24,14,30,919.0,106.0,7.7,17.0,882.0,991.37,780.97
2016,6,24,14,45,911.0,104.5,7.75,17.0,846.5,977.37,772.21
2016,6,24,15,0,903.0,103.0,7.8,17.0,811.0,959.76,760.9
2016,6,24,15,15,892.0,101.0,7.75,17.0,770.5,935.42,744.28
2016,6,24,15,30,881.0,99.0,7.7,17.0,730.0,907.88,725.32
2016,6,24,15,45,866.0,97.0,7.65,17.0,684.5,873.85,701.49
2016,6,24,16,0,851.0,95.0,7.6,17.0,639.0,837.23,675.62
2016,6,24,16,15,832.5,92.5,7.55,16.5,590.0,802.68,652.42
2016,6,24,16,30,814.0,90.0,7.5,16.0,541.0,757.96,621.05
2016,6,24,16,45,787.5,87.0,7.45,16.0,489.5,705.09,581.7
2016,6,24,17,0,761.0,84.0,7.4,16.0,438.0,651.55,541.03
2016,6,24,17,15,727.5,80.0,7.3,15.5,386.0,591.91,494.03
2016,6,24,17,30,694.0,76.0,7.2,15.0,334.0,535.52,448.22
2016,6,24,17,45,644.0,71.0,7.15,15.0,282.0,467.35,390.63
2016,6,24,18,0,594.0,66.0,7.1,15.0,230.0,402.34,334.13
2016,6,24,18,15,525.0,58.5,6.9,15.0,182.0,329.34,269.59
2016,6,24,18,30,456.0,51.0,6.7,15.0,134.0,262.52,209.18
2016,6,24,18,45,348.0,40.5,6.55,15.0,92.5,185.55,140.73
2016,6,24,19,0,240.0,30.0,6.4,15.0,51.0,120.65,77.63
2016,6,24,19,15,120.0,15.0,6.15,15.0,25.5,50.77,0.0
2016,6,24,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,5.35,14.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,6,25,5,15,131.5,18.0,3.6,14.0,31.5,14.03,0.0
2016,6,25,5,30,263.0,36.0,3.6,14.0,63.0,27.91,17.47
2016,6,25,5,45,366.0,45.5,3.6,14.5,105.5,36.9,26.55
2016,6,25,6,0,469.0,55.0,3.6,15.0,148.0,43.97,33.25
2016,6,25,6,15,533.0,62.0,3.6,15.0,196.5,48.65,37.71
2016,6,25,6,30,597.0,69.0,3.6,15.0,245.0,53.29,41.95
2016,6,25,6,45,644.5,74.0,3.6,15.0,296.5,56.18,44.51
2016,6,25,7,0,692.0,79.0,3.6,15.0,348.0,59.05,46.96
2016,6,25,7,15,724.0,83.0,3.65,15.0,400.0,66.57,53.44
2016,6,25,7,30,756.0,87.0,3.7,15.0,452.0,68.62,55.05
2016,6,25,7,45,782.0,89.5,3.75,15.5,502.5,69.43,55.46
2016,6,25,8,0,808.0,92.0,3.8,16.0,553.0,70.23,55.85
2016,6,25,8,15,826.0,95.0,3.75,16.0,601.0,88.07,55.44
2016,6,25,8,30,844.0,98.0,3.7,16.0,649.0,145.09,81.5
2016,6,25,8,45,860.0,99.0,3.7,16.5,694.0,210.14,128.45
2016,6,25,9,0,876.0,100.0,3.7,17.0,739.0,267.95,176.35
2016,6,25,9,15,886.5,102.0,3.7,17.0,778.5,325.95,227.7
2016,6,25,9,30,897.0,104.0,3.7,17.0,818.0,384.11,279.68
2016,6,25,9,45,898.5,109.0,3.7,17.0,850.0,440.84,330.0
2016,6,25,10,0,900.0,114.0,3.7,17.0,882.0,496.31,378.08
2016,6,25,10,15,906.5,115.0,3.7,17.0,910.0,549.86,423.31
2016,6,25,10,30,913.0,116.0,3.7,17.0,938.0,602.18,466.31
2016,6,25,10,45,918.5,116.5,3.75,17.5,960.0,652.07,505.52
2016,6,25,11,0,924.0,117.0,3.8,18.0,982.0,700.2,542.3
2016,6,25,11,15,927.0,117.5,3.9,18.0,996.5,744.64,576.69
2016,6,25,11,30,930.0,118.0,4.0,18.0,1011.0,786.74,608.75
2016,6,25,11,45,932.0,117.5,4.1,18.0,1018.0,824.77,635.79
2016,6,25,12,0,934.0,117.0,4.2,18.0,1025.0,860.1,660.84
2016,6,25,12,15,934.0,117.0,4.35,18.0,1024.5,891.33,683.26
2016,6,25,12,30,934.0,117.0,4.5,18.0,1024.0,919.48,703.94
2016,6,25,12,45,934.0,116.0,4.7,18.0,1016.0,943.49,722.21
2016,6,25,13,0,934.0,115.0,4.9,18.0,1008.0,964.05,738.2
2016,6,25,13,15,930.5,114.0,5.1,18.0,992.5,977.76,749.55
2016,6,25,13,30,927.0,113.0,5.3,18.0,977.0,987.68,758.4
2016,6,25,13,45,922.5,112.0,5.55,18.0,954.0,992.81,764.38
2016,6,25,14,0,918.0,111.0,5.8,18.0,931.0,994.1,767.73
2016,6,25,14,15,911.0,110.0,5.95,18.0,902.0,989.18,766.13
2016,6,25,14,30,904.0,109.0,6.1,18.0,873.0,980.51,761.98
2016,6,25,14,45,895.0,107.5,6.25,18.0,837.5,965.77,753.54
2016,6,25,15,0,886.0,106.0,6.4,18.0,802.0,947.5,742.61
2016,6,25,15,15,874.5,104.0,6.45,17.5,761.0,923.05,728.07
2016,6,25,15,30,863.0,102.0,6.5,17.0,720.0,895.47,711.16
2016,6,25,15,45,848.0,100.0,6.6,17.0,675.0,861.91,688.55
2016,6,25,16,0,833.0,98.0,6.7,17.0,630.0,834.26,670.21
2016,6,25,16,15,814.0,95.0,6.7,17.0,581.5,791.0,639.5
2016,6,25,16,30,795.0,92.0,6.7,17.0,533.0,745.94,607.11
2016,6,25,16,45,769.5,88.5,6.7,17.0,482.5,693.94,568.91
2016,6,25,17,0,744.0,85.0,6.7,17.0,432.0,641.25,529.25
2016,6,25,17,15,710.5,80.5,6.65,16.5,380.5,584.19,484.69
2016,6,25,17,30,677.0,76.0,6.6,16.0,329.0,525.6,437.63
2016,6,25,17,45,629.0,71.0,6.55,16.0,278.0,459.36,382.03
2016,6,25,18,0,581.0,66.0,6.5,16.0,227.0,396.13,327.38
2016,6,25,18,15,513.0,58.5,6.35,15.5,179.0,324.23,264.71
2016,6,25,18,30,445.0,51.0,6.2,15.0,131.0,258.43,205.84
2016,6,25,18,45,339.0,40.5,6.1,15.0,90.5,182.7,138.58
2016,6,25,19,0,233.0,30.0,6.0,15.0,50.0,117.74,75.82
2016,6,25,19,15,116.5,15.0,5.85,15.0,25.0,50.07,0.0
2016,6,25,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,6,26,5,15,25.0,17.0,4.55,14.0,19.5,13.91,0.0
2016,6,26,5,30,50.0,34.0,4.6,14.0,39.0,26.92,16.57
2016,6,26,5,45,76.5,53.0,4.7,14.5,65.5,41.02,30.1
2016,6,26,6,0,103.0,72.0,4.8,15.0,92.0,54.88,42.84
2016,6,26,6,15,118.5,92.5,4.8,15.0,122.5,69.35,56.01
2016,6,26,6,30,134.0,113.0,4.8,15.0,153.0,83.5,68.7
2016,6,26,6,45,148.5,133.5,4.85,15.0,185.0,97.31,80.85
2016,6,26,7,0,163.0,154.0,4.9,15.0,217.0,110.76,92.5
2016,6,26,7,15,109.0,172.5,4.9,15.0,217.5,121.85,101.91
2016,6,26,7,30,55.0,191.0,4.9,15.0,218.0,138.21,115.77
2016,6,26,7,45,51.0,209.5,4.95,15.5,236.5,150.23,125.5
2016,6,26,8,0,47.0,228.0,5.0,16.0,255.0,161.94,134.86
2016,6,26,8,15,61.0,255.0,4.95,16.0,293.0,180.77,142.96
2016,6,26,8,30,75.0,282.0,4.9,16.0,331.0,207.06,161.74
2016,6,26,8,45,100.0,309.0,4.85,16.0,379.0,237.39,184.05
2016,6,26,9,0,125.0,336.0,4.8,16.0,427.0,263.2,203.41
2016,6,26,9,15,114.0,353.0,4.7,16.0,440.0,285.05,221.44
2016,6,26,9,30,103.0,370.0,4.6,16.0,453.0,312.31,243.57
2016,6,26,9,45,155.0,390.0,4.55,16.5,520.0,352.07,273.61
2016,6,26,10,0,207.0,410.0,4.5,17.0,587.0,404.45,313.61
2016,6,26,10,15,183.0,426.0,4.5,17.0,586.5,421.72,327.59
2016,6,26,10,30,159.0,442.0,4.5,17.0,586.0,436.48,339.25
2016,6,26,10,45,171.5,453.5,4.55,17.0,612.0,467.5,363.29
2016,6,26,11,0,184.0,465.0,4.6,17.0,638.0,499.56,387.93
2016,6,26,11,15,193.0,471.5,4.65,17.0,655.5,526.2,408.35
2016,6,26,11,30,202.0,478.0,4.7,17.0,673.0,553.17,428.92
2016,6,26,11,45,212.0,480.5,4.8,17.5,686.0,577.8,447.01
2016,6,26,12,0,222.0,483.0,4.9,18.0,699.0,602.4,464.97
2016,6,26,12,15,252.0,475.5,5.0,18.0,720.5,641.95,495.23
2016,6,26,12,30,282.0,468.0,5.1,18.0,742.0,676.34,521.66
2016,6,26,12,45,325.5,445.5,5.25,18.0,759.5,708.97,547.55
2016,6,26,13,0,369.0,423.0,5.4,18.0,777.0,741.02,573.07
2016,6,26,13,15,394.0,403.5,5.6,18.0,776.0,757.76,587.28
2016,6,26,13,30,419.0,384.0,5.8,18.0,775.0,785.57,609.43
2016,6,26,13,45,420.0,373.0,6.05,18.0,756.5,785.11,610.8
2016,6,26,14,0,421.0,362.0,6.3,18.0,738.0,782.17,610.48
2016,6,26,14,15,461.5,334.0,6.45,18.0,734.5,798.2,624.99
2016,6,26,14,30,502.0,306.0,6.6,18.0,731.0,811.02,637.17
2016,6,26,14,45,536.5,277.5,6.8,18.0,714.5,814.08,642.35
2016,6,26,15,0,571.0,249.0,7.0,18.0,698.0,813.24,644.77
2016,6,26,15,15,454.5,274.5,7.05,17.5,620.0,725.41,578.54
2016,6,26,15,30,338.0,300.0,7.1,17.0,542.0,622.96,500.14
2016,6,26,15,45,361.5,273.0,7.2,17.0,517.0,609.16,491.99
2016,6,26,16,0,385.0,246.0,7.3,17.0,492.0,592.35,481.16
2016,6,26,16,15,375.5,227.0,7.25,17.0,451.5,554.07,452.25
2016,6,26,16,30,366.0,208.0,7.2,17.0,411.0,514.82,422.28
2016,6,26,16,45,536.5,148.5,7.15,17.0,414.5,581.53,479.48
2016,6,26,17,0,707.0,89.0,7.1,17.0,418.0,622.78,515.43
2016,6,26,17,15,673.5,84.0,7.0,16.5,368.0,564.34,469.22
2016,6,26,17,30,640.0,79.0,6.9,16.0,318.0,506.79,422.71
2016,6,26,17,45,592.0,73.5,6.8,16.0,268.5,441.66,367.82
2016,6,26,18,0,544.0,68.0,6.7,16.0,219.0,379.61,314.08
2016,6,26,18,15,478.0,60.0,6.55,15.5,173.0,309.94,253.28
2016,6,26,18,30,412.0,52.0,6.4,15.0,127.0,246.21,196.28
2016,6,26,18,45,315.0,40.5,6.3,15.0,87.5,174.47,132.4
2016,6,26,19,0,218.0,29.0,6.2,15.0,48.0,112.16,72.2
2016,6,26,19,15,109.0,14.5,6.05,15.0,24.0,47.76,0.0
2016,6,26,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,5.55,14.5,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,4.55,13.5,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,4.65,13.5,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,6,27,5,15,162.5,15.0,4.65,14.0,31.5,12.08,0.0
2016,6,27,5,30,325.0,30.0,4.6,14.0,63.0,24.63,14.61
2016,6,27,5,45,416.5,38.5,4.55,14.0,105.0,31.15,21.55
2016,6,27,6,0,508.0,47.0,4.5,14.0,147.0,37.6,27.73
2016,6,27,6,15,256.5,72.5,4.5,14.0,123.5,53.23,41.92
2016,6,27,6,30,5.0,98.0,4.5,14.0,100.0,77.06,63.26
2016,6,27,6,45,10.0,116.5,4.5,14.5,120.5,91.12,75.55
2016,6,27,7,0,15.0,135.0,4.5,15.0,141.0,105.1,87.53
2016,6,27,7,15,18.5,154.0,4.45,15.0,162.5,119.3,99.67
2016,6,27,7,30,22.0,173.0,4.4,15.0,184.0,133.39,111.56
2016,6,27,7,45,22.0,189.5,4.4,15.5,201.5,145.7,121.55
2016,6,27,8,0,22.0,206.0,4.4,16.0,219.0,157.88,131.31
2016,6,27,8,15,42.0,240.5,4.35,16.0,267.5,171.97,136.0
2016,6,27,8,30,62.0,275.0,4.3,16.0,316.0,201.69,157.77
2016,6,27,8,45,71.0,299.5,4.25,16.5,349.5,227.07,176.53
2016,6,27,9,0,80.0,324.0,4.2,17.0,383.0,254.02,196.92
2016,6,27,9,15,67.5,333.5,4.2,17.0,385.0,266.94,207.61
2016,6,27,9,30,55.0,343.0,4.2,17.0,387.0,278.13,216.84
2016,6,27,9,45,79.5,374.0,4.2,17.0,440.5,317.11,246.89
2016,6,27,10,0,104.0,405.0,4.2,17.0,494.0,359.52,279.56
2016,6,27,10,15,117.0,422.0,4.2,17.0,525.5,385.72,299.83
2016,6,27,10,30,130.0,439.0,4.2,17.0,557.0,418.18,324.83
2016,6,27,10,45,148.0,452.0,4.25,17.5,589.0,452.15,350.3
2016,6,27,11,0,166.0,465.0,4.3,18.0,621.0,487.81,376.82
2016,6,27,11,15,183.5,471.5,4.35,18.0,646.0,519.55,401.0
2016,6,27,11,30,201.0,478.0,4.4,18.0,671.0,552.36,425.9
2016,6,27,11,45,212.0,480.0,4.5,18.0,685.5,577.33,444.97
2016,6,27,12,0,223.0,482.0,4.6,18.0,700.0,602.31,464.04
2016,6,27,12,15,291.0,459.0,4.75,18.0,742.5,660.24,508.85
2016,6,27,12,30,359.0,436.0,4.9,18.0,785.0,714.45,550.72
2016,6,27,12,45,405.5,414.0,5.1,18.0,805.0,759.95,585.82
2016,6,27,13,0,452.0,392.0,5.3,18.0,825.0,798.5,616.06
2016,6,27,13,15,469.0,380.0,5.5,18.0,823.0,817.37,631.47
2016,6,27,13,30,486.0,368.0,5.7,18.0,821.0,833.97,645.42
2016,6,27,13,45,690.0,241.5,5.95,18.0,867.5,919.8,715.39
2016,6,27,14,0,894.0,115.0,6.2,18.0,914.0,975.71,757.5
2016,6,27,14,15,887.5,114.0,6.35,18.0,885.5,971.42,755.91
2016,6,27,14,30,881.0,113.0,6.5,18.0,857.0,963.45,752.07
2016,6,27,14,45,873.5,110.5,6.7,18.0,823.0,949.41,744.17
2016,6,27,15,0,866.0,108.0,6.9,18.0,789.0,931.86,733.74
2016,6,27,15,15,855.0,106.0,7.0,18.0,749.0,908.27,718.41
2016,6,27,15,30,844.0,104.0,7.1,18.0,709.0,881.6,700.79
2016,6,27,15,45,830.5,101.0,7.25,18.0,665.0,857.73,685.36
2016,6,27,16,0,817.0,98.0,7.4,18.0,621.0,821.85,660.77
2016,6,27,16,15,798.5,95.0,7.4,17.5,573.5,779.52,631.79
2016,6,27,16,30,780.0,92.0,7.4,17.0,526.0,735.4,601.0
2016,6,27,16,45,756.5,88.0,7.45,17.0,476.0,684.9,563.71
2016,6,27,17,0,733.0,84.0,7.5,17.0,426.0,633.6,524.92
2016,6,27,17,15,700.0,79.5,7.45,16.5,375.5,577.25,480.62
2016,6,27,17,30,667.0,75.0,7.4,16.0,325.0,519.45,433.88
2016,6,27,17,45,622.5,69.5,7.35,16.0,275.0,455.08,379.55
2016,6,27,18,0,578.0,64.0,7.3,16.0,225.0,393.44,325.98
2016,6,27,18,15,512.0,56.5,7.1,15.5,177.5,322.6,263.93
2016,6,27,18,30,446.0,49.0,6.9,15.0,130.0,257.7,205.62
2016,6,27,18,45,347.0,39.0,6.75,15.0,90.0,184.84,140.41
2016,6,27,19,0,248.0,29.0,6.6,15.0,50.0,123.05,79.58
2016,6,27,19,15,124.0,14.5,6.4,15.0,25.0,53.21,0.0
2016,6,27,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,4.85,14.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,5,15,121.5,16.5,5.0,14.0,28.5,12.86,0.0
2016,6,28,5,30,243.0,33.0,5.0,14.0,57.0,25.6,15.32
2016,6,28,5,45,337.5,44.0,5.0,14.0,98.0,35.58,25.39
2016,6,28,6,0,432.0,55.0,5.0,14.0,139.0,43.87,33.26
2016,6,28,6,15,221.0,77.5,5.0,14.0,121.0,58.47,46.57
2016,6,28,6,30,10.0,100.0,5.0,14.0,103.0,78.41,64.46
2016,6,28,6,45,16.5,119.5,5.05,14.5,125.5,93.14,77.35
2016,6,28,7,0,23.0,139.0,5.1,15.0,148.0,107.79,89.92
2016,6,28,7,15,35.5,163.0,5.05,15.0,179.0,120.03,100.35
2016,6,28,7,30,48.0,187.0,5.0,15.0,210.0,135.77,113.68
2016,6,28,7,45,81.0,216.0,4.95,15.5,260.0,154.2,128.94
2016,6,28,8,0,114.0,245.0,4.9,16.0,310.0,163.63,136.3
2016,6,28,8,15,114.5,267.5,4.8,16.0,337.5,179.45,141.2
2016,6,28,8,30,115.0,290.0,4.7,16.0,365.0,205.92,159.25
2016,6,28,8,45,117.5,312.0,4.6,16.0,393.5,232.91,179.61
2016,6,28,9,0,120.0,334.0,4.5,16.0,422.0,260.59,201.4
2016,6,28,9,15,114.5,352.5,4.45,16.0,440.0,284.58,220.91
2016,6,28,9,30,109.0,371.0,4.4,16.0,458.0,314.73,245.16
2016,6,28,9,45,112.5,389.0,4.35,16.5,482.5,334.48,260.39
2016,6,28,10,0,116.0,407.0,4.3,17.0,507.0,361.44,281.02
2016,6,28,10,15,115.5,421.5,4.35,17.0,523.5,384.52,299.11
2016,6,28,10,30,115.0,436.0,4.4,17.0,540.0,407.65,317.05
2016,6,28,10,45,114.0,447.0,4.5,17.0,552.0,427.91,332.75
2016,6,28,11,0,113.0,458.0,4.6,17.0,564.0,448.04,348.24
2016,6,28,11,15,125.0,468.0,4.7,17.0,587.5,476.28,370.0
2016,6,28,11,30,137.0,478.0,4.8,17.0,611.0,505.44,392.37
2016,6,28,11,45,154.5,483.0,4.95,17.0,633.0,535.48,415.63
2016,6,28,12,0,172.0,488.0,5.1,17.0,655.0,566.33,439.47
2016,6,28,12,15,205.0,483.5,5.25,17.0,682.5,602.42,467.68
2016,6,28,12,30,238.0,479.0,5.4,17.0,710.0,639.26,496.42
2016,6,28,12,45,214.5,478.0,5.55,17.0,685.5,629.41,489.14
2016,6,28,13,0,191.0,477.0,5.7,17.0,661.0,617.3,480.29
2016,6,28,13,15,191.0,469.0,5.8,17.0,650.5,618.39,481.85
2016,6,28,13,30,191.0,461.0,5.9,17.0,640.0,618.17,482.45
2016,6,28,13,45,213.0,446.0,6.05,17.0,640.5,630.75,493.53
2016,6,28,14,0,235.0,431.0,6.2,17.0,641.0,642.16,503.78
2016,6,28,14,15,227.5,417.0,6.25,17.0,615.5,625.08,491.64
2016,6,28,14,30,220.0,403.0,6.3,17.0,590.0,606.65,478.56
2016,6,28,14,45,213.0,386.0,6.4,17.0,560.5,584.44,462.71
2016,6,28,15,0,206.0,369.0,6.5,17.0,531.0,561.1,445.93
2016,6,28,15,15,207.0,348.0,6.5,17.0,504.0,539.96,430.86
2016,6,28,15,30,208.0,327.0,6.5,17.0,477.0,517.6,414.78
2016,6,28,15,45,179.0,306.5,6.55,17.0,430.0,468.37,376.82
2016,6,28,16,0,150.0,286.0,6.6,17.0,383.0,419.63,338.84
2016,6,28,16,15,144.0,263.0,6.6,16.5,350.0,387.89,315.17
2016,6,28,16,30,138.0,240.0,6.6,16.0,317.0,355.79,290.83
2016,6,28,16,45,119.5,216.0,6.65,16.0,278.5,312.98,256.6
2016,6,28,17,0,101.0,192.0,6.7,16.0,240.0,257.77,211.83
2016,6,28,17,15,94.5,170.5,6.7,15.5,211.0,228.63,188.49
2016,6,28,17,30,88.0,149.0,6.7,15.0,182.0,199.72,164.85
2016,6,28,17,45,322.0,108.0,6.75,15.0,202.0,320.02,267.57
2016,6,28,18,0,556.0,67.0,6.8,15.0,222.0,385.87,320.86
2016,6,28,18,15,489.5,59.5,6.75,14.5,175.0,315.8,259.24
2016,6,28,18,30,423.0,52.0,6.7,14.0,128.0,251.66,201.6
2016,6,28,18,45,323.5,41.0,6.65,14.0,88.5,178.69,136.35
2016,6,28,19,0,224.0,30.0,6.6,14.0,49.0,115.8,75.13
2016,6,28,19,15,112.0,15.0,6.45,14.0,24.5,49.38,0.0
2016,6,28,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,4.8,13.5,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,5,15,155.0,15.5,5.0,13.0,30.5,12.55,0.0
2016,6,29,5,30,310.0,31.0,5.0,13.0,61.0,25.54,15.26
2016,6,29,5,45,412.5,39.0,5.0,13.5,104.0,31.62,21.97
2016,6,29,6,0,515.0,47.0,5.0,14.0,147.0,37.69,27.79
2016,6,29,6,15,257.5,55.0,5.0,14.0,105.0,40.83,30.87
2016,6,29,6,30,0.0,63.0,5.0,14.0,63.0,51.95,40.91
2016,6,29,6,45,0.0,76.5,5.05,14.0,76.5,62.69,50.48
2016,6,29,7,0,0.0,90.0,5.1,14.0,90.0,73.36,59.85
2016,6,29,7,15,0.0,100.0,5.1,14.0,100.0,81.38,66.76
2016,6,29,7,30,0.0,110.0,5.1,14.0,110.0,89.34,73.55
2016,6,29,7,45,0.0,133.5,5.1,14.5,133.5,107.06,88.61
2016,6,29,8,0,0.0,157.0,5.1,15.0,157.0,124.47,103.2
2016,6,29,8,15,3.5,176.5,5.1,15.0,179.0,139.21,110.43
2016,6,29,8,30,7.0,196.0,5.1,15.0,201.0,155.22,122.98
2016,6,29,8,45,6.0,196.0,5.2,15.0,200.5,157.12,124.19
2016,6,29,9,0,5.0,196.0,5.3,15.0,200.0,158.56,125.13
2016,6,29,9,15,7.5,213.0,5.3,15.0,219.0,173.45,136.88
2016,6,29,9,30,10.0,230.0,5.3,15.0,238.0,188.8,148.99
2016,6,29,9,45,12.0,251.0,5.35,15.5,261.5,207.47,163.46
2016,6,29,10,0,14.0,272.0,5.4,16.0,285.0,226.58,178.19
2016,6,29,10,15,15.0,282.5,5.4,16.0,296.5,237.44,186.63
2016,6,29,10,30,16.0,293.0,5.4,16.0,308.0,248.46,195.21
2016,6,29,10,45,21.0,325.5,5.45,16.0,345.5,279.65,219.72
2016,6,29,11,0,26.0,358.0,5.5,16.0,383.0,311.99,244.97
2016,6,29,11,15,29.0,373.5,5.5,16.0,401.5,331.39,260.0
2016,6,29,11,30,32.0,389.0,5.5,16.0,420.0,351.38,275.48
2016,6,29,11,45,31.5,390.0,5.55,16.0,421.0,356.92,279.74
2016,6,29,12,0,31.0,391.0,5.6,16.0,422.0,362.23,283.89
2016,6,29,12,15,33.5,397.5,5.7,16.0,431.0,374.66,293.68
2016,6,29,12,30,36.0,404.0,5.8,16.0,440.0,387.15,303.53
2016,6,29,12,45,69.5,436.0,5.95,16.0,503.5,450.51,353.53
2016,6,29,13,0,103.0,468.0,6.1,16.0,567.0,516.04,404.69
2016,6,29,13,15,79.5,443.5,6.15,15.5,519.5,476.83,375.07
2016,6,29,13,30,56.0,419.0,6.2,15.0,472.0,435.84,343.97
2016,6,29,13,45,73.5,421.5,6.3,15.0,488.5,458.54,362.69
2016,6,29,14,0,91.0,424.0,6.4,15.0,505.0,481.27,381.32
2016,6,29,14,15,85.5,406.5,6.4,15.0,481.0,461.86,366.66
2016,6,29,14,30,80.0,389.0,6.4,15.0,457.0,441.78,351.55
2016,6,29,14,45,76.5,370.5,6.45,15.0,433.5,422.01,336.76
2016,6,29,15,0,73.0,352.0,6.5,15.0,410.0,401.74,321.52
2016,6,29,15,15,80.0,336.5,6.5,15.0,397.0,393.82,316.29
2016,6,29,15,30,87.0,321.0,6.5,15.0,384.0,385.25,310.52
2016,6,29,15,45,69.5,292.5,6.5,15.0,340.5,340.7,275.3
2016,6,29,16,0,52.0,264.0,6.5,15.0,297.0,296.51,240.05
2016,6,29,16,15,47.0,241.5,6.45,14.5,270.0,269.55,219.22
2016,6,29,16,30,42.0,219.0,6.4,14.0,243.0,242.61,198.1
2016,6,29,16,45,31.5,193.0,6.4,14.0,210.0,207.87,169.77
2016,6,29,17,0,21.0,167.0,6.4,14.0,177.0,162.93,132.61
2016,6,29,17,15,10.5,144.0,6.35,14.0,149.0,134.16,108.59
2016,6,29,17,30,0.0,121.0,6.3,14.0,121.0,106.22,85.02
2016,6,29,17,45,0.0,102.5,6.25,14.0,102.5,89.73,71.17
2016,6,29,18,0,0.0,84.0,6.2,14.0,84.0,73.17,57.06
2016,6,29,18,15,226.5,67.5,6.1,13.5,109.0,196.51,161.45
2016,6,29,18,30,453.0,51.0,6.0,13.0,134.0,263.61,211.96
2016,6,29,18,45,352.0,40.5,5.9,13.0,93.0,188.86,144.61
2016,6,29,19,0,251.0,30.0,5.8,13.0,52.0,125.38,81.81
2016,6,29,19,15,125.5,15.0,5.7,13.0,26.0,52.83,0.0
2016,6,29,19,30,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,5.55,13.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,5.45,13.0,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,4.85,13.0,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,4.75,13.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,5,15,126.0,17.0,4.7,13.0,29.0,13.26,0.0
2016,6,30,5,30,252.0,34.0,4.7,13.0,58.0,26.39,15.84
2016,6,30,5,45,354.5,44.0,4.7,13.5,100.0,35.74,25.54
2016,6,30,6,0,457.0,54.0,4.7,14.0,142.0,43.25,32.69
2016,6,30,6,15,522.0,61.5,4.65,14.0,190.5,48.35,37.56
2016,6,30,6,30,587.0,69.0,4.6,14.0,239.0,53.37,42.18
2016,6,30,6,45,293.5,70.5,4.55,14.0,155.5,50.73,39.83
2016,6,30,7,0,0.0,72.0,4.5,14.0,72.0,59.71,47.75
2016,6,30,7,15,0.0,87.5,4.35,14.0,87.5,72.03,58.51
2016,6,30,7,30,0.0,103.0,4.2,14.0,103.0,84.14,68.97
2016,6,30,7,45,0.0,119.5,4.05,14.5,119.5,96.87,79.7
2016,6,30,8,0,0.0,136.0,3.9,15.0,136.0,109.47,90.17
2016,6,30,8,15,1.0,156.5,3.8,15.0,157.5,124.98,98.66
2016,6,30,8,30,2.0,177.0,3.7,15.0,179.0,141.19,111.55
2016,6,30,8,45,5.0,194.5,3.6,15.0,199.0,155.85,123.0
2016,6,30,9,0,8.0,212.0,3.5,15.0,219.0,171.03,134.84
2016,6,30,9,15,11.0,234.0,3.45,15.0,243.5,190.08,149.79
2016,6,30,9,30,14.0,256.0,3.4,15.0,268.0,209.72,165.16
2016,6,30,9,45,19.0,285.5,3.35,15.5,302.0,236.39,185.66
2016,6,30,10,0,24.0,315.0,3.3,16.0,336.0,263.99,206.7
2016,6,30,10,15,27.0,335.0,3.3,16.0,359.5,280.08,219.05
2016,6,30,10,30,30.0,355.0,3.3,16.0,383.0,301.99,235.92
2016,6,30,10,45,44.0,388.5,3.3,16.0,430.0,341.75,266.53
2016,6,30,11,0,58.0,422.0,3.3,16.0,477.0,383.69,298.55
2016,6,30,11,15,70.5,440.5,3.4,16.0,508.0,414.59,322.14
2016,6,30,11,30,83.0,459.0,3.5,16.0,539.0,446.9,346.75
2016,6,30,11,45,85.0,460.5,3.6,16.0,542.5,457.99,355.22
2016,6,30,12,0,87.0,462.0,3.7,16.0,546.0,468.84,363.62
2016,6,30,12,15,164.5,470.0,3.85,16.0,630.0,556.84,431.5
2016,6,30,12,30,242.0,478.0,4.0,16.0,714.0,641.95,496.07
2016,6,30,12,45,239.5,474.5,4.15,16.0,706.0,648.61,501.19
2016,6,30,13,0,237.0,471.0,4.3,16.0,698.0,653.78,505.81
2016,6,30,13,15,194.0,466.5,4.45,16.0,650.5,619.03,480.15
2016,6,30,13,30,151.0,462.0,4.6,16.0,603.0,581.8,452.44
2016,6,30,13,45,165.5,450.0,4.8,16.0,601.5,589.89,460.23
2016,6,30,14,0,180.0,438.0,5.0,16.0,600.0,596.98,467.15
2016,6,30,14,15,165.0,423.0,5.1,16.0,567.5,571.8,448.81
2016,6,30,14,30,150.0,408.0,5.2,16.0,535.0,545.52,429.6
2016,6,30,14,45,158.5,390.0,5.35,16.0,519.0,537.48,425.05
2016,6,30,15,0,167.0,372.0,5.5,16.0,503.0,528.24,419.51
2016,6,30,15,15,157.0,351.5,5.55,16.0,470.0,498.15,397.19
2016,6,30,15,30,147.0,331.0,5.6,16.0,437.0,467.42,374.25
2016,6,30,15,45,173.5,307.5,5.7,16.0,424.5,465.04,374.49
2016,6,30,16,0,200.0,284.0,5.8,16.0,412.0,460.4,372.85
2016,6,30,16,15,286.0,245.5,5.8,16.0,413.0,502.12,408.94
2016,6,30,16,30,372.0,207.0,5.8,16.0,414.0,519.91,426.1
2016,6,30,16,45,509.5,160.0,5.8,16.0,415.0,575.86,473.64
2016,6,30,17,0,647.0,113.0,5.8,16.0,416.0,609.97,503.25
2016,6,30,17,15,609.0,107.0,5.8,15.5,365.0,549.54,455.93
2016,6,30,17,30,571.0,101.0,5.8,15.0,314.0,490.39,408.6
2016,6,30,17,45,514.0,94.0,5.8,15.0,264.0,420.94,350.64
2016,6,30,18,0,457.0,87.0,5.8,15.0,214.0,351.81,291.59
2016,6,30,18,15,385.0,76.0,5.7,14.5,168.0,281.36,230.57
2016,6,30,18,30,313.0,65.0,5.6,14.0,122.0,217.98,174.5
2016,6,30,18,45,215.0,49.5,5.6,14.0,83.5,147.79,112.81
2016,6,30,19,0,117.0,34.0,5.6,14.0,45.0,82.26,52.69
2016,6,30,19,15,58.5,17.0,5.45,14.0,22.5,35.35,0.0
2016,6,30,19,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,5.0,13.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
