Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,30,22,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,1,5,15,90.0,18.0,3.5,13.0,26.5,13.98,0.0
2016,7,1,5,30,180.0,36.0,3.5,13.0,53.0,27.71,16.8
2016,7,1,5,45,277.0,49.0,3.5,13.5,93.0,37.46,27.03
2016,7,1,6,0,374.0,62.0,3.5,14.0,133.0,47.09,36.08
2016,7,1,6,15,187.0,57.5,3.45,14.0,93.0,44.45,34.1
2016,7,1,6,30,0.0,53.0,3.4,14.0,53.0,43.86,33.71
2016,7,1,6,45,0.0,64.5,3.4,14.0,64.5,53.45,42.27
2016,7,1,7,0,0.0,76.0,3.4,14.0,76.0,62.83,50.52
2016,7,1,7,15,0.0,93.0,3.35,14.0,93.0,76.15,62.15
2016,7,1,7,30,0.0,110.0,3.3,14.0,110.0,89.31,73.5
2016,7,1,7,45,0.0,126.5,3.3,14.5,126.5,101.97,84.12
2016,7,1,8,0,0.0,143.0,3.3,15.0,143.0,114.5,94.49
2016,7,1,8,15,2.0,163.5,3.3,15.0,165.0,129.98,102.72
2016,7,1,8,30,4.0,184.0,3.3,15.0,187.0,146.37,115.67
2016,7,1,8,45,5.5,196.0,3.3,15.0,200.0,156.99,123.87
2016,7,1,9,0,7.0,208.0,3.3,15.0,213.0,167.84,132.28
2016,7,1,9,15,11.5,236.5,3.3,15.0,245.5,192.05,151.32
2016,7,1,9,30,16.0,265.0,3.3,15.0,278.0,217.08,170.94
2016,7,1,9,45,35.5,319.5,3.35,15.0,349.5,261.6,205.63
2016,7,1,10,0,55.0,374.0,3.4,15.0,421.0,315.41,247.38
2016,7,1,10,15,52.5,383.5,3.4,15.0,429.5,328.79,257.64
2016,7,1,10,30,50.0,393.0,3.4,15.0,438.0,341.87,267.69
2016,7,1,10,45,62.5,416.0,3.45,15.5,474.0,374.16,292.06
2016,7,1,11,0,75.0,439.0,3.5,16.0,510.0,408.14,317.45
2016,7,1,11,15,70.5,441.5,3.6,16.0,509.0,415.41,322.92
2016,7,1,11,30,66.0,444.0,3.7,16.0,508.0,422.03,327.95
2016,7,1,11,45,72.5,453.5,3.8,16.0,524.5,442.45,343.64
2016,7,1,12,0,79.0,463.0,3.9,16.0,541.0,463.31,359.6
2016,7,1,12,15,89.5,469.0,4.0,16.0,556.5,484.74,376.12
2016,7,1,12,30,100.0,475.0,4.1,16.0,572.0,506.49,392.89
2016,7,1,12,45,94.0,467.5,4.2,16.0,558.5,501.32,389.2
2016,7,1,13,0,88.0,460.0,4.3,16.0,545.0,495.06,384.87
2016,7,1,13,15,96.0,456.0,4.4,16.0,547.5,504.15,392.52
2016,7,1,13,30,104.0,452.0,4.5,16.0,550.0,512.86,399.9
2016,7,1,13,45,122.0,444.5,4.6,16.0,556.0,543.43,423.96
2016,7,1,14,0,140.0,437.0,4.7,16.0,562.0,558.02,436.15
2016,7,1,14,15,106.5,411.0,4.75,16.0,504.5,486.65,382.21
2016,7,1,14,30,73.0,385.0,4.8,16.0,447.0,431.3,339.8
2016,7,1,14,45,57.0,354.0,4.9,16.0,401.0,387.01,306.05
2016,7,1,15,0,41.0,323.0,5.0,16.0,355.0,342.37,271.54
2016,7,1,15,15,42.0,308.0,5.0,16.0,339.5,329.64,262.28
2016,7,1,15,30,43.0,293.0,5.0,16.0,324.0,316.6,252.68
2016,7,1,15,45,27.5,252.0,5.05,16.0,271.5,261.75,209.24
2016,7,1,16,0,12.0,211.0,5.1,16.0,219.0,194.73,155.35
2016,7,1,16,15,14.5,203.0,5.05,15.5,212.0,190.06,152.47
2016,7,1,16,30,17.0,195.0,5.0,15.0,205.0,185.33,149.42
2016,7,1,16,45,8.5,162.0,4.95,15.0,167.0,147.84,118.67
2016,7,1,17,0,0.0,129.0,4.9,15.0,129.0,111.11,88.21
2016,7,1,17,15,0.0,108.5,4.85,15.0,108.5,92.74,73.09
2016,7,1,17,30,0.0,88.0,4.8,15.0,88.0,74.39,57.79
2016,7,1,17,45,0.0,74.0,4.75,15.0,74.0,62.14,47.49
2016,7,1,18,0,0.0,60.0,4.7,15.0,60.0,49.9,37.05
2016,7,1,18,15,191.5,58.0,4.6,14.5,92.5,158.37,128.9
2016,7,1,18,30,383.0,56.0,4.5,14.0,125.0,240.1,192.03
2016,7,1,18,45,277.5,43.5,4.4,14.0,85.5,163.62,124.56
2016,7,1,19,0,172.0,31.0,4.3,14.0,46.0,102.12,65.92
2016,7,1,19,15,86.0,15.5,4.1,14.0,23.0,34.41,0.0
2016,7,1,19,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,1,19,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,1,20,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,1,20,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,1,20,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,1,20,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,1,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,1,21,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,1,21,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,1,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,1,22,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,1,22,15,0.0,0.0,2.3,13.5,0.0,0.0,0.0
2016,7,1,22,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,7,1,22,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,1,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,1,23,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,7,1,23,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,7,1,23,45,0.0,0.0,1.85,13.5,0.0,0.0,0.0
2016,7,2,0,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,0,15,0.0,0.0,1.8,13.5,0.0,0.0,0.0
2016,7,2,0,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,0,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,7,2,1,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,7,2,1,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,7,2,1,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,7,2,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,2,2,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,2,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,2,2,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,2,3,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,2,3,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,3,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,3,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,7,2,4,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,7,2,4,15,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,7,2,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,7,2,4,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,7,2,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,5,15,107.0,16.0,1.4,14.0,26.0,12.47,0.0
2016,7,2,5,30,214.0,32.0,1.5,14.0,52.0,24.78,14.26
2016,7,2,5,45,304.0,44.0,1.65,14.0,91.5,33.87,23.86
2016,7,2,6,0,394.0,56.0,1.8,14.0,131.0,44.71,33.99
2016,7,2,6,15,197.0,65.0,1.8,14.0,102.5,49.75,38.82
2016,7,2,6,30,0.0,74.0,1.8,14.0,74.0,60.03,48.12
2016,7,2,6,45,0.0,90.5,1.85,14.5,90.5,72.85,59.39
2016,7,2,7,0,0.0,107.0,1.9,15.0,107.0,85.58,70.35
2016,7,2,7,15,1.5,128.5,1.9,15.0,129.5,101.71,84.23
2016,7,2,7,30,3.0,150.0,1.9,15.0,152.0,117.65,97.76
2016,7,2,7,45,16.0,180.5,1.95,15.0,190.0,139.55,116.24
2016,7,2,8,0,29.0,211.0,2.0,15.0,228.0,151.92,126.37
2016,7,2,8,15,31.0,231.0,2.0,15.0,250.5,165.7,131.25
2016,7,2,8,30,33.0,251.0,2.0,15.0,273.0,184.43,145.04
2016,7,2,8,45,72.5,291.0,2.0,15.5,342.5,221.61,172.01
2016,7,2,9,0,112.0,331.0,2.0,16.0,412.0,256.52,197.22
2016,7,2,9,15,196.5,344.5,2.0,16.0,496.5,301.54,229.77
2016,7,2,9,30,281.0,358.0,2.0,16.0,581.0,349.61,265.79
2016,7,2,9,45,223.0,384.0,2.0,16.0,566.0,373.78,286.74
2016,7,2,10,0,165.0,410.0,2.0,16.0,551.0,384.97,296.74
2016,7,2,10,15,128.0,418.0,2.0,16.0,529.0,388.05,299.75
2016,7,2,10,30,91.0,426.0,2.0,16.0,507.0,389.23,300.78
2016,7,2,10,45,177.5,437.5,2.0,16.5,602.0,458.74,353.04
2016,7,2,11,0,264.0,449.0,2.0,17.0,697.0,538.2,411.56
2016,7,2,11,15,214.0,464.0,2.0,17.0,666.5,534.57,408.08
2016,7,2,11,30,164.0,479.0,2.0,17.0,636.0,526.06,401.23
2016,7,2,11,45,224.0,473.0,2.05,17.0,689.5,580.8,442.51
2016,7,2,12,0,284.0,467.0,2.1,17.0,743.0,644.39,489.25
2016,7,2,12,15,258.5,473.0,2.1,17.0,724.5,645.52,489.27
2016,7,2,12,30,233.0,479.0,2.1,17.0,706.0,635.26,481.74
2016,7,2,12,45,295.0,454.5,2.15,17.0,738.5,690.6,523.15
2016,7,2,13,0,357.0,430.0,2.2,17.0,771.0,737.37,557.88
2016,7,2,13,15,376.0,412.5,2.25,17.0,767.0,750.55,568.17
2016,7,2,13,30,395.0,395.0,2.3,17.0,763.0,761.86,577.51
2016,7,2,13,45,303.0,415.0,2.35,17.0,693.5,702.34,534.15
2016,7,2,14,0,211.0,435.0,2.4,17.0,624.0,624.0,477.2
2016,7,2,14,15,262.0,408.0,2.4,17.0,635.5,666.98,510.67
2016,7,2,14,30,313.0,381.0,2.4,17.0,647.0,691.42,530.19
2016,7,2,14,45,574.0,252.0,2.4,17.0,713.0,831.19,636.8
2016,7,2,15,0,835.0,123.0,2.4,17.0,779.0,932.43,708.66
2016,7,2,15,15,551.0,220.5,2.4,16.5,644.5,767.9,593.88
2016,7,2,15,30,267.0,318.0,2.4,16.0,510.0,579.98,453.88
2016,7,2,15,45,221.0,302.0,2.4,16.0,454.0,501.39,396.75
2016,7,2,16,0,175.0,286.0,2.4,16.0,398.0,441.8,351.77
2016,7,2,16,15,217.0,257.5,2.4,16.0,385.5,442.79,355.1
2016,7,2,16,30,259.0,229.0,2.4,16.0,373.0,455.67,366.92
2016,7,2,16,45,145.0,201.5,2.4,16.0,281.0,316.92,256.94
2016,7,2,17,0,31.0,174.0,2.4,16.0,189.0,188.62,151.93
2016,7,2,17,15,43.5,158.5,2.4,15.5,176.5,181.6,147.49
2016,7,2,17,30,56.0,143.0,2.4,15.0,164.0,173.45,141.55
2016,7,2,17,45,47.5,122.5,2.4,15.0,138.5,146.24,118.81
2016,7,2,18,0,39.0,102.0,2.4,15.0,113.0,119.65,96.25
2016,7,2,18,15,222.0,77.0,2.35,15.0,119.5,195.8,159.08
2016,7,2,18,30,405.0,52.0,2.3,15.0,126.0,245.93,194.88
2016,7,2,18,45,309.5,40.5,2.25,15.0,86.5,174.58,131.93
2016,7,2,19,0,214.0,29.0,2.2,15.0,47.0,112.62,72.09
2016,7,2,19,15,107.0,14.5,2.1,14.5,23.5,38.81,0.0
2016,7,2,19,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,2,19,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,2,20,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,2,20,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,2,20,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,2,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,2,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,2,21,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,2,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,2,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,2,22,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,2,22,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,2,22,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,22,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,2,23,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,3,0,15,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,7,3,0,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,3,0,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,7,3,1,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,3,1,15,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,7,3,1,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,7,3,1,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,7,3,2,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,7,3,2,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,7,3,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,7,3,2,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,7,3,3,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,3,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,7,3,4,45,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,7,3,5,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,5,15,0.0,11.0,1.7,14.0,11.0,9.06,0.0
2016,7,3,5,30,0.0,22.0,1.7,14.0,22.0,18.17,8.84
2016,7,3,5,45,0.0,39.5,1.75,14.0,39.5,32.09,22.29
2016,7,3,6,0,0.0,57.0,1.8,14.0,57.0,45.71,34.86
2016,7,3,6,15,2.5,76.5,1.75,14.0,77.5,60.64,48.47
2016,7,3,6,30,5.0,96.0,1.7,14.0,98.0,75.46,61.79
2016,7,3,6,45,11.5,115.0,1.7,14.5,119.5,89.88,74.39
2016,7,3,7,0,18.0,134.0,1.7,15.0,141.0,104.22,86.64
2016,7,3,7,15,202.0,148.5,1.7,15.0,243.5,103.6,85.83
2016,7,3,7,30,386.0,163.0,1.7,15.0,346.0,108.54,89.85
2016,7,3,7,45,236.5,200.5,1.75,15.5,317.0,133.48,110.81
2016,7,3,8,0,87.0,238.0,1.8,16.0,288.0,167.74,139.26
2016,7,3,8,15,189.0,255.0,1.75,16.0,374.0,174.26,135.89
2016,7,3,8,30,291.0,272.0,1.7,16.0,460.0,201.87,148.65
2016,7,3,8,45,240.0,302.0,1.7,16.0,464.5,236.35,175.74
2016,7,3,9,0,189.0,332.0,1.7,16.0,469.0,273.39,206.98
2016,7,3,9,15,253.5,339.5,1.7,16.0,534.0,306.29,231.13
2016,7,3,9,30,318.0,347.0,1.7,16.0,599.0,354.53,268.14
2016,7,3,9,45,183.5,356.0,1.7,16.5,503.0,339.57,260.36
2016,7,3,10,0,49.0,365.0,1.7,17.0,407.0,306.24,236.55
2016,7,3,10,15,60.5,389.5,1.7,17.0,443.0,337.14,260.15
2016,7,3,10,30,72.0,414.0,1.7,17.0,479.0,369.78,284.64
2016,7,3,10,45,123.5,438.5,1.7,17.0,552.5,427.13,327.74
2016,7,3,11,0,175.0,463.0,1.7,17.0,626.0,491.93,375.76
2016,7,3,11,15,121.0,454.0,1.7,17.0,567.5,462.49,353.3
2016,7,3,11,30,67.0,445.0,1.7,17.0,509.0,423.66,324.01
2016,7,3,11,45,55.0,432.0,1.7,17.0,485.0,410.8,314.56
2016,7,3,12,0,43.0,419.0,1.7,17.0,461.0,396.28,303.64
2016,7,3,12,15,53.5,433.5,1.75,17.0,485.5,423.34,324.2
2016,7,3,12,30,64.0,448.0,1.8,17.0,510.0,451.15,345.0
2016,7,3,12,45,45.5,409.5,1.85,17.0,454.0,405.17,310.8
2016,7,3,13,0,27.0,371.0,1.9,17.0,398.0,357.02,274.86
2016,7,3,13,15,34.0,383.0,1.95,17.0,416.0,377.91,291.26
2016,7,3,13,30,41.0,395.0,2.0,17.0,434.0,399.12,307.56
2016,7,3,13,45,41.0,385.5,2.05,17.0,423.0,393.15,303.43
2016,7,3,14,0,41.0,376.0,2.1,17.0,412.0,386.76,299.14
2016,7,3,14,15,47.5,372.5,2.15,17.0,413.5,392.15,303.96
2016,7,3,14,30,54.0,369.0,2.2,17.0,415.0,397.33,308.62
2016,7,3,14,45,40.0,332.5,2.3,17.0,366.0,349.42,272.59
2016,7,3,15,0,26.0,296.0,2.4,17.0,317.0,301.21,235.94
2016,7,3,15,15,33.5,293.5,2.45,17.0,318.5,307.17,241.56
2016,7,3,15,30,41.0,291.0,2.5,17.0,320.0,312.94,246.88
2016,7,3,15,45,28.5,256.0,2.55,17.0,275.5,266.94,211.18
2016,7,3,16,0,16.0,221.0,2.6,17.0,231.0,207.76,164.58
2016,7,3,16,15,12.0,201.0,2.6,16.5,208.5,186.17,148.01
2016,7,3,16,30,8.0,181.0,2.6,16.0,186.0,164.75,131.27
2016,7,3,16,45,10.0,170.5,2.6,16.0,176.0,157.28,125.69
2016,7,3,17,0,12.0,160.0,2.6,16.0,166.0,149.74,119.98
2016,7,3,17,15,6.0,126.5,2.6,15.5,129.5,114.02,90.77
2016,7,3,17,30,0.0,93.0,2.6,15.0,93.0,79.1,61.72
2016,7,3,17,45,0.0,78.5,2.65,15.0,78.5,66.39,51.09
2016,7,3,18,0,0.0,64.0,2.7,15.0,64.0,53.67,40.26
2016,7,3,18,15,213.0,57.0,2.65,15.0,95.5,178.75,145.35
2016,7,3,18,30,426.0,50.0,2.6,15.0,127.0,253.18,200.84
2016,7,3,18,45,329.5,39.0,2.6,15.0,87.5,180.76,136.69
2016,7,3,19,0,233.0,28.0,2.6,15.0,48.0,119.31,76.31
2016,7,3,19,15,116.5,14.0,2.5,14.5,24.0,40.83,0.0
2016,7,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,3,19,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,3,20,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,3,20,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,3,20,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,3,20,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,3,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,3,21,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,3,21,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,3,21,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,3,22,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,3,22,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,3,22,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,3,22,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,3,23,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,3,23,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,4,0,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,0,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,7,4,2,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,7,4,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,4,3,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,4,3,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,4,3,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,4,4,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,4,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,7,4,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,4,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,4,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,5,15,136.0,14.0,2.25,14.0,26.5,11.33,0.0
2016,7,4,5,30,272.0,28.0,2.3,14.0,53.0,22.96,12.49
2016,7,4,5,45,371.0,37.5,2.35,14.0,94.0,30.34,20.73
2016,7,4,6,0,470.0,47.0,2.4,14.0,135.0,37.61,27.69
2016,7,4,6,15,235.0,43.0,2.35,14.0,87.0,32.2,23.18
2016,7,4,6,30,0.0,39.0,2.3,14.0,39.0,32.21,23.3
2016,7,4,6,45,0.0,47.5,2.3,14.5,47.5,39.27,29.57
2016,7,4,7,0,0.0,56.0,2.3,15.0,56.0,46.35,35.74
2016,7,4,7,15,0.0,75.5,2.2,15.0,75.5,62.64,50.03
2016,7,4,7,30,0.0,95.0,2.1,15.0,95.0,78.09,63.4
2016,7,4,7,45,0.0,109.0,2.05,15.5,109.0,89.04,72.56
2016,7,4,8,0,0.0,123.0,2.0,16.0,123.0,99.89,81.51
2016,7,4,8,15,0.0,132.0,1.95,16.0,132.0,107.03,83.47
2016,7,4,8,30,0.0,141.0,1.9,16.0,141.0,114.47,89.28
2016,7,4,8,45,4.5,179.0,1.9,16.0,182.5,144.32,113.04
2016,7,4,9,0,9.0,217.0,1.9,16.0,224.0,174.81,137.0
2016,7,4,9,15,18.0,259.0,1.9,16.0,273.5,210.26,164.52
2016,7,4,9,30,27.0,301.0,1.9,16.0,323.0,239.8,187.2
2016,7,4,9,45,25.5,308.0,1.9,16.5,329.5,249.45,194.2
2016,7,4,10,0,24.0,315.0,1.9,17.0,336.0,263.9,204.9
2016,7,4,10,15,18.5,289.5,1.9,17.0,306.0,244.59,189.83
2016,7,4,10,30,13.0,264.0,1.9,17.0,276.0,223.72,173.56
2016,7,4,10,45,33.0,339.5,1.9,17.0,370.5,296.85,230.1
2016,7,4,11,0,53.0,415.0,1.9,17.0,465.0,374.96,289.01
2016,7,4,11,15,39.5,391.0,1.9,17.0,429.0,353.02,271.94
2016,7,4,11,30,26.0,367.0,1.9,17.0,393.0,328.77,253.47
2016,7,4,11,45,69.5,423.0,1.9,17.0,491.0,414.38,318.7
2016,7,4,12,0,113.0,479.0,1.9,17.0,589.0,511.53,390.34
2016,7,4,12,15,95.0,469.5,1.9,17.0,562.0,490.02,373.84
2016,7,4,12,30,77.0,460.0,1.9,17.0,535.0,473.31,361.47
2016,7,4,12,45,99.0,466.0,1.9,17.0,562.0,504.69,385.27
2016,7,4,13,0,121.0,472.0,1.9,17.0,589.0,549.74,418.4
2016,7,4,13,15,127.5,465.5,1.9,17.0,586.5,557.1,423.93
2016,7,4,13,30,134.0,459.0,1.9,17.0,584.0,563.65,429.2
2016,7,4,13,45,129.0,446.5,1.9,17.0,564.5,552.59,421.58
2016,7,4,14,0,124.0,434.0,1.9,17.0,545.0,540.4,413.26
2016,7,4,14,15,144.5,420.5,1.9,17.0,546.0,550.58,422.03
2016,7,4,14,30,165.0,407.0,1.9,17.0,547.0,559.71,429.94
2016,7,4,14,45,101.5,363.0,1.95,17.0,448.0,438.7,340.38
2016,7,4,15,0,38.0,319.0,2.0,17.0,349.0,335.82,262.02
2016,7,4,15,15,40.5,306.0,2.0,17.0,336.5,326.54,256.04
2016,7,4,15,30,43.0,293.0,2.0,17.0,324.0,316.95,249.38
2016,7,4,15,45,39.0,271.5,2.05,17.0,298.0,292.42,230.97
2016,7,4,16,0,35.0,250.0,2.1,17.0,272.0,267.77,212.33
2016,7,4,16,15,40.0,235.0,2.15,16.5,259.0,257.41,205.47
2016,7,4,16,30,45.0,220.0,2.2,16.0,246.0,246.6,198.1
2016,7,4,16,45,22.5,175.0,2.25,16.0,188.0,171.15,137.16
2016,7,4,17,0,0.0,130.0,2.3,16.0,130.0,112.11,88.49
2016,7,4,17,15,0.0,99.0,2.35,16.0,99.0,83.89,65.31
2016,7,4,17,30,0.0,68.0,2.4,16.0,68.0,56.37,42.33
2016,7,4,17,45,0.0,57.0,2.45,16.0,57.0,47.19,34.63
2016,7,4,18,0,0.0,46.0,2.5,16.0,46.0,38.03,26.83
2016,7,4,18,15,211.0,48.5,2.5,15.5,86.5,167.52,135.87
2016,7,4,18,30,422.0,51.0,2.5,15.0,127.0,252.98,200.71
2016,7,4,18,45,317.5,40.0,2.55,15.0,87.0,177.72,134.41
2016,7,4,19,0,213.0,29.0,2.6,15.0,47.0,112.98,71.89
2016,7,4,19,15,106.5,14.5,2.6,15.0,23.5,38.86,0.0
2016,7,4,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,7,4,20,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,7,4,20,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,20,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,4,21,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,4,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,21,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,4,22,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,4,22,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,22,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,4,23,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,4,23,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,4,23,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,5,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,5,0,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,7,5,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,0,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,5,1,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,5,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,5,2,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,7,5,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,7,5,2,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,7,5,3,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,7,5,3,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,7,5,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,5,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,5,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,5,5,15,122.0,15.0,2.25,14.0,26.0,11.73,0.0
2016,7,5,5,30,244.0,30.0,2.2,14.0,52.0,24.74,13.7
2016,7,5,5,45,347.5,39.5,2.2,14.0,92.5,32.02,22.16
2016,7,5,6,0,451.0,49.0,2.2,14.0,133.0,39.22,29.1
2016,7,5,6,15,515.5,56.5,2.15,14.0,180.0,44.46,34.09
2016,7,5,6,30,580.0,64.0,2.1,14.0,227.0,49.61,38.84
2016,7,5,6,45,290.0,66.5,2.1,14.5,148.0,48.07,37.41
2016,7,5,7,0,0.0,69.0,2.1,15.0,69.0,57.2,45.36
2016,7,5,7,15,1.0,108.5,2.1,15.0,109.0,87.48,71.86
2016,7,5,7,30,2.0,148.0,2.1,15.0,149.0,116.18,96.55
2016,7,5,7,45,1.0,133.0,2.15,15.0,133.5,106.61,87.9
2016,7,5,8,0,0.0,118.0,2.2,15.0,118.0,96.16,78.6
2016,7,5,8,15,3.0,156.0,2.25,15.0,158.5,124.56,98.23
2016,7,5,8,30,6.0,194.0,2.3,15.0,199.0,153.51,121.3
2016,7,5,8,45,7.0,203.0,2.35,15.5,208.5,162.17,127.6
2016,7,5,9,0,8.0,212.0,2.4,16.0,218.0,170.91,134.03
2016,7,5,9,15,9.5,225.5,2.45,16.0,233.0,183.24,143.59
2016,7,5,9,30,11.0,239.0,2.5,16.0,248.0,195.84,153.35
2016,7,5,9,45,10.0,233.5,2.65,16.0,242.0,193.15,151.08
2016,7,5,10,0,9.0,228.0,2.8,16.0,236.0,190.03,148.51
2016,7,5,10,15,10.0,235.5,2.9,16.0,244.5,197.87,154.61
2016,7,5,10,30,11.0,243.0,3.0,16.0,253.0,205.84,160.81
2016,7,5,10,45,25.0,317.0,3.2,16.5,340.5,274.33,214.17
2016,7,5,11,0,39.0,391.0,3.4,17.0,428.0,346.86,269.54
2016,7,5,11,15,51.0,415.5,3.55,17.0,464.5,380.97,295.55
2016,7,5,11,30,63.0,440.0,3.7,17.0,501.0,416.69,322.81
2016,7,5,11,45,84.0,458.0,3.85,17.0,539.5,455.36,352.43
2016,7,5,12,0,105.0,476.0,4.0,17.0,578.0,495.81,383.28
2016,7,5,12,15,81.0,458.0,4.1,17.0,536.5,468.22,362.23
2016,7,5,12,30,57.0,440.0,4.2,17.0,495.0,438.06,339.34
2016,7,5,12,45,57.0,436.5,4.35,17.0,491.5,440.32,341.59
2016,7,5,13,0,57.0,433.0,4.5,17.0,488.0,442.05,343.37
2016,7,5,13,15,62.0,431.0,4.6,17.0,490.0,449.37,349.48
2016,7,5,13,30,67.0,429.0,4.7,17.0,492.0,456.42,355.44
2016,7,5,13,45,117.0,433.5,4.85,17.0,539.5,528.74,412.15
2016,7,5,14,0,167.0,438.0,5.0,17.0,587.0,585.7,456.86
2016,7,5,14,15,150.5,422.0,5.1,16.5,553.5,558.09,437.28
2016,7,5,14,30,134.0,406.0,5.2,16.0,520.0,529.38,416.96
2016,7,5,14,45,85.5,361.5,5.3,16.0,433.5,422.2,334.57
2016,7,5,15,0,37.0,317.0,5.4,16.0,347.0,332.98,264.32
2016,7,5,15,15,52.0,314.5,5.5,16.0,353.5,346.05,275.99
2016,7,5,15,30,67.0,312.0,5.6,16.0,360.0,358.65,287.13
2016,7,5,15,45,42.0,267.0,5.7,16.0,296.5,290.49,232.98
2016,7,5,16,0,17.0,222.0,5.8,16.0,233.0,209.68,167.8
2016,7,5,16,15,11.5,199.0,5.9,16.0,206.0,183.93,147.22
2016,7,5,16,30,6.0,176.0,6.0,16.0,179.0,158.44,126.6
2016,7,5,16,45,3.0,158.5,6.1,16.0,160.0,140.45,112.08
2016,7,5,17,0,0.0,141.0,6.2,16.0,141.0,122.67,97.59
2016,7,5,17,15,0.0,120.0,6.25,15.5,120.0,103.76,82.25
2016,7,5,17,30,0.0,99.0,6.3,15.0,99.0,84.84,66.65
2016,7,5,17,45,0.0,84.0,6.4,15.0,84.0,71.66,55.58
2016,7,5,18,0,0.0,69.0,6.5,15.0,69.0,58.47,44.34
2016,7,5,18,15,223.0,59.5,6.45,14.5,99.5,187.17,153.29
2016,7,5,18,30,446.0,50.0,6.4,14.0,130.0,262.56,210.76
2016,7,5,18,45,338.5,39.5,6.35,14.0,89.5,185.29,141.52
2016,7,5,19,0,231.0,29.0,6.3,14.0,49.0,119.96,76.68
2016,7,5,19,15,115.5,14.5,6.2,14.0,24.5,41.2,0.0
2016,7,5,19,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,19,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,5,20,15,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,7,5,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,5,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,5,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,5,21,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,5,21,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,5,21,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,5,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,5,22,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,5,22,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,5,22,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,5,23,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,5,23,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,5,23,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,5,23,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,0,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,0,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,1,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,1,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,1,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,1,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,2,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,2,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,3,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,6,4,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,6,4,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,6,4,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,6,5,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,5,15,0.0,6.5,5.65,14.0,6.5,5.55,0.0
2016,7,6,5,30,0.0,13.0,5.6,14.0,13.0,10.69,2.6
2016,7,6,5,45,0.0,23.5,5.55,14.0,23.5,19.38,11.14
2016,7,6,6,0,0.0,34.0,5.5,14.0,34.0,28.08,19.21
2016,7,6,6,15,0.0,46.5,5.4,14.0,46.5,38.47,28.72
2016,7,6,6,30,0.0,59.0,5.3,14.0,59.0,48.8,38.09
2016,7,6,6,45,0.0,72.5,5.2,14.5,72.5,59.57,47.62
2016,7,6,7,0,0.0,86.0,5.1,15.0,86.0,70.27,56.92
2016,7,6,7,15,0.0,107.5,5.0,15.0,107.5,86.72,71.25
2016,7,6,7,30,0.0,129.0,4.9,15.0,129.0,102.93,85.18
2016,7,6,7,45,1.0,148.0,4.8,15.0,148.5,117.18,97.27
2016,7,6,8,0,2.0,167.0,4.7,15.0,168.0,131.29,109.11
2016,7,6,8,15,6.5,187.5,4.65,15.0,191.5,146.59,116.49
2016,7,6,8,30,11.0,208.0,4.6,15.0,215.0,163.68,129.74
2016,7,6,8,45,9.0,206.0,4.6,15.5,212.0,164.6,129.87
2016,7,6,9,0,7.0,204.0,4.6,16.0,209.0,164.78,129.55
2016,7,6,9,15,14.5,245.5,4.6,16.0,256.5,199.38,156.88
2016,7,6,9,30,22.0,287.0,4.6,16.0,304.0,235.22,185.01
2016,7,6,9,45,17.5,274.0,4.65,16.0,288.5,227.0,178.39
2016,7,6,10,0,13.0,261.0,4.7,16.0,273.0,217.53,170.8
2016,7,6,10,15,14.5,278.5,4.75,16.0,292.0,233.99,183.73
2016,7,6,10,30,16.0,296.0,4.8,16.0,311.0,250.79,196.86
2016,7,6,10,45,15.0,289.5,4.85,16.0,303.5,247.19,193.9
2016,7,6,11,0,14.0,283.0,4.9,16.0,296.0,243.23,190.7
2016,7,6,11,15,22.5,332.5,4.95,16.0,354.0,293.49,230.22
2016,7,6,11,30,31.0,382.0,5.0,16.0,412.0,345.05,270.29
2016,7,6,11,45,45.0,412.5,5.05,16.0,456.0,386.73,302.64
2016,7,6,12,0,59.0,443.0,5.1,16.0,500.0,430.21,336.21
2016,7,6,12,15,58.0,441.5,5.25,16.0,498.0,434.45,339.59
2016,7,6,12,30,57.0,440.0,5.4,16.0,496.0,438.17,342.71
2016,7,6,12,45,47.0,419.5,5.55,16.0,465.5,415.94,325.78
2016,7,6,13,0,37.0,399.0,5.7,16.0,435.0,392.31,307.7
2016,7,6,13,15,56.0,417.0,5.85,16.0,470.0,430.68,338.29
2016,7,6,13,30,75.0,435.0,6.0,16.0,505.0,469.89,369.33
2016,7,6,13,45,85.0,430.0,6.2,16.0,507.5,478.68,376.97
2016,7,6,14,0,95.0,425.0,6.4,16.0,510.0,487.13,384.51
2016,7,6,14,15,70.5,392.0,6.5,16.0,453.5,434.01,343.44
2016,7,6,14,30,46.0,359.0,6.6,16.0,397.0,380.07,301.34
2016,7,6,14,45,61.5,356.5,6.75,16.0,405.5,394.53,313.98
2016,7,6,15,0,77.0,354.0,6.9,16.0,414.0,408.62,326.26
2016,7,6,15,15,74.0,333.5,6.9,15.5,389.5,386.26,309.87
2016,7,6,15,30,71.0,313.0,6.9,15.0,365.0,363.51,293.08
2016,7,6,15,45,76.5,295.0,6.95,15.0,347.5,350.58,283.79
2016,7,6,16,0,82.0,277.0,7.0,15.0,330.0,337.02,273.92
2016,7,6,16,15,55.0,242.5,6.9,15.0,276.5,278.1,226.17
2016,7,6,16,30,28.0,208.0,6.8,15.0,223.0,220.52,178.95
2016,7,6,16,45,15.5,178.5,6.75,15.0,187.0,169.43,136.98
2016,7,6,17,0,3.0,149.0,6.7,15.0,151.0,132.63,106.39
2016,7,6,17,15,6.0,137.5,6.6,14.5,140.5,124.95,100.58
2016,7,6,17,30,9.0,126.0,6.5,14.0,130.0,117.13,94.48
2016,7,6,17,45,4.5,107.5,6.45,14.0,109.5,97.63,77.97
2016,7,6,18,0,0.0,89.0,6.4,14.0,89.0,78.5,61.58
2016,7,6,18,15,215.5,68.5,6.3,14.0,107.0,183.7,150.62
2016,7,6,18,30,431.0,48.0,6.2,14.0,125.0,254.62,204.33
2016,7,6,18,45,333.0,37.5,6.1,14.0,86.0,181.67,138.62
2016,7,6,19,0,235.0,27.0,6.0,14.0,47.0,119.52,75.82
2016,7,6,19,15,117.5,13.5,5.85,14.0,23.5,40.94,0.0
2016,7,6,19,30,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,6,19,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,6,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,6,20,15,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,6,20,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,6,20,45,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,6,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,6,21,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,7,6,21,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,21,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,6,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,6,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,6,23,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,6,23,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,6,23,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,7,0,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,7,0,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,7,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,7,0,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,7,1,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,7,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,7,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,2,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,7,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,7,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,7,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,7,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,7,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,7,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,7,4,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,7,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,7,5,15,133.5,13.0,3.55,14.0,24.5,11.1,0.0
2016,7,7,5,30,267.0,26.0,3.5,14.0,49.0,21.31,10.6
2016,7,7,5,45,369.5,34.5,3.45,14.0,89.0,27.89,18.5
2016,7,7,6,0,472.0,43.0,3.4,14.0,129.0,34.43,24.82
2016,7,7,6,15,237.0,68.0,3.4,14.0,111.0,50.1,39.08
2016,7,7,6,30,2.0,93.0,3.4,14.0,93.0,73.21,59.81
2016,7,7,6,45,7.5,111.5,3.4,14.5,114.0,87.3,72.17
2016,7,7,7,0,13.0,130.0,3.4,15.0,135.0,101.31,84.22
2016,7,7,7,15,26.0,154.5,3.4,15.0,166.0,114.48,95.48
2016,7,7,7,30,39.0,179.0,3.4,15.0,197.0,130.64,109.19
2016,7,7,7,45,20.5,172.0,3.45,15.0,181.5,133.8,111.52
2016,7,7,8,0,2.0,165.0,3.5,15.0,166.0,129.88,107.78
2016,7,7,8,15,105.0,224.5,3.55,15.0,291.5,154.76,122.17
2016,7,7,8,30,208.0,284.0,3.6,15.0,417.0,209.44,159.31
2016,7,7,8,45,220.0,304.5,3.65,15.5,454.0,242.72,183.05
2016,7,7,9,0,232.0,325.0,3.7,16.0,491.0,277.72,210.03
2016,7,7,9,15,267.5,337.5,3.8,16.0,539.5,308.35,234.1
2016,7,7,9,30,303.0,350.0,3.9,16.0,588.0,351.09,268.39
2016,7,7,9,45,301.0,368.0,4.05,16.0,613.5,387.01,298.29
2016,7,7,10,0,299.0,386.0,4.2,16.0,639.0,422.71,327.64
2016,7,7,10,15,593.0,246.0,4.3,16.0,769.0,486.37,378.21
2016,7,7,10,30,887.0,106.0,4.4,16.0,899.0,576.83,451.28
2016,7,7,10,45,890.5,107.5,4.55,16.0,920.0,625.56,491.47
2016,7,7,11,0,894.0,109.0,4.7,16.0,941.0,672.45,529.57
2016,7,7,11,15,610.5,276.5,4.8,16.0,849.0,660.61,517.84
2016,7,7,11,30,327.0,444.0,4.9,16.0,757.0,620.06,483.03
2016,7,7,11,45,342.0,433.0,5.05,16.0,762.5,643.18,501.77
2016,7,7,12,0,357.0,422.0,5.2,16.0,768.0,665.73,519.78
2016,7,7,12,15,406.0,411.0,5.25,16.0,804.0,722.22,562.94
2016,7,7,12,30,455.0,400.0,5.3,16.0,840.0,775.18,603.13
2016,7,7,12,45,517.0,371.0,5.4,16.0,867.5,824.04,640.96
2016,7,7,13,0,579.0,342.0,5.5,16.0,895.0,872.01,678.06
2016,7,7,13,15,569.0,339.5,5.55,16.0,876.5,876.21,681.57
2016,7,7,13,30,559.0,337.0,5.6,16.0,858.0,877.29,683.11
2016,7,7,13,45,474.0,357.5,5.7,16.0,791.5,825.63,644.8
2016,7,7,14,0,389.0,378.0,5.8,16.0,725.0,756.07,593.25
2016,7,7,14,15,372.0,374.5,5.85,16.0,698.0,740.68,582.74
2016,7,7,14,30,355.0,371.0,5.9,16.0,671.0,723.46,570.61
2016,7,7,14,45,263.5,371.0,5.95,16.0,588.5,637.53,504.87
2016,7,7,15,0,172.0,371.0,6.0,16.0,506.0,533.84,424.65
2016,7,7,15,15,213.0,345.5,6.05,15.5,504.0,545.49,437.2
2016,7,7,15,30,254.0,320.0,6.1,15.0,502.0,572.39,461.0
2016,7,7,15,45,181.5,301.5,6.15,15.0,427.5,467.71,378.74
2016,7,7,16,0,109.0,283.0,6.2,15.0,353.0,366.84,297.96
2016,7,7,16,15,78.0,252.0,6.2,15.0,300.0,307.54,250.39
2016,7,7,16,30,47.0,221.0,6.2,15.0,247.0,249.72,203.26
2016,7,7,16,45,34.0,194.0,6.2,15.0,212.0,211.69,172.34
2016,7,7,17,0,21.0,167.0,6.2,15.0,177.0,163.42,132.52
2016,7,7,17,15,10.5,137.0,6.15,14.5,142.0,127.55,102.84
2016,7,7,17,30,0.0,107.0,6.1,14.0,107.0,92.63,73.51
2016,7,7,17,45,0.0,90.5,6.1,14.0,90.5,78.03,61.22
2016,7,7,18,0,0.0,74.0,6.1,14.0,74.0,63.4,48.72
2016,7,7,18,15,233.5,59.0,6.0,14.0,100.5,192.24,157.8
2016,7,7,18,30,467.0,44.0,5.9,14.0,127.0,265.98,213.31
2016,7,7,18,45,373.5,34.5,5.8,14.0,87.5,193.75,147.71
2016,7,7,19,0,280.0,25.0,5.7,14.0,48.0,131.57,82.91
2016,7,7,19,15,140.0,12.5,5.65,14.0,24.0,45.83,0.0
2016,7,7,19,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,7,19,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,7,20,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,20,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,21,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,7,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,7,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,7,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,7,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,7,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,7,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,7,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,8,0,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,8,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,8,0,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,8,1,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,8,1,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,8,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,2,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,8,2,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,8,3,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,3,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,8,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,5,15,143.5,12.5,3.45,14.0,24.5,10.67,0.0
2016,7,8,5,30,287.0,25.0,3.4,14.0,49.0,20.51,9.76
2016,7,8,5,45,387.0,33.0,3.4,14.0,89.0,26.72,17.46
2016,7,8,6,0,487.0,41.0,3.4,14.0,129.0,32.9,23.46
2016,7,8,6,15,243.5,57.5,3.35,14.0,101.5,42.66,32.46
2016,7,8,6,30,0.0,74.0,3.3,14.0,74.0,59.85,47.95
2016,7,8,6,45,0.0,90.0,3.3,14.5,90.0,72.32,58.93
2016,7,8,7,0,0.0,106.0,3.3,15.0,106.0,84.69,69.63
2016,7,8,7,15,27.0,145.0,3.25,15.0,157.5,108.71,90.47
2016,7,8,7,30,54.0,184.0,3.2,15.0,209.0,133.66,111.8
2016,7,8,7,45,159.0,206.0,3.15,15.0,292.5,142.73,119.2
2016,7,8,8,0,264.0,228.0,3.1,15.0,376.0,148.5,123.72
2016,7,8,8,15,257.0,252.5,3.1,15.0,406.5,163.97,128.43
2016,7,8,8,30,250.0,277.0,3.1,15.0,437.0,199.98,150.02
2016,7,8,8,45,239.0,300.5,3.1,15.5,463.0,234.51,175.49
2016,7,8,9,0,228.0,324.0,3.1,16.0,489.0,276.14,208.68
2016,7,8,9,15,554.5,203.0,3.15,16.0,631.5,289.94,210.01
2016,7,8,9,30,881.0,82.0,3.2,16.0,774.0,356.49,258.74
2016,7,8,9,45,542.5,243.5,3.25,16.0,675.5,390.19,296.59
2016,7,8,10,0,204.0,405.0,3.3,16.0,577.0,398.64,308.84
2016,7,8,10,15,557.0,245.0,3.4,16.0,737.0,467.77,362.91
2016,7,8,10,30,910.0,85.0,3.5,16.0,897.0,572.88,446.56
2016,7,8,10,45,914.5,85.5,3.6,16.5,918.5,622.37,485.83
2016,7,8,11,0,919.0,86.0,3.7,17.0,940.0,670.04,522.89
2016,7,8,11,15,921.5,86.5,3.75,17.0,954.5,714.3,557.35
2016,7,8,11,30,924.0,87.0,3.8,17.0,969.0,756.19,588.64
2016,7,8,11,45,925.5,87.0,3.9,17.0,976.5,794.34,615.98
2016,7,8,12,0,927.0,87.0,4.0,17.0,984.0,829.73,641.26
2016,7,8,12,15,674.5,245.5,4.1,17.0,898.5,804.77,621.46
2016,7,8,12,30,422.0,404.0,4.2,17.0,813.0,750.39,576.52
2016,7,8,12,45,362.5,427.5,4.3,17.0,777.0,727.82,560.04
2016,7,8,13,0,303.0,451.0,4.4,17.0,741.0,709.5,546.13
2016,7,8,13,15,603.0,274.0,4.55,17.0,838.5,849.01,656.82
2016,7,8,13,30,903.0,97.0,4.7,17.0,936.0,954.76,734.7
2016,7,8,13,45,682.0,222.0,4.9,17.0,847.0,898.29,696.21
2016,7,8,14,0,461.0,347.0,5.1,17.0,758.0,810.69,629.15
2016,7,8,14,15,368.5,369.0,5.25,17.0,691.0,732.29,571.86
2016,7,8,14,30,276.0,391.0,5.4,17.0,624.0,668.69,523.83
2016,7,8,14,45,284.0,371.0,5.6,17.0,602.0,657.46,517.68
2016,7,8,15,0,292.0,351.0,5.8,17.0,580.0,644.32,509.82
2016,7,8,15,15,285.0,332.5,5.9,16.5,547.0,616.96,491.41
2016,7,8,15,30,278.0,314.0,6.0,16.0,514.0,588.24,471.76
2016,7,8,15,45,207.5,299.5,6.1,16.0,443.5,488.9,394.57
2016,7,8,16,0,137.0,285.0,6.2,16.0,373.0,410.04,331.81
2016,7,8,16,15,174.0,260.0,6.15,16.0,362.5,412.02,335.63
2016,7,8,16,30,211.0,235.0,6.1,16.0,352.0,410.8,336.6
2016,7,8,16,45,205.5,212.0,6.1,16.0,317.0,376.04,309.5
2016,7,8,17,0,200.0,189.0,6.1,16.0,282.0,340.87,281.7
2016,7,8,17,15,158.5,167.5,6.0,15.5,236.0,282.74,234.25
2016,7,8,17,30,117.0,146.0,5.9,15.0,190.0,227.7,188.55
2016,7,8,17,45,109.5,124.5,5.8,15.0,160.5,195.9,161.79
2016,7,8,18,0,102.0,103.0,5.7,15.0,131.0,164.42,134.73
2016,7,8,18,15,286.5,72.5,5.55,15.0,128.5,233.95,191.58
2016,7,8,18,30,471.0,42.0,5.4,15.0,126.0,265.89,212.17
2016,7,8,18,45,375.5,33.0,5.3,15.0,86.5,193.22,146.55
2016,7,8,19,0,280.0,24.0,5.2,15.0,47.0,130.61,81.18
2016,7,8,19,15,140.0,12.0,5.1,15.0,23.5,45.51,0.0
2016,7,8,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,8,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,8,20,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,8,20,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,7,8,20,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,8,20,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,8,21,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,8,21,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,8,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,8,21,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,8,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,8,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,8,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,8,22,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,8,23,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,8,23,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,8,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,8,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,9,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,9,0,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,9,0,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,9,0,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,9,1,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,9,1,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,9,1,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,9,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,9,2,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,9,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,9,2,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,9,2,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,9,3,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,9,3,15,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,7,9,3,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,9,3,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,9,4,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,9,4,15,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,9,4,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,9,4,45,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,7,9,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,9,5,15,154.0,11.5,0.9,15.0,24.5,9.82,0.0
2016,7,9,5,30,308.0,23.0,0.9,15.0,49.0,18.85,8.25
2016,7,9,5,45,403.0,30.5,0.9,15.0,88.5,24.71,15.67
2016,7,9,6,0,498.0,38.0,0.9,15.0,128.0,30.55,21.33
2016,7,9,6,15,371.0,66.5,1.0,15.0,145.0,49.97,38.83
2016,7,9,6,30,244.0,95.0,1.1,15.0,162.0,70.44,57.11
2016,7,9,6,45,254.5,115.5,1.2,15.5,198.5,83.96,68.9
2016,7,9,7,0,265.0,136.0,1.3,16.0,235.0,96.96,79.99
2016,7,9,7,15,512.0,100.0,1.35,16.0,326.0,71.05,57.16
2016,7,9,7,30,759.0,64.0,1.4,16.0,417.0,52.31,40.6
2016,7,9,7,45,781.5,66.0,1.5,16.5,466.0,61.45,48.36
2016,7,9,8,0,804.0,68.0,1.6,17.0,515.0,63.18,49.58
2016,7,9,8,15,820.5,70.5,1.7,17.0,561.5,72.11,57.12
2016,7,9,8,30,837.0,73.0,1.8,17.0,608.0,127.63,69.17
2016,7,9,8,45,850.5,74.5,1.95,17.0,651.0,183.68,107.22
2016,7,9,9,0,864.0,76.0,2.1,17.0,694.0,240.79,154.15
2016,7,9,9,15,874.0,77.5,2.25,17.0,733.0,297.79,204.44
2016,7,9,9,30,884.0,79.0,2.4,17.0,772.0,354.96,255.63
2016,7,9,9,45,884.5,84.5,2.55,17.5,804.5,411.47,305.35
2016,7,9,10,0,885.0,90.0,2.7,18.0,837.0,466.68,352.7
2016,7,9,10,15,891.0,91.0,2.8,18.0,865.0,519.61,397.49
2016,7,9,10,30,897.0,92.0,2.9,18.0,893.0,571.33,440.14
2016,7,9,10,45,904.0,91.5,3.05,18.0,915.0,621.02,480.34
2016,7,9,11,0,911.0,91.0,3.2,18.0,937.0,669.13,518.46
2016,7,9,11,15,914.0,91.5,3.3,18.0,952.0,713.51,552.86
2016,7,9,11,30,917.0,92.0,3.4,18.0,967.0,755.58,584.35
2016,7,9,11,45,921.5,90.5,3.5,18.0,975.5,794.61,612.1
2016,7,9,12,0,926.0,89.0,3.6,18.0,984.0,831.08,637.94
2016,7,9,12,15,926.5,89.0,3.7,18.0,984.5,862.8,660.4
2016,7,9,12,30,927.0,89.0,3.8,18.0,985.0,891.42,680.72
2016,7,9,12,45,925.5,89.0,3.95,18.0,977.5,915.01,697.88
2016,7,9,13,0,924.0,89.0,4.1,18.0,970.0,935.13,712.73
2016,7,9,13,15,921.5,88.5,4.25,18.0,956.0,950.24,724.24
2016,7,9,13,30,919.0,88.0,4.4,18.0,942.0,961.63,733.47
2016,7,9,13,45,918.0,85.5,4.6,18.0,921.0,968.66,740.58
2016,7,9,14,0,917.0,83.0,4.8,18.0,900.0,971.83,745.13
2016,7,9,14,15,911.0,82.0,4.95,18.0,872.0,967.93,744.46
2016,7,9,14,30,905.0,81.0,5.1,18.0,844.0,960.27,741.26
2016,7,9,14,45,625.0,208.5,5.3,18.0,725.5,841.62,658.63
2016,7,9,15,0,345.0,336.0,5.5,18.0,607.0,679.06,533.78
2016,7,9,15,15,312.0,325.0,5.7,17.5,560.0,634.57,503.05
2016,7,9,15,30,279.0,314.0,5.9,17.0,513.0,589.65,470.82
2016,7,9,15,45,564.0,192.5,6.1,17.0,563.0,734.71,590.94
2016,7,9,16,0,849.0,71.0,6.3,17.0,613.0,819.04,657.81
2016,7,9,16,15,833.0,69.0,6.45,16.5,566.5,779.24,631.02
2016,7,9,16,30,817.0,67.0,6.6,16.0,520.0,737.46,602.71
2016,7,9,16,45,546.5,123.0,6.75,16.0,413.5,577.37,477.73
2016,7,9,17,0,276.0,179.0,6.9,16.0,307.0,398.81,330.48
2016,7,9,17,15,495.0,118.0,6.9,15.5,314.5,483.24,404.23
2016,7,9,17,30,714.0,57.0,6.9,15.0,322.0,534.12,448.47
2016,7,9,17,45,669.5,54.0,6.95,15.0,272.0,470.11,394.1
2016,7,9,18,0,625.0,51.0,7.0,15.0,222.0,408.63,340.44
2016,7,9,18,15,565.5,45.5,6.9,15.0,176.0,340.03,279.26
2016,7,9,18,30,506.0,40.0,6.8,15.0,130.0,278.92,222.95
2016,7,9,18,45,400.5,32.0,6.7,15.0,89.0,201.72,153.22
2016,7,9,19,0,295.0,24.0,6.6,15.0,48.0,135.36,83.45
2016,7,9,19,15,147.5,12.0,6.45,14.5,24.0,47.51,0.0
2016,7,9,19,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,9,19,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,7,9,20,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,9,20,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,9,20,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,9,20,45,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,9,21,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,9,21,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,9,21,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,9,21,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,9,22,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,9,22,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,9,22,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,22,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,9,23,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,10,0,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,10,0,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,0,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,10,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,10,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,2,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,15,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,3,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,10,4,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,10,4,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,10,4,45,0.0,0.0,5.0,14.5,0.0,0.0,0.0
2016,7,10,5,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,10,5,15,127.0,13.5,5.2,15.0,23.5,11.52,0.0
2016,7,10,5,30,254.0,27.0,5.3,15.0,47.0,22.32,10.4
2016,7,10,5,45,360.0,36.5,5.4,15.0,87.5,29.71,19.85
2016,7,10,6,0,466.0,46.0,5.5,15.0,128.0,37.01,26.91
2016,7,10,6,15,532.5,52.5,5.6,15.0,176.0,41.55,31.3
2016,7,10,6,30,599.0,59.0,5.7,15.0,224.0,46.07,35.49
2016,7,10,6,45,643.5,64.0,5.85,15.5,274.0,49.22,38.24
2016,7,10,7,0,688.0,69.0,6.0,16.0,324.0,56.98,44.98
2016,7,10,7,15,720.5,73.0,6.05,16.0,375.5,59.36,46.95
2016,7,10,7,30,753.0,77.0,6.1,16.0,427.0,61.69,48.84
2016,7,10,7,45,514.0,151.0,6.2,16.0,402.5,101.3,83.24
2016,7,10,8,0,275.0,225.0,6.3,16.0,378.0,147.08,122.48
2016,7,10,8,15,341.5,231.5,6.3,16.0,438.0,154.2,128.14
2016,7,10,8,30,408.0,238.0,6.3,16.0,498.0,182.97,130.69
2016,7,10,8,45,286.0,283.5,6.3,16.5,472.5,231.21,171.23
2016,7,10,9,0,164.0,329.0,6.3,17.0,447.0,265.48,203.56
2016,7,10,9,15,181.0,348.5,6.25,17.0,485.0,298.98,230.23
2016,7,10,9,30,198.0,368.0,6.2,17.0,523.0,334.69,258.97
2016,7,10,9,45,183.5,387.0,6.2,17.0,536.0,360.05,280.24
2016,7,10,10,0,169.0,406.0,6.2,17.0,549.0,383.91,299.87
2016,7,10,10,15,295.0,383.5,6.2,17.0,642.5,442.75,346.16
2016,7,10,10,30,421.0,361.0,6.2,17.0,736.0,516.16,404.31
2016,7,10,10,45,274.5,408.5,6.25,17.0,655.5,493.98,387.36
2016,7,10,11,0,128.0,456.0,6.3,17.0,575.0,456.88,357.54
2016,7,10,11,15,306.5,420.0,6.35,17.0,710.5,565.68,444.06
2016,7,10,11,30,485.0,384.0,6.4,17.0,846.0,690.55,541.39
2016,7,10,11,45,715.5,243.5,6.5,17.0,931.5,777.66,612.34
2016,7,10,12,0,946.0,103.0,6.6,17.0,1017.0,859.87,676.42
2016,7,10,12,15,946.5,103.0,6.65,17.0,1017.5,892.52,700.13
2016,7,10,12,30,947.0,103.0,6.7,17.0,1018.0,922.03,721.75
2016,7,10,12,45,946.0,102.5,6.75,17.0,1011.0,946.43,739.71
2016,7,10,13,0,945.0,102.0,6.8,17.0,1004.0,967.29,755.2
2016,7,10,13,15,942.5,101.5,6.8,17.0,989.0,983.07,766.89
2016,7,10,13,30,940.0,101.0,6.8,17.0,974.0,995.05,775.97
2016,7,10,13,45,938.0,99.0,6.8,17.0,953.0,1002.16,781.69
2016,7,10,14,0,936.0,97.0,6.8,17.0,932.0,1005.32,784.74
2016,7,10,14,15,930.5,96.0,6.75,17.0,903.0,1002.23,783.18
2016,7,10,14,30,925.0,95.0,6.7,17.0,874.0,995.27,779.0
2016,7,10,14,45,919.0,93.0,6.7,17.0,840.0,982.97,771.38
2016,7,10,15,0,913.0,91.0,6.7,17.0,806.0,966.95,761.2
2016,7,10,15,15,902.5,89.0,6.65,17.0,765.5,943.17,745.19
2016,7,10,15,30,892.0,87.0,6.6,17.0,725.0,916.08,726.83
2016,7,10,15,45,880.0,84.5,6.6,17.0,680.5,884.0,704.99
2016,7,10,16,0,868.0,82.0,6.6,17.0,636.0,849.09,680.95
2016,7,10,16,15,851.0,80.0,6.6,17.0,587.5,808.02,652.09
2016,7,10,16,30,834.0,78.0,6.6,17.0,539.0,764.94,621.42
2016,7,10,16,45,811.0,75.0,6.6,17.0,488.0,721.09,589.75
2016,7,10,17,0,788.0,72.0,6.6,17.0,437.0,669.07,551.2
2016,7,10,17,15,757.0,68.5,6.6,16.5,385.0,610.36,506.78
2016,7,10,17,30,726.0,65.0,6.6,16.0,333.0,552.03,460.23
2016,7,10,17,45,680.5,60.5,6.6,16.0,281.5,484.84,404.01
2016,7,10,18,0,635.0,56.0,6.6,16.0,230.0,422.5,349.99
2016,7,10,18,15,569.5,50.0,6.55,15.5,181.5,349.99,286.56
2016,7,10,18,30,504.0,44.0,6.5,15.0,133.0,283.27,226.33
2016,7,10,18,45,394.0,35.0,6.45,15.0,91.0,203.14,154.29
2016,7,10,19,0,284.0,26.0,6.4,15.0,49.0,133.98,81.69
2016,7,10,19,15,142.0,13.0,6.3,15.0,24.5,47.07,0.0
2016,7,10,19,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,7,10,19,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,10,20,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,7,10,20,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,10,20,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,7,10,20,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,7,10,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,10,21,15,0.0,0.0,5.7,14.5,0.0,0.0,0.0
2016,7,10,21,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,10,21,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,10,22,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,10,22,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,10,22,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,10,22,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,10,23,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,10,23,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,10,23,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,10,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,11,0,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
