Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,0,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,11,0,45,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,7,11,1,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,11,1,15,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,7,11,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,11,1,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,11,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,11,2,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,11,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,11,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,11,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,11,3,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,11,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,11,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,11,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,11,4,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,11,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,11,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,11,5,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,11,5,15,120.0,13.0,3.6,14.0,22.5,11.1,0.0
2016,7,11,5,30,240.0,26.0,3.5,14.0,45.0,21.44,9.45
2016,7,11,5,45,348.0,36.0,3.4,14.5,85.5,29.28,19.5
2016,7,11,6,0,456.0,46.0,3.3,15.0,126.0,37.01,26.91
2016,7,11,6,15,246.5,72.5,3.15,15.0,117.5,53.5,41.87
2016,7,11,6,30,37.0,99.0,3.0,15.0,109.0,75.36,61.44
2016,7,11,6,45,44.5,119.5,2.95,15.5,134.5,89.89,74.16
2016,7,11,7,0,52.0,140.0,2.9,16.0,160.0,104.17,86.39
2016,7,11,7,15,48.5,159.5,2.9,16.0,180.0,117.48,97.72
2016,7,11,7,30,45.0,179.0,2.9,16.0,200.0,130.51,108.65
2016,7,11,7,45,38.5,194.5,2.9,16.0,213.5,140.92,117.2
2016,7,11,8,0,32.0,210.0,2.9,16.0,227.0,151.07,125.45
2016,7,11,8,15,21.5,209.0,2.9,16.0,221.5,161.03,133.49
2016,7,11,8,30,11.0,208.0,2.9,16.0,216.0,163.46,128.83
2016,7,11,8,45,40.0,259.5,2.95,16.5,288.5,196.78,153.59
2016,7,11,9,0,69.0,311.0,3.0,17.0,361.0,242.35,187.87
2016,7,11,9,15,73.0,332.0,3.1,17.0,387.5,266.47,206.68
2016,7,11,9,30,77.0,353.0,3.2,17.0,414.0,291.39,226.21
2016,7,11,9,45,79.5,371.0,3.35,17.0,436.0,314.46,244.34
2016,7,11,10,0,82.0,389.0,3.5,17.0,458.0,338.01,262.75
2016,7,11,10,15,91.0,407.5,3.65,17.0,486.5,365.64,284.18
2016,7,11,10,30,100.0,426.0,3.8,17.0,515.0,394.46,306.43
2016,7,11,10,45,113.5,441.0,3.95,17.5,544.5,423.7,328.35
2016,7,11,11,0,127.0,456.0,4.1,18.0,574.0,456.4,352.72
2016,7,11,11,15,104.0,455.0,4.25,18.0,553.0,450.26,348.01
2016,7,11,11,30,81.0,454.0,4.4,18.0,532.0,442.18,341.86
2016,7,11,11,45,105.0,467.5,4.6,18.0,569.0,480.42,371.55
2016,7,11,12,0,129.0,481.0,4.8,18.0,606.0,527.48,407.57
2016,7,11,12,15,132.5,481.5,5.05,18.0,610.0,541.95,418.99
2016,7,11,12,30,136.0,482.0,5.3,18.0,614.0,555.9,430.16
2016,7,11,12,45,124.0,475.0,5.55,18.0,594.5,548.52,425.08
2016,7,11,13,0,112.0,468.0,5.8,18.0,575.0,539.52,418.8
2016,7,11,13,15,121.5,462.5,6.0,17.5,577.0,550.51,428.92
2016,7,11,13,30,131.0,457.0,6.2,17.0,579.0,560.86,438.59
2016,7,11,13,45,149.0,447.0,6.45,17.0,582.5,574.2,450.2
2016,7,11,14,0,167.0,437.0,6.7,17.0,586.0,586.74,461.28
2016,7,11,14,15,146.5,420.5,6.85,17.0,548.0,554.72,437.26
2016,7,11,14,30,126.0,404.0,7.0,17.0,510.0,521.62,412.32
2016,7,11,14,45,122.5,385.5,7.2,17.0,485.0,501.87,398.14
2016,7,11,15,0,119.0,367.0,7.4,17.0,460.0,481.26,383.18
2016,7,11,15,15,147.5,348.0,7.45,17.0,457.5,489.04,391.19
2016,7,11,15,30,176.0,329.0,7.5,17.0,455.0,494.98,397.76
2016,7,11,15,45,174.5,306.5,7.55,17.0,425.0,468.42,378.02
2016,7,11,16,0,173.0,284.0,7.6,17.0,395.0,440.98,357.49
2016,7,11,16,15,125.0,258.0,7.6,16.5,335.0,370.26,301.39
2016,7,11,16,30,77.0,232.0,7.6,16.0,275.0,286.45,233.73
2016,7,11,16,45,71.0,208.5,7.6,16.0,245.0,256.46,209.83
2016,7,11,17,0,65.0,185.0,7.6,16.0,215.0,226.58,185.68
2016,7,11,17,15,60.0,164.0,7.55,15.5,189.5,200.38,164.58
2016,7,11,17,30,55.0,143.0,7.5,15.0,164.0,174.38,143.27
2016,7,11,17,45,330.0,101.5,7.5,15.0,195.0,323.07,271.05
2016,7,11,18,0,605.0,60.0,7.5,15.0,226.0,411.95,343.66
2016,7,11,18,15,537.0,53.5,7.4,15.0,177.5,339.02,278.64
2016,7,11,18,30,469.0,47.0,7.3,15.0,129.0,272.14,217.75
2016,7,11,18,45,364.5,36.5,7.2,15.0,88.0,194.19,147.54
2016,7,11,19,0,260.0,26.0,7.1,15.0,47.0,126.45,75.91
2016,7,11,19,15,130.0,13.0,6.95,14.5,23.5,44.13,0.0
2016,7,11,19,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.75,14.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.25,14.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.65,14.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,5.55,14.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,5.5,14.0,0.0,0.0,0.0
2016,7,12,5,15,144.0,12.0,5.45,14.0,23.0,10.24,0.0
2016,7,12,5,30,288.0,24.0,5.4,14.0,46.0,19.8,7.87
2016,7,12,5,45,392.0,32.5,5.35,14.5,86.5,26.46,17.03
2016,7,12,6,0,496.0,41.0,5.3,15.0,127.0,33.08,23.43
2016,7,12,6,15,560.0,47.0,5.25,15.0,174.5,37.42,27.61
2016,7,12,6,30,624.0,53.0,5.2,15.0,222.0,45.39,34.88
2016,7,12,6,45,314.0,87.5,5.2,15.0,172.5,62.85,50.44
2016,7,12,7,0,4.0,122.0,5.2,15.0,123.0,95.61,79.31
2016,7,12,7,15,5.0,137.0,5.15,15.0,139.0,107.17,89.23
2016,7,12,7,30,6.0,152.0,5.1,15.0,155.0,118.66,98.96
2016,7,12,7,45,23.0,183.5,5.1,15.5,196.0,141.15,117.9
2016,7,12,8,0,40.0,215.0,5.1,16.0,237.0,153.97,128.26
2016,7,12,8,15,50.0,240.5,5.1,16.0,270.5,170.44,141.87
2016,7,12,8,30,60.0,266.0,5.1,16.0,304.0,194.61,152.68
2016,7,12,8,45,225.0,274.5,5.2,16.0,432.5,216.64,162.24
2016,7,12,9,0,390.0,283.0,5.3,16.0,561.0,276.42,203.5
2016,7,12,9,15,272.0,326.0,5.35,16.0,525.5,302.05,230.06
2016,7,12,9,30,154.0,369.0,5.4,16.0,490.0,320.9,249.69
2016,7,12,9,45,212.5,379.5,5.45,16.0,554.0,366.32,285.25
2016,7,12,10,0,271.0,390.0,5.5,16.0,618.0,413.44,322.6
2016,7,12,10,15,290.5,399.5,5.55,16.0,651.5,452.27,353.91
2016,7,12,10,30,310.0,409.0,5.6,16.0,685.0,492.82,386.3
2016,7,12,10,45,439.0,370.0,5.65,16.0,771.5,563.05,442.2
2016,7,12,11,0,568.0,331.0,5.7,16.0,858.0,645.54,507.26
2016,7,12,11,15,758.5,211.5,5.7,16.0,926.5,712.29,562.04
2016,7,12,11,30,949.0,92.0,5.7,16.0,995.0,780.12,617.16
2016,7,12,11,45,951.5,91.5,5.7,16.0,1003.5,819.91,645.95
2016,7,12,12,0,954.0,91.0,5.7,16.0,1012.0,856.92,672.68
2016,7,12,12,15,954.5,91.0,5.7,16.0,1012.5,889.74,696.28
2016,7,12,12,30,955.0,91.0,5.7,16.0,1013.0,919.37,717.54
2016,7,12,12,45,949.0,95.0,5.75,16.5,1004.5,943.56,733.79
2016,7,12,13,0,943.0,99.0,5.8,17.0,996.0,964.1,747.47
2016,7,12,13,15,940.5,98.5,5.85,17.0,982.0,979.88,759.28
2016,7,12,13,30,938.0,98.0,5.9,17.0,968.0,991.85,768.54
2016,7,12,13,45,936.0,96.0,5.95,17.0,947.0,998.93,774.49
2016,7,12,14,0,934.0,94.0,6.0,17.0,926.0,1002.09,777.81
2016,7,12,14,15,929.0,93.0,6.05,17.0,898.0,999.47,777.19
2016,7,12,14,30,924.0,92.0,6.1,17.0,870.0,992.99,773.97
2016,7,12,14,45,917.5,90.5,6.2,17.0,835.5,980.74,767.05
2016,7,12,15,0,911.0,89.0,6.3,17.0,801.0,964.8,757.57
2016,7,12,15,15,901.0,87.5,6.35,17.0,761.5,942.05,742.91
2016,7,12,15,30,891.0,86.0,6.4,17.0,722.0,915.99,725.86
2016,7,12,15,45,879.0,83.5,6.5,17.0,677.5,883.9,704.53
2016,7,12,16,0,867.0,81.0,6.6,17.0,633.0,848.98,680.94
2016,7,12,16,15,850.0,79.0,6.55,16.5,585.0,807.9,653.13
2016,7,12,16,30,833.0,77.0,6.5,16.0,537.0,764.8,623.42
2016,7,12,16,45,811.0,74.0,6.5,16.0,486.5,721.71,592.25
2016,7,12,17,0,789.0,71.0,6.5,16.0,436.0,670.35,554.11
2016,7,12,17,15,758.5,67.5,6.4,16.0,384.0,611.85,508.68
2016,7,12,17,30,728.0,64.0,6.3,16.0,332.0,553.7,461.2
2016,7,12,17,45,685.0,59.0,6.2,16.0,280.5,487.2,405.53
2016,7,12,18,0,642.0,54.0,6.1,16.0,229.0,423.06,350.09
2016,7,12,18,15,576.5,48.0,5.95,15.5,180.0,352.19,287.98
2016,7,12,18,30,511.0,42.0,5.8,15.0,131.0,285.05,227.39
2016,7,12,18,45,403.0,33.5,5.65,15.0,89.5,205.7,155.82
2016,7,12,19,0,295.0,25.0,5.5,15.0,48.0,136.44,80.53
2016,7,12,19,15,147.5,12.5,5.45,15.0,24.0,48.25,0.0
2016,7,12,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.25,14.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,13,5,15,137.0,12.5,3.85,14.0,22.5,10.67,0.0
2016,7,13,5,30,274.0,25.0,3.8,14.0,45.0,20.72,8.01
2016,7,13,5,45,384.0,34.0,3.8,14.5,86.5,27.77,18.12
2016,7,13,6,0,494.0,43.0,3.8,15.0,128.0,34.77,24.91
2016,7,13,6,15,247.0,57.0,3.7,15.0,99.5,42.43,32.05
2016,7,13,6,30,0.0,71.0,3.6,15.0,71.0,57.52,45.66
2016,7,13,6,45,0.0,87.5,3.5,15.0,87.5,70.36,57.09
2016,7,13,7,0,0.0,104.0,3.4,15.0,104.0,83.1,68.26
2016,7,13,7,15,1.5,126.0,3.3,15.0,126.5,99.59,82.54
2016,7,13,7,30,3.0,148.0,3.2,15.0,149.0,115.87,96.44
2016,7,13,7,45,4.0,160.0,3.15,15.5,162.0,125.25,104.0
2016,7,13,8,0,5.0,172.0,3.1,16.0,175.0,134.53,111.39
2016,7,13,8,15,10.0,194.0,3.05,16.0,200.5,150.72,124.81
2016,7,13,8,30,15.0,216.0,3.0,16.0,226.0,169.19,133.39
2016,7,13,8,45,18.5,237.5,3.0,16.5,250.5,187.98,147.54
2016,7,13,9,0,22.0,259.0,3.0,17.0,275.0,207.45,162.26
2016,7,13,9,15,24.5,278.0,3.0,17.0,296.5,225.52,176.21
2016,7,13,9,30,27.0,297.0,3.0,17.0,318.0,236.98,184.96
2016,7,13,9,45,36.5,327.0,3.0,17.0,357.0,267.26,208.36
2016,7,13,10,0,46.0,357.0,3.0,17.0,396.0,299.32,233.01
2016,7,13,10,15,56.5,381.0,3.05,17.0,430.5,329.21,255.94
2016,7,13,10,30,67.0,405.0,3.1,17.0,465.0,360.74,280.04
2016,7,13,10,45,96.0,430.0,3.2,17.5,518.0,405.71,313.88
2016,7,13,11,0,125.0,455.0,3.3,18.0,571.0,454.74,350.43
2016,7,13,11,15,150.5,465.0,3.4,18.0,606.5,493.07,379.46
2016,7,13,11,30,176.0,475.0,3.5,18.0,642.0,533.45,409.93
2016,7,13,11,45,148.0,476.0,3.65,18.0,617.5,526.76,404.73
2016,7,13,12,0,120.0,477.0,3.8,18.0,593.0,517.35,397.58
2016,7,13,12,15,102.0,469.5,3.95,18.0,568.5,497.41,382.9
2016,7,13,12,30,84.0,462.0,4.1,18.0,544.0,482.71,371.97
2016,7,13,12,45,96.0,464.0,4.35,18.0,556.5,501.9,387.34
2016,7,13,13,0,108.0,466.0,4.6,18.0,569.0,521.15,402.78
2016,7,13,13,15,116.5,460.5,4.75,18.0,570.0,544.64,421.02
2016,7,13,13,30,125.0,455.0,4.9,18.0,571.0,553.98,428.91
2016,7,13,13,45,127.0,444.0,5.1,18.0,559.5,550.99,427.72
2016,7,13,14,0,129.0,433.0,5.3,18.0,548.0,547.02,425.85
2016,7,13,14,15,118.5,416.0,5.45,18.0,519.0,524.0,409.2
2016,7,13,14,30,108.0,399.0,5.6,18.0,490.0,481.69,377.98
2016,7,13,14,45,86.5,372.0,5.75,18.0,443.5,435.86,343.27
2016,7,13,15,0,65.0,345.0,5.9,18.0,397.0,389.64,307.81
2016,7,13,15,15,78.0,332.5,6.0,18.0,391.0,390.62,309.92
2016,7,13,15,30,91.0,320.0,6.1,18.0,385.0,390.83,311.37
2016,7,13,15,45,96.0,300.0,6.25,18.0,365.0,374.99,300.07
2016,7,13,16,0,101.0,280.0,6.4,18.0,345.0,358.43,288.15
2016,7,13,16,15,138.5,258.5,6.4,17.5,339.5,382.78,310.01
2016,7,13,16,30,176.0,237.0,6.4,17.0,334.0,387.14,316.01
2016,7,13,16,45,453.0,162.0,6.4,17.0,379.0,543.27,447.41
2016,7,13,17,0,730.0,87.0,6.4,17.0,424.0,647.06,534.13
2016,7,13,17,15,695.5,82.5,6.3,17.0,372.5,589.87,488.31
2016,7,13,17,30,661.0,78.0,6.2,17.0,321.0,530.73,440.22
2016,7,13,17,45,609.0,72.5,6.15,17.0,269.5,461.42,382.59
2016,7,13,18,0,557.0,67.0,6.1,17.0,218.0,395.51,326.12
2016,7,13,18,15,485.5,59.0,5.95,16.5,170.5,321.31,261.86
2016,7,13,18,30,414.0,51.0,5.8,16.0,123.0,253.59,201.64
2016,7,13,18,45,303.5,39.5,5.65,16.0,83.0,175.1,132.05
2016,7,13,19,0,193.0,28.0,5.5,16.0,43.0,106.36,60.83
2016,7,13,19,15,96.5,14.0,5.35,15.5,21.5,36.6,0.0
2016,7,13,19,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,2.85,14.5,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,14,5,15,97.5,13.5,2.75,15.0,20.5,11.52,0.0
2016,7,14,5,30,195.0,27.0,2.7,15.0,41.0,21.01,7.56
2016,7,14,5,45,312.5,37.5,2.65,15.0,81.5,30.65,20.48
2016,7,14,6,0,430.0,48.0,2.6,15.0,122.0,38.74,28.37
2016,7,14,6,15,221.5,70.5,2.5,15.0,109.0,53.56,41.89
2016,7,14,6,30,13.0,93.0,2.4,15.0,96.0,72.89,59.24
2016,7,14,6,45,20.5,112.5,2.35,15.5,119.0,87.68,72.2
2016,7,14,7,0,28.0,132.0,2.3,16.0,142.0,98.93,81.8
2016,7,14,7,15,30.0,151.5,2.25,16.0,164.0,112.36,93.26
2016,7,14,7,30,32.0,171.0,2.2,16.0,186.0,125.53,104.31
2016,7,14,7,45,21.0,177.0,2.2,16.5,187.5,136.78,113.38
2016,7,14,8,0,10.0,183.0,2.2,17.0,189.0,141.95,117.15
2016,7,14,8,15,23.0,215.0,2.2,17.0,229.5,164.76,136.02
2016,7,14,8,30,36.0,247.0,2.2,17.0,270.0,181.4,141.68
2016,7,14,8,45,35.5,264.0,2.2,17.0,288.0,198.77,154.82
2016,7,14,9,0,35.0,281.0,2.2,17.0,306.0,216.26,168.34
2016,7,14,9,15,30.0,286.5,2.2,17.0,309.0,225.02,175.23
2016,7,14,9,30,25.0,292.0,2.2,17.0,312.0,239.74,186.79
2016,7,14,9,45,32.5,319.5,2.2,17.5,346.5,260.45,202.22
2016,7,14,10,0,40.0,347.0,2.2,18.0,381.0,289.5,224.0
2016,7,14,10,15,41.5,362.0,2.25,18.0,398.5,307.77,237.88
2016,7,14,10,30,43.0,377.0,2.3,18.0,416.0,326.42,252.02
2016,7,14,10,45,42.5,385.5,2.4,18.0,425.0,339.19,261.7
2016,7,14,11,0,42.0,394.0,2.5,18.0,434.0,351.93,271.34
2016,7,14,11,15,39.0,393.5,2.6,18.0,431.0,355.58,274.08
2016,7,14,11,30,36.0,393.0,2.7,18.0,428.0,358.7,276.45
2016,7,14,11,45,37.0,395.5,2.85,18.0,431.0,366.99,282.89
2016,7,14,12,0,38.0,398.0,3.0,18.0,434.0,375.2,289.27
2016,7,14,12,15,45.5,415.0,3.15,18.0,459.0,401.63,309.52
2016,7,14,12,30,53.0,432.0,3.3,18.0,484.0,428.76,330.19
2016,7,14,12,45,58.0,434.5,3.45,18.0,490.5,440.87,339.64
2016,7,14,13,0,63.0,437.0,3.6,18.0,497.0,452.9,349.13
2016,7,14,13,15,63.0,430.0,3.75,18.0,489.0,451.07,348.21
2016,7,14,13,30,63.0,423.0,3.9,18.0,481.0,448.67,346.95
2016,7,14,13,45,59.0,409.0,4.05,18.0,462.5,435.08,337.21
2016,7,14,14,0,55.0,395.0,4.2,18.0,444.0,420.82,326.97
2016,7,14,14,15,55.5,382.0,4.3,17.5,430.5,411.33,321.11
2016,7,14,14,30,56.0,369.0,4.4,17.0,417.0,401.39,314.85
2016,7,14,14,45,45.0,340.0,4.55,17.0,377.5,363.67,286.25
2016,7,14,15,0,34.0,311.0,4.7,17.0,338.0,325.57,257.08
2016,7,14,15,15,26.5,281.0,4.8,17.0,301.5,289.53,229.26
2016,7,14,15,30,19.0,251.0,4.9,17.0,265.0,238.07,188.85
2016,7,14,15,45,13.0,223.0,5.0,17.0,232.5,206.9,164.24
2016,7,14,16,0,7.0,195.0,5.1,17.0,200.0,175.94,139.51
2016,7,14,16,15,3.5,173.0,5.1,17.0,175.5,153.03,121.16
2016,7,14,16,30,0.0,151.0,5.1,17.0,151.0,130.31,102.8
2016,7,14,16,45,0.0,127.5,5.2,17.0,127.5,109.13,85.67
2016,7,14,17,0,0.0,104.0,5.3,17.0,104.0,88.02,68.39
2016,7,14,17,15,0.0,86.5,5.3,16.5,86.5,72.52,55.74
2016,7,14,17,30,0.0,69.0,5.3,16.0,69.0,57.2,43.05
2016,7,14,17,45,274.5,68.5,5.3,16.0,142.5,253.07,211.42
2016,7,14,18,0,549.0,68.0,5.3,16.0,216.0,392.93,324.95
2016,7,14,18,15,476.0,59.5,5.15,15.5,168.5,317.76,259.4
2016,7,14,18,30,403.0,51.0,5.0,15.0,121.0,249.28,198.59
2016,7,14,18,45,299.5,39.0,4.9,15.0,81.5,173.46,131.02
2016,7,14,19,0,196.0,27.0,4.8,15.0,42.0,106.0,59.25
2016,7,14,19,15,98.0,13.5,4.65,15.0,21.0,36.62,0.0
2016,7,14,19,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,3.55,14.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,2.75,14.0,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,4.0,2.35,14.0,4.0,3.41,0.0
2016,7,15,5,30,0.0,8.0,2.4,14.0,8.0,6.57,0.0
2016,7,15,5,45,0.0,15.5,2.45,14.5,15.5,12.75,5.23
2016,7,15,6,0,0.0,23.0,2.5,15.0,23.0,18.95,11.01
2016,7,15,6,15,0.0,32.5,2.35,15.0,32.5,26.82,18.22
2016,7,15,6,30,0.0,42.0,2.2,15.0,42.0,34.7,25.39
2016,7,15,6,45,0.0,52.0,2.1,15.0,52.0,43.02,32.85
2016,7,15,7,0,0.0,62.0,2.0,15.0,62.0,51.36,40.22
2016,7,15,7,15,0.0,64.0,1.9,15.0,64.0,53.03,41.59
2016,7,15,7,30,0.0,66.0,1.8,15.0,66.0,54.71,42.93
2016,7,15,7,45,0.0,87.5,1.7,15.5,87.5,72.58,58.33
2016,7,15,8,0,0.0,109.0,1.6,16.0,109.0,89.3,72.46
2016,7,15,8,15,1.0,141.0,1.6,16.0,142.0,113.46,92.93
2016,7,15,8,30,2.0,173.0,1.6,16.0,175.0,137.94,108.36
2016,7,15,8,45,3.5,182.5,1.6,16.0,185.5,146.54,114.86
2016,7,15,9,0,5.0,192.0,1.6,16.0,196.0,155.32,121.54
2016,7,15,9,15,13.5,237.0,1.65,16.0,247.5,192.69,150.81
2016,7,15,9,30,22.0,282.0,1.7,16.0,299.0,231.41,180.81
2016,7,15,9,45,23.0,297.0,1.75,16.5,316.0,246.4,191.9
2016,7,15,10,0,24.0,312.0,1.8,17.0,333.0,261.61,203.17
2016,7,15,10,15,34.5,345.5,1.85,17.0,376.0,292.07,226.45
2016,7,15,10,30,45.0,379.0,1.9,17.0,419.0,329.14,254.61
2016,7,15,10,45,39.5,377.5,1.95,17.0,413.0,331.25,256.02
2016,7,15,11,0,34.0,376.0,2.0,17.0,407.0,332.46,256.87
2016,7,15,11,15,35.5,386.0,2.05,17.0,419.0,347.14,268.01
2016,7,15,11,30,37.0,396.0,2.1,17.0,431.0,362.09,279.26
2016,7,15,11,45,41.5,409.0,2.15,17.0,449.0,382.16,294.42
2016,7,15,12,0,46.0,422.0,2.2,17.0,467.0,402.76,309.92
2016,7,15,12,15,41.0,411.0,2.25,17.0,450.5,394.47,303.68
2016,7,15,12,30,36.0,400.0,2.3,17.0,434.0,385.21,296.84
2016,7,15,12,45,30.5,381.0,2.4,17.0,410.0,367.25,283.54
2016,7,15,13,0,25.0,362.0,2.5,17.0,386.0,348.26,269.4
2016,7,15,13,15,22.5,345.5,2.5,17.0,367.0,319.37,247.65
2016,7,15,13,30,20.0,329.0,2.5,17.0,348.0,303.61,235.83
2016,7,15,13,45,24.5,337.5,2.55,17.0,360.0,332.85,258.69
2016,7,15,14,0,29.0,346.0,2.6,17.0,372.0,347.76,270.44
2016,7,15,14,15,29.0,335.0,2.65,17.0,360.0,339.21,264.29
2016,7,15,14,30,29.0,324.0,2.7,17.0,348.0,330.35,258.01
2016,7,15,14,45,28.5,311.0,2.75,17.0,334.0,318.72,249.59
2016,7,15,15,0,28.0,298.0,2.8,17.0,320.0,306.84,240.96
2016,7,15,15,15,26.0,281.0,2.8,17.0,301.0,289.25,227.77
2016,7,15,15,30,24.0,264.0,2.8,17.0,282.0,255.19,201.61
2016,7,15,15,45,23.0,247.5,2.85,17.0,264.0,239.4,189.73
2016,7,15,16,0,22.0,231.0,2.9,17.0,246.0,223.55,177.68
2016,7,15,16,15,14.0,203.0,2.95,16.5,212.0,190.59,151.82
2016,7,15,16,30,6.0,175.0,3.0,16.0,178.0,158.06,125.9
2016,7,15,16,45,3.0,148.5,3.05,16.0,150.0,131.34,104.31
2016,7,15,17,0,0.0,122.0,3.1,16.0,122.0,104.88,82.65
2016,7,15,17,15,0.0,100.0,3.2,16.0,100.0,85.06,66.36
2016,7,15,17,30,0.0,78.0,3.3,16.0,78.0,65.32,49.91
2016,7,15,17,45,0.0,65.0,3.4,16.0,65.0,53.97,40.38
2016,7,15,18,0,0.0,52.0,3.5,16.0,52.0,43.04,31.05
2016,7,15,18,15,179.0,54.0,3.5,15.5,84.5,151.33,122.54
2016,7,15,18,30,358.0,56.0,3.5,15.0,117.0,233.24,185.49
2016,7,15,18,45,249.5,42.5,3.5,15.0,78.5,157.59,118.59
2016,7,15,19,0,141.0,29.0,3.5,15.0,40.0,91.22,49.15
2016,7,15,19,15,70.5,14.5,3.4,15.0,20.0,30.48,0.0
2016,7,15,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,16,5,15,94.0,12.5,2.4,15.0,19.0,10.67,0.0
2016,7,16,5,30,188.0,25.0,2.4,15.0,38.0,19.47,5.19
2016,7,16,5,45,317.5,34.5,2.45,15.0,78.0,28.14,18.22
2016,7,16,6,0,447.0,44.0,2.5,15.0,118.0,35.53,25.52
2016,7,16,6,15,223.5,42.5,2.45,15.0,79.5,31.91,22.72
2016,7,16,6,30,0.0,41.0,2.4,15.0,41.0,33.87,24.64
2016,7,16,6,45,0.0,50.5,2.4,15.5,50.5,41.77,31.67
2016,7,16,7,0,0.0,60.0,2.4,16.0,60.0,49.69,38.57
2016,7,16,7,15,0.0,69.0,2.4,16.0,69.0,57.2,45.1
2016,7,16,7,30,0.0,78.0,2.4,16.0,78.0,64.74,51.55
2016,7,16,7,45,0.0,89.5,2.4,16.0,89.5,74.11,59.55
2016,7,16,8,0,0.0,101.0,2.4,16.0,101.0,83.22,67.24
2016,7,16,8,15,0.0,121.0,2.45,16.0,121.0,98.67,80.32
2016,7,16,8,30,0.0,141.0,2.5,16.0,141.0,114.31,89.32
2016,7,16,8,45,0.0,138.0,2.55,16.5,138.0,112.68,87.54
2016,7,16,9,0,0.0,135.0,2.6,17.0,135.0,110.82,85.63
2016,7,16,9,15,1.0,150.0,2.6,17.0,151.0,123.21,95.43
2016,7,16,9,30,2.0,165.0,2.6,17.0,167.0,135.83,105.35
2016,7,16,9,45,5.5,196.0,2.65,17.0,201.0,162.24,126.24
2016,7,16,10,0,9.0,227.0,2.7,17.0,235.0,189.26,147.46
2016,7,16,10,15,11.0,248.5,2.75,17.0,259.0,208.71,162.61
2016,7,16,10,30,13.0,270.0,2.8,17.0,283.0,228.62,178.06
2016,7,16,10,45,13.5,275.0,2.9,17.0,288.0,234.78,182.76
2016,7,16,11,0,14.0,280.0,3.0,17.0,293.0,240.98,187.53
2016,7,16,11,15,16.0,299.0,3.1,17.0,314.5,259.79,202.15
2016,7,16,11,30,18.0,318.0,3.2,17.0,336.0,279.0,217.0
2016,7,16,11,45,22.0,344.0,3.3,17.0,365.5,306.05,237.91
2016,7,16,12,0,26.0,370.0,3.4,17.0,395.0,341.4,265.05
2016,7,16,12,15,32.0,387.0,3.5,17.0,418.0,365.76,283.75
2016,7,16,12,30,38.0,404.0,3.6,17.0,441.0,390.76,302.96
2016,7,16,12,45,38.5,402.0,3.7,17.0,439.0,393.89,305.49
2016,7,16,13,0,39.0,400.0,3.8,17.0,437.0,396.67,307.88
2016,7,16,13,15,40.0,396.0,3.9,17.0,433.5,397.69,309.01
2016,7,16,13,30,41.0,392.0,4.0,17.0,430.0,398.38,309.93
2016,7,16,13,45,30.0,349.5,4.1,17.0,377.0,349.86,272.99
2016,7,16,14,0,19.0,307.0,4.2,17.0,324.0,285.08,223.1
2016,7,16,14,15,18.5,299.0,4.25,17.0,315.5,278.26,218.25
2016,7,16,14,30,18.0,291.0,4.3,17.0,307.0,271.33,213.19
2016,7,16,14,45,13.5,256.0,4.35,17.0,267.5,235.46,185.2
2016,7,16,15,0,9.0,221.0,4.4,17.0,228.0,199.58,156.97
2016,7,16,15,15,5.5,198.0,4.45,17.0,202.5,175.7,138.09
2016,7,16,15,30,2.0,175.0,4.5,17.0,177.0,151.9,119.1
2016,7,16,15,45,1.0,166.0,4.55,17.0,167.0,143.2,112.35
2016,7,16,16,0,0.0,157.0,4.6,17.0,157.0,134.57,105.6
2016,7,16,16,15,0.0,133.5,4.65,17.0,133.5,113.55,88.71
2016,7,16,16,30,0.0,110.0,4.7,17.0,110.0,92.64,71.74
2016,7,16,16,45,0.0,107.0,4.8,17.0,107.0,90.29,70.06
2016,7,16,17,0,0.0,104.0,4.9,17.0,104.0,88.07,68.45
2016,7,16,17,15,0.0,77.0,4.9,16.5,77.0,63.93,48.52
2016,7,16,17,30,0.0,50.0,4.9,16.0,50.0,41.36,29.62
2016,7,16,17,45,284.0,57.5,4.95,16.0,133.5,245.73,205.56
2016,7,16,18,0,568.0,65.0,5.0,16.0,217.0,401.04,331.36
2016,7,16,18,15,495.5,57.0,5.0,15.5,169.0,325.57,265.6
2016,7,16,18,30,423.0,49.0,5.0,15.0,121.0,256.73,204.39
2016,7,16,18,45,311.0,38.0,5.0,15.0,81.0,177.42,133.65
2016,7,16,19,0,199.0,27.0,5.0,15.0,41.0,106.91,55.84
2016,7,16,19,15,99.5,13.5,4.95,15.0,20.5,37.13,0.0
2016,7,16,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,7,17,5,15,133.0,11.0,4.35,15.0,20.0,9.39,0.0
2016,7,17,5,30,266.0,22.0,4.4,15.0,40.0,18.21,3.63
2016,7,17,5,45,382.0,30.5,4.45,15.0,80.5,24.92,15.41
2016,7,17,6,0,498.0,39.0,4.5,15.0,121.0,31.62,22.06
2016,7,17,6,15,249.0,44.5,4.5,15.0,85.5,33.52,24.12
2016,7,17,6,30,0.0,50.0,4.5,15.0,50.0,41.37,31.29
2016,7,17,6,45,0.0,62.0,4.5,15.0,62.0,51.37,40.25
2016,7,17,7,0,0.0,74.0,4.5,15.0,74.0,61.05,48.8
2016,7,17,7,15,0.0,83.5,4.5,15.0,83.5,68.75,55.48
2016,7,17,7,30,0.0,93.0,4.5,15.0,93.0,76.39,62.02
2016,7,17,7,45,0.0,112.5,4.5,15.5,112.5,91.44,74.82
2016,7,17,8,0,0.0,132.0,4.5,16.0,132.0,106.27,87.25
2016,7,17,8,15,0.0,138.0,4.55,16.0,138.0,111.21,91.21
2016,7,17,8,30,0.0,144.0,4.6,16.0,144.0,116.53,91.27
2016,7,17,8,45,12.5,203.0,4.65,16.5,212.0,162.67,127.85
2016,7,17,9,0,25.0,262.0,4.7,17.0,280.0,210.07,164.81
2016,7,17,9,15,23.0,270.0,4.8,17.0,287.5,219.3,171.99
2016,7,17,9,30,21.0,278.0,4.9,17.0,295.0,228.13,178.93
2016,7,17,9,45,31.0,312.5,5.0,17.0,338.0,255.03,199.9
2016,7,17,10,0,41.0,347.0,5.1,17.0,381.0,290.15,227.33
2016,7,17,10,15,59.5,379.5,5.2,17.0,431.0,329.96,258.33
2016,7,17,10,30,78.0,412.0,5.3,17.0,481.0,372.56,291.42
2016,7,17,10,45,112.0,434.0,5.4,17.0,536.0,418.73,327.37
2016,7,17,11,0,146.0,456.0,5.5,17.0,591.0,470.14,367.23
2016,7,17,11,15,104.5,446.0,5.55,17.0,543.5,444.4,347.11
2016,7,17,11,30,63.0,436.0,5.6,17.0,496.0,415.05,324.02
2016,7,17,11,45,90.5,456.0,5.7,17.0,543.0,460.71,359.74
2016,7,17,12,0,118.0,476.0,5.8,17.0,590.0,516.22,402.52
2016,7,17,12,15,80.5,446.0,5.9,17.0,524.0,459.36,358.72
2016,7,17,12,30,43.0,416.0,6.0,17.0,458.0,406.19,317.37
2016,7,17,12,45,77.5,441.0,6.15,17.0,515.5,465.11,363.96
2016,7,17,13,0,112.0,466.0,6.3,17.0,573.0,539.83,421.86
2016,7,17,13,15,82.5,438.0,6.4,17.0,516.5,477.79,374.29
2016,7,17,13,30,53.0,410.0,6.5,17.0,460.0,427.39,335.31
2016,7,17,13,45,117.0,422.0,6.65,17.0,527.0,521.44,410.15
2016,7,17,14,0,181.0,434.0,6.8,17.0,594.0,600.0,472.26
2016,7,17,14,15,216.0,414.0,6.85,16.5,599.0,618.03,488.65
2016,7,17,14,30,251.0,394.0,6.9,16.0,604.0,652.82,517.79
2016,7,17,14,45,312.5,359.0,7.0,16.0,610.0,677.62,539.81
2016,7,17,15,0,374.0,324.0,7.1,16.0,616.0,699.08,559.39
2016,7,17,15,15,604.0,215.5,7.15,16.0,657.5,823.29,661.18
2016,7,17,15,30,834.0,107.0,7.2,16.0,699.0,902.3,722.79
2016,7,17,15,45,560.5,186.5,7.25,16.0,573.5,731.95,593.88
2016,7,17,16,0,287.0,266.0,7.3,16.0,448.0,540.29,439.76
2016,7,17,16,15,244.0,249.5,7.3,15.5,395.5,479.66,393.12
2016,7,17,16,30,201.0,233.0,7.3,15.0,343.0,404.55,333.83
2016,7,17,16,45,195.0,211.5,7.3,15.0,309.5,371.32,307.77
2016,7,17,17,0,189.0,190.0,7.3,15.0,276.0,337.78,280.98
2016,7,17,17,15,161.0,166.0,7.25,15.0,233.5,286.08,238.27
2016,7,17,17,30,133.0,142.0,7.2,15.0,191.0,236.19,196.46
2016,7,17,17,45,120.0,121.5,7.2,15.0,160.5,201.39,166.91
2016,7,17,18,0,107.0,101.0,7.2,15.0,130.0,167.46,137.54
2016,7,17,18,15,266.5,74.0,7.05,14.5,124.0,229.81,188.79
2016,7,17,18,30,426.0,47.0,6.9,14.0,118.0,256.42,205.67
2016,7,17,18,45,317.5,36.0,6.8,14.0,79.0,178.3,134.83
2016,7,17,19,0,209.0,25.0,6.7,14.0,40.0,108.5,54.35
2016,7,17,19,15,104.5,12.5,6.55,14.0,20.0,37.63,0.0
2016,7,17,19,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,5.7,14.0,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,5.45,14.0,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,18,5,15,114.0,11.0,3.95,14.0,18.5,9.39,0.0
2016,7,18,5,30,228.0,22.0,3.9,14.0,37.0,18.19,2.67
2016,7,18,5,45,345.5,31.0,3.85,14.0,76.0,25.28,15.73
2016,7,18,6,0,463.0,40.0,3.8,14.0,115.0,32.33,22.76
2016,7,18,6,15,231.5,48.5,3.75,14.0,86.0,36.31,26.7
2016,7,18,6,30,0.0,57.0,3.7,14.0,57.0,47.03,36.47
2016,7,18,6,45,0.0,71.0,3.7,14.5,71.0,58.17,46.39
2016,7,18,7,0,0.0,85.0,3.7,15.0,85.0,69.24,56.06
2016,7,18,7,15,0.5,114.0,3.65,15.0,114.5,91.01,75.07
2016,7,18,7,30,1.0,143.0,3.6,15.0,144.0,112.23,93.36
2016,7,18,7,45,0.5,138.0,3.6,15.0,138.5,109.81,90.92
2016,7,18,8,0,0.0,133.0,3.6,15.0,133.0,106.97,88.15
2016,7,18,8,15,12.5,183.0,3.6,15.0,191.0,143.11,118.96
2016,7,18,8,30,25.0,233.0,3.6,15.0,249.0,181.19,143.48
2016,7,18,8,45,37.0,263.0,3.6,15.5,288.5,198.25,155.72
2016,7,18,9,0,49.0,293.0,3.6,16.0,328.0,226.76,177.36
2016,7,18,9,15,75.0,325.0,3.65,16.0,382.0,262.47,204.66
2016,7,18,9,30,101.0,357.0,3.7,16.0,436.0,302.07,235.25
2016,7,18,9,45,235.0,358.0,3.8,16.0,551.5,355.8,275.4
2016,7,18,10,0,369.0,359.0,3.9,16.0,667.0,436.26,337.5
2016,7,18,10,15,400.5,355.5,4.0,16.0,700.5,474.25,368.3
2016,7,18,10,30,432.0,352.0,4.1,16.0,734.0,518.08,403.42
2016,7,18,10,45,674.0,225.5,4.25,16.5,838.5,594.26,464.33
2016,7,18,11,0,916.0,99.0,4.4,17.0,943.0,682.17,534.39
2016,7,18,11,15,725.0,230.0,4.5,17.0,905.0,707.57,551.2
2016,7,18,11,30,534.0,361.0,4.6,17.0,867.0,712.34,551.9
2016,7,18,11,45,730.5,230.0,4.7,17.0,928.0,782.84,609.26
2016,7,18,12,0,927.0,99.0,4.8,17.0,989.0,846.28,657.87
2016,7,18,12,15,927.0,99.0,4.85,17.0,989.5,878.28,680.63
2016,7,18,12,30,927.0,99.0,4.9,17.0,990.0,907.12,701.31
2016,7,18,12,45,933.0,94.0,5.0,17.0,984.5,933.37,720.55
2016,7,18,13,0,939.0,89.0,5.1,17.0,979.0,956.21,737.48
2016,7,18,13,15,936.5,88.5,5.15,17.0,964.5,971.92,749.15
2016,7,18,13,30,934.0,88.0,5.2,17.0,950.0,983.82,758.31
2016,7,18,13,45,932.5,86.0,5.3,17.0,929.0,991.29,764.88
2016,7,18,14,0,931.0,84.0,5.4,17.0,908.0,994.84,768.85
2016,7,18,14,15,925.5,83.0,5.45,17.0,880.0,991.64,767.87
2016,7,18,14,30,920.0,82.0,5.5,17.0,852.0,984.58,764.33
2016,7,18,14,45,914.0,80.0,5.55,17.0,818.0,972.15,757.1
2016,7,18,15,0,908.0,78.0,5.6,17.0,784.0,956.0,747.32
2016,7,18,15,15,898.5,76.5,5.6,17.0,744.5,933.55,732.77
2016,7,18,15,30,889.0,75.0,5.6,17.0,705.0,907.79,715.86
2016,7,18,15,45,877.5,73.0,5.6,17.0,661.0,876.51,694.91
2016,7,18,16,0,866.0,71.0,5.6,17.0,617.0,842.39,671.77
2016,7,18,16,15,849.5,69.0,5.6,16.5,569.5,801.46,644.62
2016,7,18,16,30,833.0,67.0,5.6,16.0,522.0,758.5,615.51
2016,7,18,16,45,811.5,64.0,5.6,16.0,472.0,708.73,579.51
2016,7,18,17,0,790.0,61.0,5.6,16.0,422.0,657.91,542.06
2016,7,18,17,15,760.5,58.0,5.6,16.0,371.0,606.56,503.42
2016,7,18,17,30,731.0,55.0,5.6,16.0,320.0,549.4,457.11
2016,7,18,17,45,688.0,51.5,5.7,16.0,269.0,484.31,403.0
2016,7,18,18,0,645.0,48.0,5.8,16.0,218.0,421.61,348.9
2016,7,18,18,15,580.5,42.5,5.7,15.5,170.5,348.91,285.16
2016,7,18,18,30,516.0,37.0,5.6,15.0,123.0,281.79,224.3
2016,7,18,18,45,404.5,29.0,5.6,15.0,82.0,203.68,152.86
2016,7,18,19,0,293.0,21.0,5.6,15.0,41.0,131.12,62.11
2016,7,18,19,15,146.5,10.5,5.5,15.0,20.5,46.84,0.0
2016,7,18,19,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,3.75,13.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,3.5,13.5,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,5.5,3.45,14.0,5.5,4.69,0.0
2016,7,19,5,30,0.0,11.0,3.4,14.0,11.0,9.05,0.0
2016,7,19,5,45,0.0,22.5,3.4,14.0,22.5,18.56,10.0
2016,7,19,6,0,0.0,34.0,3.4,14.0,34.0,28.1,19.04
2016,7,19,6,15,0.0,48.0,3.4,14.0,48.0,39.56,29.57
2016,7,19,6,30,0.0,62.0,3.4,14.0,62.0,50.73,39.77
2016,7,19,6,45,0.0,77.0,3.4,14.5,77.0,62.57,50.29
2016,7,19,7,0,0.0,92.0,3.4,15.0,92.0,74.32,60.54
2016,7,19,7,15,1.0,118.0,3.45,15.0,118.5,93.78,77.51
2016,7,19,7,30,2.0,144.0,3.5,15.0,145.0,112.88,93.92
2016,7,19,7,45,37.0,184.0,3.55,15.0,204.0,134.43,112.26
2016,7,19,8,0,72.0,224.0,3.6,15.0,263.0,159.05,133.0
2016,7,19,8,15,130.0,250.5,3.65,15.0,328.5,167.88,140.06
2016,7,19,8,30,188.0,277.0,3.7,15.0,394.0,202.39,154.79
2016,7,19,8,45,205.0,297.5,3.8,15.5,434.0,235.39,178.15
2016,7,19,9,0,222.0,318.0,3.9,16.0,474.0,270.76,205.2
2016,7,19,9,15,568.0,198.0,3.95,16.0,629.5,290.17,210.22
2016,7,19,9,30,914.0,78.0,4.0,16.0,785.0,363.5,264.08
2016,7,19,9,45,909.0,87.0,4.1,16.0,817.0,423.05,317.68
2016,7,19,10,0,904.0,96.0,4.2,16.0,849.0,480.66,368.48
2016,7,19,10,15,708.5,211.0,4.3,16.0,814.5,520.2,403.82
2016,7,19,10,30,513.0,326.0,4.4,16.0,780.0,543.95,423.88
2016,7,19,10,45,544.0,325.0,4.5,16.0,816.5,595.14,464.59
2016,7,19,11,0,575.0,324.0,4.6,16.0,853.0,647.98,505.91
2016,7,19,11,15,753.5,212.0,4.7,16.0,917.5,713.26,559.2
2016,7,19,11,30,932.0,100.0,4.8,16.0,982.0,778.59,612.11
2016,7,19,11,45,934.5,99.5,4.9,16.5,990.0,818.29,639.73
2016,7,19,12,0,937.0,99.0,5.0,17.0,998.0,855.24,665.32
2016,7,19,12,15,937.0,99.0,5.1,17.0,998.0,887.62,688.84
2016,7,19,12,30,937.0,99.0,5.2,17.0,998.0,916.8,710.13
2016,7,19,12,45,936.5,98.5,5.35,17.0,991.0,941.72,728.79
2016,7,19,13,0,936.0,98.0,5.5,17.0,984.0,963.11,745.07
2016,7,19,13,15,933.0,97.5,5.55,17.0,969.5,978.51,756.58
2016,7,19,13,30,930.0,97.0,5.6,17.0,955.0,990.09,765.55
2016,7,19,13,45,928.0,95.0,5.7,17.0,933.5,997.26,771.89
2016,7,19,14,0,926.0,93.0,5.8,17.0,912.0,1000.5,775.62
2016,7,19,14,15,920.0,92.0,5.85,17.0,883.5,996.99,774.39
2016,7,19,14,30,914.0,91.0,5.9,17.0,855.0,989.63,770.58
2016,7,19,14,45,908.0,88.5,6.0,17.0,820.5,976.86,763.35
2016,7,19,15,0,902.0,86.0,6.1,17.0,786.0,960.37,753.52
2016,7,19,15,15,892.0,84.5,6.15,16.5,746.5,937.65,740.37
2016,7,19,15,30,882.0,83.0,6.2,16.0,707.0,911.65,724.77
2016,7,19,15,45,869.5,80.5,6.3,16.0,662.5,879.15,703.13
2016,7,19,16,0,857.0,78.0,6.4,16.0,618.0,843.86,679.22
2016,7,19,16,15,840.0,75.5,6.4,16.0,570.0,802.24,649.87
2016,7,19,16,30,823.0,73.0,6.4,16.0,522.0,758.63,618.7
2016,7,19,16,45,801.0,70.0,6.4,16.0,471.5,708.87,582.33
2016,7,19,17,0,779.0,67.0,6.4,16.0,421.0,664.4,549.52
2016,7,19,17,15,747.5,63.5,6.3,16.0,369.5,605.31,503.92
2016,7,19,17,30,716.0,60.0,6.2,16.0,318.0,546.69,456.0
2016,7,19,17,45,672.0,55.5,6.15,16.0,267.5,480.35,400.38
2016,7,19,18,0,628.0,51.0,6.1,16.0,217.0,416.51,345.03
2016,7,19,18,15,561.0,45.0,5.9,15.5,169.0,345.16,282.2
2016,7,19,18,30,494.0,39.0,5.7,15.0,121.0,277.83,221.15
2016,7,19,18,45,385.0,30.0,5.55,15.0,80.5,197.98,148.24
2016,7,19,19,0,276.0,21.0,5.4,15.0,40.0,125.53,55.08
2016,7,19,19,15,138.0,10.5,5.2,15.0,20.0,44.72,0.0
2016,7,19,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.75,14.5,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,20,5,15,141.5,9.5,3.9,14.0,18.0,8.11,0.0
2016,7,20,5,30,283.0,19.0,4.0,14.0,36.0,15.7,0.0
2016,7,20,5,45,396.5,27.0,4.1,14.5,76.0,22.09,12.85
2016,7,20,6,0,510.0,35.0,4.2,15.0,116.0,30.98,21.43
2016,7,20,6,15,268.5,62.5,4.2,15.0,106.5,46.68,35.71
2016,7,20,6,30,27.0,90.0,4.2,15.0,97.0,69.03,55.79
2016,7,20,6,45,32.5,110.5,4.25,15.0,121.0,83.65,68.84
2016,7,20,7,0,38.0,131.0,4.3,15.0,145.0,98.03,81.44
2016,7,20,7,15,58.0,155.5,4.25,15.0,180.0,114.65,95.8
2016,7,20,7,30,78.0,180.0,4.2,15.0,215.0,130.92,109.65
2016,7,20,7,45,117.5,205.5,4.2,15.5,265.0,141.49,118.18
2016,7,20,8,0,157.0,231.0,4.2,16.0,315.0,156.55,130.45
2016,7,20,8,15,126.0,252.0,4.15,16.0,323.5,168.48,140.15
2016,7,20,8,30,95.0,273.0,4.1,16.0,332.0,200.85,156.39
2016,7,20,8,45,118.0,297.5,4.1,16.0,376.5,222.75,171.61
2016,7,20,9,0,141.0,322.0,4.1,16.0,421.0,256.42,197.28
2016,7,20,9,15,145.0,342.5,4.1,16.0,450.0,285.84,220.88
2016,7,20,9,30,149.0,363.0,4.1,16.0,479.0,316.02,245.19
2016,7,20,9,45,215.0,373.0,4.2,16.5,548.0,363.85,281.71
2016,7,20,10,0,281.0,383.0,4.3,17.0,617.0,414.78,321.02
2016,7,20,10,15,289.5,389.5,4.35,17.0,638.0,446.73,346.77
2016,7,20,10,30,298.0,396.0,4.4,17.0,659.0,479.1,372.59
2016,7,20,10,45,623.5,242.0,4.5,17.0,809.5,577.92,451.9
2016,7,20,11,0,949.0,88.0,4.6,17.0,960.0,695.71,545.75
2016,7,20,11,15,952.0,88.5,4.75,17.0,976.0,742.53,582.55
2016,7,20,11,30,955.0,89.0,4.9,17.0,992.0,786.91,616.21
2016,7,20,11,45,754.5,224.0,5.05,17.0,941.0,798.02,622.09
2016,7,20,12,0,554.0,359.0,5.2,17.0,890.0,784.7,608.6
2016,7,20,12,15,757.5,223.5,5.35,17.0,950.0,863.72,672.85
2016,7,20,12,30,961.0,88.0,5.5,17.0,1010.0,928.63,720.59
2016,7,20,12,45,957.5,89.5,5.65,17.0,1002.0,953.17,738.8
2016,7,20,13,0,954.0,91.0,5.8,17.0,994.0,974.04,754.72
2016,7,20,13,15,952.0,90.5,5.9,17.0,979.5,990.58,767.39
2016,7,20,13,30,950.0,90.0,6.0,17.0,965.0,1003.26,777.47
2016,7,20,13,45,946.0,89.0,6.15,17.0,943.5,1009.59,783.51
2016,7,20,14,0,942.0,88.0,6.3,17.0,922.0,1011.93,786.89
2016,7,20,14,15,936.5,87.5,6.35,17.0,893.0,1009.38,786.32
2016,7,20,14,30,931.0,87.0,6.4,17.0,864.0,1002.92,783.12
2016,7,20,14,45,923.5,85.5,6.5,17.0,829.0,989.61,775.42
2016,7,20,15,0,916.0,84.0,6.6,17.0,794.0,972.58,765.12
2016,7,20,15,15,905.5,82.5,6.65,17.0,754.0,949.14,749.94
2016,7,20,15,30,895.0,81.0,6.7,17.0,714.0,922.38,732.33
2016,7,20,15,45,881.0,79.5,6.8,17.0,668.5,889.35,710.25
2016,7,20,16,0,867.0,78.0,6.9,17.0,623.0,853.58,685.95
2016,7,20,16,15,849.5,76.0,6.9,16.5,574.5,811.8,657.76
2016,7,20,16,30,832.0,74.0,6.9,16.0,526.0,768.03,627.61
2016,7,20,16,45,807.0,71.5,6.9,16.0,474.5,723.05,594.86
2016,7,20,17,0,782.0,69.0,6.9,16.0,423.0,669.92,555.14
2016,7,20,17,15,750.0,65.5,6.85,16.0,371.0,610.26,509.05
2016,7,20,17,30,718.0,62.0,6.8,16.0,319.0,551.1,460.6
2016,7,20,17,45,671.0,57.5,6.75,16.0,267.5,482.75,403.12
2016,7,20,18,0,624.0,53.0,6.7,16.0,216.0,417.16,346.11
2016,7,20,18,15,555.0,46.5,6.55,15.5,167.5,344.64,282.17
2016,7,20,18,30,486.0,40.0,6.4,15.0,119.0,276.02,219.92
2016,7,20,18,45,374.0,30.5,6.3,15.0,79.0,194.82,145.63
2016,7,20,19,0,262.0,21.0,6.2,15.0,39.0,120.84,47.99
2016,7,20,19,15,131.0,10.5,6.0,15.0,19.5,42.98,0.0
2016,7,20,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,4.8,14.5,0.0,0.0,0.0
