Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,20,21,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,21,5,15,135.0,9.5,4.6,14.0,17.5,8.11,0.0
2016,7,21,5,30,270.0,19.0,4.7,14.0,35.0,15.72,0.0
2016,7,21,5,45,385.5,27.5,4.8,14.5,74.5,22.52,13.11
2016,7,21,6,0,501.0,36.0,4.9,15.0,114.0,31.89,22.19
2016,7,21,6,15,317.0,65.0,4.9,15.0,121.0,48.81,37.56
2016,7,21,6,30,133.0,94.0,4.9,15.0,128.0,70.63,57.19
2016,7,21,6,45,143.0,115.0,4.9,15.0,159.0,85.05,70.08
2016,7,21,7,0,153.0,136.0,4.9,15.0,190.0,99.1,82.41
2016,7,21,7,15,224.5,151.5,4.8,15.0,244.5,105.93,88.21
2016,7,21,7,30,296.0,167.0,4.7,15.0,299.0,115.81,96.56
2016,7,21,7,45,340.5,180.5,4.65,15.5,350.0,123.88,103.04
2016,7,21,8,0,385.0,194.0,4.6,16.0,401.0,124.49,103.01
2016,7,21,8,15,626.0,133.0,4.5,16.0,506.5,89.12,72.16
2016,7,21,8,30,867.0,72.0,4.4,16.0,612.0,126.0,68.22
2016,7,21,8,45,880.5,73.5,4.3,16.0,657.0,184.68,107.75
2016,7,21,9,0,894.0,75.0,4.2,16.0,702.0,244.42,157.17
2016,7,21,9,15,904.0,76.5,4.15,16.0,742.5,304.06,210.36
2016,7,21,9,30,914.0,78.0,4.1,16.0,783.0,363.87,264.48
2016,7,21,9,45,922.0,79.5,4.05,16.5,818.0,422.81,316.8
2016,7,21,10,0,930.0,81.0,4.0,17.0,853.0,481.19,367.19
2016,7,21,10,15,717.5,204.5,4.0,17.0,812.5,520.73,402.24
2016,7,21,10,30,505.0,328.0,4.0,17.0,772.0,542.06,419.99
2016,7,21,10,45,729.0,205.5,4.05,17.0,865.0,613.34,477.64
2016,7,21,11,0,953.0,83.0,4.1,17.0,958.0,694.78,543.07
2016,7,21,11,15,956.5,83.5,4.25,17.0,974.0,742.14,579.96
2016,7,21,11,30,960.0,84.0,4.4,17.0,990.0,787.08,613.64
2016,7,21,11,45,962.5,83.5,4.55,17.0,998.5,827.76,643.29
2016,7,21,12,0,965.0,83.0,4.7,17.0,1007.0,865.57,670.87
2016,7,21,12,15,965.5,83.0,4.9,17.0,1007.5,899.11,695.76
2016,7,21,12,30,966.0,83.0,5.1,17.0,1008.0,929.35,718.38
2016,7,21,12,45,958.0,88.0,5.3,17.5,999.0,953.27,735.21
2016,7,21,13,0,950.0,93.0,5.5,18.0,990.0,973.38,749.42
2016,7,21,13,15,947.5,92.5,5.6,17.5,975.5,989.45,763.18
2016,7,21,13,30,945.0,92.0,5.7,17.0,961.0,1001.65,774.4
2016,7,21,13,45,944.0,89.0,5.8,17.0,940.0,1008.82,780.75
2016,7,21,14,0,943.0,86.0,5.9,17.0,919.0,1011.97,784.43
2016,7,21,14,15,937.5,85.0,5.85,17.0,890.5,1008.85,782.83
2016,7,21,14,30,932.0,84.0,5.8,17.0,862.0,1001.81,778.63
2016,7,21,14,45,928.0,81.0,5.8,17.0,828.0,990.14,771.62
2016,7,21,15,0,924.0,78.0,5.8,17.0,794.0,974.6,761.98
2016,7,21,15,15,914.0,77.0,5.8,17.0,753.5,951.98,747.34
2016,7,21,15,30,904.0,76.0,5.8,17.0,713.0,925.99,730.32
2016,7,21,15,45,893.5,73.0,5.8,17.0,668.5,894.03,708.93
2016,7,21,16,0,883.0,70.0,5.8,17.0,624.0,859.07,685.23
2016,7,21,16,15,866.5,68.0,5.8,16.5,575.5,817.51,657.69
2016,7,21,16,30,850.0,66.0,5.8,16.0,527.0,773.84,628.13
2016,7,21,16,45,829.0,63.5,5.8,16.0,476.5,724.29,592.34
2016,7,21,17,0,808.0,61.0,5.8,16.0,426.0,673.6,555.05
2016,7,21,17,15,777.5,57.5,5.8,16.0,373.5,620.06,514.71
2016,7,21,17,30,747.0,54.0,5.8,16.0,321.0,560.66,466.82
2016,7,21,17,45,703.0,50.5,5.8,16.0,269.5,494.01,411.17
2016,7,21,18,0,659.0,47.0,5.8,16.0,218.0,429.81,355.59
2016,7,21,18,15,593.5,41.5,5.7,15.5,169.5,355.64,290.47
2016,7,21,18,30,528.0,36.0,5.6,15.0,121.0,287.16,228.2
2016,7,21,18,45,414.0,28.0,5.5,15.0,80.0,207.36,154.34
2016,7,21,19,0,300.0,20.0,5.4,15.0,39.0,131.66,46.07
2016,7,21,19,15,150.0,10.0,5.25,15.0,19.5,47.57,0.0
2016,7,21,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,4.4,14.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,22,5,15,134.0,9.0,4.15,14.0,16.5,7.68,0.0
2016,7,22,5,30,268.0,18.0,4.2,14.0,33.0,14.87,0.0
2016,7,22,5,45,385.0,27.0,4.3,14.5,73.0,22.13,12.69
2016,7,22,6,0,502.0,36.0,4.4,15.0,113.0,31.94,22.2
2016,7,22,6,15,571.5,42.0,4.4,15.0,161.5,36.78,26.94
2016,7,22,6,30,641.0,48.0,4.4,15.0,210.0,41.62,31.48
2016,7,22,6,45,320.5,77.0,4.45,15.5,158.0,56.0,44.27
2016,7,22,7,0,0.0,106.0,4.5,16.0,106.0,84.11,68.95
2016,7,22,7,15,6.5,130.0,4.5,16.0,133.0,101.95,84.39
2016,7,22,7,30,13.0,154.0,4.5,16.0,160.0,119.56,99.45
2016,7,22,7,45,20.0,176.0,4.5,16.5,186.5,135.66,112.8
2016,7,22,8,0,27.0,198.0,4.5,17.0,213.0,143.61,118.99
2016,7,22,8,15,23.0,209.5,4.5,17.0,223.0,160.66,133.09
2016,7,22,8,30,19.0,221.0,4.5,17.0,233.0,172.5,135.79
2016,7,22,8,45,70.5,270.0,4.5,17.0,318.5,207.33,160.96
2016,7,22,9,0,122.0,319.0,4.5,17.0,404.0,250.83,193.16
2016,7,22,9,15,101.0,333.0,4.5,17.0,406.5,274.75,213.13
2016,7,22,9,30,80.0,347.0,4.5,17.0,409.0,288.81,225.09
2016,7,22,9,45,110.0,372.0,4.55,17.5,461.0,323.0,251.12
2016,7,22,10,0,140.0,397.0,4.6,18.0,513.0,366.68,284.55
2016,7,22,10,15,177.5,411.0,4.65,18.0,563.5,410.09,318.27
2016,7,22,10,30,215.0,425.0,4.7,18.0,614.0,457.49,355.03
2016,7,22,10,45,269.5,423.5,4.8,18.0,666.5,506.55,393.28
2016,7,22,11,0,324.0,422.0,4.9,18.0,719.0,561.92,436.19
2016,7,22,11,15,332.5,427.5,5.0,18.0,737.0,594.99,461.63
2016,7,22,11,30,341.0,433.0,5.1,18.0,755.0,628.0,486.89
2016,7,22,11,45,354.0,428.5,5.2,18.0,765.5,655.81,508.38
2016,7,22,12,0,367.0,424.0,5.3,18.0,776.0,683.14,529.45
2016,7,22,12,15,398.0,410.0,5.45,18.0,791.0,716.53,555.58
2016,7,22,12,30,429.0,396.0,5.6,18.0,806.0,758.76,587.92
2016,7,22,12,45,687.0,247.5,5.8,18.0,898.5,877.06,682.21
2016,7,22,13,0,945.0,99.0,6.0,18.0,991.0,975.66,754.64
2016,7,22,13,15,717.5,228.5,6.2,18.0,900.0,925.78,720.0
2016,7,22,13,30,490.0,358.0,6.4,18.0,809.0,843.15,655.53
2016,7,22,13,45,709.5,227.5,6.6,18.0,862.5,942.89,736.13
2016,7,22,14,0,929.0,97.0,6.8,18.0,916.0,1011.04,786.48
2016,7,22,14,15,922.5,96.0,6.9,18.0,887.0,1007.14,784.86
2016,7,22,14,30,916.0,95.0,7.0,18.0,858.0,999.35,780.92
2016,7,22,14,45,905.5,94.5,7.15,18.0,822.0,984.45,772.19
2016,7,22,15,0,895.0,94.0,7.3,18.0,786.0,965.97,760.92
2016,7,22,15,15,884.0,92.5,7.35,17.5,745.5,942.48,747.0
2016,7,22,15,30,873.0,91.0,7.4,17.0,705.0,915.74,730.62
2016,7,22,15,45,845.5,94.0,7.45,17.0,657.0,876.25,703.19
2016,7,22,16,0,818.0,97.0,7.5,17.0,609.0,843.83,680.95
2016,7,22,16,15,798.5,94.0,7.5,17.0,560.5,800.22,649.81
2016,7,22,16,30,779.0,91.0,7.5,17.0,512.0,754.8,616.95
2016,7,22,16,45,740.0,90.5,7.5,17.0,459.0,695.64,572.9
2016,7,22,17,0,701.0,90.0,7.5,17.0,406.0,640.17,531.02
2016,7,22,17,15,664.5,85.0,7.4,16.5,354.5,578.83,482.89
2016,7,22,17,30,628.0,80.0,7.3,16.0,303.0,518.61,434.16
2016,7,22,17,45,569.0,74.5,7.25,16.0,252.0,445.94,372.89
2016,7,22,18,0,510.0,69.0,7.2,16.0,201.0,377.37,313.41
2016,7,22,18,15,434.0,60.0,7.0,16.0,154.5,301.4,246.4
2016,7,22,18,30,358.0,51.0,6.8,16.0,108.0,230.6,182.86
2016,7,22,18,45,241.0,37.5,6.65,16.0,70.0,151.3,111.66
2016,7,22,19,0,124.0,24.0,6.5,16.0,32.0,78.53,20.99
2016,7,22,19,15,62.0,12.0,6.3,15.5,16.0,26.41,0.0
2016,7,22,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,4.95,14.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,5,15,47.5,11.0,4.35,15.0,13.5,9.39,0.0
2016,7,23,5,30,95.0,22.0,4.3,15.0,27.0,17.27,0.0
2016,7,23,5,45,207.0,36.5,4.25,15.0,63.5,28.13,17.45
2016,7,23,6,0,319.0,51.0,4.2,15.0,100.0,39.07,28.37
2016,7,23,6,15,398.0,61.5,4.1,15.0,146.0,46.79,35.75
2016,7,23,6,30,477.0,72.0,4.0,15.0,192.0,56.37,44.56
2016,7,23,6,45,534.0,79.5,3.95,15.5,242.0,60.9,48.61
2016,7,23,7,0,591.0,87.0,3.9,16.0,292.0,65.35,52.41
2016,7,23,7,15,630.0,93.0,3.85,16.0,343.5,68.36,54.95
2016,7,23,7,30,669.0,99.0,3.8,16.0,395.0,71.28,57.34
2016,7,23,7,45,699.5,103.0,3.75,16.5,446.0,72.59,58.16
2016,7,23,8,0,730.0,107.0,3.7,17.0,497.0,73.86,58.94
2016,7,23,8,15,752.0,111.0,3.65,17.0,545.5,84.75,68.15
2016,7,23,8,30,774.0,115.0,3.6,17.0,594.0,139.51,82.29
2016,7,23,8,45,789.0,119.0,3.6,17.0,638.5,195.85,120.23
2016,7,23,9,0,804.0,123.0,3.6,17.0,683.0,253.69,167.41
2016,7,23,9,15,816.5,125.5,3.7,17.0,724.0,311.0,217.65
2016,7,23,9,30,829.0,128.0,3.8,17.0,765.0,369.0,269.25
2016,7,23,9,45,579.5,247.5,3.9,17.5,703.0,409.01,309.72
2016,7,23,10,0,330.0,367.0,4.0,18.0,641.0,426.32,327.84
2016,7,23,10,15,249.0,398.0,4.15,18.0,609.0,433.87,335.45
2016,7,23,10,30,168.0,429.0,4.3,18.0,577.0,434.85,336.89
2016,7,23,10,45,166.5,441.0,4.5,18.0,591.0,458.72,355.69
2016,7,23,11,0,165.0,453.0,4.7,18.0,605.0,482.32,374.03
2016,7,23,11,15,183.5,460.0,4.9,18.0,631.5,515.57,399.87
2016,7,23,11,30,202.0,467.0,5.1,18.0,658.0,550.05,426.56
2016,7,23,11,45,217.0,469.0,5.35,18.5,676.0,578.59,448.01
2016,7,23,12,0,232.0,471.0,5.6,19.0,694.0,607.45,469.63
2016,7,23,12,15,266.5,462.5,5.8,19.0,718.0,652.37,504.3
2016,7,23,12,30,301.0,454.0,6.0,19.0,742.0,690.79,534.19
2016,7,23,12,45,258.5,460.0,6.25,19.0,706.5,673.11,520.98
2016,7,23,13,0,216.0,466.0,6.5,19.0,671.0,638.87,495.63
2016,7,23,13,15,260.5,447.5,6.65,19.0,690.5,687.17,533.57
2016,7,23,13,30,305.0,429.0,6.8,19.0,710.0,721.43,561.05
2016,7,23,13,45,361.0,393.5,6.95,19.0,718.0,748.81,584.17
2016,7,23,14,0,417.0,358.0,7.1,19.0,726.0,790.19,617.41
2016,7,23,14,15,443.5,334.0,7.15,18.5,713.5,797.41,625.81
2016,7,23,14,30,470.0,310.0,7.2,18.0,701.0,801.67,632.27
2016,7,23,14,45,518.5,277.5,7.3,18.0,692.0,815.32,645.44
2016,7,23,15,0,567.0,245.0,7.4,18.0,683.0,824.67,655.5
2016,7,23,15,15,658.5,198.5,7.4,18.0,681.0,863.28,687.69
2016,7,23,15,30,750.0,152.0,7.4,18.0,679.0,887.0,706.83
2016,7,23,15,45,748.0,141.5,7.45,18.0,638.0,857.66,686.74
2016,7,23,16,0,746.0,131.0,7.5,18.0,597.0,825.18,664.38
2016,7,23,16,15,723.5,126.5,7.45,17.5,548.5,779.31,632.54
2016,7,23,16,30,701.0,122.0,7.4,17.0,500.0,732.0,599.14
2016,7,23,16,45,681.0,114.0,7.35,17.0,451.0,681.58,561.65
2016,7,23,17,0,661.0,106.0,7.3,17.0,402.0,630.23,522.07
2016,7,23,17,15,622.0,99.5,7.25,16.5,350.5,566.83,472.32
2016,7,23,17,30,583.0,93.0,7.2,16.0,299.0,504.78,422.23
2016,7,23,17,45,529.5,85.0,7.15,16.0,249.0,434.28,362.86
2016,7,23,18,0,476.0,77.0,7.1,16.0,199.0,367.38,304.91
2016,7,23,18,15,397.0,66.0,6.95,16.0,152.0,286.99,234.47
2016,7,23,18,30,318.0,55.0,6.8,16.0,105.0,218.6,173.16
2016,7,23,18,45,207.5,39.5,6.65,16.0,67.5,141.74,104.07
2016,7,23,19,0,97.0,24.0,6.5,16.0,30.0,64.26,11.36
2016,7,23,19,15,48.5,12.0,6.3,15.5,15.0,22.91,0.0
2016,7,23,19,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,5,15,31.0,10.5,3.85,14.0,12.0,8.96,0.0
2016,7,24,5,30,62.0,21.0,3.9,14.0,24.0,16.47,0.0
2016,7,24,5,45,164.0,38.0,4.0,14.5,59.5,29.15,18.16
2016,7,24,6,0,266.0,55.0,4.1,15.0,95.0,41.82,30.72
2016,7,24,6,15,346.0,67.5,4.05,15.0,140.5,50.86,39.31
2016,7,24,6,30,426.0,80.0,4.0,15.0,186.0,59.73,47.52
2016,7,24,6,45,218.0,99.0,4.0,15.5,154.0,72.93,59.23
2016,7,24,7,0,10.0,118.0,4.0,16.0,122.0,92.28,76.1
2016,7,24,7,15,6.5,130.5,3.95,16.0,133.0,102.17,84.58
2016,7,24,7,30,3.0,143.0,3.9,16.0,144.0,111.96,92.83
2016,7,24,7,45,11.0,166.0,3.9,16.5,172.0,128.85,106.91
2016,7,24,8,0,19.0,189.0,3.9,17.0,200.0,145.54,120.6
2016,7,24,8,15,21.0,207.5,3.9,17.0,220.5,159.2,131.79
2016,7,24,8,30,23.0,226.0,3.9,17.0,241.0,176.09,138.47
2016,7,24,8,45,26.5,247.0,3.9,17.0,265.5,186.71,146.21
2016,7,24,9,0,30.0,268.0,3.9,17.0,290.0,206.9,161.88
2016,7,24,9,15,33.5,289.0,3.95,17.0,314.5,227.91,178.27
2016,7,24,9,30,37.0,310.0,4.0,17.0,339.0,249.75,195.32
2016,7,24,9,45,33.0,315.0,4.05,17.5,341.5,258.12,201.52
2016,7,24,10,0,29.0,320.0,4.1,18.0,344.0,265.79,207.09
2016,7,24,10,15,47.0,359.0,4.15,18.0,399.5,309.44,240.86
2016,7,24,10,30,65.0,398.0,4.2,18.0,455.0,356.03,276.65
2016,7,24,10,45,68.0,411.5,4.3,18.0,473.0,376.55,292.36
2016,7,24,11,0,71.0,425.0,4.4,18.0,491.0,397.51,308.42
2016,7,24,11,15,110.0,447.0,4.55,18.0,550.0,454.29,352.24
2016,7,24,11,30,149.0,469.0,4.7,18.0,609.0,512.97,397.15
2016,7,24,11,45,159.0,473.5,4.85,18.0,624.0,537.71,416.1
2016,7,24,12,0,169.0,478.0,5.0,18.0,639.0,562.67,435.32
2016,7,24,12,15,164.5,478.0,5.2,18.0,635.0,571.39,442.29
2016,7,24,12,30,160.0,478.0,5.4,18.0,631.0,578.95,448.46
2016,7,24,12,45,150.5,473.5,5.65,18.0,616.0,576.67,447.33
2016,7,24,13,0,141.0,469.0,5.9,18.0,601.0,572.87,445.07
2016,7,24,13,15,124.0,457.0,6.1,18.0,572.5,553.39,430.76
2016,7,24,13,30,107.0,445.0,6.3,18.0,544.0,515.59,402.67
2016,7,24,13,45,98.5,430.5,6.5,18.0,520.0,497.83,389.79
2016,7,24,14,0,90.0,416.0,6.7,18.0,496.0,479.14,376.07
2016,7,24,14,15,73.0,390.0,6.75,18.0,453.5,439.67,345.89
2016,7,24,14,30,56.0,364.0,6.8,18.0,411.0,399.41,314.88
2016,7,24,14,45,50.5,343.0,6.9,18.0,384.0,374.94,296.38
2016,7,24,15,0,45.0,322.0,7.0,18.0,357.0,350.06,277.42
2016,7,24,15,15,43.0,303.0,6.95,17.5,334.5,330.29,262.93
2016,7,24,15,30,41.0,284.0,6.9,17.0,312.0,310.24,248.09
2016,7,24,15,45,37.0,262.5,6.9,17.0,286.5,285.49,228.86
2016,7,24,16,0,33.0,241.0,6.9,17.0,261.0,260.63,209.42
2016,7,24,16,15,19.5,206.0,6.8,17.0,218.0,199.3,159.82
2016,7,24,16,30,6.0,171.0,6.7,17.0,175.0,155.04,123.59
2016,7,24,16,45,3.0,145.5,6.65,17.0,147.5,129.15,102.52
2016,7,24,17,0,0.0,120.0,6.6,17.0,120.0,103.5,81.41
2016,7,24,17,15,0.0,104.0,6.5,16.5,104.0,89.31,69.93
2016,7,24,17,30,0.0,88.0,6.4,16.0,88.0,75.12,58.24
2016,7,24,17,45,214.5,84.0,6.3,16.0,138.5,226.66,189.09
2016,7,24,18,0,429.0,80.0,6.2,16.0,189.0,342.0,283.68
2016,7,24,18,15,353.0,67.5,6.0,15.5,143.5,267.71,218.62
2016,7,24,18,30,277.0,55.0,5.8,15.0,98.0,201.25,159.52
2016,7,24,18,45,189.5,38.0,5.6,15.0,62.5,133.52,97.64
2016,7,24,19,0,102.0,21.0,5.4,15.0,27.0,67.21,5.97
2016,7,24,19,15,51.0,10.5,5.2,15.0,13.5,22.31,0.0
2016,7,24,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,7,25,5,15,52.5,9.5,3.3,14.0,12.0,8.11,0.0
2016,7,25,5,30,105.0,19.0,3.3,14.0,24.0,14.78,0.0
2016,7,25,5,45,217.5,33.5,3.3,14.5,60.0,25.91,15.35
2016,7,25,6,0,330.0,48.0,3.3,15.0,96.0,36.93,26.44
2016,7,25,6,15,409.0,58.5,3.25,15.0,142.5,46.72,35.65
2016,7,25,6,30,488.0,69.0,3.2,15.0,189.0,54.13,42.56
2016,7,25,6,45,244.0,63.0,3.15,15.0,123.0,45.73,35.23
2016,7,25,7,0,0.0,57.0,3.1,15.0,57.0,47.19,36.52
2016,7,25,7,15,0.0,69.5,3.0,15.0,69.5,57.62,45.69
2016,7,25,7,30,0.0,82.0,2.9,15.0,82.0,67.9,54.61
2016,7,25,7,45,0.0,98.0,2.85,15.5,98.0,80.47,65.3
2016,7,25,8,0,0.0,114.0,2.8,16.0,114.0,92.89,75.7
2016,7,25,8,15,3.0,150.5,2.75,16.0,152.5,120.08,98.83
2016,7,25,8,30,6.0,187.0,2.7,16.0,191.0,147.96,116.67
2016,7,25,8,45,11.0,213.5,2.65,16.5,221.5,169.76,133.37
2016,7,25,9,0,16.0,240.0,2.6,17.0,252.0,192.51,150.71
2016,7,25,9,15,14.5,242.0,2.6,17.0,253.0,196.61,153.73
2016,7,25,9,30,13.0,244.0,2.6,17.0,254.0,200.22,156.42
2016,7,25,9,45,12.0,243.0,2.6,17.0,253.0,201.31,157.11
2016,7,25,10,0,11.0,242.0,2.6,17.0,252.0,202.04,157.53
2016,7,25,10,15,17.5,284.0,2.65,17.0,299.5,240.16,187.3
2016,7,25,10,30,24.0,326.0,2.7,17.0,347.0,279.51,217.68
2016,7,25,10,45,28.0,347.0,2.75,17.5,372.0,301.73,234.2
2016,7,25,11,0,32.0,368.0,2.8,18.0,397.0,326.32,252.45
2016,7,25,11,15,36.0,383.5,2.85,18.0,417.5,347.23,268.3
2016,7,25,11,30,40.0,399.0,2.9,18.0,438.0,368.82,284.63
2016,7,25,11,45,60.0,426.5,2.95,18.0,484.0,413.9,318.92
2016,7,25,12,0,80.0,454.0,3.0,18.0,530.0,461.18,354.48
2016,7,25,12,15,84.5,457.0,3.05,18.0,537.5,475.18,364.94
2016,7,25,12,30,89.0,460.0,3.1,18.0,545.0,489.08,375.5
2016,7,25,12,45,131.5,464.5,3.2,18.0,589.0,551.69,423.0
2016,7,25,13,0,174.0,469.0,3.3,18.0,633.0,604.06,462.5
2016,7,25,13,15,165.5,461.0,3.35,18.0,615.5,597.03,457.44
2016,7,25,13,30,157.0,453.0,3.4,18.0,598.0,588.55,451.67
2016,7,25,13,45,145.0,440.5,3.5,18.0,571.5,570.88,439.28
2016,7,25,14,0,133.0,428.0,3.6,18.0,545.0,551.89,425.89
2016,7,25,14,15,97.5,398.5,3.65,18.0,483.0,472.69,367.03
2016,7,25,14,30,62.0,369.0,3.7,18.0,421.0,410.77,320.18
2016,7,25,14,45,53.5,345.5,3.75,18.0,389.0,380.79,297.95
2016,7,25,15,0,45.0,322.0,3.8,18.0,357.0,350.4,275.08
2016,7,25,15,15,50.5,309.0,3.8,17.5,346.0,344.02,271.6
2016,7,25,15,30,56.0,296.0,3.8,17.0,335.0,337.23,267.71
2016,7,25,15,45,43.0,266.5,3.8,17.0,295.0,295.5,235.26
2016,7,25,16,0,30.0,237.0,3.8,17.0,255.0,254.0,202.68
2016,7,25,16,15,23.5,212.5,3.75,17.0,226.0,209.3,167.29
2016,7,25,16,30,17.0,188.0,3.7,17.0,197.0,180.87,144.62
2016,7,25,16,45,8.5,156.0,3.7,17.0,160.5,143.79,114.49
2016,7,25,17,0,0.0,124.0,3.7,17.0,124.0,107.44,84.56
2016,7,25,17,15,0.0,108.0,3.7,16.5,108.0,93.26,73.18
2016,7,25,17,30,0.0,92.0,3.7,16.0,92.0,79.08,61.56
2016,7,25,17,45,228.0,84.0,3.7,16.0,141.5,235.1,195.49
2016,7,25,18,0,456.0,76.0,3.7,16.0,191.0,352.51,290.29
2016,7,25,18,15,378.0,64.5,3.6,16.0,145.0,276.89,224.27
2016,7,25,18,30,300.0,53.0,3.5,16.0,99.0,209.31,164.48
2016,7,25,18,45,197.0,37.0,3.4,16.0,62.5,135.57,97.92
2016,7,25,19,0,94.0,21.0,3.3,16.0,26.0,64.46,0.0
2016,7,25,19,15,47.0,10.5,3.15,15.5,13.0,21.28,0.0
2016,7,25,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,26,5,15,38.5,8.5,0.4,15.0,10.0,7.26,0.0
2016,7,26,5,30,77.0,17.0,0.3,15.0,20.0,13.2,0.0
2016,7,26,5,45,178.0,33.0,0.25,15.5,55.0,25.44,14.79
2016,7,26,6,0,279.0,49.0,0.2,16.0,90.0,37.47,26.87
2016,7,26,6,15,355.5,61.5,0.2,16.0,135.0,46.61,35.48
2016,7,26,6,30,432.0,74.0,0.2,16.0,180.0,55.57,43.71
2016,7,26,6,45,220.0,95.0,0.2,16.0,149.5,70.31,56.79
2016,7,26,7,0,8.0,116.0,0.2,16.0,119.0,90.78,74.57
2016,7,26,7,15,47.0,146.5,0.2,16.0,167.0,108.79,89.87
2016,7,26,7,30,86.0,177.0,0.2,16.0,215.0,128.85,106.65
2016,7,26,7,45,71.5,195.5,0.25,16.5,229.5,141.03,116.33
2016,7,26,8,0,57.0,214.0,0.3,17.0,244.0,152.88,125.63
2016,7,26,8,15,98.5,243.5,0.35,17.0,301.5,171.74,140.87
2016,7,26,8,30,140.0,273.0,0.4,17.0,359.0,196.13,148.58
2016,7,26,8,45,184.5,292.5,0.45,17.5,415.0,229.78,170.9
2016,7,26,9,0,229.0,312.0,0.5,18.0,471.0,269.2,198.94
2016,7,26,9,15,208.5,335.0,0.6,18.0,486.5,299.01,223.42
2016,7,26,9,30,188.0,358.0,0.7,18.0,502.0,326.67,246.15
2016,7,26,9,45,203.5,375.0,0.8,18.5,537.0,362.15,273.16
2016,7,26,10,0,219.0,392.0,0.9,19.0,572.0,399.46,301.23
2016,7,26,10,15,213.5,408.0,1.0,19.0,589.0,427.28,322.7
2016,7,26,10,30,208.0,424.0,1.1,19.0,606.0,454.45,343.38
2016,7,26,10,45,249.5,427.5,1.2,19.0,651.0,499.74,377.29
2016,7,26,11,0,291.0,431.0,1.3,19.0,696.0,549.96,414.4
2016,7,26,11,15,283.0,441.0,1.4,19.0,702.5,573.99,431.98
2016,7,26,11,30,275.0,451.0,1.5,19.0,709.0,596.8,448.69
2016,7,26,11,45,230.5,463.5,1.65,19.0,681.0,586.21,441.34
2016,7,26,12,0,186.0,476.0,1.8,19.0,653.0,575.99,434.12
2016,7,26,12,15,183.0,476.0,1.95,19.0,650.5,586.52,442.54
2016,7,26,12,30,180.0,476.0,2.1,19.0,648.0,595.93,449.99
2016,7,26,12,45,172.5,472.5,2.25,19.0,636.0,596.87,451.34
2016,7,26,13,0,165.0,469.0,2.4,19.0,624.0,596.34,451.69
2016,7,26,13,15,155.5,460.5,2.45,19.0,605.0,587.72,445.88
2016,7,26,13,30,146.0,452.0,2.5,19.0,586.0,577.63,439.06
2016,7,26,13,45,144.5,440.0,2.6,19.0,570.0,570.51,434.86
2016,7,26,14,0,143.0,428.0,2.7,19.0,554.0,562.26,429.83
2016,7,26,14,15,134.5,412.0,2.75,19.0,527.5,542.0,415.74
2016,7,26,14,30,126.0,396.0,2.8,19.0,501.0,520.71,400.88
2016,7,26,14,45,143.5,379.0,2.9,19.0,493.5,522.68,404.11
2016,7,26,15,0,161.0,362.0,3.0,19.0,486.0,523.39,406.34
2016,7,26,15,15,165.5,341.5,3.0,19.0,462.5,506.64,395.06
2016,7,26,15,30,170.0,321.0,3.0,19.0,439.0,488.73,382.96
2016,7,26,15,45,132.0,296.0,3.05,19.0,384.5,426.37,335.96
2016,7,26,16,0,94.0,271.0,3.1,19.0,330.0,347.53,275.61
2016,7,26,16,15,67.5,240.0,3.1,18.5,280.5,291.45,232.52
2016,7,26,16,30,41.0,209.0,3.1,18.0,231.0,236.59,189.36
2016,7,26,16,45,33.5,185.5,3.1,18.0,202.5,206.36,165.53
2016,7,26,17,0,26.0,162.0,3.1,18.0,174.0,176.46,141.57
2016,7,26,17,15,20.0,142.0,3.05,17.5,150.5,141.57,113.39
2016,7,26,17,30,14.0,122.0,3.0,17.0,127.0,118.82,94.8
2016,7,26,17,45,186.0,102.5,3.0,17.0,149.5,232.87,191.83
2016,7,26,18,0,358.0,83.0,3.0,17.0,172.0,307.89,252.13
2016,7,26,18,15,291.5,67.5,2.9,16.5,128.5,238.48,192.35
2016,7,26,18,30,225.0,52.0,2.8,16.0,85.0,175.9,137.66
2016,7,26,18,45,145.0,33.5,2.75,16.0,51.5,111.73,79.5
2016,7,26,19,0,65.0,15.0,2.7,16.0,18.0,41.09,0.0
2016,7,26,19,15,32.5,7.5,2.55,16.0,9.0,14.93,0.0
2016,7,26,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.5,15.5,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,15.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,7,27,5,15,25.0,6.0,0.45,15.0,7.5,5.12,0.0
2016,7,27,5,30,50.0,12.0,0.4,15.0,15.0,9.72,0.0
2016,7,27,5,45,128.0,30.5,0.4,15.5,46.5,23.42,12.94
2016,7,27,6,0,206.0,49.0,0.4,16.0,78.0,37.18,26.56
2016,7,27,6,15,272.5,64.5,0.35,16.0,120.0,48.35,36.96
2016,7,27,6,30,339.0,80.0,0.3,16.0,162.0,59.21,46.88
2016,7,27,6,45,177.5,99.5,0.3,16.5,143.5,72.89,58.91
2016,7,27,7,0,16.0,119.0,0.3,17.0,125.0,92.79,76.03
2016,7,27,7,15,8.0,128.0,0.3,17.0,131.0,100.32,82.3
2016,7,27,7,30,0.0,137.0,0.3,17.0,137.0,107.69,88.34
2016,7,27,7,45,12.5,165.5,0.35,17.5,172.0,128.37,105.42
2016,7,27,8,0,25.0,194.0,0.4,18.0,207.0,148.69,121.84
2016,7,27,8,15,23.5,208.0,0.45,18.0,221.5,159.39,130.28
2016,7,27,8,30,22.0,222.0,0.5,18.0,236.0,173.22,134.38
2016,7,27,8,45,31.5,251.0,0.6,18.0,272.0,189.97,146.58
2016,7,27,9,0,41.0,280.0,0.7,18.0,308.0,217.03,167.04
2016,7,27,9,15,52.5,307.5,0.8,18.0,346.0,245.5,188.56
2016,7,27,9,30,64.0,335.0,0.9,18.0,384.0,275.99,211.71
2016,7,27,9,45,60.0,348.0,1.0,18.5,395.5,292.32,223.94
2016,7,27,10,0,56.0,361.0,1.1,19.0,407.0,308.19,235.73
2016,7,27,10,15,64.5,381.5,1.2,19.0,436.5,335.54,256.39
2016,7,27,10,30,73.0,402.0,1.3,19.0,466.0,364.2,277.88
2016,7,27,10,45,77.0,416.0,1.45,19.0,485.5,386.3,294.55
2016,7,27,11,0,81.0,430.0,1.6,19.0,505.0,408.93,311.59
2016,7,27,11,15,80.5,437.5,1.7,19.0,512.5,423.55,322.5
2016,7,27,11,30,80.0,445.0,1.8,19.0,520.0,438.0,333.3
2016,7,27,11,45,92.0,455.0,1.9,19.0,542.5,464.25,352.98
2016,7,27,12,0,104.0,465.0,2.0,19.0,565.0,491.33,373.17
2016,7,27,12,15,96.0,461.5,2.05,19.0,553.5,489.84,372.02
2016,7,27,12,30,88.0,458.0,2.1,19.0,542.0,487.19,370.19
2016,7,27,12,45,86.0,453.0,2.2,19.0,535.0,487.5,370.89
2016,7,27,13,0,84.0,448.0,2.3,19.0,528.0,487.05,371.04
2016,7,27,13,15,111.0,449.0,2.4,19.0,552.0,535.08,407.27
2016,7,27,13,30,138.0,450.0,2.5,19.0,576.0,568.6,432.71
2016,7,27,13,45,123.5,435.5,2.65,19.0,546.5,546.25,416.93
2016,7,27,14,0,109.0,421.0,2.8,19.0,517.0,504.17,387.02
2016,7,27,14,15,105.5,405.0,2.85,18.5,495.5,488.15,376.8
2016,7,27,14,30,102.0,389.0,2.9,18.0,474.0,471.4,365.81
2016,7,27,14,45,101.0,371.5,3.0,18.0,452.5,454.87,354.43
2016,7,27,15,0,100.0,354.0,3.1,18.0,431.0,437.72,342.51
2016,7,27,15,15,89.5,331.0,3.1,18.0,397.0,405.12,318.32
2016,7,27,15,30,79.0,308.0,3.1,18.0,363.0,372.26,293.75
2016,7,27,15,45,64.5,280.0,3.15,18.0,323.5,330.24,261.74
2016,7,27,16,0,50.0,252.0,3.2,18.0,284.0,288.44,229.46
2016,7,27,16,15,33.0,219.0,3.2,18.0,239.0,239.48,190.89
2016,7,27,16,30,16.0,186.0,3.2,18.0,194.0,178.4,141.91
2016,7,27,16,45,8.0,156.0,3.2,18.0,160.0,143.67,113.91
2016,7,27,17,0,0.0,126.0,3.2,18.0,126.0,109.57,85.99
2016,7,27,17,15,0.0,109.0,3.2,17.5,109.0,94.42,73.86
2016,7,27,17,30,0.0,92.0,3.2,17.0,92.0,79.25,61.46
2016,7,27,17,45,212.0,81.5,3.2,17.0,134.0,223.35,184.77
2016,7,27,18,0,424.0,71.0,3.2,17.0,176.0,330.13,270.73
2016,7,27,18,15,351.5,59.5,3.15,16.5,132.5,258.76,208.88
2016,7,27,18,30,279.0,48.0,3.1,16.0,89.0,194.92,152.61
2016,7,27,18,45,187.5,32.5,3.05,16.0,55.5,126.98,89.91
2016,7,27,19,0,96.0,17.0,3.0,16.0,22.0,59.29,0.0
2016,7,27,19,15,48.0,8.5,2.85,16.0,11.0,19.88,0.0
2016,7,27,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,2.35,15.5,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.7,14.5,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,7,28,5,15,49.0,7.5,0.7,14.0,9.5,6.4,0.0
2016,7,28,5,30,98.0,15.0,0.6,14.0,19.0,12.8,0.0
2016,7,28,5,45,205.0,29.0,0.55,14.5,53.0,22.5,12.02
2016,7,28,6,0,312.0,43.0,0.5,15.0,87.0,33.17,23.16
2016,7,28,6,15,387.0,53.5,0.45,15.0,130.5,42.57,32.02
2016,7,28,6,30,462.0,64.0,0.4,15.0,174.0,50.05,38.99
2016,7,28,6,45,231.0,75.0,0.4,15.0,130.0,54.06,42.68
2016,7,28,7,0,0.0,86.0,0.4,15.0,86.0,69.66,56.45
2016,7,28,7,15,0.0,108.5,0.4,15.0,108.5,86.72,71.24
2016,7,28,7,30,0.0,131.0,0.4,15.0,131.0,103.52,85.55
2016,7,28,7,45,9.5,159.0,0.45,15.5,164.0,123.94,102.57
2016,7,28,8,0,19.0,187.0,0.5,16.0,197.0,144.0,118.96
2016,7,28,8,15,27.0,212.5,0.55,16.0,228.5,153.13,126.19
2016,7,28,8,30,35.0,238.0,0.6,16.0,260.0,175.47,136.88
2016,7,28,8,45,52.0,269.0,0.7,16.5,304.0,204.07,157.78
2016,7,28,9,0,69.0,300.0,0.8,17.0,348.0,235.57,181.06
2016,7,28,9,15,70.5,319.5,0.9,17.0,371.0,258.3,198.66
2016,7,28,9,30,72.0,339.0,1.0,17.0,394.0,281.46,216.66
2016,7,28,9,45,49.5,326.5,1.1,17.0,365.5,273.18,210.98
2016,7,28,10,0,27.0,314.0,1.2,17.0,337.0,260.96,202.01
2016,7,28,10,15,35.5,342.5,1.3,17.0,373.0,291.93,225.81
2016,7,28,10,30,44.0,371.0,1.4,17.0,409.0,324.52,250.53
2016,7,28,10,45,50.5,390.0,1.5,17.5,435.5,350.02,269.27
2016,7,28,11,0,57.0,409.0,1.6,18.0,462.0,376.56,288.68
2016,7,28,11,15,88.0,435.0,1.7,18.0,517.0,427.08,326.72
2016,7,28,11,30,119.0,461.0,1.8,18.0,572.0,486.11,370.5
2016,7,28,11,45,126.0,455.0,1.9,18.0,574.0,498.3,379.67
2016,7,28,12,0,133.0,449.0,2.0,18.0,576.0,510.16,388.93
2016,7,28,12,15,104.5,449.0,2.05,18.0,548.5,486.22,371.05
2016,7,28,12,30,76.0,449.0,2.1,18.0,521.0,468.72,357.84
2016,7,28,12,45,62.5,431.5,2.15,18.0,490.5,446.39,341.52
2016,7,28,13,0,49.0,414.0,2.2,18.0,460.0,422.5,323.92
2016,7,28,13,15,56.0,415.0,2.25,18.0,467.0,434.54,333.55
2016,7,28,13,30,63.0,416.0,2.3,18.0,474.0,446.54,343.01
2016,7,28,13,45,68.5,410.0,2.4,18.0,471.5,450.02,346.33
2016,7,28,14,0,74.0,404.0,2.5,18.0,469.0,453.16,349.5
2016,7,28,14,15,72.5,389.0,2.55,17.5,451.0,439.85,340.84
2016,7,28,14,30,71.0,374.0,2.6,17.0,433.0,425.98,331.77
2016,7,28,14,45,106.0,367.0,2.65,17.0,450.5,455.48,356.02
2016,7,28,15,0,141.0,360.0,2.7,17.0,468.0,503.32,393.54
2016,7,28,15,15,131.0,338.5,2.7,17.0,434.5,472.04,370.49
2016,7,28,15,30,121.0,317.0,2.7,17.0,401.0,440.19,347.24
2016,7,28,15,45,95.5,289.5,2.75,17.0,353.0,369.12,293.29
2016,7,28,16,0,70.0,262.0,2.8,17.0,305.0,317.4,253.35
2016,7,28,16,15,53.5,233.5,2.85,17.0,265.0,273.16,218.88
2016,7,28,16,30,37.0,205.0,2.9,17.0,225.0,229.58,184.34
2016,7,28,16,45,21.5,175.0,2.95,17.0,186.5,173.43,139.04
2016,7,28,17,0,6.0,145.0,3.0,17.0,148.0,133.01,105.87
2016,7,28,17,15,3.0,126.5,3.0,16.5,128.0,114.15,90.68
2016,7,28,17,30,0.0,108.0,3.0,16.0,108.0,95.51,75.36
2016,7,28,17,45,217.0,88.0,3.0,16.0,141.0,234.63,194.66
2016,7,28,18,0,434.0,68.0,3.0,16.0,174.0,337.57,277.51
2016,7,28,18,15,361.5,56.5,2.9,16.0,130.5,260.41,210.38
2016,7,28,18,30,289.0,45.0,2.8,16.0,87.0,195.92,153.08
2016,7,28,18,45,191.5,30.5,2.7,16.0,53.5,126.24,88.3
2016,7,28,19,0,94.0,16.0,2.6,16.0,20.0,57.08,0.0
2016,7,28,19,15,47.0,8.0,2.4,15.5,10.0,19.21,0.0
2016,7,28,19,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,7,29,5,15,37.0,6.5,0.7,15.0,8.0,5.55,0.0
2016,7,29,5,30,74.0,13.0,0.7,15.0,16.0,11.1,0.0
2016,7,29,5,45,177.5,28.0,0.7,15.0,49.0,21.68,11.06
2016,7,29,6,0,281.0,43.0,0.7,15.0,82.0,33.06,23.0
2016,7,29,6,15,356.0,54.5,0.7,15.0,125.0,41.57,31.1
2016,7,29,6,30,431.0,66.0,0.7,15.0,168.0,51.58,40.3
2016,7,29,6,45,221.0,90.5,0.75,15.5,143.5,67.34,54.29
2016,7,29,7,0,11.0,115.0,0.8,16.0,119.0,89.94,73.95
2016,7,29,7,15,21.0,138.0,0.8,16.0,146.5,106.98,88.56
2016,7,29,7,30,31.0,161.0,0.8,16.0,174.0,118.71,98.36
2016,7,29,7,45,42.5,185.5,0.85,16.5,206.5,134.76,111.53
2016,7,29,8,0,54.0,210.0,0.9,17.0,239.0,150.42,124.14
2016,7,29,8,15,71.5,237.0,0.95,17.0,279.0,167.56,138.06
2016,7,29,8,30,89.0,264.0,1.0,17.0,319.0,194.96,150.25
2016,7,29,8,45,101.5,288.5,1.1,17.0,355.5,223.0,170.58
2016,7,29,9,0,114.0,313.0,1.2,17.0,392.0,246.34,188.09
2016,7,29,9,15,99.0,328.5,1.2,17.0,400.5,271.93,208.7
2016,7,29,9,30,84.0,344.0,1.2,17.0,409.0,288.93,222.42
2016,7,29,9,45,96.0,366.0,1.3,17.5,442.5,319.24,245.29
2016,7,29,10,0,108.0,388.0,1.4,18.0,476.0,351.29,269.28
2016,7,29,10,15,168.0,403.5,1.45,18.0,547.0,402.39,307.71
2016,7,29,10,30,228.0,419.0,1.5,18.0,618.0,463.22,353.18
2016,7,29,10,45,160.5,427.5,1.6,18.0,569.5,447.38,341.54
2016,7,29,11,0,93.0,436.0,1.7,18.0,521.0,422.29,322.78
2016,7,29,11,15,136.0,451.0,1.8,18.0,577.5,478.08,364.98
2016,7,29,11,30,179.0,466.0,1.9,18.0,634.0,535.51,407.57
2016,7,29,11,45,171.0,470.5,2.0,18.0,631.5,547.41,416.16
2016,7,29,12,0,163.0,475.0,2.1,18.0,629.0,558.12,424.14
2016,7,29,12,15,125.5,466.0,2.2,18.0,585.0,530.36,403.71
2016,7,29,12,30,88.0,457.0,2.3,18.0,541.0,487.14,371.97
2016,7,29,12,45,101.5,458.5,2.45,18.0,554.5,507.67,388.25
2016,7,29,13,0,115.0,460.0,2.6,18.0,568.0,543.15,414.96
2016,7,29,13,15,92.5,441.0,2.7,18.0,527.0,494.85,379.58
2016,7,29,13,30,70.0,422.0,2.8,18.0,486.0,459.61,353.71
2016,7,29,13,45,96.5,422.5,2.95,18.0,508.5,490.24,378.19
2016,7,29,14,0,123.0,423.0,3.1,18.0,531.0,539.52,415.91
2016,7,29,14,15,86.0,388.5,3.15,18.0,463.0,453.04,351.33
2016,7,29,14,30,49.0,354.0,3.2,18.0,395.0,384.18,299.17
2016,7,29,14,45,48.5,338.0,3.3,18.0,376.5,369.65,289.03
2016,7,29,15,0,48.0,322.0,3.4,18.0,358.0,354.74,278.34
2016,7,29,15,15,53.5,309.0,3.4,17.5,347.5,348.38,274.86
2016,7,29,15,30,59.0,296.0,3.4,17.0,337.0,341.59,271.02
2016,7,29,15,45,42.5,262.5,3.45,17.0,291.0,292.13,232.51
2016,7,29,16,0,26.0,229.0,3.5,17.0,245.0,227.34,181.28
2016,7,29,16,15,15.0,197.5,3.5,17.0,207.0,187.92,149.81
2016,7,29,16,30,4.0,166.0,3.5,17.0,169.0,149.14,118.36
2016,7,29,16,45,2.0,147.0,3.5,17.0,148.5,130.38,103.33
2016,7,29,17,0,0.0,128.0,3.5,17.0,128.0,111.75,88.19
2016,7,29,17,15,0.0,110.5,3.45,16.5,110.5,96.11,75.59
2016,7,29,17,30,0.0,93.0,3.4,16.0,93.0,80.45,62.73
2016,7,29,17,45,214.0,81.0,3.4,16.0,133.0,224.73,186.72
2016,7,29,18,0,428.0,69.0,3.4,16.0,173.0,335.66,276.27
2016,7,29,18,15,354.0,57.5,3.2,16.0,129.5,258.47,208.85
2016,7,29,18,30,280.0,46.0,3.0,16.0,86.0,193.78,151.24
2016,7,29,18,45,182.5,30.5,2.85,16.0,52.5,123.43,85.15
2016,7,29,19,0,85.0,15.0,2.7,16.0,19.0,52.61,0.0
2016,7,29,19,15,42.5,7.5,2.45,16.0,9.5,17.61,0.0
2016,7,29,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,5,15,46.5,6.5,1.55,15.0,8.5,0.0,0.0
2016,7,30,5,30,93.0,13.0,1.6,15.0,17.0,11.1,0.0
2016,7,30,5,45,203.5,27.0,1.7,15.0,50.5,20.99,10.18
2016,7,30,6,0,314.0,41.0,1.8,15.0,84.0,33.29,23.1
2016,7,30,6,15,391.5,51.5,1.85,15.0,128.0,41.05,30.57
2016,7,30,6,30,469.0,62.0,1.9,15.0,172.0,48.61,37.63
2016,7,30,6,45,238.5,88.0,2.0,15.5,144.0,65.82,52.94
2016,7,30,7,0,8.0,114.0,2.1,16.0,116.0,89.17,73.36
2016,7,30,7,15,19.5,137.0,2.1,16.0,144.5,106.24,88.09
2016,7,30,7,30,31.0,160.0,2.1,16.0,173.0,118.05,98.05
2016,7,30,7,45,45.0,185.5,2.1,16.0,207.5,134.73,112.06
2016,7,30,8,0,59.0,211.0,2.1,16.0,242.0,150.98,125.53
2016,7,30,8,15,40.5,216.0,2.05,16.0,238.5,155.31,128.74
2016,7,30,8,30,22.0,221.0,2.0,16.0,235.0,172.44,135.77
2016,7,30,8,45,113.0,266.5,2.0,16.5,343.5,204.53,156.52
2016,7,30,9,0,204.0,312.0,2.0,17.0,452.0,264.65,199.65
2016,7,30,9,15,158.5,332.0,2.0,17.0,445.0,284.48,217.4
2016,7,30,9,30,113.0,352.0,2.0,17.0,438.0,298.99,230.57
2016,7,30,9,45,124.0,372.0,2.0,17.5,470.0,330.39,254.52
2016,7,30,10,0,135.0,392.0,2.0,18.0,502.0,363.37,279.36
2016,7,30,10,15,111.5,400.5,2.0,18.0,494.0,372.19,286.36
2016,7,30,10,30,88.0,409.0,2.0,18.0,486.0,378.71,291.33
2016,7,30,10,45,187.5,419.0,2.0,18.0,588.0,457.74,351.3
2016,7,30,11,0,287.0,429.0,2.0,18.0,690.0,548.62,418.82
2016,7,30,11,15,197.0,442.5,2.0,18.0,623.0,514.6,392.64
2016,7,30,11,30,107.0,456.0,2.0,18.0,556.0,468.61,357.69
2016,7,30,11,45,73.5,429.0,2.0,18.0,498.0,428.34,327.79
2016,7,30,12,0,40.0,402.0,2.0,18.0,440.0,384.1,294.43
2016,7,30,12,15,48.5,416.0,1.95,18.0,462.0,409.3,313.53
2016,7,30,12,30,57.0,430.0,1.9,18.0,484.0,435.19,332.68
2016,7,30,12,45,87.0,445.0,1.85,18.0,527.0,482.21,367.86
2016,7,30,13,0,117.0,460.0,1.8,18.0,570.0,545.63,414.16
2016,7,30,13,15,117.0,452.0,1.75,18.0,560.5,545.49,413.74
2016,7,30,13,30,117.0,444.0,1.7,18.0,551.0,544.36,413.13
2016,7,30,13,45,100.0,426.0,1.65,18.0,516.0,497.68,379.41
2016,7,30,14,0,83.0,408.0,1.6,18.0,481.0,466.98,357.18
2016,7,30,14,15,83.5,394.0,1.55,17.5,465.0,456.73,350.96
2016,7,30,14,30,84.0,380.0,1.5,17.0,449.0,445.89,344.16
2016,7,30,14,45,58.5,340.5,1.5,17.0,387.5,382.39,296.82
2016,7,30,15,0,33.0,301.0,1.5,17.0,326.0,318.67,248.62
2016,7,30,15,15,54.5,302.5,1.5,17.0,341.0,342.8,268.76
2016,7,30,15,30,76.0,304.0,1.5,17.0,356.0,366.51,288.09
2016,7,30,15,45,65.5,278.5,1.5,17.0,321.5,330.79,261.08
2016,7,30,16,0,55.0,253.0,1.5,17.0,287.0,295.12,234.06
2016,7,30,16,15,34.0,217.0,1.55,17.0,237.5,239.13,190.32
2016,7,30,16,30,13.0,181.0,1.6,17.0,188.0,171.49,136.28
2016,7,30,16,45,9.5,162.5,1.65,17.0,167.0,151.81,120.81
2016,7,30,17,0,6.0,144.0,1.7,17.0,146.0,132.34,105.18
2016,7,30,17,15,3.0,125.5,1.75,16.5,126.5,113.48,90.01
2016,7,30,17,30,0.0,107.0,1.8,16.0,107.0,94.83,74.73
2016,7,30,17,45,212.0,90.0,1.85,16.0,140.5,234.97,194.29
2016,7,30,18,0,424.0,73.0,1.9,16.0,174.0,334.11,273.25
2016,7,30,18,15,349.0,60.0,1.9,16.0,130.0,259.6,208.61
