Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,30,18,30,274.0,47.0,1.9,16.0,86.0,192.94,149.89
2016,7,30,18,45,181.5,31.0,1.9,16.0,52.0,124.39,84.33
2016,7,30,19,0,89.0,15.0,1.9,16.0,18.0,41.27,0.0
2016,7,30,19,15,44.5,7.5,1.8,15.5,9.0,6.4,0.0
2016,7,30,19,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,7,31,5,15,20.0,5.5,2.4,14.0,6.0,0.0,0.0
2016,7,31,5,30,40.0,11.0,2.4,14.0,12.0,9.39,0.0
2016,7,31,5,45,113.0,29.5,2.45,14.5,42.5,23.08,11.37
2016,7,31,6,0,186.0,48.0,2.5,15.0,73.0,36.98,26.2
2016,7,31,6,15,253.0,65.5,2.4,15.0,115.0,49.09,37.59
2016,7,31,6,30,320.0,83.0,2.3,15.0,157.0,61.37,48.88
2016,7,31,6,45,160.0,80.5,2.25,15.5,117.5,60.14,47.91
2016,7,31,7,0,0.0,78.0,2.2,16.0,78.0,63.7,50.97
2016,7,31,7,15,0.0,96.0,2.05,16.0,96.0,77.65,63.15
2016,7,31,7,30,0.0,114.0,1.9,16.0,114.0,91.46,75.0
2016,7,31,7,45,0.0,128.0,1.8,16.5,128.0,102.29,83.96
2016,7,31,8,0,0.0,142.0,1.7,17.0,142.0,113.04,92.7
2016,7,31,8,15,1.5,160.0,1.6,17.0,161.0,126.57,103.89
2016,7,31,8,30,3.0,178.0,1.5,17.0,180.0,141.22,110.7
2016,7,31,8,45,7.0,198.0,1.45,17.0,203.0,158.04,123.65
2016,7,31,9,0,11.0,218.0,1.4,17.0,226.0,175.59,137.11
2016,7,31,9,15,12.0,230.5,1.3,17.0,239.5,187.5,146.14
2016,7,31,9,30,13.0,243.0,1.2,17.0,253.0,199.58,155.3
2016,7,31,9,45,17.0,269.5,1.15,17.5,283.5,223.71,173.48
2016,7,31,10,0,21.0,296.0,1.1,18.0,314.0,248.65,192.02
2016,7,31,10,15,16.5,273.5,1.05,18.0,287.5,231.69,178.68
2016,7,31,10,30,12.0,251.0,1.0,18.0,261.0,213.37,164.43
2016,7,31,10,45,15.5,283.5,0.95,18.0,297.5,243.54,187.54
2016,7,31,11,0,19.0,316.0,0.9,18.0,334.0,274.51,210.78
2016,7,31,11,15,18.0,310.5,0.9,18.0,327.5,271.63,208.33
2016,7,31,11,30,17.0,305.0,0.9,18.0,321.0,268.41,205.84
2016,7,31,11,45,27.0,350.0,0.9,18.0,375.5,323.46,247.37
2016,7,31,12,0,37.0,395.0,0.9,18.0,430.0,375.74,285.84
2016,7,31,12,15,31.0,377.5,0.9,18.0,407.0,359.88,273.71
2016,7,31,12,30,25.0,360.0,0.9,18.0,384.0,342.86,261.17
2016,7,31,12,45,26.0,361.0,0.95,18.0,386.0,348.35,265.65
2016,7,31,13,0,27.0,362.0,1.0,18.0,388.0,353.69,269.89
2016,7,31,13,15,32.0,370.0,1.05,18.0,400.0,369.41,281.99
2016,7,31,13,30,37.0,378.0,1.1,18.0,412.0,385.34,294.2
2016,7,31,13,45,66.5,395.5,1.15,18.0,454.5,434.88,331.93
2016,7,31,14,0,96.0,413.0,1.2,18.0,497.0,485.35,369.73
2016,7,31,14,15,92.0,397.0,1.2,17.5,475.0,468.69,358.42
2016,7,31,14,30,88.0,381.0,1.2,17.0,453.0,451.37,347.07
2016,7,31,14,45,91.5,365.0,1.3,17.0,437.5,440.79,340.67
2016,7,31,15,0,95.0,349.0,1.4,17.0,422.0,429.61,333.71
2016,7,31,15,15,79.0,322.5,1.45,17.0,381.0,387.93,303.02
2016,7,31,15,30,63.0,296.0,1.5,17.0,340.0,346.18,271.95
2016,7,31,15,45,53.5,270.5,1.55,17.0,306.0,311.58,246.11
2016,7,31,16,0,44.0,245.0,1.6,17.0,272.0,277.02,219.85
2016,7,31,16,15,28.0,211.5,1.6,17.0,228.5,228.33,181.71
2016,7,31,16,30,12.0,178.0,1.6,17.0,185.0,167.85,133.36
2016,7,31,16,45,6.0,140.5,1.65,17.0,144.0,127.37,100.75
2016,7,31,17,0,0.0,103.0,1.7,17.0,103.0,87.77,68.19
2016,7,31,17,15,0.0,89.0,1.75,16.5,89.0,75.44,58.25
2016,7,31,17,30,0.0,75.0,1.8,16.0,75.0,63.11,48.1
2016,7,31,17,45,193.5,75.0,1.9,16.0,121.0,205.93,170.51
2016,7,31,18,0,387.0,75.0,2.0,16.0,167.0,316.79,259.39
2016,7,31,18,15,312.5,61.0,2.05,16.0,123.5,243.32,195.56
2016,7,31,18,30,238.0,47.0,2.1,16.0,80.0,177.71,137.79
2016,7,31,18,45,156.0,30.5,2.15,16.0,48.5,114.66,75.94
2016,7,31,19,0,74.0,14.0,2.2,16.0,17.0,35.64,0.0
2016,7,31,19,15,37.0,7.0,2.15,15.5,8.5,5.97,0.0
2016,7,31,19,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,1,5,15,55.5,6.0,1.0,15.0,8.0,0.0,0.0
2016,8,1,5,30,111.0,12.0,1.0,15.0,16.0,10.24,0.0
2016,8,1,5,45,235.0,24.0,1.0,15.0,49.5,19.6,8.4
2016,8,1,6,0,359.0,36.0,1.0,15.0,83.0,29.24,19.55
2016,8,1,6,15,438.0,44.5,1.0,15.0,127.5,35.54,25.72
2016,8,1,6,30,517.0,53.0,1.0,15.0,172.0,41.76,31.57
2016,8,1,6,45,258.5,67.5,1.0,15.5,127.0,49.19,38.25
2016,8,1,7,0,0.0,82.0,1.0,16.0,82.0,66.6,53.55
2016,8,1,7,15,0.0,100.5,0.95,16.0,100.5,80.86,65.93
2016,8,1,7,30,0.0,119.0,0.9,16.0,119.0,94.97,77.98
2016,8,1,7,45,9.5,152.0,0.9,16.0,157.0,119.02,98.41
2016,8,1,8,0,19.0,185.0,0.9,16.0,195.0,142.45,117.97
2016,8,1,8,15,21.5,204.0,0.9,16.0,216.5,156.5,129.36
2016,8,1,8,30,24.0,223.0,0.9,16.0,238.0,173.88,136.35
2016,8,1,8,45,52.5,262.5,0.95,16.5,297.5,200.29,155.14
2016,8,1,9,0,81.0,302.0,1.0,17.0,357.0,239.63,184.14
2016,8,1,9,15,80.0,320.5,1.05,17.0,378.0,261.97,201.53
2016,8,1,9,30,79.0,339.0,1.1,17.0,399.0,284.38,219.02
2016,8,1,9,45,68.0,348.5,1.2,17.0,402.0,296.63,228.89
2016,8,1,10,0,57.0,358.0,1.3,17.0,405.0,307.42,237.46
2016,8,1,10,15,78.5,385.5,1.4,17.0,452.5,346.77,267.42
2016,8,1,10,30,100.0,413.0,1.5,17.0,500.0,389.1,299.38
2016,8,1,10,45,96.5,423.0,1.65,17.5,509.0,405.26,311.08
2016,8,1,11,0,93.0,433.0,1.8,18.0,518.0,420.97,322.44
2016,8,1,11,15,85.5,436.5,1.95,18.0,515.5,428.06,327.9
2016,8,1,11,30,78.0,440.0,2.1,18.0,513.0,434.17,332.62
2016,8,1,11,45,107.0,455.0,2.25,18.0,555.5,478.18,366.08
2016,8,1,12,0,136.0,470.0,2.4,18.0,598.0,533.43,407.28
2016,8,1,12,15,154.0,471.0,2.6,18.0,616.5,561.17,428.34
2016,8,1,12,30,172.0,472.0,2.8,18.0,635.0,589.25,449.81
2016,8,1,12,45,161.5,467.5,3.0,18.0,620.0,586.22,448.1
2016,8,1,13,0,151.0,463.0,3.2,18.0,605.0,581.6,445.38
2016,8,1,13,15,199.5,450.5,3.35,18.0,634.0,624.01,478.53
2016,8,1,13,30,248.0,438.0,3.5,18.0,663.0,683.26,523.19
2016,8,1,13,45,190.5,430.0,3.65,18.0,600.0,609.43,469.15
2016,8,1,14,0,133.0,422.0,3.8,18.0,537.0,550.3,425.3
2016,8,1,14,15,119.5,404.0,3.9,17.5,505.0,522.85,406.48
2016,8,1,14,30,106.0,386.0,4.0,17.0,473.0,474.83,371.91
2016,8,1,14,45,113.0,369.5,4.1,17.0,458.5,486.73,382.11
2016,8,1,15,0,120.0,353.0,4.2,17.0,444.0,478.14,376.81
2016,8,1,15,15,140.0,334.0,4.2,17.0,434.5,478.21,378.53
2016,8,1,15,30,160.0,315.0,4.2,17.0,425.0,476.74,379.08
2016,8,1,15,45,135.0,291.0,4.25,17.0,380.0,427.1,341.29
2016,8,1,16,0,110.0,267.0,4.3,17.0,335.0,360.12,289.6
2016,8,1,16,15,76.0,235.5,4.3,16.5,280.5,296.23,239.43
2016,8,1,16,30,42.0,204.0,4.3,16.0,226.0,234.03,189.48
2016,8,1,16,45,27.0,176.0,4.3,16.0,189.5,192.66,155.93
2016,8,1,17,0,12.0,148.0,4.3,16.0,153.0,141.27,113.52
2016,8,1,17,15,7.5,129.5,4.25,15.5,132.5,121.15,97.14
2016,8,1,17,30,3.0,111.0,4.2,15.0,112.0,101.38,80.74
2016,8,1,17,45,263.5,83.5,4.2,15.0,145.5,272.74,227.81
2016,8,1,18,0,524.0,56.0,4.2,15.0,179.0,375.19,310.24
2016,8,1,18,15,445.5,47.0,4.1,15.0,133.5,296.89,240.82
2016,8,1,18,30,367.0,38.0,4.0,15.0,88.0,226.37,176.84
2016,8,1,18,45,243.5,26.0,3.95,15.0,53.0,143.77,93.9
2016,8,1,19,0,120.0,14.0,3.9,15.0,18.0,50.38,0.0
2016,8,1,19,15,60.0,7.0,3.8,15.0,9.0,0.0,0.0
2016,8,1,19,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,2,5,15,40.0,6.0,2.2,14.0,7.5,0.0,0.0
2016,8,2,5,30,80.0,12.0,2.2,14.0,15.0,10.24,0.0
2016,8,2,5,45,210.0,25.5,2.25,14.5,49.0,20.95,8.85
2016,8,2,6,0,340.0,39.0,2.3,15.0,83.0,31.86,21.7
2016,8,2,6,15,424.5,48.5,2.25,15.0,129.0,38.9,28.6
2016,8,2,6,30,509.0,58.0,2.2,15.0,175.0,45.81,35.11
2016,8,2,6,45,254.5,56.5,2.2,15.0,115.0,41.5,31.46
2016,8,2,7,0,0.0,55.0,2.2,15.0,55.0,45.52,35.07
2016,8,2,7,15,0.0,69.5,2.25,15.0,69.5,57.62,45.74
2016,8,2,7,30,0.0,84.0,2.3,15.0,84.0,69.29,55.89
2016,8,2,7,45,0.0,95.0,2.35,15.5,95.0,78.06,63.26
2016,8,2,8,0,0.0,106.0,2.4,16.0,106.0,86.77,70.47
2016,8,2,8,15,0.0,112.0,2.45,16.0,112.0,91.68,74.46
2016,8,2,8,30,0.0,118.0,2.5,16.0,118.0,96.74,75.06
2016,8,2,8,45,0.0,139.5,2.6,16.5,139.5,113.71,88.57
2016,8,2,9,0,0.0,161.0,2.7,17.0,161.0,130.81,102.03
2016,8,2,9,15,2.0,173.5,2.8,17.0,175.0,141.71,110.5
2016,8,2,9,30,4.0,186.0,2.9,17.0,189.0,152.97,119.26
2016,8,2,9,45,6.0,202.0,3.0,17.0,207.0,167.31,130.5
2016,8,2,10,0,8.0,218.0,3.1,17.0,225.0,182.04,142.04
2016,8,2,10,15,9.0,229.5,3.2,17.0,237.5,193.06,150.61
2016,8,2,10,30,10.0,241.0,3.3,17.0,250.0,204.28,159.36
2016,8,2,10,45,16.0,285.0,3.45,17.5,299.5,245.2,191.1
2016,8,2,11,0,22.0,329.0,3.6,18.0,349.0,287.33,223.34
2016,8,2,11,15,21.0,328.0,3.7,18.0,347.0,288.46,224.06
2016,8,2,11,30,20.0,327.0,3.8,18.0,345.0,289.34,224.7
2016,8,2,11,45,24.0,347.5,3.9,18.0,369.5,319.41,247.93
2016,8,2,12,0,28.0,368.0,4.0,18.0,394.0,344.97,267.55
2016,8,2,12,15,39.0,393.0,4.05,18.0,430.0,381.36,295.54
2016,8,2,12,30,50.0,418.0,4.1,18.0,466.0,419.05,324.33
2016,8,2,12,45,47.0,410.0,4.2,18.0,454.5,414.0,320.58
2016,8,2,13,0,44.0,402.0,4.3,18.0,443.0,408.24,316.51
2016,8,2,13,15,43.0,393.5,4.35,18.0,433.5,403.27,313.05
2016,8,2,13,30,42.0,385.0,4.4,18.0,424.0,397.77,309.23
2016,8,2,13,45,56.5,391.0,4.5,18.0,441.5,421.47,328.25
2016,8,2,14,0,71.0,397.0,4.6,18.0,459.0,445.44,347.41
2016,8,2,14,15,64.0,377.5,4.65,18.0,432.0,421.96,329.89
2016,8,2,14,30,57.0,358.0,4.7,18.0,405.0,397.86,311.94
2016,8,2,14,45,67.5,349.0,4.8,18.0,402.0,401.44,315.89
2016,8,2,15,0,78.0,340.0,4.9,18.0,399.0,404.58,319.47
2016,8,2,15,15,79.0,321.0,4.95,17.5,378.0,387.3,307.56
2016,8,2,15,30,80.0,302.0,5.0,17.0,357.0,369.52,295.21
2016,8,2,15,45,82.0,281.5,5.1,17.0,334.5,350.51,281.31
2016,8,2,16,0,84.0,261.0,5.2,17.0,312.0,330.97,266.87
2016,8,2,16,15,64.5,233.0,5.25,17.0,270.0,284.09,229.64
2016,8,2,16,30,45.0,205.0,5.3,17.0,228.0,238.02,192.59
2016,8,2,16,45,23.0,171.0,5.35,17.0,183.0,171.63,138.24
2016,8,2,17,0,1.0,137.0,5.4,17.0,138.0,122.07,96.96
2016,8,2,17,15,0.5,118.5,5.4,16.5,119.0,105.1,83.24
2016,8,2,17,30,0.0,100.0,5.4,16.0,100.0,88.12,69.24
2016,8,2,17,45,226.0,83.5,5.45,16.0,136.0,236.69,197.36
2016,8,2,18,0,452.0,67.0,5.5,16.0,172.0,348.01,287.86
2016,8,2,18,15,367.0,56.0,5.45,16.0,127.0,264.92,214.69
2016,8,2,18,30,282.0,45.0,5.4,16.0,82.0,195.4,151.96
2016,8,2,18,45,163.5,29.0,5.35,16.0,48.5,114.77,71.65
2016,8,2,19,0,45.0,13.0,5.3,16.0,15.0,25.52,0.0
2016,8,2,19,15,22.5,6.5,5.15,16.0,7.5,0.0,0.0
2016,8,2,19,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,4.15,15.5,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,3,5,15,26.0,5.5,2.7,15.0,6.5,0.0,0.0
2016,8,3,5,30,52.0,11.0,2.7,15.0,13.0,9.39,0.0
2016,8,3,5,45,177.5,26.0,2.75,15.5,46.0,20.2,7.67
2016,8,3,6,0,303.0,41.0,2.8,16.0,79.0,31.71,21.4
2016,8,3,6,15,390.0,52.0,2.7,16.0,125.0,41.8,30.98
2016,8,3,6,30,477.0,63.0,2.6,16.0,171.0,49.82,38.47
2016,8,3,6,45,238.5,75.5,2.55,16.0,129.5,54.7,43.0
2016,8,3,7,0,0.0,88.0,2.5,16.0,88.0,70.86,57.3
2016,8,3,7,15,0.0,94.5,2.4,16.0,94.5,76.46,62.11
2016,8,3,7,30,0.0,101.0,2.3,16.0,101.0,81.95,66.75
2016,8,3,7,45,0.0,122.5,2.2,16.5,122.5,98.27,80.55
2016,8,3,8,0,0.0,144.0,2.1,17.0,144.0,114.34,93.91
2016,8,3,8,15,2.0,162.5,2.05,17.0,164.0,128.23,105.41
2016,8,3,8,30,4.0,181.0,2.0,17.0,184.0,143.36,112.55
2016,8,3,8,45,6.0,194.5,2.0,17.0,199.0,155.35,121.74
2016,8,3,9,0,8.0,208.0,2.0,17.0,214.0,167.66,131.19
2016,8,3,9,15,15.5,242.5,2.05,17.0,254.5,197.37,154.3
2016,8,3,9,30,23.0,277.0,2.1,17.0,295.0,228.43,178.35
2016,8,3,9,45,23.0,287.5,2.2,17.5,306.0,239.87,186.78
2016,8,3,10,0,23.0,298.0,2.3,18.0,317.0,251.28,195.19
2016,8,3,10,15,35.0,335.0,2.4,18.0,365.0,287.11,222.76
2016,8,3,10,30,47.0,372.0,2.5,18.0,413.0,328.4,254.3
2016,8,3,10,45,45.0,378.5,2.7,18.0,418.5,339.13,262.46
2016,8,3,11,0,43.0,385.0,2.9,18.0,424.0,349.58,270.49
2016,8,3,11,15,47.5,398.5,3.1,18.0,442.0,370.26,286.36
2016,8,3,11,30,52.0,412.0,3.3,18.0,460.0,391.55,302.64
2016,8,3,11,45,47.5,409.0,3.5,18.0,453.0,391.89,302.94
2016,8,3,12,0,43.0,406.0,3.7,18.0,446.0,391.47,302.75
2016,8,3,12,15,46.5,412.0,3.85,18.0,456.0,405.4,313.57
2016,8,3,12,30,50.0,418.0,4.0,18.0,466.0,419.45,324.46
2016,8,3,12,45,60.5,425.5,4.15,18.0,482.5,441.39,341.56
2016,8,3,13,0,71.0,433.0,4.3,18.0,499.0,463.72,359.03
2016,8,3,13,15,64.5,419.5,4.45,18.0,479.0,449.54,348.69
2016,8,3,13,30,58.0,406.0,4.6,18.0,459.0,434.42,337.72
2016,8,3,13,45,71.5,405.5,4.8,18.0,469.5,451.19,351.64
2016,8,3,14,0,85.0,405.0,5.0,18.0,480.0,467.93,365.52
2016,8,3,14,15,78.0,386.5,5.1,17.5,453.5,445.57,349.67
2016,8,3,14,30,71.0,368.0,5.2,17.0,427.0,422.56,333.25
2016,8,3,14,45,54.0,336.0,5.35,17.0,380.0,375.0,296.76
2016,8,3,15,0,37.0,304.0,5.5,17.0,333.0,327.11,259.54
2016,8,3,15,15,29.0,275.0,5.55,17.0,297.0,290.91,231.4
2016,8,3,15,30,21.0,246.0,5.6,17.0,261.0,238.03,189.59
2016,8,3,15,45,14.5,219.0,5.7,17.0,229.5,206.9,164.88
2016,8,3,16,0,8.0,192.0,5.8,17.0,198.0,175.98,140.05
2016,8,3,16,15,4.0,156.5,5.85,16.5,159.5,139.35,110.58
2016,8,3,16,30,0.0,121.0,5.9,16.0,121.0,103.27,81.09
2016,8,3,16,45,0.0,111.5,5.95,16.0,111.5,95.12,74.58
2016,8,3,17,0,0.0,102.0,6.0,16.0,102.0,87.03,68.03
2016,8,3,17,15,0.0,88.0,6.0,16.0,88.0,74.69,57.82
2016,8,3,17,30,0.0,74.0,6.0,16.0,74.0,62.34,47.47
2016,8,3,17,45,245.0,68.5,6.0,16.0,124.5,244.01,203.95
2016,8,3,18,0,490.0,63.0,6.0,16.0,175.0,365.03,302.23
2016,8,3,18,15,404.5,52.5,5.9,15.5,129.0,282.97,229.83
2016,8,3,18,30,319.0,42.0,5.8,15.0,83.0,209.38,163.25
2016,8,3,18,45,194.5,27.5,5.75,15.0,49.0,123.96,74.52
2016,8,3,19,0,70.0,13.0,5.7,15.0,15.0,33.54,0.0
2016,8,3,19,15,35.0,6.5,5.6,15.0,7.5,0.0,0.0
2016,8,3,19,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,6.0,4.15,14.0,6.0,0.0,0.0
2016,8,4,5,30,0.0,12.0,4.0,14.0,12.0,10.24,0.0
2016,8,4,5,45,158.0,25.5,3.85,14.5,45.0,19.78,6.74
2016,8,4,6,0,316.0,39.0,3.7,15.0,78.0,31.94,21.61
2016,8,4,6,15,401.5,49.0,3.6,15.0,123.0,39.36,28.93
2016,8,4,6,30,487.0,59.0,3.5,15.0,168.0,46.63,35.8
2016,8,4,6,45,243.5,54.5,3.4,15.0,109.0,40.06,30.15
2016,8,4,7,0,0.0,50.0,3.3,15.0,50.0,41.35,31.35
2016,8,4,7,15,0.0,61.5,3.25,15.0,61.5,50.94,39.82
2016,8,4,7,30,0.0,73.0,3.2,15.0,73.0,60.55,48.2
2016,8,4,7,45,0.0,95.5,3.2,15.5,95.5,78.4,63.59
2016,8,4,8,0,0.0,118.0,3.2,16.0,118.0,95.64,78.21
2016,8,4,8,15,0.0,140.5,3.25,16.0,141.0,112.62,92.58
2016,8,4,8,30,0.0,163.0,3.3,16.0,164.0,130.16,102.57
2016,8,4,8,45,3.0,179.5,3.4,16.0,182.0,144.01,113.41
2016,8,4,9,0,6.0,196.0,3.5,16.0,200.0,158.39,124.64
2016,8,4,9,15,9.0,216.0,3.55,16.0,222.5,175.93,138.4
2016,8,4,9,30,12.0,236.0,3.6,16.0,245.0,194.06,152.62
2016,8,4,9,45,33.0,294.5,3.7,16.5,321.0,244.72,191.99
2016,8,4,10,0,54.0,353.0,3.8,17.0,397.0,303.08,236.95
2016,8,4,10,15,62.5,374.0,3.9,17.0,427.0,330.85,258.39
2016,8,4,10,30,71.0,395.0,4.0,17.0,457.0,359.98,280.88
2016,8,4,10,45,61.5,396.0,4.15,17.0,450.5,363.49,283.54
2016,8,4,11,0,52.0,397.0,4.3,17.0,444.0,365.66,285.22
2016,8,4,11,15,106.0,429.0,4.4,17.0,526.5,437.56,341.18
2016,8,4,11,30,160.0,461.0,4.5,17.0,609.0,520.99,405.01
2016,8,4,11,45,163.5,459.5,4.6,17.0,612.0,536.04,416.46
2016,8,4,12,0,167.0,458.0,4.7,17.0,615.0,550.54,427.78
2016,8,4,12,15,171.5,463.5,4.75,17.0,625.0,571.6,443.8
2016,8,4,12,30,176.0,469.0,4.8,17.0,635.0,592.27,459.48
2016,8,4,12,45,141.5,460.5,4.85,17.0,593.5,563.47,437.5
2016,8,4,13,0,107.0,452.0,4.9,17.0,552.0,516.41,401.93
2016,8,4,13,15,111.5,445.5,4.95,17.0,548.0,537.19,418.18
2016,8,4,13,30,116.0,439.0,5.0,17.0,544.0,541.76,422.22
2016,8,4,13,45,194.0,422.5,5.05,17.0,592.5,607.6,474.71
2016,8,4,14,0,272.0,406.0,5.1,17.0,641.0,691.97,539.88
2016,8,4,14,15,229.0,397.5,5.1,17.0,590.5,626.39,490.83
2016,8,4,14,30,186.0,389.0,5.1,17.0,540.0,578.4,454.69
2016,8,4,14,45,166.5,371.0,5.15,17.0,501.5,542.7,428.38
2016,8,4,15,0,147.0,353.0,5.2,17.0,463.0,506.27,401.21
2016,8,4,15,15,106.0,323.0,5.25,16.5,400.5,416.27,332.49
2016,8,4,15,30,65.0,293.0,5.3,16.0,338.0,346.65,278.1
2016,8,4,15,45,65.0,273.0,5.35,16.0,315.0,326.61,263.18
2016,8,4,16,0,65.0,253.0,5.4,16.0,292.0,306.2,247.73
2016,8,4,16,15,33.5,205.5,5.4,16.0,225.5,227.81,184.13
2016,8,4,16,30,2.0,158.0,5.4,16.0,159.0,140.48,111.94
2016,8,4,16,45,1.0,134.0,5.45,16.0,134.5,117.6,93.36
2016,8,4,17,0,0.0,110.0,5.5,16.0,110.0,94.8,74.55
2016,8,4,17,15,0.0,95.0,5.5,16.0,95.0,81.53,63.59
2016,8,4,17,30,0.0,80.0,5.5,16.0,80.0,68.24,52.46
2016,8,4,17,45,0.0,65.5,5.5,16.0,65.5,55.43,41.57
2016,8,4,18,0,0.0,51.0,5.5,16.0,51.0,42.56,30.47
2016,8,4,18,15,184.5,43.5,5.4,15.5,67.0,159.3,128.23
2016,8,4,18,30,369.0,36.0,5.3,15.0,83.0,225.83,175.7
2016,8,4,18,45,233.0,23.5,5.25,15.0,48.5,134.78,76.48
2016,8,4,19,0,97.0,11.0,5.2,15.0,14.0,40.5,0.0
2016,8,4,19,15,48.5,5.5,5.1,15.0,7.0,0.0,0.0
2016,8,4,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,1.0,3.1,15.0,1.0,0.0,0.0
2016,8,5,5,30,0.0,2.0,3.1,15.0,2.0,1.71,0.0
2016,8,5,5,45,0.0,7.5,3.1,15.0,7.5,6.16,0.0
2016,8,5,6,0,0.0,13.0,3.1,15.0,13.0,10.68,3.46
2016,8,5,6,15,0.0,21.0,3.0,15.0,21.0,17.29,9.57
2016,8,5,6,30,0.0,29.0,2.9,15.0,29.0,23.91,15.65
2016,8,5,6,45,0.0,37.5,2.8,15.5,37.5,30.96,22.01
2016,8,5,7,0,0.0,46.0,2.7,16.0,46.0,38.02,28.27
2016,8,5,7,15,0.0,55.0,2.6,16.0,55.0,45.52,34.87
2016,8,5,7,30,0.0,64.0,2.5,16.0,64.0,53.03,41.39
2016,8,5,7,45,0.0,74.5,2.45,16.0,74.5,61.81,48.96
2016,8,5,8,0,0.0,85.0,2.4,16.0,85.0,70.61,56.46
2016,8,5,8,15,0.0,97.5,2.25,16.0,97.5,80.6,64.92
2016,8,5,8,30,0.0,110.0,2.1,16.0,110.0,90.57,70.0
2016,8,5,8,45,1.5,145.5,2.0,16.5,146.5,118.47,92.39
2016,8,5,9,0,3.0,181.0,1.9,17.0,183.0,146.57,114.55
2016,8,5,9,15,11.0,223.5,1.85,17.0,231.5,182.1,142.34
2016,8,5,9,30,19.0,266.0,1.8,17.0,280.0,219.0,170.95
2016,8,5,9,45,17.0,265.0,1.8,17.0,278.5,220.5,171.88
2016,8,5,10,0,15.0,264.0,1.8,17.0,277.0,221.44,172.46
2016,8,5,10,15,47.5,332.0,1.85,17.0,373.5,291.6,226.75
2016,8,5,10,30,80.0,400.0,1.9,17.0,470.0,369.24,285.7
2016,8,5,10,45,80.5,411.5,1.95,17.5,483.5,387.83,298.88
2016,8,5,11,0,81.0,423.0,2.0,18.0,497.0,406.49,312.26
2016,8,5,11,15,79.0,429.5,2.1,18.0,502.5,419.26,321.86
2016,8,5,11,30,77.0,436.0,2.2,18.0,508.0,431.7,331.2
2016,8,5,11,45,262.5,409.0,2.3,18.0,655.5,578.67,443.49
2016,8,5,12,0,448.0,382.0,2.4,18.0,803.0,733.9,557.43
2016,8,5,12,15,341.0,422.0,2.65,18.0,742.0,691.48,525.57
2016,8,5,12,30,234.0,462.0,2.9,18.0,681.0,638.36,486.59
2016,8,5,12,45,203.5,461.0,3.15,18.0,651.0,621.64,475.31
2016,8,5,13,0,173.0,460.0,3.4,18.0,621.0,602.35,461.68
2016,8,5,13,15,192.5,450.5,3.65,18.0,626.5,620.46,476.69
2016,8,5,13,30,212.0,441.0,3.9,18.0,632.0,637.86,491.04
2016,8,5,13,45,309.0,398.0,4.15,18.0,668.5,714.76,550.96
2016,8,5,14,0,406.0,355.0,4.4,18.0,705.0,789.79,608.93
2016,8,5,14,15,314.0,369.5,4.55,18.0,634.5,701.61,544.28
2016,8,5,14,30,222.0,384.0,4.7,18.0,564.0,609.43,475.82
2016,8,5,14,45,171.5,366.5,4.85,18.0,502.0,543.52,426.83
2016,8,5,15,0,121.0,349.0,5.0,18.0,440.0,477.43,376.55
2016,8,5,15,15,77.0,307.0,5.1,17.5,364.0,371.74,295.6
2016,8,5,15,30,33.0,265.0,5.2,17.0,288.0,286.76,228.63
2016,8,5,15,45,22.0,231.0,5.3,17.0,246.0,225.91,180.38
2016,8,5,16,0,11.0,197.0,5.4,17.0,204.0,183.83,146.52
2016,8,5,16,15,5.5,170.0,5.45,16.5,173.5,153.91,122.6
2016,8,5,16,30,0.0,143.0,5.5,16.0,143.0,124.33,98.59
2016,8,5,16,45,0.0,134.0,5.55,16.0,134.0,116.95,92.81
2016,8,5,17,0,0.0,125.0,5.6,16.0,125.0,109.73,87.08
2016,8,5,17,15,0.0,107.0,5.55,16.0,107.0,93.56,73.74
2016,8,5,17,30,0.0,89.0,5.5,16.0,89.0,77.35,60.16
2016,8,5,17,45,184.5,81.5,5.5,16.0,122.5,210.64,175.11
2016,8,5,18,0,369.0,74.0,5.5,16.0,156.0,308.12,254.52
2016,8,5,18,15,285.0,59.5,5.45,15.5,112.5,230.25,186.13
2016,8,5,18,30,201.0,45.0,5.4,15.0,69.0,161.58,124.47
2016,8,5,18,45,100.5,27.0,5.35,15.0,39.0,78.98,39.43
2016,8,5,19,0,0.0,9.0,5.3,15.0,9.0,7.68,0.0
2016,8,5,19,15,0.0,4.5,5.2,15.0,4.5,0.0,0.0
2016,8,5,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,4.45,14.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,1.0,4.6,14.0,1.0,0.0,0.0
2016,8,6,5,30,0.0,2.0,4.6,14.0,2.0,1.71,0.0
2016,8,6,5,45,0.0,8.0,4.6,14.5,8.0,6.57,0.0
2016,8,6,6,0,0.0,14.0,4.6,15.0,14.0,11.51,4.12
2016,8,6,6,15,0.0,23.0,4.6,15.0,23.0,18.95,10.99
2016,8,6,6,30,0.0,32.0,4.6,15.0,32.0,26.4,17.83
2016,8,6,6,45,0.0,42.5,4.6,15.0,42.5,35.12,25.74
2016,8,6,7,0,0.0,53.0,4.6,15.0,53.0,43.85,33.56
2016,8,6,7,15,0.0,63.5,4.6,15.0,63.5,52.61,41.3
2016,8,6,7,30,0.0,74.0,4.6,15.0,74.0,61.38,48.94
2016,8,6,7,45,0.0,88.5,4.65,15.5,88.5,73.06,58.94
2016,8,6,8,0,0.0,103.0,4.7,16.0,103.0,84.45,68.54
2016,8,6,8,15,0.0,117.5,4.75,16.0,117.5,95.74,78.09
2016,8,6,8,30,0.0,132.0,4.8,16.0,132.0,107.31,83.91
2016,8,6,8,45,0.5,152.0,4.85,16.0,152.5,123.22,96.71
2016,8,6,9,0,1.0,172.0,4.9,16.0,173.0,139.37,109.61
2016,8,6,9,15,2.5,180.5,4.95,16.0,183.0,147.25,115.7
2016,8,6,9,30,4.0,189.0,5.0,16.0,193.0,155.35,121.98
2016,8,6,9,45,4.0,184.0,5.1,16.0,187.5,152.42,119.41
2016,8,6,10,0,4.0,179.0,5.2,16.0,182.0,149.28,116.71
2016,8,6,10,15,7.0,204.5,5.25,16.0,210.5,172.13,134.99
2016,8,6,10,30,10.0,230.0,5.3,16.0,239.0,195.57,153.64
2016,8,6,10,45,12.5,259.5,5.4,16.5,271.0,222.57,174.73
2016,8,6,11,0,15.0,289.0,5.5,17.0,303.0,250.21,196.14
2016,8,6,11,15,18.5,312.5,5.55,17.0,329.5,274.23,214.97
2016,8,6,11,30,22.0,336.0,5.6,17.0,356.0,298.9,234.26
2016,8,6,11,45,37.5,378.0,5.65,17.0,413.0,357.88,280.42
2016,8,6,12,0,53.0,420.0,5.7,17.0,470.0,413.43,323.47
2016,8,6,12,15,57.5,425.0,5.7,17.0,479.0,427.97,334.67
2016,8,6,12,30,62.0,430.0,5.7,17.0,488.0,442.6,346.07
2016,8,6,12,45,120.5,444.5,5.75,17.0,556.5,530.47,414.8
2016,8,6,13,0,179.0,459.0,5.8,17.0,625.0,607.83,474.71
2016,8,6,13,15,136.0,444.0,5.85,17.0,568.5,560.63,438.32
2016,8,6,13,30,93.0,429.0,5.9,17.0,512.0,492.91,386.44
2016,8,6,13,45,95.5,417.0,6.0,17.0,501.0,488.01,383.63
2016,8,6,14,0,98.0,405.0,6.1,17.0,490.0,482.45,380.18
2016,8,6,14,15,98.0,391.5,6.2,17.0,473.5,472.23,373.11
2016,8,6,14,30,98.0,378.0,6.3,17.0,457.0,461.38,365.58
2016,8,6,14,45,71.5,344.5,6.45,17.0,401.0,402.58,319.95
2016,8,6,15,0,45.0,311.0,6.6,17.0,345.0,343.52,273.54
2016,8,6,15,15,44.0,294.0,6.7,16.5,326.0,326.65,261.46
2016,8,6,15,30,43.0,277.0,6.8,16.0,307.0,309.52,248.99
2016,8,6,15,45,43.5,258.0,6.95,16.0,286.0,291.36,235.21
2016,8,6,16,0,44.0,239.0,7.1,16.0,265.0,272.9,221.09
2016,8,6,16,15,60.0,225.0,7.15,16.0,257.5,273.09,222.57
2016,8,6,16,30,76.0,211.0,7.2,16.0,250.0,272.2,223.09
2016,8,6,16,45,71.5,189.5,7.25,16.0,223.0,245.2,201.45
2016,8,6,17,0,67.0,168.0,7.3,16.0,196.0,218.25,179.59
2016,8,6,17,15,342.5,121.0,7.3,15.5,233.5,398.55,335.36
2016,8,6,17,30,618.0,74.0,7.3,15.0,271.0,514.15,433.46
2016,8,6,17,45,559.0,66.5,7.3,15.0,220.0,438.45,368.33
2016,8,6,18,0,500.0,59.0,7.3,15.0,169.0,367.12,305.32
2016,8,6,18,15,408.0,49.0,7.3,15.0,123.0,281.75,229.15
2016,8,6,18,30,316.0,39.0,7.3,15.0,77.0,205.59,158.8
2016,8,6,18,45,179.0,24.5,7.3,15.0,44.0,112.41,51.51
2016,8,6,19,0,42.0,10.0,7.3,15.0,11.0,22.01,0.0
2016,8,6,19,15,21.0,5.0,7.25,15.0,5.5,0.0,0.0
2016,8,6,19,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,7.1,14.5,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,6.65,14.0,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,5.8,14.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,5.85,14.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,8,7,5,45,163.0,18.5,6.45,14.5,37.5,14.94,1.4
2016,8,7,6,0,326.0,37.0,6.5,15.0,75.0,30.44,20.06
2016,8,7,6,15,418.5,47.0,6.4,15.0,121.0,37.95,27.59
2016,8,7,6,30,511.0,57.0,6.3,15.0,167.0,45.35,34.59
2016,8,7,6,45,255.5,69.0,6.25,15.0,124.0,50.42,39.33
2016,8,7,7,0,0.0,81.0,6.2,15.0,81.0,65.65,52.92
2016,8,7,7,15,0.0,96.5,6.15,15.0,96.5,77.75,63.57
2016,8,7,7,30,0.0,112.0,6.1,15.0,112.0,89.76,73.98
2016,8,7,7,45,0.0,133.0,6.05,15.5,133.0,105.54,87.4
2016,8,7,8,0,0.0,154.0,6.0,16.0,154.0,121.12,100.44
2016,8,7,8,15,7.0,178.5,5.95,16.0,183.0,139.13,115.62
2016,8,7,8,30,14.0,203.0,5.9,16.0,212.0,159.4,126.3
2016,8,7,8,45,15.5,219.5,5.9,16.5,229.5,174.51,137.79
2016,8,7,9,0,17.0,236.0,5.9,17.0,247.0,189.92,149.58
2016,8,7,9,15,22.0,259.5,5.85,17.0,275.5,211.71,166.67
2016,8,7,9,30,27.0,283.0,5.8,17.0,304.0,229.14,180.27
2016,8,7,9,45,29.5,301.0,5.8,17.0,324.5,248.55,195.54
2016,8,7,10,0,32.0,319.0,5.8,17.0,345.0,268.59,211.26
2016,8,7,10,15,45.0,350.0,5.8,17.0,388.0,304.55,239.45
2016,8,7,10,30,58.0,381.0,5.8,17.0,431.0,342.76,269.27
2016,8,7,10,45,147.5,407.5,5.85,17.0,539.0,428.69,336.9
2016,8,7,11,0,237.0,434.0,5.9,17.0,647.0,523.42,410.7
2016,8,7,11,15,335.0,405.0,5.9,17.0,711.0,591.4,464.24
2016,8,7,11,30,433.0,376.0,5.9,17.0,775.0,668.53,524.34
2016,8,7,11,45,673.0,250.0,5.9,17.0,876.0,777.72,611.41
2016,8,7,12,0,913.0,124.0,5.9,17.0,977.0,880.44,689.42
2016,8,7,12,15,913.5,124.0,5.9,17.0,977.5,913.59,712.82
2016,8,7,12,30,914.0,124.0,5.9,17.0,978.0,943.52,734.21
2016,8,7,12,45,688.5,246.5,5.95,17.5,886.5,898.19,699.69
2016,8,7,13,0,463.0,369.0,6.0,18.0,795.0,818.65,635.25
2016,8,7,13,15,688.5,242.5,6.05,18.0,865.0,932.54,725.48
2016,8,7,13,30,914.0,116.0,6.1,18.0,935.0,1018.56,787.28
2016,8,7,13,45,907.0,116.5,6.2,18.0,911.5,1023.46,791.65
2016,8,7,14,0,900.0,117.0,6.3,18.0,888.0,1024.44,793.83
2016,8,7,14,15,892.5,115.5,6.4,17.5,858.0,1018.96,793.12
2016,8,7,14,30,885.0,114.0,6.5,17.0,828.0,1009.62,789.79
2016,8,7,14,45,879.5,110.5,6.6,17.0,793.0,996.32,782.19
2016,8,7,15,0,874.0,107.0,6.7,17.0,758.0,979.28,771.96
2016,8,7,15,15,861.0,105.0,6.75,17.0,716.0,953.11,754.86
2016,8,7,15,30,848.0,103.0,6.8,17.0,674.0,934.29,743.2
2016,8,7,15,45,834.0,99.0,6.85,17.0,628.0,898.27,718.76
2016,8,7,16,0,820.0,95.0,6.9,17.0,582.0,859.52,692.13
2016,8,7,16,15,798.0,92.0,6.9,16.5,532.0,812.61,660.11
2016,8,7,16,30,776.0,89.0,6.9,16.0,482.0,764.02,626.24
2016,8,7,16,45,746.0,85.0,6.9,16.0,429.5,706.62,583.65
2016,8,7,17,0,716.0,81.0,6.9,16.0,377.0,652.5,542.81
2016,8,7,17,15,674.5,75.5,6.85,16.0,324.0,585.23,489.7
2016,8,7,17,30,633.0,70.0,6.8,16.0,271.0,519.61,435.38
2016,8,7,17,45,570.5,63.5,6.75,16.0,219.0,442.27,369.59
2016,8,7,18,0,508.0,57.0,6.7,16.0,167.0,369.6,305.69
2016,8,7,18,15,415.0,47.0,6.55,15.5,120.5,283.33,229.47
2016,8,7,18,30,322.0,37.0,6.4,15.0,74.0,206.54,158.59
2016,8,7,18,45,161.0,18.5,6.3,15.0,37.0,99.49,37.32
2016,8,7,19,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,7,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,7,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,4.6,14.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,5.45,14.5,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,5,45,168.0,17.0,5.8,15.0,36.0,13.69,0.0
2016,8,8,6,0,336.0,34.0,5.9,15.0,72.0,27.88,17.81
2016,8,8,6,15,426.5,43.0,5.85,15.0,117.5,34.65,24.68
2016,8,8,6,30,517.0,52.0,5.8,15.0,163.0,41.34,31.03
2016,8,8,6,45,258.5,61.0,5.75,15.5,116.5,44.84,34.3
2016,8,8,7,0,0.0,70.0,5.7,16.0,70.0,57.5,45.51
2016,8,8,7,15,0.0,84.0,5.65,16.0,84.0,68.59,55.25
2016,8,8,7,30,0.0,98.0,5.6,16.0,98.0,79.6,64.79
2016,8,8,7,45,0.0,104.0,5.55,16.0,104.0,84.66,69.0
2016,8,8,8,0,0.0,110.0,5.5,16.0,110.0,89.64,73.1
2016,8,8,8,15,0.0,136.0,5.5,16.0,136.0,109.28,89.87
2016,8,8,8,30,0.0,162.0,5.5,16.0,162.0,129.37,102.16
2016,8,8,8,45,6.5,193.0,5.5,16.5,197.5,154.31,121.74
2016,8,8,9,0,13.0,224.0,5.5,17.0,233.0,180.43,142.06
2016,8,8,9,15,20.0,253.5,5.6,17.0,268.0,206.82,162.79
2016,8,8,9,30,27.0,283.0,5.7,17.0,303.0,229.28,180.39
2016,8,8,9,45,54.5,326.5,5.8,17.0,369.5,277.11,217.85
2016,8,8,10,0,82.0,370.0,5.9,17.0,436.0,329.3,258.76
2016,8,8,10,15,62.5,366.0,6.0,17.0,417.5,325.96,256.28
2016,8,8,10,30,43.0,362.0,6.1,17.0,399.0,319.73,251.36
2016,8,8,10,45,64.5,393.0,6.25,17.0,450.0,364.32,286.44
2016,8,8,11,0,86.0,424.0,6.4,17.0,501.0,411.91,323.65
2016,8,8,11,15,95.5,436.0,6.5,17.0,523.0,437.83,343.85
2016,8,8,11,30,105.0,448.0,6.6,17.0,545.0,464.61,364.73
2016,8,8,11,45,136.5,457.0,6.75,17.0,584.0,515.27,404.41
2016,8,8,12,0,168.0,466.0,6.9,17.0,623.0,561.47,440.57
2016,8,8,12,15,198.5,463.0,7.05,17.0,648.5,597.63,469.17
2016,8,8,12,30,229.0,460.0,7.2,17.0,674.0,634.61,498.41
2016,8,8,12,45,212.0,458.0,7.35,17.0,655.0,629.14,494.34
2016,8,8,13,0,195.0,456.0,7.5,17.0,636.0,621.68,488.86
2016,8,8,13,15,240.0,439.0,7.6,17.0,656.5,673.81,530.18
2016,8,8,13,30,285.0,422.0,7.7,17.0,677.0,710.23,559.67
2016,8,8,13,45,562.5,284.0,7.8,17.0,770.0,870.81,689.4
2016,8,8,14,0,840.0,146.0,7.9,17.0,863.0,1009.66,795.35
2016,8,8,14,15,831.5,144.0,7.9,17.0,833.5,1002.86,790.88
2016,8,8,14,30,823.0,142.0,7.9,17.0,804.0,992.3,784.37
2016,8,8,14,45,826.5,132.5,7.95,17.0,771.5,981.75,778.23
2016,8,8,15,0,830.0,123.0,8.0,17.0,739.0,967.2,769.25
2016,8,8,15,15,815.5,120.5,8.0,17.0,697.5,939.39,750.31
2016,8,8,15,30,801.0,118.0,8.0,17.0,656.0,908.51,729.11
2016,8,8,15,45,799.5,108.0,8.0,17.0,613.0,878.19,708.28
2016,8,8,16,0,798.0,98.0,8.0,17.0,570.0,844.44,684.75
2016,8,8,16,15,775.0,94.5,7.9,16.5,520.5,796.67,651.22
2016,8,8,16,30,752.0,91.0,7.8,16.0,471.0,747.34,615.99
2016,8,8,16,45,732.5,84.0,7.75,16.0,420.5,695.52,577.15
2016,8,8,17,0,713.0,77.0,7.7,16.0,370.0,642.6,536.72
2016,8,8,17,15,672.0,72.0,7.6,16.0,317.5,579.67,486.72
2016,8,8,17,30,631.0,67.0,7.5,16.0,265.0,515.11,432.8
2016,8,8,17,45,578.0,59.5,7.45,16.0,214.5,442.38,370.47
2016,8,8,18,0,525.0,52.0,7.4,16.0,164.0,373.54,309.36
2016,8,8,18,15,431.5,43.0,7.25,15.5,118.0,287.39,232.78
2016,8,8,18,30,338.0,34.0,7.1,15.0,72.0,210.88,161.13
2016,8,8,18,45,169.0,17.0,7.0,15.0,36.0,99.93,27.34
2016,8,8,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,8,8,19,15,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,8,8,19,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,5,45,160.0,17.5,4.85,15.0,35.0,14.16,0.0
2016,8,9,6,0,320.0,35.0,4.9,15.0,70.0,28.8,18.48
2016,8,9,6,15,413.5,44.5,4.8,15.0,115.5,35.93,25.78
2016,8,9,6,30,507.0,54.0,4.7,15.0,161.0,42.98,32.48
2016,8,9,6,45,253.5,54.0,4.65,15.5,107.5,39.9,29.91
2016,8,9,7,0,0.0,54.0,4.6,16.0,54.0,44.69,34.16
2016,8,9,7,15,0.0,65.0,4.35,16.0,65.0,53.86,42.25
2016,8,9,7,30,0.0,76.0,4.1,16.0,76.0,63.05,50.24
2016,8,9,7,45,0.0,103.0,3.95,16.0,103.0,83.89,68.32
2016,8,9,8,0,0.0,130.0,3.8,16.0,130.0,104.21,85.72
2016,8,9,8,15,0.0,126.0,3.5,16.0,126.0,101.98,83.46
2016,8,9,8,30,0.0,122.0,3.2,16.0,122.0,99.72,77.61
2016,8,9,8,45,4.5,165.0,2.95,16.5,168.0,133.52,104.66
2016,8,9,9,0,9.0,208.0,2.7,17.0,214.0,167.92,131.68
2016,8,9,9,15,10.0,220.5,2.5,17.0,227.5,179.67,140.67
2016,8,9,9,30,11.0,233.0,2.3,17.0,241.0,191.61,149.83
2016,8,9,9,45,12.0,242.5,2.1,17.0,252.0,201.42,157.27
2016,8,9,10,0,13.0,252.0,1.9,17.0,263.0,211.36,164.78
2016,8,9,10,15,13.0,255.5,1.9,17.0,266.5,216.16,168.36
2016,8,9,10,30,13.0,259.0,1.9,17.0,270.0,220.88,171.89
2016,8,9,10,45,13.0,264.0,1.9,17.0,276.0,226.76,176.33
2016,8,9,11,0,13.0,269.0,1.9,17.0,282.0,232.61,180.76
2016,8,9,11,15,13.0,268.5,2.0,17.0,281.0,233.86,181.7
2016,8,9,11,30,13.0,268.0,2.1,17.0,280.0,235.01,182.59
2016,8,9,11,45,16.5,298.5,2.25,17.5,314.0,265.3,205.8
2016,8,9,12,0,20.0,329.0,2.4,18.0,348.0,296.35,229.3
2016,8,9,12,15,22.5,341.5,2.55,18.0,362.5,311.51,240.99
2016,8,9,12,30,25.0,354.0,2.7,18.0,377.0,339.96,262.84
2016,8,9,12,45,41.5,385.0,2.9,18.0,423.5,388.1,299.97
2016,8,9,13,0,58.0,416.0,3.1,18.0,470.0,437.95,338.06
2016,8,9,13,15,40.0,370.5,3.2,18.0,407.5,380.76,294.82
2016,8,9,13,30,22.0,325.0,3.3,18.0,345.0,305.18,237.19
2016,8,9,13,45,25.5,329.0,3.4,18.0,351.5,331.9,258.38
2016,8,9,14,0,29.0,333.0,3.5,18.0,358.0,341.95,266.53
2016,8,9,14,15,24.0,308.5,3.6,18.0,329.0,296.02,231.42
2016,8,9,14,30,19.0,284.0,3.7,18.0,300.0,269.09,210.85
2016,8,9,14,45,21.0,278.0,3.8,18.0,294.5,266.55,209.46
2016,8,9,15,0,23.0,272.0,3.9,18.0,289.0,263.99,208.02
2016,8,9,15,15,16.5,241.5,4.05,17.5,253.5,229.37,181.31
2016,8,9,15,30,10.0,211.0,4.2,17.0,218.0,194.85,154.34
2016,8,9,15,45,10.0,202.0,4.35,17.0,208.5,187.25,148.73
2016,8,9,16,0,10.0,193.0,4.5,17.0,199.0,179.72,143.12
2016,8,9,16,15,5.0,171.5,4.6,17.0,174.5,155.58,123.71
2016,8,9,16,30,0.0,150.0,4.7,17.0,150.0,131.71,104.32
2016,8,9,16,45,1.0,141.5,4.8,17.0,142.0,125.83,99.89
2016,8,9,17,0,2.0,133.0,4.9,17.0,134.0,120.16,95.53
2016,8,9,17,15,1.0,113.5,4.95,16.5,114.0,101.72,80.49
2016,8,9,17,30,0.0,94.0,5.0,16.0,94.0,83.29,65.18
2016,8,9,17,45,203.5,79.5,5.1,16.0,122.5,221.37,184.08
2016,8,9,18,0,407.0,65.0,5.2,16.0,151.0,319.73,263.55
2016,8,9,18,15,314.5,52.0,5.15,16.0,107.0,237.25,190.46
2016,8,9,18,30,222.0,39.0,5.1,16.0,63.0,165.2,123.93
2016,8,9,18,45,111.0,19.5,5.1,16.0,31.5,77.95,9.52
2016,8,9,19,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,9,19,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,8,9,19,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,4.3,15.0,0.0,0.0,0.0
