Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,5,45,134.5,17.5,3.35,15.0,32.0,13.65,0.0
2016,8,10,6,0,269.0,35.0,3.3,15.0,64.0,28.72,18.31
2016,8,10,6,15,361.0,46.0,3.15,15.0,108.0,37.06,26.75
2016,8,10,6,30,453.0,57.0,3.0,15.0,152.0,45.22,34.45
2016,8,10,6,45,226.5,59.0,2.95,15.5,106.5,43.25,32.89
2016,8,10,7,0,0.0,61.0,2.9,16.0,61.0,50.53,39.36
2016,8,10,7,15,0.0,73.5,2.75,16.0,73.5,60.67,48.27
2016,8,10,7,30,0.0,86.0,2.6,16.0,86.0,70.64,56.91
2016,8,10,7,45,0.0,110.5,2.5,16.0,110.5,89.37,73.08
2016,8,10,8,0,0.0,135.0,2.4,16.0,135.0,107.74,88.71
2016,8,10,8,15,2.5,157.5,2.3,16.0,159.0,124.55,102.82
2016,8,10,8,30,5.0,180.0,2.2,16.0,183.0,142.61,112.49
2016,8,10,8,45,3.0,176.0,2.1,16.5,178.0,141.41,110.96
2016,8,10,9,0,1.0,172.0,2.0,17.0,173.0,139.37,108.87
2016,8,10,9,15,7.0,205.5,1.95,17.0,211.0,167.58,131.04
2016,8,10,9,30,13.0,239.0,1.9,17.0,249.0,196.88,153.85
2016,8,10,9,45,18.5,269.5,1.85,17.0,284.5,224.83,175.46
2016,8,10,10,0,24.0,300.0,1.8,17.0,320.0,253.86,197.76
2016,8,10,10,15,33.5,330.0,1.85,17.0,358.5,284.09,220.93
2016,8,10,10,30,43.0,360.0,1.9,17.0,397.0,318.75,247.37
2016,8,10,10,45,35.0,352.0,2.0,17.5,382.5,313.7,242.9
2016,8,10,11,0,27.0,344.0,2.1,18.0,368.0,307.24,237.45
2016,8,10,11,15,28.0,353.0,2.25,18.0,378.5,320.32,247.54
2016,8,10,11,30,29.0,362.0,2.4,18.0,389.0,333.61,257.7
2016,8,10,11,45,87.0,412.5,2.55,18.0,493.0,429.3,331.24
2016,8,10,12,0,145.0,463.0,2.7,18.0,597.0,541.15,414.76
2016,8,10,12,15,195.0,458.5,2.9,18.0,640.0,592.17,453.32
2016,8,10,12,30,245.0,454.0,3.1,18.0,683.0,657.83,502.41
2016,8,10,12,45,163.5,444.5,3.35,18.0,596.5,573.12,439.94
2016,8,10,13,0,82.0,435.0,3.6,18.0,510.0,479.7,369.96
2016,8,10,13,15,69.5,416.5,3.85,18.0,479.5,454.89,352.18
2016,8,10,13,30,57.0,398.0,4.1,18.0,449.0,428.82,332.94
2016,8,10,13,45,69.0,396.5,4.35,18.0,456.5,443.23,345.13
2016,8,10,14,0,81.0,395.0,4.6,18.0,464.0,457.58,357.27
2016,8,10,14,15,64.0,367.5,4.7,17.5,421.5,415.59,326.1
2016,8,10,14,30,47.0,340.0,4.8,17.0,379.0,372.88,294.02
2016,8,10,14,45,34.0,303.5,4.95,17.0,330.5,324.2,256.49
2016,8,10,15,0,21.0,267.0,5.1,17.0,282.0,257.41,204.08
2016,8,10,15,15,12.5,228.0,5.1,17.0,237.0,212.7,168.62
2016,8,10,15,30,4.0,189.0,5.1,17.0,192.0,168.35,132.97
2016,8,10,15,45,5.5,187.5,5.15,17.0,191.0,169.25,134.2
2016,8,10,16,0,7.0,186.0,5.2,17.0,190.0,170.35,135.56
2016,8,10,16,15,3.5,143.5,5.15,16.5,145.5,127.22,100.67
2016,8,10,16,30,0.0,101.0,5.1,16.0,101.0,85.09,66.02
2016,8,10,16,45,0.0,92.5,5.05,16.0,92.5,77.77,60.13
2016,8,10,17,0,0.0,84.0,5.0,16.0,84.0,70.5,54.2
2016,8,10,17,15,0.0,71.5,4.9,16.0,71.5,59.52,45.04
2016,8,10,17,30,0.0,59.0,4.8,16.0,59.0,48.86,36.04
2016,8,10,17,45,243.0,56.0,4.75,16.0,106.5,229.41,191.4
2016,8,10,18,0,486.0,53.0,4.7,16.0,154.0,353.8,291.08
2016,8,10,18,15,391.5,43.0,4.55,15.5,109.0,268.0,215.12
2016,8,10,18,30,297.0,33.0,4.4,15.0,64.0,192.17,143.67
2016,8,10,18,45,148.5,16.5,4.3,15.0,32.0,90.08,0.0
2016,8,10,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,10,19,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,10,19,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,2.8,14.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,8,11,5,45,96.5,17.0,1.6,14.5,27.5,13.2,0.0
2016,8,11,6,0,193.0,34.0,1.8,15.0,55.0,26.18,16.09
2016,8,11,6,15,274.5,49.5,1.85,15.0,97.0,37.73,27.31
2016,8,11,6,30,356.0,65.0,1.9,15.0,139.0,49.02,37.79
2016,8,11,6,45,178.0,57.5,2.0,15.0,94.5,44.4,33.99
2016,8,11,7,0,0.0,50.0,2.1,15.0,50.0,41.36,31.36
2016,8,11,7,15,0.0,61.0,2.1,15.0,61.0,50.52,39.49
2016,8,11,7,30,0.0,72.0,2.1,15.0,72.0,59.71,47.51
2016,8,11,7,45,0.0,82.5,2.1,15.5,82.5,68.39,54.87
2016,8,11,8,0,0.0,93.0,2.1,16.0,93.0,76.78,61.88
2016,8,11,8,15,0.0,109.0,2.05,16.0,109.0,89.29,72.49
2016,8,11,8,30,0.0,125.0,2.0,16.0,125.0,101.98,79.45
2016,8,11,8,45,0.0,140.5,1.95,16.5,140.5,114.41,89.19
2016,8,11,9,0,0.0,156.0,1.9,17.0,156.0,126.97,98.93
2016,8,11,9,15,1.5,169.0,1.85,17.0,170.5,138.16,107.62
2016,8,11,9,30,3.0,182.0,1.8,17.0,185.0,149.63,116.53
2016,8,11,9,45,8.5,220.0,1.75,17.0,227.0,182.62,142.46
2016,8,11,10,0,14.0,258.0,1.7,17.0,269.0,216.65,168.9
2016,8,11,10,15,16.0,276.0,1.65,17.0,289.0,234.15,182.24
2016,8,11,10,30,18.0,294.0,1.6,17.0,309.0,252.08,195.9
2016,8,11,10,45,15.0,275.0,1.55,17.5,288.0,237.14,183.72
2016,8,11,11,0,12.0,256.0,1.5,18.0,267.0,221.34,171.02
2016,8,11,11,15,25.0,319.5,1.45,18.0,342.5,290.06,223.91
2016,8,11,11,30,38.0,383.0,1.4,18.0,418.0,358.96,275.47
2016,8,11,11,45,39.0,385.0,1.4,18.0,421.0,367.0,281.07
2016,8,11,12,0,40.0,387.0,1.4,18.0,424.0,374.94,286.96
2016,8,11,12,15,41.0,392.5,1.45,18.0,430.5,385.97,295.28
2016,8,11,12,30,42.0,398.0,1.5,18.0,437.0,396.96,303.58
2016,8,11,12,45,32.5,367.5,1.55,18.0,397.5,363.96,279.07
2016,8,11,13,0,23.0,337.0,1.6,18.0,358.0,314.19,241.9
2016,8,11,13,15,29.0,350.5,1.65,18.0,377.0,351.42,270.62
2016,8,11,13,30,35.0,364.0,1.7,18.0,396.0,373.8,287.72
2016,8,11,13,45,41.0,364.5,1.8,18.0,401.0,383.54,295.63
2016,8,11,14,0,47.0,365.0,1.9,18.0,406.0,393.29,303.69
2016,8,11,14,15,47.5,352.5,1.95,18.0,392.5,384.02,297.29
2016,8,11,14,30,48.0,340.0,2.0,18.0,379.0,374.36,290.72
2016,8,11,14,45,88.0,341.0,2.05,18.0,407.5,417.83,325.69
2016,8,11,15,0,128.0,342.0,2.1,18.0,436.0,480.86,374.53
2016,8,11,15,15,98.0,314.0,2.15,18.0,383.5,402.88,315.94
2016,8,11,15,30,68.0,286.0,2.2,18.0,331.0,345.41,272.35
2016,8,11,15,45,61.5,262.5,2.25,18.0,301.0,315.3,249.94
2016,8,11,16,0,55.0,239.0,2.3,18.0,271.0,285.09,227.04
2016,8,11,16,15,35.5,206.5,2.35,17.5,226.5,233.48,186.71
2016,8,11,16,30,16.0,174.0,2.4,17.0,182.0,169.52,135.47
2016,8,11,16,45,9.0,152.5,2.45,17.0,157.0,143.82,114.75
2016,8,11,17,0,2.0,131.0,2.5,17.0,132.0,118.56,94.03
2016,8,11,17,15,1.0,112.0,2.6,16.5,112.5,100.64,79.49
2016,8,11,17,30,0.0,93.0,2.7,16.0,93.0,82.72,64.65
2016,8,11,17,45,212.5,76.0,2.85,16.0,119.0,223.23,185.0
2016,8,11,18,0,425.0,59.0,3.0,16.0,145.0,326.85,267.36
2016,8,11,18,15,333.5,46.0,3.0,16.0,101.5,242.46,193.06
2016,8,11,18,30,242.0,33.0,3.0,16.0,58.0,166.77,122.19
2016,8,11,18,45,121.0,16.5,3.0,16.0,29.0,76.4,0.0
2016,8,11,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,11,19,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,8,11,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,12,5,45,162.5,15.5,1.3,15.0,32.0,12.55,0.0
2016,8,12,6,0,325.0,31.0,1.3,15.0,64.0,25.47,15.38
2016,8,12,6,15,419.0,40.5,1.2,15.0,109.5,32.74,22.96
2016,8,12,6,30,513.0,50.0,1.1,15.0,155.0,39.92,29.77
2016,8,12,6,45,256.5,71.5,1.05,15.5,124.0,52.36,40.99
2016,8,12,7,0,0.0,93.0,1.0,16.0,93.0,73.93,59.99
2016,8,12,7,15,0.5,112.0,0.95,16.0,112.0,88.38,72.55
2016,8,12,7,30,1.0,131.0,0.9,16.0,131.0,102.71,84.8
2016,8,12,7,45,28.5,165.0,0.9,16.0,179.0,121.68,100.83
2016,8,12,8,0,56.0,199.0,0.9,16.0,227.0,143.27,118.85
2016,8,12,8,15,43.0,210.5,0.95,16.0,233.0,152.07,125.84
2016,8,12,8,30,30.0,222.0,1.0,16.0,239.0,165.68,129.78
2016,8,12,8,45,31.0,240.0,1.05,16.5,259.5,183.71,143.27
2016,8,12,9,0,32.0,258.0,1.1,17.0,280.0,202.11,157.2
2016,8,12,9,15,33.5,275.5,1.2,17.0,299.5,220.7,171.63
2016,8,12,9,30,35.0,293.0,1.3,17.0,319.0,239.73,186.4
2016,8,12,9,45,40.5,315.0,1.4,17.5,346.5,264.1,204.8
2016,8,12,10,0,46.0,337.0,1.5,18.0,374.0,289.59,223.92
2016,8,12,10,15,62.5,365.0,1.6,18.0,417.0,326.47,251.99
2016,8,12,10,30,79.0,393.0,1.7,18.0,460.0,365.86,281.8
2016,8,12,10,45,83.5,406.5,1.8,18.0,479.5,388.56,298.89
2016,8,12,11,0,88.0,420.0,1.9,18.0,499.0,411.82,316.4
2016,8,12,11,15,86.5,427.0,2.05,18.0,505.5,425.77,326.98
2016,8,12,11,30,85.0,434.0,2.2,18.0,512.0,439.42,337.36
2016,8,12,11,45,125.0,447.5,2.35,18.0,563.0,500.7,383.74
2016,8,12,12,0,165.0,461.0,2.5,18.0,614.0,557.73,426.42
2016,8,12,12,15,152.0,460.0,2.65,18.0,601.0,557.74,426.42
2016,8,12,12,30,139.0,459.0,2.8,18.0,588.0,556.08,425.51
2016,8,12,12,45,153.0,455.5,2.95,18.0,596.5,575.53,440.8
2016,8,12,13,0,167.0,452.0,3.1,18.0,605.0,594.66,455.77
2016,8,12,13,15,140.0,440.5,3.25,18.0,567.0,565.66,434.63
2016,8,12,13,30,113.0,429.0,3.4,18.0,529.0,534.64,411.99
2016,8,12,13,45,84.0,400.5,3.55,18.0,474.0,463.3,359.25
2016,8,12,14,0,55.0,372.0,3.7,18.0,419.0,408.98,318.34
2016,8,12,14,15,89.0,374.5,3.75,18.0,447.0,449.0,350.64
2016,8,12,14,30,123.0,377.0,3.8,18.0,475.0,509.34,397.52
2016,8,12,14,45,100.5,352.5,3.85,18.0,430.0,443.22,347.77
2016,8,12,15,0,78.0,328.0,3.9,18.0,385.0,397.13,312.9
2016,8,12,15,15,64.0,301.0,3.95,18.0,346.0,356.43,282.0
2016,8,12,15,30,50.0,274.0,4.0,18.0,307.0,315.67,250.63
2016,8,12,15,45,66.5,261.0,4.05,18.0,301.5,318.74,254.55
2016,8,12,16,0,83.0,248.0,4.1,18.0,296.0,320.86,257.6
2016,8,12,16,15,50.5,211.5,4.1,17.5,240.0,252.53,203.32
2016,8,12,16,30,18.0,175.0,4.1,17.0,184.0,172.48,138.35
2016,8,12,16,45,9.0,149.5,4.1,17.0,154.0,140.97,112.65
2016,8,12,17,0,0.0,124.0,4.1,17.0,124.0,110.05,87.03
2016,8,12,17,15,0.0,105.5,4.05,17.0,105.5,93.36,73.3
2016,8,12,17,30,0.0,87.0,4.0,17.0,87.0,76.6,59.27
2016,8,12,17,45,215.0,72.0,3.95,17.0,115.0,220.01,182.01
2016,8,12,18,0,430.0,57.0,3.9,17.0,143.0,327.67,267.53
2016,8,12,18,15,334.0,44.5,3.85,16.5,99.5,241.3,191.79
2016,8,12,18,30,238.0,32.0,3.8,16.0,56.0,164.27,118.71
2016,8,12,18,45,119.0,16.0,3.8,16.0,28.0,74.5,0.0
2016,8,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,12,19,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,12,19,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,13,5,45,135.0,16.0,2.0,15.0,29.5,12.99,0.0
2016,8,13,6,0,270.0,32.0,2.0,15.0,59.0,26.28,15.85
2016,8,13,6,15,365.0,43.0,2.0,15.0,103.0,34.72,24.62
2016,8,13,6,30,460.0,54.0,2.0,15.0,147.0,42.98,32.43
2016,8,13,6,45,231.0,77.5,2.05,15.5,124.5,58.59,46.46
2016,8,13,7,0,2.0,101.0,2.1,16.0,102.0,79.36,64.77
2016,8,13,7,15,7.0,120.0,2.1,16.0,123.0,93.8,77.35
2016,8,13,7,30,12.0,139.0,2.1,16.0,144.0,108.13,89.64
2016,8,13,7,45,13.0,155.5,2.1,16.5,161.5,120.66,99.98
2016,8,13,8,0,14.0,172.0,2.1,17.0,179.0,133.07,110.06
2016,8,13,8,15,21.5,196.0,2.05,17.0,208.0,150.82,119.11
2016,8,13,8,30,29.0,220.0,2.0,17.0,237.0,164.42,128.73
2016,8,13,8,45,29.5,237.5,2.0,17.5,256.0,181.97,141.91
2016,8,13,9,0,30.0,255.0,2.0,18.0,275.0,199.8,155.45
2016,8,13,9,15,57.5,293.0,2.05,18.0,334.5,239.49,185.63
2016,8,13,9,30,85.0,331.0,2.1,18.0,394.0,283.59,219.32
2016,8,13,9,45,88.0,350.0,2.15,18.0,417.5,308.68,238.8
2016,8,13,10,0,91.0,369.0,2.2,18.0,441.0,334.37,258.66
2016,8,13,10,15,101.0,387.0,2.35,18.0,470.0,363.52,281.13
2016,8,13,10,30,111.0,405.0,2.5,18.0,499.0,395.07,305.31
2016,8,13,10,45,136.5,420.5,2.65,18.5,539.0,435.85,335.83
2016,8,13,11,0,162.0,436.0,2.8,19.0,579.0,479.31,368.06
2016,8,13,11,15,183.5,443.0,3.0,19.0,607.5,515.26,395.36
2016,8,13,11,30,205.0,450.0,3.2,19.0,636.0,552.69,423.7
2016,8,13,11,45,227.0,450.0,3.45,19.0,658.5,585.63,448.89
2016,8,13,12,0,249.0,450.0,3.7,19.0,681.0,629.21,481.65
2016,8,13,12,15,240.5,452.0,4.0,19.0,674.5,628.56,481.93
2016,8,13,12,30,232.0,454.0,4.3,19.0,668.0,636.24,488.33
2016,8,13,12,45,211.5,452.0,4.6,19.0,646.0,627.39,482.74
2016,8,13,13,0,191.0,450.0,4.9,19.0,624.0,616.39,475.5
2016,8,13,13,15,245.5,431.0,5.05,19.0,650.5,676.38,521.95
2016,8,13,13,30,300.0,412.0,5.2,19.0,677.0,720.2,556.43
2016,8,13,13,45,274.0,406.0,5.4,19.0,643.0,696.53,539.69
2016,8,13,14,0,248.0,400.0,5.6,19.0,609.0,670.84,521.58
2016,8,13,14,15,251.0,384.0,5.65,19.0,589.0,661.95,516.32
2016,8,13,14,30,254.0,368.0,5.7,19.0,569.0,651.36,509.77
2016,8,13,14,45,250.0,350.0,5.8,19.0,540.5,630.0,495.18
2016,8,13,15,0,246.0,332.0,5.9,19.0,512.0,607.13,479.42
2016,8,13,15,15,226.0,314.0,5.85,19.0,472.0,547.25,434.91
2016,8,13,15,30,206.0,296.0,5.8,19.0,432.0,507.37,405.04
2016,8,13,15,45,188.5,274.5,5.8,19.0,392.0,465.64,373.57
2016,8,13,16,0,171.0,253.0,5.8,19.0,352.0,423.82,341.66
2016,8,13,16,15,137.5,229.0,5.75,18.5,304.0,365.49,296.32
2016,8,13,16,30,104.0,205.0,5.7,18.0,256.0,292.29,238.24
2016,8,13,16,45,67.5,175.5,5.7,18.0,207.5,229.34,186.78
2016,8,13,17,0,31.0,146.0,5.7,18.0,159.0,168.82,136.44
2016,8,13,17,15,24.5,125.5,5.65,17.5,135.0,142.95,115.3
2016,8,13,17,30,18.0,105.0,5.6,17.0,111.0,108.34,86.39
2016,8,13,17,45,222.0,80.0,5.55,17.0,125.0,235.17,194.88
2016,8,13,18,0,426.0,55.0,5.5,17.0,139.0,323.52,265.15
2016,8,13,18,15,329.0,43.0,5.4,17.0,96.0,237.41,188.61
2016,8,13,18,30,232.0,31.0,5.3,17.0,53.0,160.91,113.86
2016,8,13,18,45,116.0,15.5,5.2,17.0,26.5,72.22,0.0
2016,8,13,19,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,8,13,19,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,5,45,123.5,16.0,2.85,15.0,28.0,12.49,0.0
2016,8,14,6,0,247.0,32.0,2.9,15.0,56.0,24.86,14.49
2016,8,14,6,15,341.0,43.5,2.9,15.0,99.5,35.13,24.92
2016,8,14,6,30,435.0,55.0,2.9,15.0,143.0,43.76,33.08
2016,8,14,6,45,494.5,64.5,2.9,15.5,191.5,50.31,39.12
2016,8,14,7,0,554.0,74.0,2.9,16.0,240.0,56.67,44.77
2016,8,14,7,15,277.0,81.0,2.9,16.0,164.0,57.48,45.46
2016,8,14,7,30,0.0,88.0,2.9,16.0,88.0,72.03,58.17
2016,8,14,7,45,7.0,129.5,2.95,16.5,133.0,102.86,84.72
2016,8,14,8,0,14.0,171.0,3.0,17.0,178.0,132.35,109.61
2016,8,14,8,15,9.0,173.5,3.0,17.0,178.5,135.57,106.94
2016,8,14,8,30,4.0,176.0,3.0,17.0,179.0,139.64,109.84
2016,8,14,8,45,17.0,214.5,3.05,17.0,226.0,171.26,134.5
2016,8,14,9,0,30.0,253.0,3.1,17.0,273.0,198.59,155.52
2016,8,14,9,15,30.0,269.0,3.15,17.0,290.0,215.54,168.84
2016,8,14,9,30,30.0,285.0,3.2,17.0,307.0,232.7,182.3
2016,8,14,9,45,31.5,300.5,3.25,17.5,325.0,250.32,195.67
2016,8,14,10,0,33.0,316.0,3.3,18.0,343.0,268.35,209.25
2016,8,14,10,15,56.5,354.0,3.35,18.0,401.0,315.58,245.76
2016,8,14,10,30,80.0,392.0,3.4,18.0,459.0,366.48,284.79
2016,8,14,10,45,93.5,409.5,3.45,18.0,490.0,398.15,308.94
2016,8,14,11,0,107.0,427.0,3.5,18.0,521.0,431.43,334.25
2016,8,14,11,15,128.0,439.0,3.6,18.0,554.0,472.69,365.63
2016,8,14,11,30,149.0,451.0,3.7,18.0,587.0,511.58,395.09
2016,8,14,11,45,140.0,454.0,3.8,18.0,582.5,520.0,401.25
2016,8,14,12,0,131.0,457.0,3.9,18.0,578.0,527.17,406.59
2016,8,14,12,15,172.5,456.0,4.0,18.0,615.5,573.65,442.36
2016,8,14,12,30,214.0,455.0,4.1,18.0,653.0,621.83,479.02
2016,8,14,12,45,161.0,448.5,4.25,18.5,597.0,577.92,444.98
2016,8,14,13,0,108.0,442.0,4.4,19.0,541.0,513.76,396.26
2016,8,14,13,15,145.5,437.5,4.55,18.5,567.5,569.64,440.57
2016,8,14,13,30,183.0,433.0,4.7,18.0,594.0,609.17,472.51
2016,8,14,13,45,204.5,418.0,4.85,18.0,594.0,621.78,483.5
2016,8,14,14,0,226.0,403.0,5.0,18.0,594.0,633.28,493.9
2016,8,14,14,15,199.5,390.0,5.1,18.0,553.5,597.59,467.67
2016,8,14,14,30,173.0,377.0,5.2,18.0,513.0,560.75,440.49
2016,8,14,14,45,163.0,358.5,5.35,18.0,482.0,533.49,421.01
2016,8,14,15,0,153.0,340.0,5.5,18.0,451.0,505.37,400.63
2016,8,14,15,15,140.0,318.0,5.55,18.0,415.5,469.75,374.06
2016,8,14,15,30,127.0,296.0,5.6,18.0,380.0,433.66,346.88
2016,8,14,15,45,100.0,269.0,5.7,18.0,332.5,359.81,289.39
2016,8,14,16,0,73.0,242.0,5.8,18.0,285.0,306.24,246.98
2016,8,14,16,15,49.0,210.5,5.8,17.5,238.0,251.13,203.09
2016,8,14,16,30,25.0,179.0,5.8,17.0,191.0,183.05,147.72
2016,8,14,16,45,12.5,152.5,5.85,17.0,158.5,147.42,118.37
2016,8,14,17,0,0.0,126.0,5.9,17.0,126.0,112.62,89.31
2016,8,14,17,15,0.0,106.5,5.8,16.5,106.5,94.91,74.81
2016,8,14,17,30,0.0,87.0,5.7,16.0,87.0,77.09,59.94
2016,8,14,17,45,200.0,72.5,5.65,16.0,111.0,212.59,176.65
2016,8,14,18,0,400.0,58.0,5.6,16.0,135.0,312.25,256.66
2016,8,14,18,15,302.0,44.5,5.4,16.0,92.5,223.62,177.75
2016,8,14,18,30,204.0,31.0,5.2,16.0,50.0,149.54,103.37
2016,8,14,18,45,102.0,15.5,5.05,16.0,25.0,51.62,0.0
2016,8,14,19,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,14,19,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,14,19,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,2.4,14.5,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,15,5,45,160.5,14.5,2.1,14.5,30.0,11.8,0.0
2016,8,15,6,0,321.0,29.0,2.1,15.0,60.0,23.89,13.51
2016,8,15,6,15,421.5,38.5,2.05,15.0,106.0,31.24,21.52
2016,8,15,6,30,522.0,48.0,2.0,15.0,152.0,38.5,28.44
2016,8,15,6,45,261.0,47.5,1.95,15.0,99.5,35.49,26.05
2016,8,15,7,0,0.0,47.0,1.9,15.0,47.0,38.86,29.14
2016,8,15,7,15,0.0,57.0,1.85,15.0,57.0,47.19,36.54
2016,8,15,7,30,0.0,67.0,1.8,15.0,67.0,55.53,43.84
2016,8,15,7,45,0.0,84.0,1.8,15.5,84.0,69.47,55.86
2016,8,15,8,0,0.0,101.0,1.8,16.0,101.0,82.77,67.12
2016,8,15,8,15,0.0,124.0,1.8,16.0,124.0,100.39,78.45
2016,8,15,8,30,0.0,147.0,1.8,16.0,147.0,118.34,92.91
2016,8,15,8,45,1.0,162.5,1.8,16.0,163.5,131.1,102.95
2016,8,15,9,0,2.0,178.0,1.8,16.0,180.0,144.14,113.17
2016,8,15,9,15,5.5,200.0,1.85,16.0,204.5,163.1,128.04
2016,8,15,9,30,9.0,222.0,1.9,16.0,229.0,182.74,143.4
2016,8,15,9,45,8.0,215.5,1.95,16.5,222.0,179.05,139.96
2016,8,15,10,0,7.0,209.0,2.0,17.0,215.0,174.87,136.23
2016,8,15,10,15,10.5,239.5,2.1,17.0,249.0,202.45,157.91
2016,8,15,10,30,14.0,270.0,2.2,17.0,283.0,230.8,179.99
2016,8,15,10,45,30.0,325.0,2.35,17.0,352.0,290.06,226.07
2016,8,15,11,0,46.0,380.0,2.5,17.0,421.0,351.61,273.23
2016,8,15,11,15,54.0,397.0,2.65,17.0,445.5,378.24,293.47
2016,8,15,11,30,62.0,414.0,2.8,17.0,470.0,405.94,314.61
2016,8,15,11,45,45.0,386.0,2.95,17.0,427.0,374.31,290.47
2016,8,15,12,0,28.0,358.0,3.1,17.0,384.0,340.15,264.34
2016,8,15,12,15,39.0,382.0,3.2,17.0,418.5,376.19,292.36
2016,8,15,12,30,50.0,406.0,3.3,17.0,453.0,413.55,320.99
2016,8,15,12,45,102.5,427.5,3.4,17.0,521.0,488.43,379.01
2016,8,15,13,0,155.0,449.0,3.5,17.0,589.0,582.86,450.29
2016,8,15,13,15,137.5,438.0,3.55,17.0,561.0,563.19,435.38
2016,8,15,13,30,120.0,427.0,3.6,17.0,533.0,541.84,419.76
2016,8,15,13,45,122.0,415.5,3.65,17.0,520.5,537.98,417.74
2016,8,15,14,0,124.0,404.0,3.7,17.0,508.0,533.19,415.0
2016,8,15,14,15,85.0,368.0,3.7,17.0,438.0,439.95,344.61
2016,8,15,14,30,46.0,332.0,3.7,17.0,368.0,365.91,287.59
2016,8,15,14,45,57.0,325.5,3.7,17.0,368.0,372.73,294.11
2016,8,15,15,0,68.0,319.0,3.7,17.0,368.0,379.26,300.2
2016,8,15,15,15,53.5,290.0,3.6,17.0,327.0,335.84,266.62
2016,8,15,15,30,39.0,261.0,3.5,17.0,286.0,292.42,232.8
2016,8,15,15,45,28.5,232.0,3.45,17.0,249.5,252.89,201.84
2016,8,15,16,0,18.0,203.0,3.4,17.0,213.0,198.22,158.25
2016,8,15,16,15,10.0,178.0,3.35,17.0,183.5,167.64,133.7
2016,8,15,16,30,2.0,153.0,3.3,17.0,154.0,137.48,109.15
2016,8,15,16,45,1.0,127.0,3.25,17.0,127.5,112.36,88.73
2016,8,15,17,0,0.0,101.0,3.2,17.0,101.0,87.31,68.09
2016,8,15,17,15,0.0,85.5,3.15,16.5,85.5,73.49,56.76
2016,8,15,17,30,0.0,70.0,3.1,16.0,70.0,59.64,45.17
2016,8,15,17,45,241.5,60.0,3.05,16.0,105.0,235.95,195.77
2016,8,15,18,0,483.0,50.0,3.0,16.0,140.0,349.59,284.83
2016,8,15,18,15,377.0,39.0,2.9,16.0,96.0,257.12,202.82
2016,8,15,18,30,271.0,28.0,2.8,16.0,52.0,175.76,117.65
2016,8,15,18,45,135.5,14.0,2.75,16.0,26.0,62.91,0.0
2016,8,15,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,15,19,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,15,19,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,8,16,5,45,150.5,15.0,1.75,14.0,29.0,12.28,0.0
2016,8,16,6,0,301.0,30.0,1.7,14.0,58.0,24.8,14.07
2016,8,16,6,15,403.5,40.0,1.6,14.0,103.5,32.51,22.7
2016,8,16,6,30,506.0,50.0,1.5,14.0,149.0,40.12,29.99
2016,8,16,6,45,253.0,70.5,1.4,14.5,120.0,51.78,40.59
2016,8,16,7,0,0.0,91.0,1.3,15.0,91.0,72.29,58.79
2016,8,16,7,15,1.0,110.0,1.3,15.0,110.5,86.76,71.47
2016,8,16,7,30,2.0,129.0,1.3,15.0,130.0,101.11,83.84
2016,8,16,7,45,13.5,154.5,1.3,15.0,161.0,119.79,99.75
2016,8,16,8,0,25.0,180.0,1.3,15.0,192.0,138.22,115.22
2016,8,16,8,15,19.5,189.0,1.4,15.0,199.0,146.11,116.03
2016,8,16,8,30,14.0,198.0,1.5,15.0,206.0,155.86,123.26
2016,8,16,8,45,14.5,212.0,1.6,15.5,221.0,169.13,133.27
2016,8,16,9,0,15.0,226.0,1.7,16.0,236.0,182.49,143.4
2016,8,16,9,15,17.5,243.0,1.8,16.0,255.5,198.75,156.05
2016,8,16,9,30,20.0,260.0,1.9,16.0,275.0,215.46,169.06
2016,8,16,9,45,32.5,296.0,2.05,16.5,321.5,247.84,193.88
2016,8,16,10,0,45.0,332.0,2.2,17.0,368.0,286.49,223.41
2016,8,16,10,15,50.0,351.5,2.3,17.0,393.0,310.94,242.17
2016,8,16,10,30,55.0,371.0,2.4,17.0,418.0,336.33,261.64
2016,8,16,10,45,37.0,340.0,2.5,17.0,372.0,307.02,239.0
2016,8,16,11,0,19.0,309.0,2.6,17.0,326.0,270.49,210.63
2016,8,16,11,15,40.5,361.0,2.7,17.0,398.0,338.13,263.2
2016,8,16,11,30,62.0,413.0,2.8,17.0,470.0,405.55,314.54
2016,8,16,11,45,75.0,426.5,2.9,17.5,495.5,435.17,336.35
2016,8,16,12,0,88.0,440.0,3.0,18.0,521.0,465.93,359.02
2016,8,16,12,15,63.5,413.5,3.1,18.0,472.0,427.38,329.84
2016,8,16,12,30,39.0,387.0,3.2,18.0,423.0,386.08,298.5
2016,8,16,12,45,38.5,382.5,3.3,18.0,418.0,385.87,298.75
2016,8,16,13,0,38.0,378.0,3.4,18.0,413.0,385.26,298.58
2016,8,16,13,15,45.0,382.0,3.45,18.0,422.0,400.0,310.27
2016,8,16,13,30,52.0,386.0,3.5,18.0,431.0,414.91,322.07
2016,8,16,13,45,49.5,372.5,3.55,18.0,414.5,402.52,313.03
2016,8,16,14,0,47.0,359.0,3.6,18.0,398.0,389.59,303.67
2016,8,16,14,15,45.5,344.0,3.7,18.0,381.0,375.62,293.61
2016,8,16,14,30,44.0,329.0,3.8,18.0,364.0,361.23,283.21
2016,8,16,14,45,40.0,309.0,3.9,18.0,340.0,338.65,266.36
2016,8,16,15,0,36.0,289.0,4.0,18.0,316.0,315.74,249.14
2016,8,16,15,15,28.0,261.5,4.1,17.5,282.0,280.57,222.44
2016,8,16,15,30,20.0,234.0,4.2,17.0,248.0,228.23,181.66
2016,8,16,15,45,18.0,216.5,4.3,17.0,228.0,210.43,167.94
2016,8,16,16,0,16.0,199.0,4.4,17.0,208.0,192.65,154.05
2016,8,16,16,15,19.5,187.0,4.4,17.0,197.0,185.31,148.74
2016,8,16,16,30,23.0,175.0,4.4,17.0,186.0,177.87,143.27
2016,8,16,16,45,11.5,146.5,4.45,17.0,152.0,140.92,112.86
2016,8,16,17,0,0.0,118.0,4.5,17.0,118.0,104.78,82.73
2016,8,16,17,15,0.0,99.5,4.5,16.5,99.5,88.04,69.02
2016,8,16,17,30,0.0,81.0,4.5,16.0,81.0,71.2,54.94
2016,8,16,17,45,202.0,68.5,4.55,16.0,106.0,209.47,173.71
2016,8,16,18,0,404.0,56.0,4.6,16.0,131.0,312.45,255.63
2016,8,16,18,15,301.5,42.5,4.5,15.5,88.0,221.7,175.17
2016,8,16,18,30,199.0,29.0,4.4,15.0,45.0,143.57,91.8
2016,8,16,18,45,99.5,14.5,4.35,15.0,22.5,49.77,0.0
2016,8,16,19,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,16,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,17,5,45,88.5,15.5,1.65,15.0,23.5,13.23,0.0
2016,8,17,6,0,177.0,31.0,1.7,15.0,47.0,23.94,13.03
2016,8,17,6,15,269.0,46.0,1.65,15.0,88.5,35.22,24.89
2016,8,17,6,30,361.0,61.0,1.6,15.0,130.0,46.29,35.26
2016,8,17,6,45,180.5,58.5,1.55,15.5,93.0,45.11,34.51
2016,8,17,7,0,0.0,56.0,1.5,16.0,56.0,46.36,35.67
2016,8,17,7,15,0.0,68.5,1.45,16.0,68.5,56.71,44.81
2016,8,17,7,30,0.0,81.0,1.4,16.0,81.0,66.7,53.5
2016,8,17,7,45,0.0,95.0,1.4,16.0,95.0,77.74,62.98
2016,8,17,8,0,0.0,109.0,1.4,16.0,109.0,88.69,72.26
2016,8,17,8,15,0.0,135.0,1.4,16.0,135.0,108.36,85.0
2016,8,17,8,30,0.0,161.0,1.4,16.0,161.0,128.51,101.17
2016,8,17,8,45,5.0,185.5,1.4,16.5,189.0,148.65,116.71
2016,8,17,9,0,10.0,210.0,1.4,17.0,217.0,169.73,132.82
2016,8,17,9,15,11.5,224.0,1.4,17.0,232.5,182.95,142.97
2016,8,17,9,30,13.0,238.0,1.4,17.0,248.0,196.44,153.34
2016,8,17,9,45,12.5,242.5,1.45,17.5,252.5,202.04,157.25
2016,8,17,10,0,12.0,247.0,1.5,18.0,257.0,207.45,161.02
2016,8,17,10,15,15.0,268.0,1.5,18.0,280.5,227.76,176.64
2016,8,17,10,30,18.0,289.0,1.5,18.0,304.0,248.67,192.6
2016,8,17,10,45,23.5,317.0,1.55,18.0,338.0,277.49,214.62
2016,8,17,11,0,29.0,345.0,1.6,18.0,372.0,311.54,240.45
2016,8,17,11,15,31.5,357.5,1.65,18.0,387.0,328.97,253.5
2016,8,17,11,30,34.0,370.0,1.7,18.0,402.0,346.85,266.94
2016,8,17,11,45,45.5,392.0,1.75,18.0,434.0,380.93,292.7
2016,8,17,12,0,57.0,414.0,1.8,18.0,466.0,416.47,319.3
2016,8,17,12,15,54.5,410.0,1.85,18.0,460.0,416.72,319.43
2016,8,17,12,30,52.0,406.0,1.9,18.0,454.0,416.35,319.33
2016,8,17,12,45,47.5,396.0,2.0,18.0,439.5,407.74,313.22
2016,8,17,13,0,43.0,386.0,2.1,18.0,425.0,398.32,306.53
2016,8,17,13,15,47.5,385.5,2.2,18.0,427.5,406.41,313.23
2016,8,17,13,30,52.0,385.0,2.3,18.0,430.0,414.43,319.84
2016,8,17,13,45,50.5,372.5,2.4,18.0,416.0,404.04,312.58
2016,8,17,14,0,49.0,360.0,2.5,18.0,402.0,393.15,305.01
2016,8,17,14,15,38.5,331.0,2.65,18.0,363.0,355.47,276.88
2016,8,17,14,30,28.0,302.0,2.8,18.0,324.0,317.2,247.99
2016,8,17,14,45,63.0,315.0,2.95,18.0,361.0,368.44,289.54
2016,8,17,15,0,98.0,328.0,3.1,18.0,398.0,419.91,330.68
2016,8,17,15,15,68.0,292.5,3.2,17.5,340.0,353.74,280.17
2016,8,17,15,30,38.0,257.0,3.3,17.0,282.0,288.03,229.24
2016,8,17,15,45,28.0,229.0,3.4,17.0,246.5,250.0,199.61
2016,8,17,16,0,18.0,201.0,3.5,17.0,211.0,196.75,157.18
2016,8,17,16,15,9.0,165.5,3.55,17.0,170.5,154.61,123.14
2016,8,17,16,30,0.0,130.0,3.6,17.0,130.0,113.23,89.16
2016,8,17,16,45,0.0,112.5,3.65,17.0,112.5,97.46,76.39
2016,8,17,17,0,0.0,95.0,3.7,17.0,95.0,81.66,63.4
2016,8,17,17,15,0.0,79.5,3.7,16.5,79.5,67.8,51.97
2016,8,17,17,30,0.0,64.0,3.7,16.0,64.0,53.91,40.3
2016,8,17,17,45,169.0,61.5,3.7,16.0,91.5,180.79,149.28
2016,8,17,18,0,338.0,59.0,3.7,16.0,119.0,277.76,226.43
2016,8,17,18,15,241.0,43.0,3.6,16.0,79.0,193.24,151.23
2016,8,17,18,30,144.0,27.0,3.5,16.0,39.0,115.82,68.23
2016,8,17,18,45,72.0,13.5,3.45,16.0,19.5,38.56,0.0
2016,8,17,19,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,17,19,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,8,17,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,8,18,5,45,66.0,15.5,0.9,15.0,21.0,13.23,0.0
2016,8,18,6,0,132.0,31.0,0.9,15.0,42.0,23.84,12.64
2016,8,18,6,15,218.5,48.0,0.9,15.0,82.5,36.52,26.0
2016,8,18,6,30,305.0,65.0,0.9,15.0,123.0,48.92,37.56
2016,8,18,6,45,152.5,77.0,0.95,15.0,106.0,57.63,45.65
2016,8,18,7,0,0.0,89.0,1.0,15.0,89.0,70.78,57.43
2016,8,18,7,15,1.5,109.0,1.05,15.0,110.0,85.95,70.76
2016,8,18,7,30,3.0,129.0,1.1,15.0,131.0,100.99,83.73
2016,8,18,7,45,59.5,166.0,1.15,15.5,195.5,122.2,101.64
2016,8,18,8,0,116.0,203.0,1.2,16.0,260.0,139.88,116.19
2016,8,18,8,15,82.5,217.5,1.3,16.0,260.0,157.24,123.89
2016,8,18,8,30,49.0,232.0,1.4,16.0,260.0,173.81,135.87
2016,8,18,8,45,37.0,238.0,1.5,16.5,260.5,183.93,143.56
2016,8,18,9,0,25.0,244.0,1.6,17.0,261.0,197.73,154.54
2016,8,18,9,15,40.5,277.5,1.65,17.0,306.5,225.05,175.41
2016,8,18,9,30,56.0,311.0,1.7,17.0,352.0,260.97,203.08
2016,8,18,9,45,92.5,342.0,1.8,17.0,413.5,306.44,237.85
2016,8,18,10,0,129.0,373.0,1.9,17.0,475.0,356.12,275.9
2016,8,18,10,15,97.5,376.0,1.95,17.0,455.0,355.43,275.59
2016,8,18,10,30,66.0,379.0,2.0,17.0,435.0,349.82,271.32
2016,8,18,10,45,181.0,394.0,2.1,17.5,551.5,446.16,344.93
2016,8,18,11,0,296.0,409.0,2.2,18.0,668.0,556.5,426.94
2016,8,18,11,15,171.5,400.5,2.25,18.0,551.5,474.72,365.11
2016,8,18,11,30,47.0,392.0,2.3,18.0,435.0,376.55,289.94
2016,8,18,11,45,48.5,392.5,2.35,18.0,437.0,384.26,296.31
2016,8,18,12,0,50.0,393.0,2.4,18.0,439.0,391.82,302.11
2016,8,18,12,15,95.5,423.0,2.4,18.0,510.0,465.52,358.27
2016,8,18,12,30,141.0,453.0,2.4,18.0,581.0,557.22,426.1
2016,8,18,12,45,122.0,444.0,2.4,18.0,554.5,540.49,413.13
2016,8,18,13,0,103.0,435.0,2.4,18.0,528.0,504.73,387.03
2016,8,18,13,15,86.5,418.0,2.35,18.0,495.0,477.61,367.06
2016,8,18,13,30,70.0,401.0,2.3,18.0,462.0,449.09,345.88
2016,8,18,13,45,63.0,384.0,2.3,18.0,438.0,428.93,331.28
2016,8,18,14,0,56.0,367.0,2.3,18.0,414.0,408.03,316.0
2016,8,18,14,15,64.5,359.0,2.25,18.0,411.0,411.64,319.56
2016,8,18,14,30,73.0,351.0,2.2,18.0,408.0,414.95,322.83
2016,8,18,14,45,82.0,337.5,2.15,18.0,399.0,412.39,321.81
2016,8,18,15,0,91.0,324.0,2.1,18.0,390.0,409.26,320.45
2016,8,18,15,15,76.5,298.5,2.1,17.5,351.5,369.27,290.98
2016,8,18,15,30,62.0,273.0,2.1,17.0,313.0,329.23,261.13
2016,8,18,15,45,64.0,253.5,2.15,17.0,292.5,311.4,248.36
2016,8,18,16,0,66.0,234.0,2.2,17.0,272.0,293.16,235.02
2016,8,18,16,15,42.0,201.0,2.25,17.0,224.5,236.26,189.81
2016,8,18,16,30,18.0,168.0,2.3,17.0,177.0,167.03,133.74
2016,8,18,16,45,17.5,151.0,2.4,17.0,158.5,151.08,121.23
2016,8,18,17,0,17.0,134.0,2.5,17.0,140.0,135.18,108.42
2016,8,18,17,15,8.5,113.5,2.6,17.0,116.5,109.81,87.24
2016,8,18,17,30,0.0,93.0,2.7,17.0,93.0,85.07,66.3
2016,8,18,17,45,92.0,78.5,2.8,17.0,95.0,146.46,118.73
2016,8,18,18,0,184.0,64.0,2.9,17.0,97.0,188.99,152.24
2016,8,18,18,15,123.5,42.0,2.85,16.5,61.0,123.4,94.52
2016,8,18,18,30,63.0,20.0,2.8,16.0,25.0,58.86,28.95
2016,8,18,18,45,31.5,10.0,2.8,16.0,12.5,20.35,0.0
2016,8,18,19,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,18,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,19,5,45,26.5,9.5,2.45,15.5,12.0,8.11,0.0
2016,8,19,6,0,53.0,19.0,2.6,16.0,24.0,15.24,5.73
2016,8,19,6,15,97.5,42.5,2.6,16.0,58.0,32.84,22.62
2016,8,19,6,30,142.0,66.0,2.6,16.0,92.0,49.76,38.07
2016,8,19,6,45,71.0,63.0,2.65,16.0,76.0,49.58,38.33
2016,8,19,7,0,0.0,60.0,2.7,16.0,60.0,49.65,38.55
2016,8,19,7,15,0.0,75.5,2.65,16.0,75.5,61.94,49.42
2016,8,19,7,30,0.0,91.0,2.6,16.0,91.0,74.11,60.02
2016,8,19,7,45,0.0,109.0,2.55,16.5,109.0,87.98,71.82
2016,8,19,8,0,0.0,127.0,2.5,17.0,127.0,101.71,83.29
2016,8,19,8,15,0.0,145.0,2.4,17.0,145.0,115.46,90.6
2016,8,19,8,30,0.0,163.0,2.3,17.0,163.0,129.92,102.1
2016,8,19,8,45,6.5,190.0,2.2,17.0,194.5,152.15,119.48
2016,8,19,9,0,13.0,217.0,2.1,17.0,226.0,175.58,137.68
2016,8,19,9,15,22.0,249.5,1.95,17.0,265.5,204.99,160.44
2016,8,19,9,30,31.0,282.0,1.8,17.0,305.0,231.85,181.05
2016,8,19,9,45,30.0,293.0,1.65,17.5,316.0,245.26,190.88
2016,8,19,10,0,29.0,304.0,1.5,18.0,327.0,258.6,200.53
2016,8,19,10,15,38.0,331.5,1.45,18.0,363.0,290.07,224.45
2016,8,19,10,30,47.0,359.0,1.4,18.0,399.0,323.27,249.38
2016,8,19,10,45,73.5,389.0,1.35,18.0,452.5,371.27,285.38
2016,8,19,11,0,100.0,419.0,1.3,18.0,506.0,422.77,323.43
2016,8,19,11,15,89.5,421.0,1.3,18.0,500.0,426.55,325.7
2016,8,19,11,30,79.0,423.0,1.3,18.0,494.0,428.99,327.26
2016,8,19,11,45,73.5,422.5,1.3,18.0,489.0,432.02,329.36
2016,8,19,12,0,68.0,422.0,1.3,18.0,484.0,434.2,330.84
2016,8,19,12,15,88.5,433.5,1.35,18.0,514.0,469.82,357.61
2016,8,19,12,30,109.0,445.0,1.4,18.0,544.0,506.73,384.94
2016,8,19,12,45,116.0,442.0,1.45,18.0,547.0,533.75,404.63
2016,8,19,13,0,123.0,439.0,1.5,18.0,550.0,545.75,413.78
2016,8,19,13,15,124.5,429.0,1.6,18.0,539.5,544.79,413.99
2016,8,19,13,30,126.0,419.0,1.7,18.0,529.0,542.84,413.62
2016,8,19,13,45,105.0,402.0,1.8,18.0,492.0,490.27,376.0
2016,8,19,14,0,84.0,385.0,1.9,18.0,455.0,455.71,351.15
2016,8,19,14,15,102.5,375.5,1.95,18.0,458.0,468.13,361.97
2016,8,19,14,30,121.0,366.0,2.0,18.0,461.0,500.9,387.38
2016,8,19,14,45,117.5,347.0,2.15,18.0,435.0,479.67,372.73
2016,8,19,15,0,114.0,328.0,2.3,18.0,409.0,457.64,357.64
2016,8,19,15,15,98.0,303.5,2.35,18.0,370.5,396.35,312.14
2016,8,19,15,30,82.0,279.0,2.4,18.0,332.0,355.6,281.61
2016,8,19,15,45,61.0,249.0,2.5,18.0,287.0,304.08,241.97
2016,8,19,16,0,40.0,219.0,2.6,18.0,242.0,253.14,202.06
2016,8,19,16,15,38.0,199.0,2.65,17.5,219.0,231.03,185.53
2016,8,19,16,30,36.0,179.0,2.7,17.0,196.0,208.84,168.56
2016,8,19,16,45,54.0,162.5,2.8,17.0,184.5,206.62,167.96
2016,8,19,17,0,72.0,146.0,2.9,17.0,173.0,202.93,165.87
2016,8,19,17,15,53.5,124.0,2.95,17.0,142.0,165.04,134.28
2016,8,19,17,30,35.0,102.0,3.0,17.0,111.0,128.53,103.37
2016,8,19,17,45,17.5,78.0,3.05,17.0,82.5,83.62,65.06
2016,8,19,18,0,0.0,54.0,3.1,17.0,54.0,49.52,35.67
2016,8,19,18,15,0.0,32.5,3.05,16.5,32.5,28.15,17.17
2016,8,19,18,30,0.0,11.0,3.0,16.0,11.0,9.05,0.0
2016,8,19,18,45,0.0,5.5,2.95,16.0,5.5,4.69,0.0
2016,8,19,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,19,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
