Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,19,22,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,8,20,5,45,34.0,10.5,1.4,15.5,13.5,8.96,0.0
2016,8,20,6,0,68.0,21.0,1.5,16.0,27.0,16.77,6.56
2016,8,20,6,15,122.5,43.5,1.45,16.0,63.0,33.62,23.26
2016,8,20,6,30,177.0,66.0,1.4,16.0,99.0,49.92,38.2
2016,8,20,6,45,88.5,63.0,1.4,16.0,79.5,49.67,38.41
2016,8,20,7,0,0.0,60.0,1.4,16.0,60.0,49.62,38.54
2016,8,20,7,15,0.0,75.0,1.35,16.0,75.0,61.53,49.08
2016,8,20,7,30,0.0,90.0,1.3,16.0,90.0,73.34,59.34
2016,8,20,7,45,0.0,99.5,1.3,16.5,99.5,81.0,65.71
2016,8,20,8,0,0.0,109.0,1.3,17.0,109.0,88.61,71.93
2016,8,20,8,15,0.0,123.5,1.3,17.0,123.5,99.93,77.76
2016,8,20,8,30,0.0,138.0,1.3,17.0,138.0,111.62,87.06
2016,8,20,8,45,2.0,161.5,1.35,17.0,163.0,130.5,102.03
2016,8,20,9,0,4.0,185.0,1.4,17.0,188.0,149.89,117.26
2016,8,20,9,15,4.0,187.0,1.4,17.0,190.0,152.85,119.31
2016,8,20,9,30,4.0,189.0,1.4,17.0,192.0,155.62,121.28
2016,8,20,9,45,5.5,201.0,1.45,17.5,206.0,166.81,129.72
2016,8,20,10,0,7.0,213.0,1.5,18.0,220.0,178.27,138.31
2016,8,20,10,15,16.0,263.0,1.55,18.0,277.0,224.54,174.38
2016,8,20,10,30,25.0,313.0,1.6,18.0,334.0,273.88,212.26
2016,8,20,10,45,32.0,339.0,1.65,18.0,367.0,304.35,235.34
2016,8,20,11,0,39.0,365.0,1.7,18.0,400.0,336.23,259.42
2016,8,20,11,15,32.5,353.5,1.85,18.0,382.5,327.34,252.62
2016,8,20,11,30,26.0,342.0,2.0,18.0,365.0,317.22,245.01
2016,8,20,11,45,27.0,348.0,2.15,18.0,372.5,327.74,253.22
2016,8,20,12,0,28.0,354.0,2.3,18.0,380.0,338.34,261.43
2016,8,20,12,15,28.5,356.0,2.4,18.0,382.0,344.85,266.49
2016,8,20,12,30,29.0,358.0,2.5,18.0,384.0,351.25,271.53
2016,8,20,12,45,36.5,370.5,2.7,18.0,403.0,374.22,289.49
2016,8,20,13,0,44.0,383.0,2.9,18.0,422.0,397.79,307.84
2016,8,20,13,15,63.5,394.5,2.95,18.0,450.0,432.66,334.92
2016,8,20,13,30,83.0,406.0,3.0,18.0,478.0,468.36,362.48
2016,8,20,13,45,69.0,384.5,3.15,18.0,443.5,436.65,338.89
2016,8,20,14,0,55.0,363.0,3.3,18.0,409.0,403.97,314.61
2016,8,20,14,15,59.0,352.5,3.3,18.0,400.0,400.37,312.69
2016,8,20,14,30,63.0,342.0,3.3,18.0,391.0,396.43,310.45
2016,8,20,14,45,72.5,329.5,3.35,18.0,383.5,395.44,310.81
2016,8,20,15,0,82.0,317.0,3.4,18.0,376.0,393.94,310.82
2016,8,20,15,15,80.5,297.0,3.45,18.0,351.5,372.75,295.34
2016,8,20,15,30,79.0,277.0,3.5,18.0,327.0,351.14,279.49
2016,8,20,15,45,56.0,245.0,3.6,18.0,279.0,295.48,236.01
2016,8,20,16,0,33.0,213.0,3.7,18.0,231.0,240.53,192.39
2016,8,20,16,15,20.5,184.5,3.7,17.5,195.5,184.86,148.05
2016,8,20,16,30,8.0,156.0,3.7,17.0,160.0,146.82,117.24
2016,8,20,16,45,4.0,137.0,3.75,17.0,139.0,126.23,100.48
2016,8,20,17,0,0.0,118.0,3.8,17.0,118.0,105.9,83.7
2016,8,20,17,15,0.0,98.0,3.8,17.0,98.0,87.56,68.47
2016,8,20,17,30,0.0,78.0,3.8,17.0,78.0,69.07,52.87
2016,8,20,17,45,121.0,68.0,3.8,17.0,88.5,150.83,122.87
2016,8,20,18,0,242.0,58.0,3.8,17.0,99.0,225.4,181.9
2016,8,20,18,15,164.5,38.5,3.7,16.5,62.0,151.31,115.6
2016,8,20,18,30,87.0,19.0,3.6,16.0,25.0,76.31,25.61
2016,8,20,18,45,43.5,9.5,3.55,16.0,12.5,24.4,0.0
2016,8,20,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.65,15.5,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,21,5,45,36.0,11.0,2.15,15.5,14.0,9.39,0.0
2016,8,21,6,0,72.0,22.0,2.2,16.0,28.0,17.5,6.67
2016,8,21,6,15,130.0,43.5,2.2,16.0,64.0,33.62,23.18
2016,8,21,6,30,188.0,65.0,2.2,16.0,100.0,49.27,37.59
2016,8,21,6,45,94.0,76.5,2.2,16.0,94.0,58.7,46.34
2016,8,21,7,0,0.0,88.0,2.2,16.0,88.0,69.89,56.41
2016,8,21,7,15,3.5,109.0,2.15,16.0,110.0,85.77,70.37
2016,8,21,7,30,7.0,130.0,2.1,16.0,132.0,101.49,83.95
2016,8,21,7,45,3.5,133.5,2.05,16.5,134.5,105.21,86.75
2016,8,21,8,0,0.0,137.0,2.0,17.0,137.0,108.68,89.28
2016,8,21,8,15,2.0,156.0,2.0,17.0,157.5,123.18,96.89
2016,8,21,8,30,4.0,175.0,2.0,17.0,178.0,138.84,109.18
2016,8,21,8,45,22.5,217.5,2.0,17.0,232.5,174.37,136.66
2016,8,21,9,0,41.0,260.0,2.0,17.0,287.0,206.67,161.32
2016,8,21,9,15,46.0,282.0,2.05,17.0,314.0,230.32,179.74
2016,8,21,9,30,51.0,304.0,2.1,17.0,341.0,255.04,199.01
2016,8,21,9,45,39.5,302.5,2.15,17.5,332.0,256.69,200.08
2016,8,21,10,0,28.0,301.0,2.2,18.0,323.0,256.33,199.45
2016,8,21,10,15,73.0,349.5,2.25,18.0,410.0,323.25,251.08
2016,8,21,10,30,118.0,398.0,2.3,18.0,497.0,398.76,308.46
2016,8,21,10,45,112.0,408.0,2.4,18.0,503.5,415.94,321.25
2016,8,21,11,0,106.0,418.0,2.5,18.0,510.0,427.18,329.77
2016,8,21,11,15,132.0,430.5,2.55,18.0,547.0,473.77,364.99
2016,8,21,11,30,158.0,443.0,2.6,18.0,584.0,517.4,397.64
2016,8,21,11,45,210.5,440.5,2.7,18.0,630.0,571.22,438.42
2016,8,21,12,0,263.0,438.0,2.8,18.0,676.0,639.25,488.93
2016,8,21,12,15,279.5,422.5,2.9,18.0,675.5,656.04,501.82
2016,8,21,12,30,296.0,407.0,3.0,18.0,675.0,671.88,514.42
2016,8,21,12,45,309.0,409.0,3.2,18.0,686.5,700.37,536.1
2016,8,21,13,0,322.0,411.0,3.4,18.0,698.0,727.98,557.08
2016,8,21,13,15,273.5,414.5,3.5,18.0,655.0,695.8,533.48
2016,8,21,13,30,225.0,418.0,3.6,18.0,612.0,641.77,494.42
2016,8,21,13,45,189.5,408.0,3.7,18.0,568.0,602.7,466.14
2016,8,21,14,0,154.0,398.0,3.8,18.0,524.0,561.96,436.16
2016,8,21,14,15,170.0,381.5,3.85,17.5,516.0,564.92,440.87
2016,8,21,14,30,186.0,365.0,3.9,17.0,508.0,566.68,444.56
2016,8,21,14,45,150.0,344.5,3.95,17.0,456.5,510.85,402.59
2016,8,21,15,0,114.0,324.0,4.0,17.0,405.0,454.69,359.97
2016,8,21,15,15,111.5,304.0,4.05,17.0,379.0,411.39,327.99
2016,8,21,15,30,109.0,284.0,4.1,17.0,353.0,388.32,311.12
2016,8,21,15,45,112.5,261.0,4.2,17.0,327.5,385.95,310.45
2016,8,21,16,0,116.0,238.0,4.3,17.0,302.0,362.89,293.6
2016,8,21,16,15,85.0,210.5,4.35,17.0,255.0,286.38,232.75
2016,8,21,16,30,54.0,183.0,4.4,17.0,208.0,229.71,186.75
2016,8,21,16,45,38.0,157.5,4.45,17.0,174.0,189.16,153.65
2016,8,21,17,0,22.0,132.0,4.5,17.0,140.0,137.95,111.14
2016,8,21,17,15,13.5,111.0,4.55,16.5,116.0,111.8,89.36
2016,8,21,17,30,5.0,90.0,4.6,16.0,92.0,86.23,67.67
2016,8,21,17,45,114.5,73.5,4.65,16.0,93.0,155.14,126.75
2016,8,21,18,0,224.0,57.0,4.7,16.0,94.0,214.79,173.81
2016,8,21,18,15,149.0,37.5,4.6,16.0,58.5,131.43,99.44
2016,8,21,18,30,74.0,18.0,4.5,16.0,23.0,60.11,10.39
2016,8,21,18,45,37.0,9.0,4.45,16.0,11.5,21.52,0.0
2016,8,21,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,4.0,15.5,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,7.0,3.5,15.5,7.0,5.97,0.0
2016,8,22,6,0,0.0,14.0,3.5,16.0,14.0,11.53,2.14
2016,8,22,6,15,0.0,32.0,3.4,16.0,32.0,26.35,16.9
2016,8,22,6,30,0.0,50.0,3.3,16.0,50.0,40.51,29.9
2016,8,22,6,45,0.0,72.0,3.2,16.0,72.0,57.33,45.12
2016,8,22,7,0,0.0,94.0,3.1,16.0,94.0,73.93,59.97
2016,8,22,7,15,7.0,114.0,3.0,16.0,116.5,89.09,73.31
2016,8,22,7,30,14.0,134.0,2.9,16.0,139.0,104.14,86.32
2016,8,22,7,45,18.5,154.0,2.85,16.5,162.0,119.05,98.81
2016,8,22,8,0,23.0,174.0,2.8,17.0,185.0,133.82,110.96
2016,8,22,8,15,54.5,207.5,2.75,17.0,237.5,151.0,118.96
2016,8,22,8,30,86.0,241.0,2.7,17.0,290.0,183.1,141.91
2016,8,22,8,45,106.0,266.0,2.7,17.0,331.0,213.22,164.26
2016,8,22,9,0,126.0,291.0,2.7,17.0,372.0,241.99,186.31
2016,8,22,9,15,144.0,312.0,2.75,17.0,411.0,275.84,212.98
2016,8,22,9,30,162.0,333.0,2.8,17.0,450.0,312.27,241.83
2016,8,22,9,45,139.5,350.0,2.85,17.5,454.0,331.63,257.47
2016,8,22,10,0,117.0,367.0,2.9,18.0,458.0,348.43,270.54
2016,8,22,10,15,126.0,383.5,2.95,18.0,485.0,379.1,294.31
2016,8,22,10,30,135.0,400.0,3.0,18.0,512.0,410.93,318.71
2016,8,22,10,45,139.0,412.0,3.15,18.0,530.0,437.05,338.75
2016,8,22,11,0,143.0,424.0,3.3,18.0,548.0,463.5,358.93
2016,8,22,11,15,172.5,431.5,3.4,18.0,583.5,505.08,390.7
2016,8,22,11,30,202.0,439.0,3.5,18.0,619.0,548.92,423.93
2016,8,22,11,45,255.5,431.0,3.6,18.0,661.0,610.15,470.27
2016,8,22,12,0,309.0,423.0,3.7,18.0,703.0,665.92,512.3
2016,8,22,12,15,251.5,435.0,3.75,18.0,662.5,644.1,495.13
2016,8,22,12,30,194.0,447.0,3.8,18.0,622.0,603.52,464.65
2016,8,22,12,45,204.0,432.5,3.9,18.0,615.0,609.8,470.49
2016,8,22,13,0,214.0,418.0,4.0,18.0,608.0,614.98,475.35
2016,8,22,13,15,178.5,413.0,4.05,18.0,569.5,584.0,452.11
2016,8,22,13,30,143.0,408.0,4.1,18.0,531.0,550.88,427.24
2016,8,22,13,45,137.5,401.0,4.2,18.0,516.5,544.09,422.9
2016,8,22,14,0,132.0,394.0,4.3,18.0,502.0,536.38,417.87
2016,8,22,14,15,153.5,378.5,4.35,18.0,500.0,545.9,426.69
2016,8,22,14,30,175.0,363.0,4.4,18.0,498.0,554.3,434.68
2016,8,22,14,45,249.0,331.5,4.45,18.0,512.5,617.05,484.93
2016,8,22,15,0,323.0,300.0,4.5,18.0,527.0,655.31,516.82
2016,8,22,15,15,187.5,280.5,4.5,18.0,410.5,479.28,381.75
2016,8,22,15,30,52.0,261.0,4.5,18.0,294.0,308.54,245.88
2016,8,22,15,45,64.5,245.5,4.5,18.0,283.0,305.13,244.83
2016,8,22,16,0,77.0,230.0,4.5,18.0,272.0,300.9,242.71
2016,8,22,16,15,38.5,182.0,4.45,17.5,203.0,213.3,172.06
2016,8,22,16,30,0.0,134.0,4.4,17.0,134.0,118.11,93.34
2016,8,22,16,45,4.5,129.0,4.35,17.0,131.0,118.8,94.47
2016,8,22,17,0,9.0,124.0,4.3,17.0,128.0,119.82,95.69
2016,8,22,17,15,4.5,103.0,4.2,17.0,105.0,96.91,76.45
2016,8,22,17,30,0.0,82.0,4.1,17.0,82.0,74.22,57.16
2016,8,22,17,45,86.5,69.5,4.05,17.0,83.5,133.49,107.72
2016,8,22,18,0,173.0,57.0,4.0,17.0,85.0,175.91,140.8
2016,8,22,18,15,86.5,37.0,3.8,16.5,51.0,101.12,74.37
2016,8,22,18,30,0.0,17.0,3.6,16.0,17.0,14.3,0.0
2016,8,22,18,45,0.0,8.5,3.45,16.0,8.5,7.26,0.0
2016,8,22,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,5,45,46.0,12.0,2.2,16.0,15.0,10.24,0.0
2016,8,23,6,0,92.0,24.0,2.2,16.0,30.0,18.97,6.55
2016,8,23,6,15,166.0,43.5,2.1,16.0,68.0,33.69,23.11
2016,8,23,6,30,240.0,63.0,2.0,16.0,106.0,47.27,35.78
2016,8,23,6,45,300.5,79.0,1.95,16.5,151.0,58.44,45.99
2016,8,23,7,0,361.0,95.0,1.9,17.0,196.0,69.28,55.63
2016,8,23,7,15,180.5,105.0,1.8,17.0,155.5,76.5,61.99
2016,8,23,7,30,0.0,115.0,1.7,17.0,115.0,91.08,74.58
2016,8,23,7,45,4.0,137.0,1.6,17.0,139.0,107.48,88.54
2016,8,23,8,0,8.0,159.0,1.5,17.0,163.0,123.69,102.13
2016,8,23,8,15,11.0,176.5,1.45,17.0,182.5,137.39,108.27
2016,8,23,8,30,14.0,194.0,1.4,17.0,202.0,153.08,120.18
2016,8,23,8,45,19.5,216.5,1.35,17.5,228.5,173.24,135.37
2016,8,23,9,0,25.0,239.0,1.3,18.0,255.0,194.4,151.3
2016,8,23,9,15,34.5,267.0,1.3,18.0,291.0,216.97,168.49
2016,8,23,9,30,44.0,295.0,1.3,18.0,327.0,246.65,191.26
2016,8,23,9,45,49.5,316.0,1.3,18.0,353.5,271.37,210.15
2016,8,23,10,0,55.0,337.0,1.3,18.0,380.0,297.18,229.76
2016,8,23,10,15,55.5,350.5,1.35,18.0,395.0,315.54,243.67
2016,8,23,10,30,56.0,364.0,1.4,18.0,410.0,334.09,257.67
2016,8,23,10,45,66.0,383.0,1.45,18.5,439.0,363.45,279.28
2016,8,23,11,0,76.0,402.0,1.5,19.0,468.0,394.2,301.67
2016,8,23,11,15,88.0,415.5,1.5,19.0,493.0,422.99,322.93
2016,8,23,11,30,100.0,429.0,1.5,19.0,518.0,452.96,344.94
2016,8,23,11,45,105.5,427.5,1.55,19.0,522.5,465.03,353.96
2016,8,23,12,0,111.0,426.0,1.6,19.0,527.0,489.12,371.74
2016,8,23,12,15,146.0,436.0,1.7,19.0,568.0,539.43,409.28
2016,8,23,12,30,181.0,446.0,1.8,19.0,609.0,591.58,447.65
2016,8,23,12,45,198.0,432.0,1.9,19.0,608.5,604.59,457.94
2016,8,23,13,0,215.0,418.0,2.0,19.0,608.0,616.87,468.09
2016,8,23,13,15,274.5,395.5,2.15,19.0,633.5,679.69,515.31
2016,8,23,13,30,334.0,373.0,2.3,19.0,659.0,724.88,549.79
2016,8,23,13,45,322.0,371.5,2.5,19.0,641.0,719.25,546.97
2016,8,23,14,0,310.0,370.0,2.7,19.0,623.0,711.8,543.22
2016,8,23,14,15,271.5,362.5,2.9,18.5,578.0,669.51,514.93
2016,8,23,14,30,233.0,355.0,3.1,18.0,533.0,604.68,470.03
2016,8,23,14,45,202.0,339.0,3.3,18.0,488.0,558.23,436.87
2016,8,23,15,0,171.0,323.0,3.5,18.0,443.0,511.29,402.56
2016,8,23,15,15,154.5,302.0,3.65,18.0,405.0,472.63,374.38
2016,8,23,15,30,138.0,281.0,3.8,18.0,367.0,433.64,345.48
2016,8,23,15,45,120.5,257.0,4.0,18.0,328.0,390.13,312.66
2016,8,23,16,0,103.0,233.0,4.2,18.0,289.0,328.44,265.06
2016,8,23,16,15,73.0,204.0,4.3,17.5,242.0,269.58,218.61
2016,8,23,16,30,43.0,175.0,4.4,17.0,195.0,212.22,172.26
2016,8,23,16,45,21.5,142.5,4.5,17.0,152.5,146.94,118.37
2016,8,23,17,0,0.0,110.0,4.6,17.0,110.0,98.29,77.4
2016,8,23,17,15,0.0,90.5,4.6,17.0,90.5,80.39,62.47
2016,8,23,17,30,0.0,71.0,4.6,17.0,71.0,62.34,47.16
2016,8,23,17,45,116.5,62.5,4.65,17.0,80.5,153.82,125.04
2016,8,23,18,0,233.0,54.0,4.7,17.0,90.0,216.79,174.15
2016,8,23,18,15,151.5,35.0,4.55,16.5,54.5,142.16,105.25
2016,8,23,18,30,70.0,16.0,4.4,16.0,19.0,54.94,0.0
2016,8,23,18,45,35.0,8.0,4.3,16.0,9.5,19.9,0.0
2016,8,23,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,8,24,5,45,57.5,11.5,1.7,15.5,16.0,9.82,0.0
2016,8,24,6,0,115.0,23.0,1.7,16.0,32.0,17.78,5.08
2016,8,24,6,15,198.5,41.5,1.65,16.0,70.5,31.72,21.37
2016,8,24,6,30,282.0,60.0,1.6,16.0,109.0,45.31,34.05
2016,8,24,6,45,141.0,56.0,1.6,16.0,80.5,43.06,32.53
2016,8,24,7,0,0.0,52.0,1.6,16.0,52.0,43.03,32.69
2016,8,24,7,15,0.0,65.0,1.6,16.0,65.0,53.87,42.32
2016,8,24,7,30,0.0,78.0,1.6,16.0,78.0,64.26,51.4
2016,8,24,7,45,0.0,95.0,1.6,16.5,95.0,77.55,62.76
2016,8,24,8,0,0.0,112.0,1.6,17.0,112.0,90.69,73.8
2016,8,24,8,15,0.0,123.0,1.65,17.0,123.0,99.48,77.48
2016,8,24,8,30,0.0,134.0,1.7,17.0,134.0,108.59,84.69
2016,8,24,8,45,0.0,151.5,1.75,17.0,152.0,122.67,95.9
2016,8,24,9,0,0.0,169.0,1.8,17.0,170.0,136.93,107.16
2016,8,24,9,15,3.0,187.0,1.9,17.0,190.0,152.64,119.43
2016,8,24,9,30,6.0,205.0,2.0,17.0,210.0,168.91,132.15
2016,8,24,9,45,7.5,214.5,2.1,17.0,220.5,178.45,139.5
2016,8,24,10,0,9.0,224.0,2.2,17.0,231.0,188.21,147.06
2016,8,24,10,15,10.0,234.5,2.3,17.0,242.5,198.74,155.23
2016,8,24,10,30,11.0,245.0,2.4,17.0,254.0,209.45,163.55
2016,8,24,10,45,11.5,253.0,2.5,17.5,263.0,217.97,169.82
2016,8,24,11,0,12.0,261.0,2.6,18.0,272.0,226.59,176.14
2016,8,24,11,15,16.5,290.5,2.7,18.0,305.5,256.46,199.4
2016,8,24,11,30,21.0,320.0,2.8,18.0,339.0,287.24,223.17
2016,8,24,11,45,30.0,349.0,2.95,18.0,376.0,332.58,258.14
2016,8,24,12,0,39.0,378.0,3.1,18.0,413.0,371.44,287.89
2016,8,24,12,15,49.0,392.0,3.25,18.0,436.5,398.54,308.76
2016,8,24,12,30,59.0,406.0,3.4,18.0,460.0,426.51,330.3
2016,8,24,12,45,75.5,413.5,3.55,18.0,481.0,455.01,352.5
2016,8,24,13,0,92.0,421.0,3.7,18.0,502.0,484.24,375.23
2016,8,24,13,15,65.0,388.0,3.85,18.0,445.5,429.88,334.09
2016,8,24,13,30,38.0,355.0,4.0,18.0,389.0,373.64,291.17
2016,8,24,13,45,52.0,360.5,4.2,18.0,404.5,396.96,310.24
2016,8,24,14,0,66.0,366.0,4.4,18.0,420.0,420.65,329.47
2016,8,24,14,15,102.0,362.5,4.55,18.0,442.0,457.09,359.35
2016,8,24,14,30,138.0,359.0,4.7,18.0,464.0,514.38,404.74
2016,8,24,14,45,187.5,336.5,4.85,18.0,472.0,541.81,428.36
2016,8,24,15,0,237.0,314.0,5.0,18.0,480.0,566.97,450.44
2016,8,24,15,15,153.0,290.0,5.1,17.5,394.5,458.18,366.59
2016,8,24,15,30,69.0,266.0,5.2,17.0,309.0,331.67,266.57
2016,8,24,15,45,54.0,238.5,5.3,17.0,270.5,288.57,232.8
2016,8,24,16,0,39.0,211.0,5.4,17.0,232.0,245.81,198.63
2016,8,24,16,15,25.0,182.5,5.45,17.0,195.5,188.09,151.76
2016,8,24,16,30,11.0,154.0,5.5,17.0,159.0,148.49,119.11
2016,8,24,16,45,6.0,135.5,5.55,17.0,138.5,127.54,101.9
2016,8,24,17,0,1.0,117.0,5.6,17.0,118.0,106.95,84.76
2016,8,24,17,15,215.0,97.0,5.55,16.5,152.0,272.9,228.67
2016,8,24,17,30,429.0,77.0,5.5,16.0,186.0,394.05,329.8
2016,8,24,17,45,354.0,64.0,5.45,16.0,139.5,312.43,258.43
2016,8,24,18,0,279.0,51.0,5.4,16.0,93.0,238.3,192.14
2016,8,24,18,15,181.5,33.5,5.3,16.0,56.5,155.39,113.91
2016,8,24,18,30,84.0,16.0,5.2,16.0,20.0,67.91,0.0
2016,8,24,18,45,42.0,8.0,5.1,16.0,10.0,22.5,0.0
2016,8,24,19,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,4.6,15.5,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,25,5,45,86.0,12.0,2.6,15.0,18.0,10.24,0.0
2016,8,25,6,0,172.0,24.0,2.6,15.0,36.0,18.68,4.74
2016,8,25,6,15,274.0,37.5,2.5,15.0,76.0,29.01,19.07
2016,8,25,6,30,376.0,51.0,2.4,15.0,116.0,40.98,30.36
2016,8,25,6,45,188.0,40.5,2.35,15.5,73.0,30.19,21.18
2016,8,25,7,0,0.0,30.0,2.3,16.0,30.0,24.74,16.43
2016,8,25,7,15,0.0,37.5,2.2,16.0,37.5,30.96,22.0
2016,8,25,7,30,0.0,45.0,2.1,16.0,45.0,37.2,27.5
2016,8,25,7,45,0.0,54.5,2.05,16.0,54.5,45.12,34.41
2016,8,25,8,0,0.0,64.0,2.0,16.0,64.0,53.05,41.26
2016,8,25,8,15,0.0,71.0,2.0,16.0,71.0,58.91,44.07
2016,8,25,8,30,0.0,78.0,2.0,16.0,78.0,64.79,48.82
2016,8,25,8,45,0.0,96.0,2.0,16.5,96.0,79.72,60.92
2016,8,25,9,0,0.0,114.0,2.0,17.0,114.0,94.21,72.49
2016,8,25,9,15,0.0,121.0,2.05,17.0,121.0,100.04,77.03
2016,8,25,9,30,0.0,128.0,2.1,17.0,128.0,105.9,81.62
2016,8,25,9,45,0.5,143.0,2.2,17.0,143.5,118.5,91.64
2016,8,25,10,0,1.0,158.0,2.3,17.0,159.0,131.28,101.76
2016,8,25,10,15,4.0,180.0,2.35,17.0,183.5,151.3,117.66
2016,8,25,10,30,7.0,202.0,2.4,17.0,208.0,171.89,133.94
2016,8,25,10,45,7.0,203.5,2.45,17.0,209.5,174.12,135.56
2016,8,25,11,0,7.0,205.0,2.5,17.0,211.0,176.31,137.2
2016,8,25,11,15,7.0,203.0,2.55,17.0,209.5,175.52,136.51
2016,8,25,11,30,7.0,201.0,2.6,17.0,208.0,174.65,135.77
2016,8,25,11,45,7.5,202.0,2.65,17.0,209.5,176.68,137.39
2016,8,25,12,0,8.0,203.0,2.7,17.0,211.0,178.72,139.01
2016,8,25,12,15,10.0,231.5,2.75,17.0,241.5,206.04,160.66
2016,8,25,12,30,12.0,260.0,2.8,17.0,272.0,233.96,182.61
2016,8,25,12,45,30.5,322.0,2.85,17.0,349.5,323.85,252.95
2016,8,25,13,0,49.0,384.0,2.9,17.0,427.0,406.21,316.02
2016,8,25,13,15,37.0,353.5,2.95,17.0,386.0,368.03,286.71
2016,8,25,13,30,25.0,323.0,3.0,17.0,345.0,328.66,256.67
2016,8,25,13,45,23.5,309.5,3.15,17.0,329.5,297.14,232.88
2016,8,25,14,0,22.0,296.0,3.3,17.0,314.0,284.32,223.38
2016,8,25,14,15,33.5,306.5,3.4,17.0,333.0,328.48,258.62
2016,8,25,14,30,45.0,317.0,3.5,17.0,352.0,354.19,279.35
2016,8,25,14,45,34.0,286.0,3.6,17.0,311.5,312.35,247.04
2016,8,25,15,0,23.0,255.0,3.7,17.0,271.0,251.42,199.41
2016,8,25,15,15,14.5,222.0,3.75,17.0,231.5,211.82,168.16
2016,8,25,15,30,6.0,189.0,3.8,17.0,192.0,172.48,136.63
2016,8,25,15,45,8.0,184.5,3.85,17.0,189.0,171.34,136.28
2016,8,25,16,0,10.0,180.0,3.9,17.0,186.0,170.41,136.05
2016,8,25,16,15,5.0,131.0,3.9,16.5,134.0,118.35,93.7
2016,8,25,16,30,0.0,82.0,3.9,16.0,82.0,68.25,52.13
2016,8,25,16,45,0.0,71.5,3.9,16.0,71.5,59.29,44.76
2016,8,25,17,0,0.0,61.0,3.9,16.0,61.0,50.52,37.43
2016,8,25,17,15,255.0,63.0,3.85,16.0,126.5,273.3,229.95
2016,8,25,17,30,510.0,65.0,3.8,16.0,192.0,437.83,363.74
2016,8,25,17,45,434.0,54.5,3.8,16.0,144.5,352.85,289.97
2016,8,25,18,0,358.0,44.0,3.8,16.0,97.0,274.73,220.45
2016,8,25,18,15,239.5,30.0,3.65,16.0,59.0,180.85,130.02
2016,8,25,18,30,121.0,16.0,3.5,16.0,21.0,65.42,0.0
2016,8,25,18,45,60.5,8.0,3.35,16.0,10.5,6.83,0.0
2016,8,25,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,5,45,96.0,11.5,2.45,16.0,18.0,9.82,0.0
2016,8,26,6,0,192.0,23.0,2.5,16.0,36.0,18.98,3.76
2016,8,26,6,15,303.5,35.5,2.5,16.0,77.5,28.95,18.84
2016,8,26,6,30,415.0,48.0,2.5,16.0,119.0,38.68,28.19
2016,8,26,6,45,207.5,42.0,2.55,16.5,77.5,31.41,22.15
2016,8,26,7,0,0.0,36.0,2.6,17.0,36.0,29.71,20.75
2016,8,26,7,15,0.0,44.5,2.6,17.0,44.5,36.78,27.04
2016,8,26,7,30,0.0,53.0,2.6,17.0,53.0,43.85,33.25
2016,8,26,7,45,0.0,75.0,2.65,17.0,75.0,62.22,49.28
2016,8,26,8,0,0.0,97.0,2.7,17.0,97.0,79.52,64.19
2016,8,26,8,15,0.0,106.5,2.65,17.0,106.5,87.17,67.39
2016,8,26,8,30,0.0,116.0,2.6,17.0,116.0,94.98,73.6
2016,8,26,8,45,0.0,122.0,2.6,17.5,122.0,100.12,77.43
2016,8,26,9,0,0.0,128.0,2.6,18.0,128.0,105.25,81.23
2016,8,26,9,15,5.0,174.5,2.55,18.0,178.0,143.62,111.9
2016,8,26,9,30,10.0,221.0,2.5,18.0,228.0,182.82,142.84
2016,8,26,9,45,10.5,231.0,2.5,18.0,239.0,192.79,150.44
2016,8,26,10,0,11.0,241.0,2.5,18.0,250.0,202.85,158.17
2016,8,26,10,15,10.0,233.0,2.5,18.0,241.0,197.66,153.88
2016,8,26,10,30,9.0,225.0,2.5,18.0,232.0,192.03,149.3
2016,8,26,10,45,11.0,246.0,2.5,18.0,255.0,212.02,164.92
2016,8,26,11,0,13.0,267.0,2.5,18.0,278.0,232.51,180.8
2016,8,26,11,15,10.5,237.0,2.45,18.0,246.0,206.91,160.6
2016,8,26,11,30,8.0,207.0,2.4,18.0,214.0,180.58,139.86
2016,8,26,11,45,15.5,270.5,2.4,18.5,284.5,242.34,188.02
2016,8,26,12,0,23.0,334.0,2.4,19.0,355.0,306.15,236.59
2016,8,26,12,15,18.5,305.0,2.4,19.0,322.0,278.53,215.19
2016,8,26,12,30,14.0,276.0,2.4,19.0,289.0,250.15,193.41
2016,8,26,12,45,10.5,235.0,2.4,19.0,245.0,211.43,163.47
2016,8,26,13,0,7.0,194.0,2.4,19.0,201.0,172.38,132.98
2016,8,26,13,15,3.5,171.0,2.4,19.0,174.5,149.02,114.57
2016,8,26,13,30,0.0,148.0,2.4,19.0,148.0,125.5,95.87
2016,8,26,13,45,1.5,158.0,2.4,19.0,159.5,135.95,104.42
2016,8,26,14,0,3.0,168.0,2.4,19.0,171.0,146.57,113.07
2016,8,26,14,15,2.5,170.0,2.4,18.5,172.5,148.12,114.66
2016,8,26,14,30,2.0,172.0,2.4,18.0,174.0,149.75,116.36
2016,8,26,14,45,4.0,185.0,2.4,18.0,188.0,164.21,128.26
2016,8,26,15,0,6.0,198.0,2.4,18.0,202.0,179.19,140.58
2016,8,26,15,15,3.0,174.0,2.35,18.0,176.0,154.24,120.75
2016,8,26,15,30,0.0,150.0,2.3,18.0,150.0,129.41,100.92
2016,8,26,15,45,9.5,170.5,2.3,18.0,176.0,159.03,125.71
2016,8,26,16,0,19.0,191.0,2.3,18.0,202.0,190.19,151.6
2016,8,26,16,15,9.5,156.0,2.25,18.0,161.5,147.61,117.09
2016,8,26,16,30,0.0,121.0,2.2,18.0,121.0,105.82,82.83
2016,8,26,16,45,0.0,105.0,2.2,18.0,105.0,91.48,71.24
2016,8,26,17,0,0.0,89.0,2.2,18.0,89.0,77.11,59.41
2016,8,26,17,15,0.0,73.0,2.1,17.5,73.0,62.69,47.45
2016,8,26,17,30,0.0,57.0,2.0,17.0,57.0,48.19,35.19
2016,8,26,17,45,0.0,42.5,1.95,17.0,42.5,35.16,23.93
2016,8,26,18,0,0.0,28.0,1.9,17.0,28.0,23.12,13.42
2016,8,26,18,15,0.0,16.5,1.85,17.0,16.5,13.59,4.32
2016,8,26,18,30,0.0,5.0,1.8,17.0,5.0,4.27,0.0
2016,8,26,18,45,0.0,2.5,1.8,17.0,2.5,0.0,0.0
2016,8,26,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,2.6,15.5,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,27,5,45,72.0,11.0,2.8,15.5,15.5,9.39,0.0
2016,8,27,6,0,144.0,22.0,2.9,16.0,31.0,17.1,1.61
2016,8,27,6,15,243.5,37.5,2.9,16.0,71.0,28.93,18.73
2016,8,27,6,30,343.0,53.0,2.9,16.0,111.0,40.55,29.78
2016,8,27,6,45,414.0,64.5,2.9,16.0,159.0,48.9,37.61
2016,8,27,7,0,485.0,76.0,2.9,16.0,207.0,58.9,46.69
2016,8,27,7,15,242.5,63.5,2.85,16.0,129.0,45.72,35.08
2016,8,27,7,30,0.0,51.0,2.8,16.0,51.0,42.19,31.91
2016,8,27,7,45,0.0,60.5,2.8,16.0,60.5,50.11,38.82
2016,8,27,8,0,0.0,70.0,2.8,16.0,70.0,58.05,45.66
2016,8,27,8,15,0.0,82.5,2.8,16.0,82.5,68.52,52.13
2016,8,27,8,30,0.0,95.0,2.8,16.0,95.0,78.72,60.44
2016,8,27,8,45,0.0,109.0,2.85,16.5,109.0,89.97,69.41
2016,8,27,9,0,0.0,123.0,2.9,17.0,123.0,101.32,78.37
2016,8,27,9,15,0.0,141.5,2.9,17.0,141.5,116.33,90.39
2016,8,27,9,30,0.0,160.0,2.9,17.0,160.0,131.5,102.45
2016,8,27,9,45,1.5,166.5,2.95,17.0,168.0,137.87,107.35
2016,8,27,10,0,3.0,173.0,3.0,17.0,176.0,144.44,112.44
2016,8,27,10,15,6.0,202.0,3.05,17.0,207.5,170.39,133.08
2016,8,27,10,30,9.0,231.0,3.1,17.0,239.0,197.02,154.09
2016,8,27,10,45,14.0,266.0,3.15,17.5,278.5,230.64,180.17
2016,8,27,11,0,19.0,301.0,3.2,18.0,318.0,265.34,206.78
2016,8,27,11,15,20.0,310.0,3.25,18.0,328.0,276.05,214.94
2016,8,27,11,30,21.0,319.0,3.3,18.0,338.0,286.89,223.29
2016,8,27,11,45,26.0,337.5,3.35,18.0,360.5,320.02,248.88
2016,8,27,12,0,31.0,356.0,3.4,18.0,383.0,345.54,268.47
2016,8,27,12,15,31.0,356.0,3.4,18.0,383.5,349.92,271.78
2016,8,27,12,30,31.0,356.0,3.4,18.0,384.0,354.1,275.04
2016,8,27,12,45,34.0,359.5,3.4,18.0,389.5,364.36,283.07
2016,8,27,13,0,37.0,363.0,3.4,18.0,395.0,374.69,291.18
2016,8,27,13,15,47.0,369.5,3.35,18.0,410.0,395.07,307.16
2016,8,27,13,30,57.0,376.0,3.3,18.0,425.0,415.86,323.41
2016,8,27,13,45,64.5,370.5,3.25,18.0,424.0,421.82,328.46
2016,8,27,14,0,72.0,365.0,3.2,18.0,423.0,427.6,333.51
2016,8,27,14,15,87.0,356.0,3.1,18.0,423.5,436.96,341.56
2016,8,27,14,30,102.0,347.0,3.0,18.0,424.0,445.91,349.34
2016,8,27,14,45,97.0,327.5,2.95,18.0,398.0,422.47,332.11
2016,8,27,15,0,92.0,308.0,2.9,18.0,372.0,398.54,314.55
2016,8,27,15,15,115.5,290.5,2.8,18.0,365.0,424.7,336.1
2016,8,27,15,30,139.0,273.0,2.7,18.0,358.0,428.38,340.44
2016,8,27,15,45,167.5,249.0,2.65,18.0,343.0,427.15,341.48
2016,8,27,16,0,196.0,225.0,2.6,18.0,328.0,423.41,340.57
2016,8,27,16,15,298.5,186.0,2.6,17.5,325.0,480.55,389.31
2016,8,27,16,30,401.0,147.0,2.6,17.0,322.0,528.65,430.2
2016,8,27,16,45,508.0,112.0,2.6,17.0,304.0,555.96,454.04
2016,8,27,17,0,615.0,77.0,2.6,17.0,286.0,580.0,473.82
2016,8,27,17,15,561.5,69.5,2.65,17.0,235.0,504.92,414.53
2016,8,27,17,30,508.0,62.0,2.7,17.0,184.0,433.07,355.46
2016,8,27,17,45,427.0,51.5,2.8,17.0,136.5,345.25,281.08
2016,8,27,18,0,346.0,41.0,2.9,17.0,89.0,264.97,210.03
2016,8,27,18,15,173.0,28.5,2.95,16.5,52.5,144.66,95.63
2016,8,27,18,30,0.0,16.0,3.0,16.0,16.0,13.66,0.0
2016,8,27,18,45,0.0,8.0,3.15,16.0,8.0,0.0,0.0
2016,8,27,19,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,2.75,15.5,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,8,28,5,45,89.0,10.5,1.9,15.5,16.0,8.96,0.0
2016,8,28,6,0,178.0,21.0,1.9,16.0,32.0,17.29,0.2
2016,8,28,6,15,288.0,34.5,1.8,16.0,73.0,28.17,18.01
2016,8,28,6,30,398.0,48.0,1.7,16.0,114.0,38.77,28.22
2016,8,28,6,45,203.0,70.0,1.65,16.0,104.0,53.09,41.29
2016,8,28,7,0,8.0,92.0,1.6,16.0,94.0,72.16,58.35
2016,8,28,7,15,14.5,112.0,1.6,16.0,117.0,87.32,71.72
2016,8,28,7,30,21.0,132.0,1.6,16.0,140.0,102.38,84.76
2016,8,28,7,45,42.5,159.0,1.6,16.5,178.0,117.02,97.01
2016,8,28,8,0,64.0,186.0,1.6,17.0,216.0,134.64,111.59
2016,8,28,8,15,76.0,210.5,1.65,17.0,249.5,153.88,120.58
2016,8,28,8,30,88.0,235.0,1.7,17.0,283.0,180.65,139.55
2016,8,28,8,45,68.5,247.5,1.8,17.0,287.0,196.6,152.43
2016,8,28,9,0,49.0,260.0,1.9,17.0,291.0,209.78,163.61
2016,8,28,9,15,53.0,280.5,2.0,17.0,316.5,232.94,181.84
2016,8,28,9,30,57.0,301.0,2.1,17.0,342.0,256.97,200.71
2016,8,28,9,45,114.5,331.5,2.25,17.5,418.0,311.27,242.05
2016,8,28,10,0,172.0,362.0,2.4,18.0,494.0,374.81,290.43
2016,8,28,10,15,188.0,376.5,2.5,18.0,525.5,411.07,318.45
2016,8,28,10,30,204.0,391.0,2.6,18.0,557.0,449.04,347.66
2016,8,28,10,45,209.0,402.0,2.75,18.0,576.0,478.64,370.39
2016,8,28,11,0,214.0,413.0,2.9,18.0,595.0,508.43,393.1
2016,8,28,11,15,548.0,270.5,2.95,18.0,747.0,664.14,514.44
2016,8,28,11,30,882.0,128.0,3.0,18.0,899.0,818.33,629.75
2016,8,28,11,45,882.5,128.5,3.15,18.5,905.5,856.96,654.97
2016,8,28,12,0,883.0,129.0,3.3,19.0,912.0,892.61,678.9
2016,8,28,12,15,883.0,129.0,3.3,19.0,911.0,924.22,700.34
2016,8,28,12,30,883.0,129.0,3.3,19.0,910.0,952.54,719.51
2016,8,28,12,45,896.5,119.5,3.35,19.0,905.0,980.94,739.15
2016,8,28,13,0,910.0,110.0,3.4,19.0,900.0,1005.89,756.49
2016,8,28,13,15,906.0,109.0,3.35,18.5,883.0,1018.73,766.5
2016,8,28,13,30,902.0,108.0,3.3,18.0,866.0,1027.6,774.09
2016,8,28,13,45,895.5,107.0,3.3,18.0,841.5,1029.96,776.44
2016,8,28,14,0,889.0,106.0,3.3,18.0,817.0,1028.34,776.33
2016,8,28,14,15,880.5,104.5,3.25,18.0,785.0,1020.2,771.6
2016,8,28,14,30,872.0,103.0,3.2,18.0,753.0,1008.2,764.48
2016,8,28,14,45,859.5,101.5,3.2,18.0,715.0,988.48,752.67
2016,8,28,15,0,847.0,100.0,3.2,18.0,677.0,965.28,738.6
2016,8,28,15,15,832.0,97.5,3.15,18.0,633.5,946.35,727.16
2016,8,28,15,30,817.0,95.0,3.1,18.0,590.0,912.86,705.6
2016,8,28,15,45,794.5,92.5,3.05,18.0,542.0,869.62,677.14
2016,8,28,16,0,772.0,90.0,3.0,18.0,494.0,824.24,646.89
2016,8,28,16,15,744.5,86.0,3.0,17.5,443.0,770.95,611.86
2016,8,28,16,30,717.0,82.0,3.0,17.0,392.0,716.56,575.11
2016,8,28,16,45,676.5,77.5,3.0,17.0,339.5,655.34,531.01
2016,8,28,17,0,636.0,73.0,3.0,17.0,287.0,590.72,482.88
2016,8,28,17,15,581.0,66.0,3.1,17.0,235.0,514.28,423.18
2016,8,28,17,30,526.0,59.0,3.2,17.0,183.0,441.2,362.78
2016,8,28,17,45,440.5,49.0,3.3,17.0,134.5,350.43,285.48
2016,8,28,18,0,355.0,39.0,3.4,17.0,86.0,267.71,211.72
2016,8,28,18,15,225.5,25.0,3.45,16.5,50.0,165.82,103.82
2016,8,28,18,30,96.0,11.0,3.5,16.0,14.0,50.28,0.0
2016,8,28,18,45,48.0,5.5,3.55,16.0,7.0,0.0,0.0
2016,8,28,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,6.5,4.65,14.5,6.5,5.55,0.0
2016,8,29,6,0,0.0,13.0,4.7,15.0,13.0,10.71,0.0
2016,8,29,6,15,0.0,31.0,4.65,15.0,31.0,25.29,15.54
2016,8,29,6,30,0.0,49.0,4.6,15.0,49.0,39.38,28.8
2016,8,29,6,45,3.0,70.0,4.55,15.0,70.5,55.46,43.5
2016,8,29,7,0,6.0,91.0,4.5,15.0,92.0,71.38,57.9
2016,8,29,7,15,12.5,110.5,4.45,15.0,115.0,86.22,71.11
2016,8,29,7,30,19.0,130.0,4.4,15.0,138.0,100.96,83.99
2016,8,29,7,45,39.0,157.0,4.4,15.5,174.5,115.72,96.5
2016,8,29,8,0,59.0,184.0,4.4,16.0,211.0,133.35,111.28
2016,8,29,8,15,124.5,210.0,4.45,16.0,276.0,149.87,117.27
2016,8,29,8,30,190.0,236.0,4.5,16.0,341.0,187.02,141.82
2016,8,29,8,45,282.5,241.5,4.55,16.5,411.5,220.57,163.61
2016,8,29,9,0,375.0,247.0,4.6,17.0,482.0,270.74,201.09
2016,8,29,9,15,322.5,279.5,4.6,17.0,491.5,307.84,234.7
2016,8,29,9,30,270.0,312.0,4.6,17.0,501.0,339.0,262.59
2016,8,29,9,45,585.5,200.5,4.6,17.0,638.0,412.9,319.21
2016,8,29,10,0,901.0,89.0,4.6,17.0,775.0,515.84,401.53
2016,8,29,10,15,908.5,90.5,4.6,17.0,804.5,574.21,450.49
2016,8,29,10,30,916.0,92.0,4.6,17.0,834.0,631.37,497.22
2016,8,29,10,45,920.5,93.0,4.65,17.5,856.0,684.68,538.95
2016,8,29,11,0,925.0,94.0,4.7,18.0,878.0,735.97,577.99
2016,8,29,11,15,928.5,94.5,4.8,18.0,893.0,783.81,613.79
2016,8,29,11,30,932.0,95.0,4.9,18.0,908.0,829.1,646.52
2016,8,29,11,45,685.0,226.0,5.0,18.0,826.5,800.26,623.73
2016,8,29,12,0,438.0,357.0,5.1,18.0,745.0,735.47,571.33
2016,8,29,12,15,502.0,335.0,5.25,18.0,778.5,794.69,617.39
2016,8,29,12,30,566.0,313.0,5.4,18.0,812.0,854.6,663.12
2016,8,29,12,45,740.5,209.0,5.6,18.0,854.5,943.89,732.45
2016,8,29,13,0,915.0,105.0,5.8,18.0,897.0,1006.94,778.32
2016,8,29,13,15,911.5,104.0,5.95,18.0,880.0,1020.19,788.86
2016,8,29,13,30,908.0,103.0,6.1,18.0,863.0,1029.46,797.04
2016,8,29,13,45,901.5,102.5,6.25,18.0,838.5,1032.25,800.81
2016,8,29,14,0,895.0,102.0,6.4,18.0,814.0,1031.04,801.92
2016,8,29,14,15,887.0,100.5,6.45,18.0,782.0,1023.25,797.88
2016,8,29,14,30,879.0,99.0,6.5,18.0,750.0,1011.57,791.24
2016,8,29,14,45,869.5,96.0,6.6,18.0,713.0,992.9,779.97
2016,8,29,15,0,860.0,93.0,6.7,18.0,676.0,970.6,766.13
2016,8,29,15,15,845.0,91.0,6.7,18.0,632.5,940.69,746.22
2016,8,29,15,30,830.0,89.0,6.7,18.0,589.0,918.3,731.85
2016,8,29,15,45,812.5,85.5,6.75,18.0,541.5,878.02,704.32
2016,8,29,16,0,795.0,82.0,6.8,18.0,494.0,835.31,674.71
2016,8,29,16,15,768.5,78.5,6.75,17.5,443.0,782.72,637.97
2016,8,29,16,30,742.0,75.0,6.7,17.0,392.0,728.93,599.51
2016,8,29,16,45,703.5,70.5,6.7,17.0,339.5,663.67,550.03
2016,8,29,17,0,665.0,66.0,6.7,17.0,287.0,603.28,503.07
2016,8,29,17,15,610.5,60.0,6.65,17.0,234.5,527.23,441.34
2016,8,29,17,30,556.0,54.0,6.6,17.0,182.0,454.5,378.77
2016,8,29,17,45,466.5,45.5,6.55,17.0,133.5,361.77,297.47
2016,8,29,18,0,377.0,37.0,6.5,17.0,85.0,277.42,220.14
2016,8,29,18,15,188.5,25.5,6.4,16.5,49.5,145.14,82.62
2016,8,29,18,30,0.0,14.0,6.3,16.0,14.0,11.95,0.0
2016,8,29,18,45,0.0,7.0,6.2,16.0,7.0,0.0,0.0
2016,8,29,19,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
