Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,29,22,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,5,45,107.5,9.5,4.6,16.0,15.5,8.11,0.0
2016,8,30,6,0,215.0,19.0,4.6,16.0,31.0,15.68,0.0
2016,8,30,6,15,336.5,30.0,4.65,16.0,72.5,24.51,14.7
2016,8,30,6,30,458.0,41.0,4.7,16.0,114.0,33.21,23.28
2016,8,30,6,45,533.0,48.0,4.8,16.5,164.0,38.26,28.11
2016,8,30,7,0,608.0,55.0,4.9,17.0,214.0,43.31,32.73
2016,8,30,7,15,655.5,60.0,4.9,17.0,266.5,50.68,39.31
2016,8,30,7,30,703.0,65.0,4.9,17.0,319.0,54.18,42.34
2016,8,30,7,45,737.5,68.5,4.9,17.5,371.5,56.32,44.03
2016,8,30,8,0,772.0,72.0,4.9,18.0,424.0,58.45,45.65
2016,8,30,8,15,795.5,75.0,4.95,18.0,474.0,82.75,48.17
2016,8,30,8,30,819.0,78.0,5.0,18.0,524.0,142.78,79.14
2016,8,30,8,45,838.0,79.5,5.05,18.0,570.5,209.67,130.2
2016,8,30,9,0,857.0,81.0,5.1,18.0,617.0,271.56,183.63
2016,8,30,9,15,869.5,83.0,5.1,18.0,658.5,333.37,239.45
2016,8,30,9,30,882.0,85.0,5.1,18.0,700.0,395.59,295.58
2016,8,30,9,45,898.0,83.0,5.2,18.0,737.0,456.12,349.5
2016,8,30,10,0,914.0,81.0,5.3,18.0,774.0,516.8,402.27
2016,8,30,10,15,921.0,82.0,5.35,18.0,803.5,575.11,451.72
2016,8,30,10,30,928.0,83.0,5.4,18.0,833.0,632.11,498.78
2016,8,30,10,45,933.0,83.5,5.5,18.5,855.0,685.78,541.25
2016,8,30,11,0,938.0,84.0,5.6,19.0,877.0,737.43,581.08
2016,8,30,11,15,940.5,84.5,5.6,19.0,891.5,784.96,616.08
2016,8,30,11,30,943.0,85.0,5.6,19.0,906.0,829.81,648.23
2016,8,30,11,45,944.5,85.0,5.7,19.0,912.5,870.45,677.67
2016,8,30,12,0,946.0,85.0,5.8,19.0,919.0,907.93,704.8
2016,8,30,12,15,945.5,85.0,5.85,19.0,917.0,940.3,727.99
2016,8,30,12,30,945.0,85.0,5.9,19.0,915.0,969.08,748.68
2016,8,30,12,45,943.0,84.5,6.0,19.0,905.5,992.18,765.76
2016,8,30,13,0,941.0,84.0,6.1,19.0,896.0,1011.39,780.22
2016,8,30,13,15,937.0,83.5,6.1,19.0,878.5,1024.64,790.02
2016,8,30,13,30,933.0,83.0,6.1,19.0,861.0,1033.81,797.12
2016,8,30,13,45,926.5,83.0,6.2,19.0,836.0,1036.93,800.8
2016,8,30,14,0,920.0,83.0,6.3,19.0,811.0,1035.97,801.8
2016,8,30,14,15,912.0,81.5,6.3,19.0,779.5,1027.72,797.18
2016,8,30,14,30,904.0,80.0,6.3,19.0,748.0,1015.5,789.93
2016,8,30,14,45,893.5,79.0,6.3,19.0,710.0,997.53,778.71
2016,8,30,15,0,883.0,78.0,6.3,19.0,672.0,975.93,765.01
2016,8,30,15,15,869.0,76.0,6.25,18.5,629.0,946.26,746.69
2016,8,30,15,30,855.0,74.0,6.2,18.0,586.0,913.46,726.01
2016,8,30,15,45,836.5,71.5,6.2,18.0,538.5,873.02,698.35
2016,8,30,16,0,818.0,69.0,6.2,18.0,491.0,830.24,668.67
2016,8,30,16,15,793.5,66.5,6.15,18.0,440.0,789.01,639.55
2016,8,30,16,30,769.0,64.0,6.1,18.0,389.0,737.32,601.89
2016,8,30,16,45,733.0,60.5,6.05,18.0,336.5,674.32,554.59
2016,8,30,17,0,697.0,57.0,6.0,18.0,284.0,611.72,506.26
2016,8,30,17,15,645.0,51.5,5.95,17.5,232.0,536.31,446.79
2016,8,30,17,30,593.0,46.0,5.9,17.0,180.0,463.78,385.68
2016,8,30,17,45,506.5,39.0,5.9,17.0,132.0,377.22,309.27
2016,8,30,18,0,420.0,32.0,5.9,17.0,84.0,294.94,232.68
2016,8,30,18,15,210.0,22.0,5.8,17.0,48.0,151.45,74.43
2016,8,30,18,30,0.0,12.0,5.7,17.0,12.0,10.24,0.0
2016,8,30,18,45,0.0,6.0,5.65,17.0,6.0,0.0,0.0
2016,8,30,19,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,5.45,17.0,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,5.15,17.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,4.9,16.5,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,5,45,105.5,9.5,5.4,16.0,15.0,8.11,0.0
2016,8,31,6,0,211.0,19.0,5.5,16.0,30.0,15.73,0.0
2016,8,31,6,15,339.0,29.5,5.55,16.0,72.0,24.14,14.26
2016,8,31,6,30,467.0,40.0,5.6,16.0,114.0,32.46,22.59
2016,8,31,6,45,328.5,68.0,5.7,16.0,130.0,51.0,39.36
2016,8,31,7,0,190.0,96.0,5.8,16.0,146.0,70.56,56.93
2016,8,31,7,15,207.0,116.5,5.85,16.0,182.0,84.11,69.0
2016,8,31,7,30,224.0,137.0,5.9,16.0,218.0,97.16,80.4
2016,8,31,7,45,204.0,162.5,6.0,16.5,244.5,116.59,97.01
2016,8,31,8,0,184.0,188.0,6.1,17.0,271.0,131.89,109.77
2016,8,31,8,15,168.0,212.0,6.1,17.0,295.0,153.29,118.82
2016,8,31,8,30,152.0,236.0,6.1,17.0,319.0,183.71,140.4
2016,8,31,8,45,506.0,159.5,6.15,17.0,469.0,201.58,138.74
2016,8,31,9,0,860.0,83.0,6.2,17.0,619.0,275.13,187.68
2016,8,31,9,15,614.5,184.0,6.25,17.0,580.5,328.49,244.33
2016,8,31,9,30,369.0,285.0,6.3,17.0,542.0,357.28,276.71
2016,8,31,9,45,401.0,289.5,6.35,17.5,582.0,403.14,314.59
2016,8,31,10,0,433.0,294.0,6.4,18.0,622.0,453.77,355.76
2016,8,31,10,15,387.5,325.0,6.35,18.0,627.0,483.09,380.17
2016,8,31,10,30,342.0,356.0,6.3,18.0,632.0,509.21,401.03
2016,8,31,10,45,410.5,337.5,6.25,18.0,677.5,568.23,447.91
2016,8,31,11,0,479.0,319.0,6.2,18.0,723.0,629.22,495.92
2016,8,31,11,15,702.0,209.5,6.1,18.0,812.5,731.87,577.98
2016,8,31,11,30,925.0,100.0,6.0,18.0,902.0,831.38,654.06
2016,8,31,11,45,728.5,212.5,5.95,18.0,847.5,826.92,648.73
2016,8,31,12,0,532.0,325.0,5.9,18.0,793.0,790.46,617.17
2016,8,31,12,15,491.5,336.5,5.85,18.0,768.0,789.35,615.86
2016,8,31,12,30,451.0,348.0,5.8,18.0,743.0,783.82,611.07
2016,8,31,12,45,461.0,340.0,5.8,18.0,740.0,803.76,626.48
2016,8,31,13,0,471.0,332.0,5.8,18.0,737.0,821.59,640.27
2016,8,31,13,15,381.5,359.0,5.75,18.0,683.0,756.38,590.77
2016,8,31,13,30,292.0,386.0,5.7,18.0,629.0,705.0,550.83
2016,8,31,13,45,422.0,325.5,5.7,18.0,664.5,798.66,624.71
2016,8,31,14,0,552.0,265.0,5.7,18.0,700.0,873.84,684.01
2016,8,31,14,15,526.5,260.0,5.7,18.0,661.0,845.79,663.96
2016,8,31,14,30,501.0,255.0,5.7,18.0,622.0,815.14,642.45
2016,8,31,14,45,380.0,276.0,5.75,18.0,546.0,693.71,551.19
2016,8,31,15,0,259.0,297.0,5.8,18.0,470.0,596.49,475.72
2016,8,31,15,15,164.0,275.0,5.85,18.0,382.0,456.85,367.2
2016,8,31,15,30,69.0,253.0,5.9,18.0,294.0,321.36,258.54
2016,8,31,15,45,46.0,220.5,5.95,18.0,247.0,264.57,213.26
2016,8,31,16,0,23.0,188.0,6.0,18.0,200.0,192.53,154.67
2016,8,31,16,15,11.5,161.0,6.0,17.5,167.0,156.22,125.22
2016,8,31,16,30,0.0,134.0,6.0,17.0,134.0,120.56,95.78
2016,8,31,16,45,0.0,115.5,6.0,17.0,115.5,103.77,82.02
2016,8,31,17,0,0.0,97.0,6.0,17.0,97.0,86.91,67.98
2016,8,31,17,15,290.0,72.0,5.95,17.0,136.0,312.08,262.11
2016,8,31,17,30,580.0,47.0,5.9,17.0,175.0,460.81,383.35
2016,8,31,17,45,491.5,39.5,5.9,17.0,127.0,369.03,302.03
2016,8,31,18,0,403.0,32.0,5.9,17.0,79.0,285.81,223.95
2016,8,31,18,15,201.5,16.0,5.8,16.5,39.5,137.98,52.23
2016,8,31,18,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,8,31,18,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,8,31,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,4.7,15.5,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,1,5,45,107.0,9.5,4.9,15.5,14.5,8.11,0.0
2016,9,1,6,0,214.0,19.0,4.9,16.0,29.0,15.8,0.0
2016,9,1,6,15,345.0,29.5,4.9,16.0,71.5,24.23,14.19
2016,9,1,6,30,476.0,40.0,4.9,16.0,114.0,32.56,22.65
2016,9,1,6,45,553.5,47.0,4.95,16.0,165.0,37.68,27.63
2016,9,1,7,0,631.0,54.0,5.0,16.0,216.0,42.8,32.4
2016,9,1,7,15,315.5,57.5,5.0,16.0,138.5,42.41,32.13
2016,9,1,7,30,0.0,61.0,5.0,16.0,61.0,50.52,39.3
2016,9,1,7,45,0.0,90.5,5.05,16.5,90.5,73.97,59.74
2016,9,1,8,0,0.0,120.0,5.1,17.0,120.0,96.17,78.78
2016,9,1,8,15,0.0,129.0,5.1,17.0,129.0,103.67,81.22
2016,9,1,8,30,0.0,138.0,5.1,17.0,138.0,111.47,87.39
2016,9,1,8,45,0.5,155.5,5.15,17.0,156.0,125.75,98.83
2016,9,1,9,0,1.0,173.0,5.2,17.0,174.0,140.28,110.4
2016,9,1,9,15,10.0,210.0,5.25,17.0,217.0,172.57,136.08
2016,9,1,9,30,19.0,247.0,5.3,17.0,260.0,206.5,162.99
2016,9,1,9,45,23.5,268.5,5.35,17.5,286.0,228.15,179.73
2016,9,1,10,0,28.0,290.0,5.4,18.0,312.0,250.74,197.13
2016,9,1,10,15,48.5,327.0,5.5,18.0,366.0,296.59,233.22
2016,9,1,10,30,69.0,364.0,5.6,18.0,420.0,345.83,271.8
2016,9,1,10,45,62.5,368.5,5.75,18.0,420.0,353.43,277.62
2016,9,1,11,0,56.0,373.0,5.9,18.0,420.0,360.14,282.76
2016,9,1,11,15,56.5,380.5,6.1,18.0,429.0,373.94,293.56
2016,9,1,11,30,57.0,388.0,6.3,18.0,438.0,387.75,304.36
2016,9,1,11,45,57.5,389.5,6.5,18.0,440.5,396.01,310.91
2016,9,1,12,0,58.0,391.0,6.7,18.0,443.0,404.06,317.34
2016,9,1,12,15,76.0,404.5,6.8,18.0,472.0,439.21,345.17
2016,9,1,12,30,94.0,418.0,6.9,18.0,501.0,475.67,373.9
2016,9,1,12,45,96.5,412.0,7.05,18.0,496.0,478.8,376.75
2016,9,1,13,0,99.0,406.0,7.2,18.0,491.0,481.42,379.35
2016,9,1,13,15,161.0,400.0,7.1,17.5,535.0,562.14,444.26
2016,9,1,13,30,223.0,394.0,7.0,17.0,579.0,625.06,495.24
2016,9,1,13,45,220.5,383.5,6.95,17.0,561.5,617.96,490.26
2016,9,1,14,0,218.0,373.0,6.9,17.0,544.0,609.57,484.54
2016,9,1,14,15,196.5,358.5,6.8,17.0,508.0,576.21,459.14
2016,9,1,14,30,175.0,344.0,6.7,17.0,472.0,541.8,432.87
2016,9,1,14,45,183.5,324.0,6.65,17.0,451.5,530.44,425.5
2016,9,1,15,0,192.0,304.0,6.6,17.0,431.0,517.75,417.07
2016,9,1,15,15,189.0,284.0,6.65,17.0,402.5,492.52,398.59
2016,9,1,15,30,186.0,264.0,6.7,17.0,374.0,466.39,379.29
2016,9,1,15,45,257.0,229.5,6.75,17.0,367.5,510.13,417.38
2016,9,1,16,0,328.0,195.0,6.8,17.0,361.0,527.75,434.88
2016,9,1,16,15,311.5,178.0,6.8,16.5,322.0,485.09,402.52
2016,9,1,16,30,295.0,161.0,6.8,16.0,283.0,442.36,369.54
2016,9,1,16,45,280.5,140.0,6.8,16.0,243.0,396.25,332.44
2016,9,1,17,0,266.0,119.0,6.8,16.0,203.0,350.2,294.47
2016,9,1,17,15,386.5,88.5,6.75,16.0,185.0,400.85,337.19
2016,9,1,17,30,507.0,58.0,6.7,16.0,167.0,427.31,357.05
2016,9,1,17,45,409.0,47.5,6.65,16.0,119.5,329.46,270.48
2016,9,1,18,0,311.0,37.0,6.6,16.0,72.0,241.0,187.78
2016,9,1,18,15,155.5,18.5,6.55,15.5,36.0,117.91,25.14
2016,9,1,18,30,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,18,45,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,2,5,45,55.5,9.5,5.5,15.5,12.0,8.11,0.0
2016,9,2,6,0,111.0,19.0,5.6,16.0,24.0,14.79,0.0
2016,9,2,6,15,232.0,33.0,5.65,16.0,62.5,25.57,15.1
2016,9,2,6,30,353.0,47.0,5.7,16.0,101.0,38.15,27.44
2016,9,2,6,45,432.0,57.0,5.8,16.5,149.0,45.31,34.23
2016,9,2,7,0,511.0,67.0,5.9,17.0,197.0,52.33,40.65
2016,9,2,7,15,564.0,73.5,5.9,17.0,248.0,56.22,44.19
2016,9,2,7,30,617.0,80.0,5.9,17.0,299.0,60.08,47.55
2016,9,2,7,45,657.0,84.5,5.9,17.0,350.5,62.27,49.36
2016,9,2,8,0,697.0,89.0,5.9,17.0,402.0,64.44,51.11
2016,9,2,8,15,723.5,93.0,5.85,17.0,451.0,90.64,54.84
2016,9,2,8,30,750.0,97.0,5.8,17.0,500.0,153.31,90.65
2016,9,2,8,45,771.5,99.5,5.8,17.5,546.5,211.33,135.04
2016,9,2,9,0,793.0,102.0,5.8,18.0,593.0,271.62,186.85
2016,9,2,9,15,515.5,207.5,5.85,18.0,535.0,317.06,237.2
2016,9,2,9,30,238.0,313.0,5.9,18.0,477.0,332.58,258.53
2016,9,2,9,45,550.5,207.5,5.95,18.0,613.5,408.9,317.47
2016,9,2,10,0,863.0,102.0,6.0,18.0,750.0,514.24,402.36
2016,9,2,10,15,870.5,103.5,6.15,18.0,779.0,570.77,450.47
2016,9,2,10,30,878.0,105.0,6.3,18.0,808.0,626.13,496.63
2016,9,2,10,45,881.5,107.0,6.45,18.0,829.0,677.93,539.01
2016,9,2,11,0,885.0,109.0,6.6,18.0,850.0,727.71,579.0
2016,9,2,11,15,888.5,110.0,6.65,18.0,864.5,774.36,614.84
2016,9,2,11,30,892.0,111.0,6.7,18.0,879.0,818.58,647.41
2016,9,2,11,45,893.0,111.5,6.75,18.0,885.0,857.61,676.01
2016,9,2,12,0,894.0,112.0,6.8,18.0,891.0,893.64,702.37
2016,9,2,12,15,893.5,111.5,6.8,18.0,889.5,924.17,724.48
2016,9,2,12,30,893.0,111.0,6.8,18.0,888.0,951.27,744.14
2016,9,2,12,45,886.5,113.5,6.85,18.0,877.0,972.14,759.61
2016,9,2,13,0,880.0,116.0,6.9,18.0,866.0,989.2,772.49
2016,9,2,13,15,624.0,239.0,6.95,18.0,766.0,901.18,708.44
2016,9,2,13,30,368.0,362.0,7.0,18.0,666.0,758.06,596.41
2016,9,2,13,45,427.0,323.0,7.1,18.0,665.0,803.15,633.37
2016,9,2,14,0,486.0,284.0,7.2,18.0,664.0,828.68,655.6
2016,9,2,14,15,664.0,195.5,7.3,18.0,691.5,926.4,733.48
2016,9,2,14,30,842.0,107.0,7.4,18.0,719.0,986.31,778.82
2016,9,2,14,45,830.0,104.5,7.55,18.0,681.0,977.86,774.63
2016,9,2,15,0,818.0,102.0,7.7,18.0,643.0,953.65,759.2
2016,9,2,15,15,801.5,99.5,7.75,17.5,600.0,921.78,739.11
2016,9,2,15,30,785.0,97.0,7.8,17.0,557.0,887.03,716.67
2016,9,2,15,45,762.5,94.0,7.9,17.0,509.5,843.5,686.07
2016,9,2,16,0,740.0,91.0,8.0,17.0,462.0,797.95,653.53
2016,9,2,16,15,710.5,87.0,7.95,16.5,412.0,748.23,617.98
2016,9,2,16,30,681.0,83.0,7.9,16.0,362.0,693.33,577.53
2016,9,2,16,45,638.0,77.5,7.9,16.0,310.5,625.62,524.73
2016,9,2,17,0,595.0,72.0,7.9,16.0,259.0,559.21,471.5
2016,9,2,17,15,532.5,65.0,7.8,16.0,208.0,479.2,404.08
2016,9,2,17,30,470.0,58.0,7.7,16.0,157.0,403.28,337.44
2016,9,2,17,45,370.5,47.5,7.6,16.0,111.5,306.42,251.39
2016,9,2,18,0,271.0,37.0,7.5,16.0,66.0,219.62,169.17
2016,9,2,18,15,135.5,18.5,7.35,15.5,33.0,104.26,0.0
2016,9,2,18,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,2,18,45,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,2,19,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,6.75,15.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,6.65,15.0,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,6.55,15.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,6.45,15.0,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,6.35,15.5,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,6.65,15.5,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,7.1,15.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,7.15,15.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,7.25,15.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,7.3,15.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,7.35,15.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,3.0,7.5,15.0,3.0,2.56,0.0
2016,9,3,6,0,0.0,6.0,7.5,15.0,6.0,4.92,0.0
2016,9,3,6,15,0.0,16.5,7.4,15.0,16.5,13.59,5.3
2016,9,3,6,30,0.0,27.0,7.3,15.0,27.0,22.28,13.73
2016,9,3,6,45,0.0,41.0,7.2,15.5,41.0,33.9,24.3
2016,9,3,7,0,0.0,55.0,7.1,16.0,55.0,45.41,34.68
2016,9,3,7,15,0.0,69.5,7.0,16.0,69.5,56.96,45.02
2016,9,3,7,30,0.0,84.0,6.9,16.0,84.0,68.42,55.12
2016,9,3,7,45,0.0,100.5,6.85,16.0,100.5,81.24,66.28
2016,9,3,8,0,0.0,117.0,6.8,16.0,117.0,93.93,77.2
2016,9,3,8,15,0.5,139.5,6.75,16.0,140.0,111.18,87.87
2016,9,3,8,30,1.0,162.0,6.7,16.0,163.0,129.11,102.41
2016,9,3,8,45,3.5,176.5,6.65,16.5,179.0,141.9,112.3
2016,9,3,9,0,6.0,191.0,6.6,17.0,195.0,155.12,122.49
2016,9,3,9,15,12.5,219.0,6.55,17.0,227.5,180.28,142.48
2016,9,3,9,30,19.0,247.0,6.5,17.0,260.0,206.68,163.44
2016,9,3,9,45,24.5,270.0,6.5,17.0,288.0,229.99,181.92
2016,9,3,10,0,30.0,293.0,6.5,17.0,316.0,254.65,201.44
2016,9,3,10,15,27.0,296.5,6.55,17.0,318.0,260.98,206.32
2016,9,3,10,30,24.0,300.0,6.6,17.0,320.0,263.5,208.16
2016,9,3,10,45,21.5,297.5,6.65,17.0,315.5,262.68,207.36
2016,9,3,11,0,19.0,295.0,6.7,17.0,311.0,261.35,206.17
2016,9,3,11,15,18.5,295.5,6.8,17.0,311.0,263.66,207.93
2016,9,3,11,30,18.0,296.0,6.9,17.0,311.0,265.8,209.58
2016,9,3,11,45,15.5,282.0,7.0,17.0,295.5,253.39,199.68
2016,9,3,12,0,13.0,268.0,7.1,17.0,280.0,240.49,189.4
2016,9,3,12,15,21.5,306.5,7.2,17.0,326.0,283.99,224.23
2016,9,3,12,30,30.0,345.0,7.3,17.0,372.0,345.66,273.06
2016,9,3,12,45,27.5,333.5,7.4,17.0,358.0,335.78,265.34
2016,9,3,13,0,25.0,322.0,7.5,17.0,344.0,325.32,257.28
2016,9,3,13,15,34.0,335.0,7.55,17.0,364.0,350.66,277.82
2016,9,3,13,30,43.0,348.0,7.6,17.0,384.0,376.75,298.91
2016,9,3,13,45,44.0,337.0,7.65,17.0,372.5,369.85,293.94
2016,9,3,14,0,45.0,326.0,7.7,17.0,361.0,362.62,288.8
2016,9,3,14,15,44.5,313.0,7.65,17.0,346.5,351.37,280.4
2016,9,3,14,30,44.0,300.0,7.6,17.0,332.0,339.82,271.79
2016,9,3,14,45,61.5,295.0,7.6,17.0,337.0,355.11,285.3
2016,9,3,15,0,79.0,290.0,7.6,17.0,342.0,370.15,298.63
2016,9,3,15,15,78.0,270.5,7.65,16.5,319.5,349.67,283.63
2016,9,3,15,30,77.0,251.0,7.7,16.0,297.0,328.83,268.24
2016,9,3,15,45,77.5,229.0,7.75,16.0,271.5,306.02,250.67
2016,9,3,16,0,78.0,207.0,7.8,16.0,246.0,282.76,232.55
2016,9,3,16,15,174.0,180.5,7.85,16.0,255.0,352.91,294.1
2016,9,3,16,30,270.0,154.0,7.9,16.0,264.0,414.09,347.45
2016,9,3,16,45,244.0,136.5,8.0,16.0,225.5,364.35,306.43
2016,9,3,17,0,218.0,119.0,8.1,16.0,187.0,316.04,265.84
2016,9,3,17,15,339.5,89.5,8.05,15.5,171.0,370.09,312.37
2016,9,3,17,30,461.0,60.0,8.0,15.0,155.0,399.31,335.33
2016,9,3,17,45,348.5,49.0,7.95,15.0,108.5,292.75,240.53
2016,9,3,18,0,236.0,38.0,7.9,15.0,62.0,203.27,154.66
2016,9,3,18,15,118.0,19.0,7.85,15.0,31.0,95.87,0.0
2016,9,3,18,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,18,45,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,7.45,15.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,7.7,15.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,7.75,15.0,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,7.85,15.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,8.1,15.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,8.05,15.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,8.0,15.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,7.95,15.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,7.9,15.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,4.5,7.95,15.0,4.5,3.84,0.0
2016,9,4,6,0,0.0,9.0,8.0,15.0,9.0,7.4,0.0
2016,9,4,6,15,0.0,27.0,7.95,15.0,27.0,22.06,11.92
2016,9,4,6,30,0.0,45.0,7.9,15.0,45.0,36.15,25.72
2016,9,4,6,45,7.5,67.0,7.9,15.5,69.0,52.94,41.03
2016,9,4,7,0,15.0,89.0,7.9,16.0,93.0,69.57,56.0
2016,9,4,7,15,25.5,110.0,7.8,16.0,118.0,83.07,68.09
2016,9,4,7,30,36.0,131.0,7.7,16.0,143.0,97.82,81.04
2016,9,4,7,45,41.5,152.5,7.6,16.0,169.0,112.52,93.75
2016,9,4,8,0,47.0,174.0,7.5,16.0,195.0,126.91,106.01
2016,9,4,8,15,51.0,196.0,7.4,16.0,221.0,145.09,114.91
2016,9,4,8,30,55.0,218.0,7.3,16.0,247.0,167.79,132.1
2016,9,4,8,45,81.5,245.5,7.25,16.0,293.0,199.01,156.02
2016,9,4,9,0,108.0,273.0,7.2,16.0,339.0,234.39,183.86
2016,9,4,9,15,86.0,285.5,7.2,16.0,340.5,248.44,196.33
2016,9,4,9,30,64.0,298.0,7.2,16.0,342.0,259.56,206.04
2016,9,4,9,45,45.0,291.5,7.2,16.5,323.5,254.72,202.09
2016,9,4,10,0,26.0,285.0,7.2,17.0,305.0,246.13,194.84
2016,9,4,10,15,39.0,315.5,7.15,17.0,346.0,283.25,224.34
2016,9,4,10,30,52.0,346.0,7.1,17.0,387.0,322.16,255.11
2016,9,4,10,45,154.5,371.0,7.1,17.0,498.5,423.26,336.0
2016,9,4,11,0,257.0,396.0,7.1,17.0,610.0,537.81,426.34
2016,9,4,11,15,166.5,398.0,7.1,17.0,537.5,482.76,382.3
2016,9,4,11,30,76.0,400.0,7.1,17.0,465.0,415.46,328.13
2016,9,4,11,45,103.5,413.0,7.1,17.0,502.0,458.03,362.06
2016,9,4,12,0,131.0,426.0,7.1,17.0,539.0,516.43,407.7
2016,9,4,12,15,132.5,423.5,7.15,17.0,538.0,525.88,415.13
2016,9,4,12,30,134.0,421.0,7.2,17.0,537.0,534.63,422.18
2016,9,4,12,45,279.5,383.0,7.25,17.0,621.0,662.07,524.29
2016,9,4,13,0,425.0,345.0,7.3,17.0,705.0,793.86,627.51
2016,9,4,13,15,480.5,316.0,7.35,17.0,715.0,833.06,658.85
2016,9,4,13,30,536.0,287.0,7.4,17.0,725.0,870.15,688.97
2016,9,4,13,45,430.0,315.5,7.5,17.0,660.0,800.47,635.18
2016,9,4,14,0,324.0,344.0,7.6,17.0,595.0,709.85,565.36
2016,9,4,14,15,240.0,341.0,7.6,16.5,522.5,603.53,484.16
2016,9,4,14,30,156.0,338.0,7.6,16.0,450.0,518.36,417.2
2016,9,4,14,45,254.5,302.5,7.6,16.0,474.0,601.27,486.39
2016,9,4,15,0,353.0,267.0,7.6,16.0,498.0,658.06,534.82
2016,9,4,15,15,335.0,251.0,7.6,16.0,458.0,619.02,505.35
2016,9,4,15,30,317.0,235.0,7.6,16.0,418.0,579.02,475.1
2016,9,4,15,45,338.0,209.0,7.6,16.0,388.5,562.32,464.27
2016,9,4,16,0,359.0,183.0,7.6,16.0,359.0,542.58,450.79
2016,9,4,16,15,298.5,169.5,7.5,16.0,305.5,465.1,388.17
2016,9,4,16,30,238.0,156.0,7.4,16.0,252.0,390.91,327.19
2016,9,4,16,45,214.5,138.0,7.35,16.0,214.5,343.89,288.53
2016,9,4,17,0,191.0,120.0,7.3,16.0,177.0,298.2,250.08
2016,9,4,17,15,323.0,90.0,7.25,15.5,164.5,359.58,302.85
2016,9,4,17,30,455.0,60.0,7.2,15.0,152.0,395.09,330.9
2016,9,4,17,45,343.0,48.0,7.15,15.0,105.5,288.54,236.15
2016,9,4,18,0,231.0,36.0,7.1,15.0,59.0,198.48,148.0
2016,9,4,18,15,115.5,18.0,7.05,15.0,29.5,92.2,0.0
2016,9,4,18,30,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,9,4,18,45,0.0,0.0,6.95,15.0,0.0,0.0,0.0
2016,9,4,19,0,0.0,0.0,6.9,15.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,6.8,15.0,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,6.7,15.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,5.1,14.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,9,5,5,45,38.0,8.0,2.95,14.5,9.5,0.0,0.0
2016,9,5,6,0,76.0,16.0,2.9,15.0,19.0,13.66,0.0
2016,9,5,6,15,196.5,32.0,2.8,15.0,56.5,24.75,13.82
2016,9,5,6,30,317.0,48.0,2.7,15.0,94.0,36.89,26.36
2016,9,5,6,45,158.5,52.5,2.65,15.0,75.5,40.6,30.26
2016,9,5,7,0,0.0,57.0,2.6,15.0,57.0,46.84,36.11
2016,9,5,7,15,0.0,72.5,2.5,15.0,72.5,59.1,47.12
2016,9,5,7,30,0.0,88.0,2.4,15.0,88.0,71.26,57.85
2016,9,5,7,45,0.0,99.5,2.3,15.5,99.5,80.43,65.66
2016,9,5,8,0,0.0,111.0,2.2,16.0,111.0,89.53,73.26
2016,9,5,8,15,9.0,150.5,2.1,16.0,155.5,119.27,94.16
2016,9,5,8,30,18.0,190.0,2.0,16.0,200.0,150.81,119.09
2016,9,5,8,45,28.5,217.0,1.95,16.5,234.0,170.97,134.25
2016,9,5,9,0,39.0,244.0,1.9,17.0,268.0,198.08,155.05
2016,9,5,9,15,35.0,255.5,1.85,17.0,278.5,211.66,165.81
2016,9,5,9,30,31.0,267.0,1.8,17.0,289.0,224.7,176.05
2016,9,5,9,45,34.5,285.5,1.8,17.0,311.0,245.89,192.51
2016,9,5,10,0,38.0,304.0,1.8,17.0,333.0,267.88,209.47
2016,9,5,10,15,61.0,335.5,1.85,17.0,384.0,311.87,243.46
2016,9,5,10,30,84.0,367.0,1.9,17.0,435.0,359.35,279.81
2016,9,5,10,45,123.5,386.0,2.0,17.5,487.5,416.34,322.79
2016,9,5,11,0,163.0,405.0,2.1,18.0,540.0,473.06,365.04
2016,9,5,11,15,224.5,403.5,2.25,18.0,593.0,532.1,410.06
2016,9,5,11,30,286.0,402.0,2.4,18.0,646.0,606.12,465.45
2016,9,5,11,45,350.5,380.5,2.6,18.0,681.5,659.0,505.79
2016,9,5,12,0,415.0,359.0,2.8,18.0,717.0,726.37,556.17
2016,9,5,12,15,649.0,241.0,3.0,18.0,800.0,851.48,651.53
2016,9,5,12,30,883.0,123.0,3.2,18.0,883.0,957.73,726.72
2016,9,5,12,45,886.0,119.5,3.45,18.0,874.5,981.41,744.03
2016,9,5,13,0,889.0,116.0,3.7,18.0,866.0,1001.48,759.69
2016,9,5,13,15,885.0,115.5,3.95,18.0,848.0,1014.0,770.35
2016,9,5,13,30,881.0,115.0,4.2,18.0,830.0,1022.63,778.51
2016,9,5,13,45,867.5,117.0,4.5,18.0,803.0,1020.41,780.11
2016,9,5,14,0,854.0,119.0,4.8,18.0,776.0,1014.3,779.71
2016,9,5,14,15,844.5,117.0,4.95,17.5,744.0,1017.09,785.76
2016,9,5,14,30,835.0,115.0,5.1,17.0,712.0,1002.98,780.02
2016,9,5,14,45,819.0,114.0,5.35,17.0,673.0,979.83,767.16
2016,9,5,15,0,803.0,113.0,5.6,17.0,634.0,953.31,751.7
2016,9,5,15,15,785.5,110.0,5.75,17.0,590.5,919.85,730.32
2016,9,5,15,30,768.0,107.0,5.9,17.0,547.0,883.55,706.59
2016,9,5,15,45,745.0,103.0,6.1,17.0,499.0,844.05,680.34
2016,9,5,16,0,722.0,99.0,6.3,17.0,451.0,797.25,648.02
2016,9,5,16,15,690.0,94.0,6.2,17.0,400.0,739.92,605.8
2016,9,5,16,30,658.0,89.0,6.1,17.0,349.0,682.1,562.4
2016,9,5,16,45,616.0,82.0,6.05,17.0,297.5,613.93,509.85
2016,9,5,17,0,574.0,75.0,6.0,17.0,246.0,547.01,456.68
2016,9,5,17,15,508.0,66.5,5.95,16.5,195.5,463.47,387.47
2016,9,5,17,30,442.0,58.0,5.9,16.0,145.0,384.4,319.17
2016,9,5,17,45,335.5,45.5,5.9,16.0,99.5,282.8,229.36
2016,9,5,18,0,229.0,33.0,5.9,16.0,54.0,193.67,139.93
2016,9,5,18,15,114.5,16.5,5.85,15.5,27.0,68.48,0.0
2016,9,5,18,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,18,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,4.3,14.5,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,6,5,45,48.0,7.5,2.75,15.0,9.5,0.0,0.0
2016,9,6,6,0,96.0,15.0,2.7,15.0,19.0,12.8,0.0
2016,9,6,6,15,226.0,29.0,2.55,15.0,56.5,22.56,11.81
2016,9,6,6,30,356.0,43.0,2.4,15.0,94.0,35.02,24.7
2016,9,6,6,45,442.0,52.5,2.25,15.5,142.5,41.92,31.34
2016,9,6,7,0,528.0,62.0,2.1,16.0,191.0,48.72,37.62
2016,9,6,7,15,582.5,68.5,1.9,16.0,242.5,52.81,41.37
2016,9,6,7,30,637.0,75.0,1.7,16.0,294.0,56.85,44.93
2016,9,6,7,45,678.0,79.0,1.5,16.5,346.5,58.87,46.51
2016,9,6,8,0,719.0,83.0,1.3,17.0,399.0,66.47,52.92
2016,9,6,8,15,746.0,87.0,1.25,17.0,448.5,97.7,58.14
2016,9,6,8,30,773.0,91.0,1.2,17.0,498.0,156.35,91.18
2016,9,6,8,45,793.0,94.0,1.15,17.5,544.5,216.2,136.98
2016,9,6,9,0,813.0,97.0,1.1,18.0,591.0,278.09,189.16
2016,9,6,9,15,828.0,99.5,1.2,18.0,632.5,339.8,243.19
2016,9,6,9,30,843.0,102.0,1.3,18.0,674.0,402.36,297.46
2016,9,6,9,45,847.5,107.0,1.45,18.0,708.0,464.43,350.4
2016,9,6,10,0,852.0,112.0,1.6,18.0,742.0,523.02,399.25
2016,9,6,10,15,860.5,113.5,1.7,18.0,771.0,579.71,445.08
2016,9,6,10,30,869.0,115.0,1.8,18.0,800.0,635.34,488.83
2016,9,6,10,45,872.0,117.5,1.9,18.5,821.5,686.93,527.51
2016,9,6,11,0,875.0,120.0,2.0,19.0,843.0,736.45,563.66
2016,9,6,11,15,879.0,120.5,2.1,19.0,857.0,782.69,597.16
2016,9,6,11,30,883.0,121.0,2.2,19.0,871.0,826.52,627.51
2016,9,6,11,45,883.5,122.0,2.3,19.0,877.0,865.28,654.27
2016,9,6,12,0,884.0,123.0,2.4,19.0,883.0,901.01,678.95
2016,9,6,12,15,884.0,123.0,2.6,19.0,881.5,932.15,701.42
2016,9,6,12,30,884.0,123.0,2.8,19.0,880.0,959.92,721.7
2016,9,6,12,45,885.5,120.5,3.05,19.0,871.0,983.12,739.43
2016,9,6,13,0,887.0,118.0,3.3,19.0,862.0,1002.69,754.82
2016,9,6,13,15,882.5,117.0,3.6,19.0,844.0,1014.11,765.21
2016,9,6,13,30,878.0,116.0,3.9,19.0,826.0,1021.61,773.06
2016,9,6,13,45,869.5,115.5,4.2,19.0,800.0,1021.68,775.92
2016,9,6,14,0,861.0,115.0,4.5,19.0,774.0,1017.83,776.55
2016,9,6,14,15,851.5,113.0,4.7,19.0,742.0,1007.47,772.5
2016,9,6,14,30,842.0,111.0,4.9,19.0,710.0,1005.95,774.67
2016,9,6,14,45,830.5,108.0,5.1,19.0,671.5,984.77,763.04
2016,9,6,15,0,819.0,105.0,5.3,19.0,633.0,960.08,748.89
2016,9,6,15,15,802.0,102.5,5.35,18.5,589.5,927.32,729.23
2016,9,6,15,30,785.0,100.0,5.4,18.0,546.0,891.68,707.24
2016,9,6,15,45,766.5,94.5,5.5,18.0,498.5,848.45,678.24
2016,9,6,16,0,748.0,89.0,5.6,18.0,451.0,803.0,647.08
2016,9,6,16,15,716.5,84.5,5.5,18.0,400.0,750.54,609.1
2016,9,6,16,30,685.0,80.0,5.4,18.0,349.0,692.87,566.36
2016,9,6,16,45,647.0,73.5,5.35,18.0,297.0,627.43,516.61
2016,9,6,17,0,609.0,67.0,5.3,18.0,245.0,562.93,465.97
2016,9,6,17,15,543.0,59.0,5.15,17.5,194.0,478.65,397.15
2016,9,6,17,30,477.0,51.0,5.0,17.0,143.0,399.04,328.74
2016,9,6,17,45,377.5,40.0,4.9,17.0,98.0,301.86,242.71
2016,9,6,18,0,278.0,29.0,4.8,17.0,53.0,214.82,149.27
2016,9,6,18,15,139.0,14.5,4.7,16.5,26.5,78.28,0.0
2016,9,6,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,9,6,18,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,9,6,19,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,7,5,45,50.0,6.5,1.7,15.5,8.5,0.0,0.0
2016,9,7,6,0,100.0,13.0,1.7,16.0,17.0,11.1,0.0
2016,9,7,6,15,227.0,27.5,1.65,16.0,54.5,22.55,11.4
2016,9,7,6,30,354.0,42.0,1.6,16.0,92.0,34.22,23.87
2016,9,7,6,45,426.0,54.0,1.55,16.5,139.0,43.19,32.3
2016,9,7,7,0,498.0,66.0,1.5,17.0,186.0,51.88,40.23
2016,9,7,7,15,553.5,74.0,1.4,17.0,237.5,56.97,44.86
2016,9,7,7,30,609.0,82.0,1.3,17.0,289.0,61.95,49.23
2016,9,7,7,45,639.0,90.0,1.25,17.5,339.5,66.51,53.01
2016,9,7,8,0,669.0,98.0,1.2,18.0,390.0,70.86,56.52
2016,9,7,8,15,698.0,103.0,1.2,18.0,439.5,102.36,62.43
2016,9,7,8,30,727.0,108.0,1.2,18.0,489.0,159.74,95.38
2016,9,7,8,45,741.5,114.5,1.25,18.5,533.5,219.18,141.13
2016,9,7,9,0,756.0,121.0,1.3,19.0,578.0,280.11,192.44
2016,9,7,9,15,772.0,124.5,1.35,19.0,619.5,344.18,247.52
2016,9,7,9,30,788.0,128.0,1.4,19.0,661.0,404.85,299.51
2016,9,7,9,45,825.5,118.5,1.5,19.5,703.0,464.79,349.2
2016,9,7,10,0,863.0,109.0,1.6,20.0,745.0,527.46,399.67
2016,9,7,10,15,871.5,110.5,1.65,20.0,774.0,584.74,445.29
2016,9,7,10,30,880.0,112.0,1.7,20.0,803.0,640.93,488.74
2016,9,7,10,45,881.5,115.0,1.8,20.5,824.0,692.49,526.98
2016,9,7,11,0,883.0,118.0,1.9,21.0,845.0,741.82,562.59
2016,9,7,11,15,886.5,119.0,1.9,21.0,858.5,788.45,595.06
2016,9,7,11,30,890.0,120.0,1.9,21.0,872.0,832.61,624.37
2016,9,7,11,45,886.5,122.5,1.95,21.0,877.0,869.65,649.14
2016,9,7,12,0,883.0,125.0,2.0,21.0,882.0,903.38,671.69
2016,9,7,12,15,882.5,125.0,2.05,21.0,879.5,934.02,692.18
2016,9,7,12,30,882.0,125.0,2.1,21.0,877.0,961.25,710.48
2016,9,7,12,45,868.5,130.5,2.2,21.0,863.5,977.98,722.55
2016,9,7,13,0,855.0,136.0,2.3,21.0,850.0,1003.86,740.83
2016,9,7,13,15,850.0,135.0,2.35,20.5,831.5,1014.87,750.31
2016,9,7,13,30,845.0,134.0,2.4,20.0,813.0,1021.95,757.56
2016,9,7,13,45,832.5,134.5,2.5,20.0,786.0,1019.13,757.61
2016,9,7,14,0,820.0,135.0,2.6,20.0,759.0,1012.36,755.26
2016,9,7,14,15,809.0,132.5,2.65,20.0,726.5,999.96,748.81
2016,9,7,14,30,798.0,130.0,2.7,20.0,694.0,983.84,740.01
2016,9,7,14,45,778.5,129.0,2.8,20.0,654.0,957.28,724.69
2016,9,7,15,0,759.0,128.0,2.9,20.0,614.0,934.52,711.92
2016,9,7,15,15,739.0,124.5,2.9,19.5,570.0,898.77,690.61
2016,9,7,15,30,719.0,121.0,2.9,19.0,526.0,860.47,667.34
2016,9,7,15,45,687.5,117.5,2.95,19.0,477.0,809.32,633.58
2016,9,7,16,0,656.0,114.0,3.0,19.0,428.0,756.86,598.27
2016,9,7,16,15,620.5,107.5,2.95,19.0,377.5,696.57,555.83
2016,9,7,16,30,585.0,101.0,2.9,19.0,327.0,636.16,512.26
2016,9,7,16,45,531.0,93.5,2.85,19.0,275.0,560.45,455.62
2016,9,7,17,0,477.0,86.0,2.8,19.0,223.0,482.08,394.06
2016,9,7,17,15,409.5,73.5,2.65,18.5,174.0,398.85,326.61
2016,9,7,17,30,342.0,61.0,2.5,18.0,125.0,321.35,261.19
2016,9,7,17,45,245.5,45.0,2.4,17.5,83.0,228.63,181.04
2016,9,7,18,0,149.0,29.0,2.3,17.0,41.0,143.87,92.96
2016,9,7,18,15,74.5,14.5,2.1,17.0,20.5,47.63,0.0
2016,9,7,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,9,7,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,7,19,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.3,15.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,5,45,34.5,6.0,2.0,15.5,7.0,0.0,0.0
2016,9,8,6,0,69.0,12.0,2.0,16.0,14.0,10.24,0.0
2016,9,8,6,15,184.5,28.5,2.05,16.0,50.0,22.09,10.63
2016,9,8,6,30,300.0,45.0,2.1,16.0,86.0,34.64,24.16
2016,9,8,6,45,389.5,56.0,2.15,16.0,134.0,44.8,33.74
2016,9,8,7,0,479.0,67.0,2.2,16.0,182.0,52.68,41.08
2016,9,8,7,15,239.5,51.5,2.15,16.0,109.0,37.77,28.03
2016,9,8,7,30,0.0,36.0,2.1,16.0,36.0,29.72,20.88
2016,9,8,7,45,0.0,48.0,2.1,16.5,48.0,39.7,29.63
2016,9,8,8,0,0.0,60.0,2.1,17.0,60.0,49.7,38.26
2016,9,8,8,15,0.0,63.5,2.05,17.0,63.5,52.64,38.76
2016,9,8,8,30,0.0,67.0,2.0,17.0,67.0,55.58,41.08
2016,9,8,8,45,0.0,81.5,1.95,17.0,81.5,67.72,51.03
2016,9,8,9,0,0.0,96.0,1.9,17.0,96.0,79.77,60.81
2016,9,8,9,15,3.0,147.5,1.8,17.0,149.5,122.09,95.14
2016,9,8,9,30,6.0,199.0,1.7,17.0,203.0,164.85,129.24
2016,9,8,9,45,8.5,217.0,1.65,17.5,223.5,181.7,142.03
2016,9,8,10,0,11.0,235.0,1.6,18.0,244.0,199.09,155.2
2016,9,8,10,15,12.5,247.0,1.55,18.0,257.5,211.53,164.7
2016,9,8,10,30,14.0,259.0,1.5,18.0,271.0,224.25,174.4
2016,9,8,10,45,17.5,279.0,1.45,18.0,294.0,245.29,190.54
2016,9,8,11,0,21.0,299.0,1.4,18.0,317.0,267.01,207.07
2016,9,8,11,15,32.5,330.0,1.4,18.0,357.5,314.15,243.09
2016,9,8,11,30,44.0,361.0,1.4,18.0,398.0,356.43,274.89
2016,9,8,11,45,44.5,362.0,1.4,18.0,399.5,363.26,279.78
2016,9,8,12,0,45.0,363.0,1.4,18.0,401.0,369.92,284.77
2016,9,8,12,15,63.5,381.0,1.45,18.0,435.0,409.36,314.81
2016,9,8,12,30,82.0,399.0,1.5,18.0,469.0,450.42,345.65
2016,9,8,12,45,93.5,399.0,1.6,18.0,478.0,467.72,359.04
2016,9,8,13,0,105.0,399.0,1.7,18.0,487.0,485.22,372.78
2016,9,8,13,15,107.5,388.5,1.8,18.0,476.5,482.65,371.69
2016,9,8,13,30,110.0,378.0,1.9,18.0,466.0,479.47,370.32
2016,9,8,13,45,118.5,368.5,2.0,18.0,460.5,504.28,389.62
2016,9,8,14,0,127.0,359.0,2.1,18.0,455.0,507.57,393.18
2016,9,8,14,15,145.0,343.5,2.2,18.0,448.5,513.02,398.97
2016,9,8,14,30,163.0,328.0,2.3,18.0,442.0,517.41,404.06
2016,9,8,14,45,271.0,290.0,2.45,18.0,467.5,606.65,474.85
2016,9,8,15,0,379.0,252.0,2.6,18.0,493.0,669.13,525.17
2016,9,8,15,15,433.0,217.5,2.7,17.5,474.5,698.99,550.77
2016,9,8,15,30,487.0,183.0,2.8,17.0,456.0,702.96,558.36
2016,9,8,15,45,576.5,145.5,2.95,17.0,440.0,738.78,588.42
2016,9,8,16,0,666.0,108.0,3.1,17.0,424.0,758.67,605.39
2016,9,8,16,15,631.0,101.5,3.2,17.0,373.5,698.48,562.74
2016,9,8,16,30,596.0,95.0,3.3,17.0,323.0,638.18,519.29
2016,9,8,16,45,546.0,87.5,3.45,17.0,272.0,565.32,464.66
2016,9,8,17,0,496.0,80.0,3.6,17.0,221.0,494.44,408.66
2016,9,8,17,15,427.5,68.5,3.65,16.5,172.0,404.7,335.32
2016,9,8,17,30,359.0,57.0,3.7,16.0,123.0,326.99,268.69
2016,9,8,17,45,263.5,42.0,3.8,16.0,81.5,235.31,187.41
2016,9,8,18,0,168.0,27.0,3.9,16.0,40.0,149.25,89.67
2016,9,8,18,15,84.0,13.5,3.85,16.0,20.0,51.2,0.0
2016,9,8,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,8,18,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,3.55,15.5,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
