Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,9,5,45,40.5,5.5,1.2,15.0,6.5,0.0,0.0
2016,9,9,6,0,81.0,11.0,1.2,15.0,13.0,9.39,0.0
2016,9,9,6,15,201.5,26.0,1.2,15.0,48.5,20.24,8.89
2016,9,9,6,30,322.0,41.0,1.2,15.0,84.0,33.39,23.17
2016,9,9,6,45,406.0,51.5,1.25,15.5,131.0,41.13,30.59
2016,9,9,7,0,490.0,62.0,1.3,16.0,178.0,48.72,37.59
2016,9,9,7,15,245.0,61.5,1.25,16.0,119.5,44.81,34.28
2016,9,9,7,30,0.0,61.0,1.2,16.0,61.0,50.53,39.36
2016,9,9,7,45,0.0,70.0,1.2,16.0,70.0,58.04,45.91
2016,9,9,8,0,0.0,79.0,1.2,16.0,79.0,65.53,52.34
2016,9,9,8,15,0.0,98.0,1.2,16.0,98.0,80.48,62.24
2016,9,9,8,30,0.0,117.0,1.2,16.0,117.0,95.57,74.52
2016,9,9,8,45,4.0,155.0,1.2,16.5,157.5,126.02,98.87
2016,9,9,9,0,8.0,193.0,1.2,17.0,198.0,157.29,123.46
2016,9,9,9,15,4.5,182.5,1.2,17.0,185.5,150.02,117.37
2016,9,9,9,30,1.0,172.0,1.2,17.0,173.0,141.63,110.48
2016,9,9,9,45,8.5,212.5,1.25,17.0,219.0,178.18,139.41
2016,9,9,10,0,16.0,253.0,1.3,17.0,265.0,216.19,169.1
2016,9,9,10,15,16.5,261.5,1.35,17.0,274.5,225.73,176.29
2016,9,9,10,30,17.0,270.0,1.4,17.0,284.0,235.34,183.64
2016,9,9,10,45,18.0,280.5,1.5,17.5,296.0,247.04,192.31
2016,9,9,11,0,19.0,291.0,1.6,18.0,308.0,258.92,201.08
2016,9,9,11,15,23.0,308.5,1.65,18.0,328.5,279.34,216.79
2016,9,9,11,30,27.0,326.0,1.7,18.0,349.0,311.18,241.1
2016,9,9,11,45,30.5,337.0,1.8,18.0,363.0,328.57,254.39
2016,9,9,12,0,34.0,348.0,1.9,18.0,377.0,346.46,268.11
2016,9,9,12,15,35.0,346.0,2.05,18.0,376.0,349.87,270.96
2016,9,9,12,30,36.0,344.0,2.2,18.0,375.0,353.11,273.78
2016,9,9,12,45,62.0,367.5,2.35,18.0,419.5,405.97,314.93
2016,9,9,13,0,88.0,391.0,2.5,18.0,464.0,460.92,357.07
2016,9,9,13,15,95.5,384.5,2.65,18.0,462.5,467.18,362.46
2016,9,9,13,30,103.0,378.0,2.8,18.0,461.0,473.18,367.96
2016,9,9,13,45,105.0,364.0,2.95,18.0,446.0,465.01,362.82
2016,9,9,14,0,107.0,350.0,3.1,18.0,431.0,456.2,357.26
2016,9,9,14,15,83.5,326.0,3.2,18.0,387.5,409.48,321.94
2016,9,9,14,30,60.0,302.0,3.3,18.0,344.0,362.19,285.79
2016,9,9,14,45,86.0,293.0,3.45,18.0,349.5,381.68,302.9
2016,9,9,15,0,112.0,284.0,3.6,18.0,355.0,400.47,319.3
2016,9,9,15,15,76.5,252.5,3.65,17.5,299.5,331.4,265.62
2016,9,9,15,30,41.0,221.0,3.7,17.0,244.0,263.12,211.54
2016,9,9,15,45,37.5,200.5,3.75,17.0,220.0,238.87,192.78
2016,9,9,16,0,34.0,180.0,3.8,17.0,196.0,214.58,173.63
2016,9,9,16,15,29.5,160.0,3.75,17.0,172.5,190.06,153.98
2016,9,9,16,30,25.0,140.0,3.7,17.0,149.0,151.96,122.82
2016,9,9,16,45,285.0,105.0,3.7,17.0,185.0,358.01,299.11
2016,9,9,17,0,545.0,70.0,3.7,17.0,221.0,518.96,429.94
2016,9,9,17,15,474.5,60.5,3.6,16.5,172.0,432.62,357.76
2016,9,9,17,30,404.0,51.0,3.5,16.0,123.0,351.56,288.14
2016,9,9,17,45,295.0,38.0,3.45,16.0,80.5,250.76,198.7
2016,9,9,18,0,186.0,25.0,3.4,16.0,38.0,154.09,81.48
2016,9,9,18,15,93.0,12.5,3.25,15.5,19.0,54.51,0.0
2016,9,9,18,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,9,9,18,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,10,5,45,18.0,4.5,2.1,15.0,5.0,0.0,0.0
2016,9,10,6,0,36.0,9.0,2.1,15.0,10.0,7.68,0.0
2016,9,10,6,15,137.5,27.0,2.1,15.0,43.0,20.86,8.76
2016,9,10,6,30,239.0,45.0,2.1,15.0,76.0,34.44,23.97
2016,9,10,6,45,320.0,58.5,2.1,15.5,121.0,44.34,33.35
2016,9,10,7,0,401.0,72.0,2.1,16.0,166.0,54.04,42.25
2016,9,10,7,15,200.5,69.5,2.1,16.0,116.5,52.96,41.48
2016,9,10,7,30,0.0,67.0,2.1,16.0,67.0,55.46,43.71
2016,9,10,7,45,0.0,88.0,2.1,16.0,88.0,71.8,58.02
2016,9,10,8,0,0.0,109.0,2.1,16.0,109.0,87.87,71.88
2016,9,10,8,15,0.0,131.0,2.1,16.0,131.0,104.88,82.56
2016,9,10,8,30,0.0,153.0,2.1,16.0,153.0,122.39,96.71
2016,9,10,8,45,3.5,172.0,2.1,16.5,174.5,138.63,109.32
2016,9,10,9,0,7.0,191.0,2.1,17.0,196.0,155.56,122.38
2016,9,10,9,15,13.5,217.5,2.1,17.0,227.0,179.87,141.45
2016,9,10,9,30,20.0,244.0,2.1,17.0,258.0,205.41,161.44
2016,9,10,9,45,20.5,255.0,2.15,17.0,269.5,217.31,170.65
2016,9,10,10,0,21.0,266.0,2.2,17.0,281.0,229.28,179.92
2016,9,10,10,15,18.0,265.0,2.2,17.0,278.5,229.56,179.93
2016,9,10,10,30,15.0,264.0,2.2,17.0,276.0,229.26,179.5
2016,9,10,10,45,20.0,287.0,2.25,17.5,303.0,254.01,198.46
2016,9,10,11,0,25.0,310.0,2.3,18.0,330.0,279.65,217.88
2016,9,10,11,15,20.0,292.5,2.3,18.0,309.0,263.37,205.02
2016,9,10,11,30,15.0,275.0,2.3,18.0,288.0,246.18,191.56
2016,9,10,11,45,18.5,293.5,2.35,18.0,309.5,267.19,208.0
2016,9,10,12,0,22.0,312.0,2.4,18.0,331.0,288.8,224.74
2016,9,10,12,15,26.5,324.5,2.4,18.0,347.0,321.74,250.1
2016,9,10,12,30,31.0,337.0,2.4,18.0,363.0,341.98,265.63
2016,9,10,12,45,26.0,319.0,2.45,18.0,341.0,322.99,251.13
2016,9,10,13,0,21.0,301.0,2.5,18.0,319.0,285.46,222.47
2016,9,10,13,15,25.5,306.5,2.5,18.0,327.5,316.25,246.66
2016,9,10,13,30,30.0,312.0,2.5,18.0,336.0,329.62,257.25
2016,9,10,13,45,26.0,294.5,2.55,18.0,315.0,310.15,242.51
2016,9,10,14,0,22.0,277.0,2.6,18.0,294.0,270.26,211.97
2016,9,10,14,15,22.5,267.5,2.6,18.0,284.0,263.15,206.96
2016,9,10,14,30,23.0,258.0,2.6,18.0,274.0,256.0,201.83
2016,9,10,14,45,16.5,232.0,2.6,18.0,243.5,225.03,177.62
2016,9,10,15,0,10.0,206.0,2.6,18.0,213.0,194.06,153.21
2016,9,10,15,15,5.0,178.5,2.6,17.5,182.0,163.15,128.88
2016,9,10,15,30,0.0,151.0,2.6,17.0,151.0,132.44,104.32
2016,9,10,15,45,0.0,129.0,2.65,17.0,129.0,112.05,87.94
2016,9,10,16,0,0.0,107.0,2.7,17.0,107.0,91.69,71.37
2016,9,10,16,15,0.0,86.5,2.75,17.0,86.5,72.86,55.88
2016,9,10,16,30,0.0,66.0,2.8,17.0,66.0,54.7,40.76
2016,9,10,16,45,219.0,74.5,2.85,17.0,134.5,285.18,238.63
2016,9,10,17,0,438.0,83.0,2.9,17.0,203.0,449.95,372.69
2016,9,10,17,15,368.5,70.0,2.95,16.5,156.0,366.71,302.88
2016,9,10,17,30,299.0,57.0,3.0,16.0,109.0,289.63,236.62
2016,9,10,17,45,206.0,40.0,3.1,16.0,70.0,200.23,156.88
2016,9,10,18,0,113.0,23.0,3.2,16.0,31.0,110.97,45.5
2016,9,10,18,15,56.5,11.5,3.1,16.0,15.5,36.4,0.0
2016,9,10,18,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,10,18,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,11,5,45,17.5,4.0,2.5,15.5,4.5,0.0,0.0
2016,9,11,6,0,35.0,8.0,2.5,16.0,9.0,6.83,0.0
2016,9,11,6,15,134.5,26.0,2.45,16.0,41.5,20.1,7.53
2016,9,11,6,30,234.0,44.0,2.4,16.0,74.0,33.69,23.15
2016,9,11,6,45,117.0,39.5,2.35,16.0,54.5,31.01,21.59
2016,9,11,7,0,0.0,35.0,2.3,16.0,35.0,28.89,20.02
2016,9,11,7,15,0.0,45.5,2.15,16.0,45.5,37.61,27.89
2016,9,11,7,30,0.0,56.0,2.0,16.0,56.0,46.35,35.66
2016,9,11,7,45,0.0,60.5,1.9,16.5,60.5,50.11,38.83
2016,9,11,8,0,0.0,65.0,1.8,17.0,65.0,53.87,41.94
2016,9,11,8,15,0.0,85.5,1.7,17.0,85.5,70.84,54.01
2016,9,11,8,30,0.0,106.0,1.6,17.0,106.0,87.11,67.3
2016,9,11,8,45,0.0,120.5,1.55,17.0,120.5,98.86,76.74
2016,9,11,9,0,0.0,135.0,1.5,17.0,135.0,110.74,86.2
2016,9,11,9,15,1.0,157.5,1.5,17.0,158.5,129.39,101.07
2016,9,11,9,30,2.0,180.0,1.5,17.0,182.0,148.43,116.12
2016,9,11,9,45,7.0,208.0,1.55,17.5,213.5,174.04,136.05
2016,9,11,10,0,12.0,236.0,1.6,18.0,245.0,200.66,156.57
2016,9,11,10,15,11.5,239.0,1.6,18.0,248.0,204.71,159.47
2016,9,11,10,30,11.0,242.0,1.6,18.0,251.0,208.6,162.34
2016,9,11,10,45,15.5,267.5,1.65,18.0,280.0,234.69,182.65
2016,9,11,11,0,20.0,293.0,1.7,18.0,309.0,261.69,203.47
2016,9,11,11,15,18.5,290.0,1.75,18.0,305.5,260.24,202.18
2016,9,11,11,30,17.0,287.0,1.8,18.0,302.0,258.46,200.77
2016,9,11,11,45,16.0,281.5,1.9,18.0,295.0,254.6,197.84
2016,9,11,12,0,15.0,276.0,2.0,18.0,288.0,250.49,194.72
2016,9,11,12,15,23.5,307.5,2.05,18.0,327.0,288.38,224.32
2016,9,11,12,30,32.0,339.0,2.1,18.0,366.0,345.38,268.04
2016,9,11,12,45,34.0,338.0,2.2,18.0,366.5,350.25,271.86
2016,9,11,13,0,36.0,337.0,2.3,18.0,367.0,355.07,275.93
2016,9,11,13,15,37.5,332.0,2.4,18.0,362.5,355.17,276.46
2016,9,11,13,30,39.0,327.0,2.5,18.0,358.0,355.1,276.94
2016,9,11,13,45,37.5,314.5,2.7,18.0,343.5,343.75,268.87
2016,9,11,14,0,36.0,302.0,2.9,18.0,329.0,332.04,260.53
2016,9,11,14,15,25.5,270.0,3.05,18.0,289.0,269.04,211.86
2016,9,11,14,30,15.0,238.0,3.2,18.0,249.0,228.14,179.89
2016,9,11,14,45,13.5,224.5,3.35,18.0,234.0,214.77,169.76
2016,9,11,15,0,12.0,211.0,3.5,18.0,219.0,201.38,159.5
2016,9,11,15,15,6.0,171.5,3.6,17.5,175.5,157.37,124.47
2016,9,11,15,30,0.0,132.0,3.7,17.0,132.0,114.04,89.37
2016,9,11,15,45,0.0,110.5,3.8,17.0,110.5,94.28,73.35
2016,9,11,16,0,0.0,89.0,3.9,17.0,89.0,74.63,57.21
2016,9,11,16,15,0.0,75.5,4.0,17.0,75.5,62.64,47.34
2016,9,11,16,30,0.0,62.0,4.1,17.0,62.0,51.36,37.95
2016,9,11,16,45,0.0,51.5,4.2,17.0,51.5,42.6,30.59
2016,9,11,17,0,0.0,41.0,4.3,17.0,41.0,33.87,23.15
2016,9,11,17,15,155.5,48.0,4.35,16.5,74.0,172.99,143.55
2016,9,11,17,30,311.0,55.0,4.4,16.0,107.0,294.86,241.98
2016,9,11,17,45,210.0,38.5,4.45,16.0,68.0,201.06,156.69
2016,9,11,18,0,109.0,22.0,4.5,16.0,29.0,106.06,26.87
2016,9,11,18,15,54.5,11.0,4.4,16.0,14.5,34.99,0.0
2016,9,11,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,11,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,4.1,15.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,2.0,3.75,14.5,2.0,0.0,0.0
2016,9,12,6,0,0.0,4.0,3.8,15.0,4.0,3.41,0.0
2016,9,12,6,15,0.0,17.5,3.85,15.0,17.5,14.44,3.28
2016,9,12,6,30,0.0,31.0,3.9,15.0,31.0,25.55,16.21
2016,9,12,6,45,0.0,49.5,4.0,15.0,49.5,40.08,29.61
2016,9,12,7,0,0.0,68.0,4.1,15.0,68.0,54.45,42.73
2016,9,12,7,15,0.0,88.0,4.1,15.0,88.0,69.73,56.49
2016,9,12,7,30,0.0,108.0,4.1,15.0,108.0,84.86,69.9
2016,9,12,7,45,0.0,117.0,4.2,15.5,117.0,92.39,76.26
2016,9,12,8,0,0.0,126.0,4.3,16.0,126.0,99.79,82.37
2016,9,12,8,15,9.0,155.5,4.35,16.0,160.0,122.58,97.15
2016,9,12,8,30,18.0,185.0,4.4,16.0,194.0,147.42,116.79
2016,9,12,8,45,14.5,192.5,4.45,16.5,200.5,155.79,123.2
2016,9,12,9,0,11.0,200.0,4.5,17.0,207.0,163.42,129.04
2016,9,12,9,15,13.5,215.5,4.55,17.0,224.0,178.47,140.93
2016,9,12,9,30,16.0,231.0,4.6,17.0,241.0,193.97,153.17
2016,9,12,9,45,47.5,279.0,4.65,17.0,312.5,248.66,196.5
2016,9,12,10,0,79.0,327.0,4.7,17.0,384.0,309.23,244.27
2016,9,12,10,15,50.5,306.5,4.7,17.0,343.5,285.22,225.21
2016,9,12,10,30,22.0,286.0,4.7,17.0,303.0,252.18,198.76
2016,9,12,10,45,46.5,328.0,4.75,17.0,365.0,313.34,247.25
2016,9,12,11,0,71.0,370.0,4.8,17.0,427.0,373.96,294.68
2016,9,12,11,15,45.5,335.0,4.85,17.0,372.5,330.24,260.11
2016,9,12,11,30,20.0,300.0,4.9,17.0,318.0,272.49,214.36
2016,9,12,11,45,25.0,316.5,5.0,17.0,338.0,306.0,240.91
2016,9,12,12,0,30.0,333.0,5.1,17.0,358.0,329.98,259.78
2016,9,12,12,15,34.0,340.5,5.25,17.0,369.0,345.04,271.77
2016,9,12,12,30,38.0,348.0,5.4,17.0,380.0,360.47,284.1
2016,9,12,12,45,41.0,348.0,5.55,17.0,382.5,367.65,290.06
2016,9,12,13,0,44.0,348.0,5.7,17.0,385.0,374.84,296.11
2016,9,12,13,15,44.5,340.0,5.8,17.0,376.5,371.11,293.61
2016,9,12,13,30,45.0,332.0,5.9,17.0,368.0,367.07,290.94
2016,9,12,13,45,117.0,341.5,6.05,17.0,429.5,476.23,379.06
2016,9,12,14,0,189.0,351.0,6.2,17.0,491.0,565.26,450.47
2016,9,12,14,15,160.0,334.5,6.15,16.5,449.5,521.43,417.21
2016,9,12,14,30,131.0,318.0,6.1,16.0,408.0,476.77,383.26
2016,9,12,14,45,131.0,300.0,6.1,16.0,385.5,459.07,370.53
2016,9,12,15,0,131.0,282.0,6.1,16.0,363.0,440.57,357.06
2016,9,12,15,15,65.5,219.0,6.05,16.0,259.5,283.15,230.31
2016,9,12,15,30,0.0,156.0,6.0,16.0,156.0,137.84,109.5
2016,9,12,15,45,0.0,148.5,5.95,16.0,148.5,132.05,105.17
2016,9,12,16,0,0.0,141.0,5.9,16.0,141.0,126.54,100.92
2016,9,12,16,15,0.0,101.5,5.9,15.5,101.5,87.84,68.91
2016,9,12,16,30,0.0,62.0,5.9,15.0,62.0,51.36,38.26
2016,9,12,16,45,0.0,52.0,5.9,15.0,52.0,43.02,31.2
2016,9,12,17,0,0.0,42.0,5.9,15.0,42.0,34.7,24.05
2016,9,12,17,15,0.0,32.0,5.8,15.0,32.0,26.4,16.81
2016,9,12,17,30,0.0,22.0,5.7,15.0,22.0,18.12,9.54
2016,9,12,17,45,0.0,14.0,5.65,15.0,14.0,11.51,3.54
2016,9,12,18,0,0.0,6.0,5.6,15.0,6.0,4.92,0.0
2016,9,12,18,15,0.0,3.0,5.5,15.0,3.0,2.56,0.0
2016,9,12,18,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,12,18,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,2.0,2.8,16.0,2.0,0.0,0.0
2016,9,13,6,0,0.0,4.0,2.9,16.0,4.0,3.41,0.0
2016,9,13,6,15,0.0,20.0,2.95,16.0,20.0,16.46,3.72
2016,9,13,6,30,0.0,36.0,3.0,16.0,36.0,29.16,19.14
2016,9,13,6,45,6.0,57.5,3.05,16.5,59.0,45.67,34.25
2016,9,13,7,0,12.0,79.0,3.1,17.0,82.0,62.0,48.97
2016,9,13,7,15,22.5,100.0,3.1,17.0,107.0,75.96,61.49
2016,9,13,7,30,33.0,121.0,3.1,17.0,132.0,90.83,74.54
2016,9,13,7,45,183.5,137.0,3.1,17.0,212.5,100.6,82.93
2016,9,13,8,0,334.0,153.0,3.1,17.0,293.0,108.04,89.17
2016,9,13,8,15,495.5,141.0,3.1,17.0,378.0,124.12,84.02
2016,9,13,8,30,657.0,129.0,3.1,17.0,463.0,174.69,110.89
2016,9,13,8,45,672.0,137.5,3.15,17.0,507.0,231.8,156.51
2016,9,13,9,0,687.0,146.0,3.2,17.0,551.0,290.6,207.27
2016,9,13,9,15,451.0,223.0,3.2,17.0,496.5,321.16,242.95
2016,9,13,9,30,215.0,300.0,3.2,17.0,442.0,322.28,250.92
2016,9,13,9,45,222.0,317.0,3.2,17.0,470.5,357.47,279.55
2016,9,13,10,0,229.0,334.0,3.2,17.0,499.0,393.49,308.3
2016,9,13,10,15,247.0,345.5,3.2,17.0,529.5,436.24,341.82
2016,9,13,10,30,265.0,357.0,3.2,17.0,560.0,477.76,374.0
2016,9,13,10,45,135.5,278.0,3.2,17.5,382.0,337.05,265.3
2016,9,13,11,0,6.0,199.0,3.2,18.0,204.0,171.57,133.23
2016,9,13,11,15,50.0,296.0,3.25,18.0,337.5,298.78,234.47
2016,9,13,11,30,94.0,393.0,3.3,18.0,471.0,429.12,334.58
2016,9,13,11,45,158.0,399.5,3.35,18.0,531.5,510.8,397.07
2016,9,13,12,0,222.0,406.0,3.4,18.0,592.0,584.99,453.44
2016,9,13,12,15,227.5,404.0,3.35,18.0,593.5,601.06,465.12
2016,9,13,12,30,233.0,402.0,3.3,18.0,595.0,616.35,476.55
2016,9,13,12,45,502.5,291.0,3.3,18.0,701.0,809.84,623.53
2016,9,13,13,0,772.0,180.0,3.3,18.0,807.0,982.5,746.69
2016,9,13,13,15,766.0,178.5,3.15,18.0,788.5,991.06,750.41
2016,9,13,13,30,760.0,177.0,3.0,18.0,770.0,995.87,753.11
2016,9,13,13,45,743.5,178.5,2.95,18.0,742.5,989.58,749.31
2016,9,13,14,0,727.0,180.0,2.9,18.0,715.0,979.53,743.22
2016,9,13,14,15,714.0,176.5,2.85,18.0,682.5,963.94,733.54
2016,9,13,14,30,701.0,173.0,2.8,18.0,650.0,944.91,721.67
2016,9,13,14,45,681.0,169.5,2.75,18.0,610.5,915.59,702.79
2016,9,13,15,0,661.0,166.0,2.7,18.0,571.0,883.34,681.95
2016,9,13,15,15,637.5,160.5,2.65,17.5,527.5,842.88,656.46
2016,9,13,15,30,614.0,155.0,2.6,17.0,484.0,800.2,629.08
2016,9,13,15,45,587.0,146.5,2.6,17.0,437.0,741.73,588.89
2016,9,13,16,0,560.0,138.0,2.6,17.0,390.0,690.88,553.59
2016,9,13,16,15,518.5,129.0,2.55,17.0,340.0,626.55,506.93
2016,9,13,16,30,477.0,120.0,2.5,17.0,290.0,563.27,459.12
2016,9,13,16,45,428.5,106.5,2.5,17.0,241.0,490.66,402.64
2016,9,13,17,0,380.0,93.0,2.5,17.0,192.0,420.87,346.28
2016,9,13,17,15,303.5,77.5,2.5,16.5,145.0,332.97,273.4
2016,9,13,17,30,227.0,62.0,2.5,16.0,98.0,240.8,194.84
2016,9,13,17,45,138.5,41.0,2.55,16.0,60.5,153.98,115.68
2016,9,13,18,0,50.0,20.0,2.6,16.0,23.0,61.19,0.0
2016,9,13,18,15,25.0,10.0,2.65,16.0,11.5,20.24,0.0
2016,9,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,18,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,14,6,15,102.5,22.0,1.95,16.0,34.0,17.01,3.06
2016,9,14,6,30,205.0,44.0,1.9,16.0,68.0,33.65,22.87
2016,9,14,6,45,293.0,59.0,1.9,16.0,113.5,44.67,33.44
2016,9,14,7,0,381.0,74.0,1.9,16.0,159.0,55.48,43.43
2016,9,14,7,15,440.0,85.5,1.8,16.0,208.5,63.36,50.64
2016,9,14,7,30,499.0,97.0,1.7,16.0,258.0,71.05,57.46
2016,9,14,7,45,549.5,103.5,1.6,16.5,309.5,76.63,62.14
2016,9,14,8,0,600.0,110.0,1.5,17.0,361.0,79.68,64.49
2016,9,14,8,15,631.5,116.5,1.4,17.0,409.5,117.1,73.89
2016,9,14,8,30,663.0,123.0,1.3,17.0,458.0,172.2,108.16
2016,9,14,8,45,692.5,125.5,1.25,17.5,504.5,227.85,151.38
2016,9,14,9,0,722.0,128.0,1.2,18.0,551.0,286.87,200.8
2016,9,14,9,15,740.0,131.5,1.15,18.0,591.5,346.08,251.83
2016,9,14,9,30,758.0,135.0,1.1,18.0,632.0,406.64,303.13
2016,9,14,9,45,817.5,115.5,1.05,18.0,678.0,469.14,354.21
2016,9,14,10,0,877.0,96.0,1.0,18.0,724.0,533.55,405.52
2016,9,14,10,15,885.0,97.5,1.05,18.0,752.5,591.13,450.97
2016,9,14,10,30,893.0,99.0,1.1,18.0,781.0,647.49,494.17
2016,9,14,10,45,900.0,99.0,1.15,18.5,802.5,700.34,532.7
2016,9,14,11,0,907.0,99.0,1.2,19.0,824.0,751.33,568.81
2016,9,14,11,15,910.5,99.5,1.3,19.0,838.0,798.04,600.92
2016,9,14,11,30,914.0,100.0,1.4,19.0,852.0,842.14,631.02
2016,9,14,11,45,916.5,99.5,1.55,19.0,857.5,881.6,658.53
2016,9,14,12,0,919.0,99.0,1.7,19.0,863.0,917.95,683.99
2016,9,14,12,15,918.5,99.0,1.9,19.0,860.5,948.81,706.45
2016,9,14,12,30,918.0,99.0,2.1,19.0,858.0,976.1,726.64
2016,9,14,12,45,910.0,101.5,2.3,19.0,845.5,995.13,741.47
2016,9,14,13,0,902.0,104.0,2.5,19.0,833.0,1010.16,753.81
2016,9,14,13,15,897.5,103.0,2.65,19.0,814.5,1020.86,762.91
2016,9,14,13,30,893.0,102.0,2.8,19.0,796.0,1027.56,769.54
2016,9,14,13,45,886.5,100.5,2.95,19.0,770.0,1027.68,771.94
2016,9,14,14,0,880.0,99.0,3.1,19.0,744.0,1023.81,771.84
2016,9,14,14,15,870.5,97.5,3.15,19.0,710.5,1012.98,766.33
2016,9,14,14,30,861.0,96.0,3.2,19.0,677.0,998.36,758.43
2016,9,14,14,45,848.0,93.5,3.3,19.0,638.0,975.39,745.31
2016,9,14,15,0,835.0,91.0,3.4,19.0,599.0,960.41,737.74
2016,9,14,15,15,817.0,88.5,3.4,18.5,554.5,925.64,716.99
2016,9,14,15,30,799.0,86.0,3.4,18.0,510.0,888.05,694.11
2016,9,14,15,45,774.5,82.5,3.45,18.0,461.0,840.68,662.84
2016,9,14,16,0,750.0,79.0,3.5,18.0,412.0,791.47,629.61
2016,9,14,16,15,715.5,74.5,3.55,18.0,361.0,730.99,587.13
2016,9,14,16,30,681.0,70.0,3.6,18.0,310.0,675.2,546.92
2016,9,14,16,45,631.5,64.0,3.65,18.0,258.0,601.47,491.27
2016,9,14,17,0,582.0,58.0,3.7,18.0,206.0,529.84,434.93
2016,9,14,17,15,504.0,50.0,3.75,17.5,156.0,438.9,360.28
2016,9,14,17,30,426.0,42.0,3.8,17.0,106.0,354.11,286.45
2016,9,14,17,45,296.0,29.5,3.85,17.0,65.5,241.87,180.43
2016,9,14,18,0,166.0,17.0,3.9,17.0,25.0,125.91,0.0
2016,9,14,18,15,83.0,8.5,3.8,16.5,12.5,7.26,0.0
2016,9,14,18,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,2.15,15.5,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,1.9,15.5,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,15,6,15,7.0,19.0,1.95,16.0,20.0,15.7,1.28
2016,9,15,6,30,14.0,38.0,2.0,16.0,40.0,30.31,19.95
2016,9,15,6,45,29.5,59.5,2.05,16.0,65.5,46.33,34.84
2016,9,15,7,0,45.0,81.0,2.1,16.0,91.0,62.07,49.19
2016,9,15,7,15,53.5,102.5,2.15,16.0,118.0,77.5,63.06
2016,9,15,7,30,62.0,124.0,2.2,16.0,145.0,92.65,76.41
2016,9,15,7,45,68.5,146.0,2.25,16.5,172.0,107.77,89.32
2016,9,15,8,0,75.0,168.0,2.3,17.0,199.0,122.57,101.68
2016,9,15,8,15,122.0,192.0,2.35,17.0,250.0,143.99,110.83
2016,9,15,8,30,169.0,216.0,2.4,17.0,301.0,179.4,135.57
2016,9,15,8,45,239.0,228.5,2.5,17.0,361.0,216.03,161.87
2016,9,15,9,0,309.0,241.0,2.6,17.0,421.0,264.87,199.69
2016,9,15,9,15,255.5,269.5,2.7,17.0,425.5,294.5,226.69
2016,9,15,9,30,202.0,298.0,2.8,17.0,430.0,317.17,247.08
2016,9,15,9,45,224.0,312.5,2.9,17.5,466.5,356.38,278.11
2016,9,15,10,0,246.0,327.0,3.0,18.0,503.0,401.33,313.12
2016,9,15,10,15,277.0,335.0,3.1,18.0,540.0,446.44,348.55
2016,9,15,10,30,308.0,343.0,3.2,18.0,577.0,494.49,385.9
2016,9,15,10,45,297.5,356.0,3.3,18.0,587.5,521.83,406.86
2016,9,15,11,0,287.0,369.0,3.4,18.0,598.0,547.67,426.44
2016,9,15,11,15,322.5,366.0,3.55,18.0,627.0,592.52,460.98
2016,9,15,11,30,358.0,363.0,3.7,18.0,656.0,639.16,496.55
2016,9,15,11,45,366.0,359.0,3.85,18.0,660.0,662.97,514.76
2016,9,15,12,0,374.0,355.0,4.0,18.0,664.0,685.71,532.27
2016,9,15,12,15,368.5,359.0,4.2,18.0,663.5,702.9,545.44
2016,9,15,12,30,363.0,363.0,4.4,18.0,663.0,718.27,557.53
2016,9,15,12,45,304.5,373.0,4.6,18.0,622.0,686.94,534.37
2016,9,15,13,0,246.0,383.0,4.8,18.0,581.0,651.95,508.3
2016,9,15,13,15,249.0,371.0,4.95,18.0,568.0,651.88,509.75
2016,9,15,13,30,252.0,359.0,5.1,18.0,555.0,650.23,509.91
2016,9,15,13,45,237.5,349.0,5.25,18.0,528.5,609.61,480.81
2016,9,15,14,0,223.0,339.0,5.4,18.0,502.0,588.89,466.2
2016,9,15,14,15,223.5,322.5,5.5,18.0,479.5,574.8,456.93
2016,9,15,14,30,224.0,306.0,5.6,18.0,457.0,559.43,446.63
2016,9,15,14,45,222.0,288.0,5.7,18.0,430.0,538.53,432.01
2016,9,15,15,0,220.0,270.0,5.8,18.0,403.0,516.49,416.43
2016,9,15,15,15,218.0,249.0,5.85,18.0,372.5,489.71,397.0
2016,9,15,15,30,216.0,228.0,5.9,18.0,342.0,461.88,376.55
2016,9,15,15,45,211.0,206.5,5.95,18.0,308.5,429.67,352.29
2016,9,15,16,0,206.0,185.0,6.0,18.0,275.0,396.74,327.08
2016,9,15,16,15,439.0,129.0,6.0,17.5,290.5,558.85,464.0
2016,9,15,16,30,672.0,73.0,6.0,17.0,306.0,671.64,555.73
2016,9,15,16,45,615.5,67.5,6.0,17.0,253.5,593.42,493.6
2016,9,15,17,0,559.0,62.0,6.0,17.0,201.0,517.79,431.93
2016,9,15,17,15,476.0,53.0,5.9,16.5,151.0,423.1,351.48
2016,9,15,17,30,393.0,44.0,5.8,16.0,101.0,334.93,273.01
2016,9,15,17,45,257.5,30.0,5.7,16.0,61.0,219.93,160.82
2016,9,15,18,0,122.0,16.0,5.6,16.0,21.0,77.0,0.0
2016,9,15,18,15,61.0,8.0,5.55,15.5,10.5,0.0,0.0
2016,9,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,4.25,14.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,6,15,177.5,17.0,2.2,15.0,37.5,13.73,0.0
2016,9,16,6,30,355.0,34.0,2.0,15.0,75.0,27.92,17.92
2016,9,16,6,45,453.5,43.0,1.85,15.0,123.5,34.72,24.82
2016,9,16,7,0,552.0,52.0,1.7,15.0,172.0,41.49,31.23
2016,9,16,7,15,610.0,58.0,1.6,15.0,224.0,45.54,35.05
2016,9,16,7,30,668.0,64.0,1.5,15.0,276.0,49.58,38.69
2016,9,16,7,45,334.0,93.5,1.4,15.5,199.5,66.2,53.24
2016,9,16,8,0,0.0,123.0,1.3,16.0,123.0,97.44,80.27
2016,9,16,8,15,0.0,139.0,1.25,16.0,139.5,110.41,87.13
2016,9,16,8,30,0.0,155.0,1.2,16.0,156.0,123.76,97.81
2016,9,16,8,45,44.0,204.0,1.2,16.5,230.0,166.67,130.26
2016,9,16,9,0,88.0,253.0,1.2,17.0,304.0,219.4,170.37
2016,9,16,9,15,70.0,263.5,1.2,17.0,306.5,231.45,180.49
2016,9,16,9,30,52.0,274.0,1.2,17.0,309.0,241.01,188.43
2016,9,16,9,45,72.0,299.5,1.2,17.0,350.0,277.01,216.31
2016,9,16,10,0,92.0,325.0,1.2,17.0,391.0,316.05,246.27
2016,9,16,10,15,185.5,336.5,1.3,17.0,475.5,392.46,305.1
2016,9,16,10,30,279.0,348.0,1.4,17.0,560.0,481.89,372.9
2016,9,16,10,45,397.0,315.5,1.5,17.5,626.0,553.99,427.24
2016,9,16,11,0,515.0,283.0,1.6,18.0,692.0,644.91,494.32
2016,9,16,11,15,455.5,315.0,1.85,18.0,681.0,658.69,504.35
2016,9,16,11,30,396.0,347.0,2.1,18.0,670.0,655.85,502.9
2016,9,16,11,45,433.5,331.5,2.4,18.0,687.0,707.28,542.34
2016,9,16,12,0,471.0,316.0,2.7,18.0,704.0,748.57,574.24
2016,9,16,12,15,699.5,207.5,2.95,18.0,781.5,878.28,672.59
2016,9,16,12,30,928.0,99.0,3.2,18.0,859.0,987.28,748.3
2016,9,16,12,45,627.0,230.5,3.45,18.0,741.0,877.47,672.97
2016,9,16,13,0,326.0,362.0,3.7,18.0,623.0,709.43,547.74
2016,9,16,13,15,278.0,363.0,3.75,18.0,582.0,673.18,521.97
2016,9,16,13,30,230.0,364.0,3.8,18.0,541.0,613.04,477.86
2016,9,16,13,45,232.5,349.0,3.9,18.0,522.5,605.34,473.73
2016,9,16,14,0,235.0,334.0,4.0,18.0,504.0,596.26,468.33
2016,9,16,14,15,227.5,319.0,3.95,18.0,477.5,575.63,453.71
2016,9,16,14,30,220.0,304.0,3.9,18.0,451.0,553.82,438.22
2016,9,16,14,45,291.0,271.0,3.85,18.0,453.0,610.29,483.85
2016,9,16,15,0,362.0,238.0,3.8,18.0,455.0,640.59,509.73
2016,9,16,15,15,259.0,232.5,3.7,18.0,381.5,531.05,425.31
2016,9,16,15,30,156.0,227.0,3.6,18.0,308.0,404.67,326.36
2016,9,16,15,45,139.0,204.5,3.55,18.0,271.5,361.76,293.62
2016,9,16,16,0,122.0,182.0,3.5,18.0,235.0,319.07,260.17
2016,9,16,16,15,114.5,160.0,3.45,17.5,205.0,285.58,234.29
2016,9,16,16,30,107.0,138.0,3.4,17.0,175.0,252.04,207.71
2016,9,16,16,45,340.5,97.5,3.35,17.0,186.0,411.71,342.23
2016,9,16,17,0,574.0,57.0,3.3,17.0,197.0,522.1,430.13
2016,9,16,17,15,492.5,48.5,3.25,16.5,147.5,428.63,351.71
2016,9,16,17,30,411.0,40.0,3.2,16.0,98.0,341.76,275.33
2016,9,16,17,45,272.0,27.0,3.2,16.0,58.5,225.11,157.91
2016,9,16,18,0,133.0,14.0,3.2,16.0,19.0,80.86,0.0
2016,9,16,18,15,66.5,7.0,3.15,16.0,9.5,0.0,0.0
2016,9,16,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,3.0,15.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,0.25,15.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,0.35,15.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,9,17,6,15,169.5,17.0,2.0,15.0,35.5,13.76,0.0
2016,9,17,6,30,339.0,34.0,1.9,15.0,71.0,27.95,17.83
2016,9,17,6,45,436.0,43.0,1.8,15.0,119.0,34.71,24.78
2016,9,17,7,0,533.0,52.0,1.7,15.0,167.0,41.44,31.17
2016,9,17,7,15,271.5,81.0,1.55,15.0,140.0,59.02,46.99
2016,9,17,7,30,10.0,110.0,1.4,15.0,113.0,85.84,70.72
2016,9,17,7,45,15.0,129.5,1.3,15.5,135.0,100.51,83.28
2016,9,17,8,0,20.0,149.0,1.2,16.0,157.0,115.06,95.48
2016,9,17,8,15,15.0,160.0,1.1,16.0,166.5,125.93,99.41
2016,9,17,8,30,10.0,171.0,1.0,16.0,176.0,136.56,107.77
2016,9,17,8,45,33.5,206.0,0.95,16.5,225.0,166.14,130.13
2016,9,17,9,0,57.0,241.0,0.9,17.0,274.0,203.17,158.33
2016,9,17,9,15,72.5,265.0,1.0,17.0,310.0,233.67,182.06
2016,9,17,9,30,88.0,289.0,1.1,17.0,346.0,266.67,207.83
2016,9,17,9,45,115.5,310.5,1.2,17.5,389.5,307.64,239.15
2016,9,17,10,0,143.0,332.0,1.3,18.0,433.0,351.4,272.39
2016,9,17,10,15,150.5,346.5,1.55,18.0,456.5,381.69,296.07
2016,9,17,10,30,158.0,361.0,1.8,18.0,480.0,412.82,320.29
2016,9,17,10,45,197.0,368.5,2.05,18.5,521.5,459.76,356.03
2016,9,17,11,0,236.0,376.0,2.3,19.0,563.0,510.17,393.99
2016,9,17,11,15,228.0,384.0,2.6,19.0,567.0,528.18,407.91
2016,9,17,11,30,220.0,392.0,2.9,19.0,571.0,544.91,420.95
2016,9,17,11,45,225.0,390.0,3.2,19.0,574.0,561.8,434.47
2016,9,17,12,0,230.0,388.0,3.5,19.0,577.0,578.01,447.47
2016,9,17,12,15,256.5,385.0,3.7,19.0,595.0,628.63,485.73
2016,9,17,12,30,283.0,382.0,3.9,19.0,613.0,664.33,513.03
2016,9,17,12,45,290.5,370.5,4.1,19.0,605.0,672.71,520.31
2016,9,17,13,0,298.0,359.0,4.3,19.0,597.0,679.57,526.71
2016,9,17,13,15,297.5,350.5,4.35,19.0,583.0,680.06,527.95
2016,9,17,13,30,297.0,342.0,4.4,19.0,569.0,678.81,528.03
2016,9,17,13,45,295.0,330.5,4.5,19.0,549.0,670.98,523.62
2016,9,17,14,0,293.0,319.0,4.6,19.0,529.0,661.39,517.97
2016,9,17,14,15,291.5,303.5,4.6,18.5,505.0,646.03,508.8
2016,9,17,14,30,290.0,288.0,4.6,18.0,481.0,628.94,498.35
2016,9,17,14,45,288.0,270.5,4.7,18.0,452.0,607.36,483.89
2016,9,17,15,0,286.0,253.0,4.8,18.0,423.0,584.19,468.12
2016,9,17,15,15,537.5,168.5,4.8,18.0,457.0,746.78,599.3
2016,9,17,15,30,789.0,84.0,4.8,18.0,491.0,875.54,695.44
2016,9,17,15,45,761.0,81.0,4.8,18.0,442.0,825.66,660.01
2016,9,17,16,0,733.0,78.0,4.8,18.0,393.0,774.18,623.85
2016,9,17,16,15,696.5,73.5,4.75,18.0,342.0,717.31,582.47
2016,9,17,16,30,660.0,69.0,4.7,18.0,291.0,655.94,536.45
2016,9,17,16,45,602.5,63.0,4.7,18.0,239.0,576.88,475.11
2016,9,17,17,0,545.0,57.0,4.7,18.0,187.0,500.71,413.57
2016,9,17,17,15,461.0,48.5,4.65,17.5,139.0,406.95,334.56
2016,9,17,17,30,377.0,40.0,4.6,17.0,91.0,320.02,257.17
2016,9,17,17,45,236.5,26.5,4.55,17.0,53.5,201.38,133.35
2016,9,17,18,0,96.0,13.0,4.5,17.0,16.0,60.73,0.0
2016,9,17,18,15,48.0,6.5,4.4,16.5,8.0,0.0,0.0
2016,9,17,18,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,9,18,6,15,156.5,17.0,0.85,16.0,34.0,13.79,0.0
2016,9,18,6,30,313.0,34.0,0.9,16.0,68.0,27.95,17.65
2016,9,18,6,45,405.0,44.5,1.0,16.5,114.0,35.92,25.65
2016,9,18,7,0,497.0,55.0,1.1,17.0,160.0,43.76,32.93
2016,9,18,7,15,558.0,62.5,1.05,17.0,211.5,48.82,37.63
2016,9,18,7,30,619.0,70.0,1.0,17.0,263.0,53.81,42.1
2016,9,18,7,45,657.5,76.0,0.95,17.5,314.0,57.37,45.09
2016,9,18,8,0,696.0,82.0,0.9,18.0,365.0,60.83,47.9
2016,9,18,8,15,726.0,86.0,0.9,18.5,414.5,110.73,63.95
2016,9,18,8,30,756.0,90.0,0.9,19.0,464.0,169.2,100.63
2016,9,18,8,45,776.5,94.0,0.9,19.5,509.5,229.4,148.21
2016,9,18,9,0,797.0,98.0,0.9,20.0,555.0,291.7,200.85
2016,9,18,9,15,813.0,100.5,1.0,20.0,596.0,353.1,254.09
2016,9,18,9,30,829.0,103.0,1.1,20.0,637.0,415.43,307.34
2016,9,18,9,45,849.0,101.5,1.2,20.5,674.0,477.38,358.3
2016,9,18,10,0,869.0,100.0,1.3,21.0,711.0,538.35,406.96
2016,9,18,10,15,877.5,101.5,1.5,21.0,739.5,595.77,452.94
2016,9,18,10,30,886.0,103.0,1.7,21.0,768.0,652.02,496.93
2016,9,18,10,45,885.5,107.0,1.95,21.0,787.0,703.1,536.51
2016,9,18,11,0,885.0,111.0,2.2,21.0,806.0,751.7,573.57
2016,9,18,11,15,888.5,111.5,2.4,21.0,819.5,797.43,606.28
2016,9,18,11,30,892.0,112.0,2.6,21.0,833.0,840.59,636.77
2016,9,18,11,45,886.0,116.0,2.85,21.0,835.5,876.37,662.51
2016,9,18,12,0,880.0,120.0,3.1,21.0,838.0,908.63,685.92
2016,9,18,12,15,879.0,120.0,3.25,21.0,835.0,937.89,706.66
2016,9,18,12,30,878.0,120.0,3.4,21.0,832.0,963.67,725.14
2016,9,18,12,45,876.5,118.5,3.6,21.0,821.0,983.84,740.29
2016,9,18,13,0,875.0,117.0,3.8,21.0,810.0,1000.26,753.09
2016,9,18,13,15,869.5,116.0,3.85,21.0,790.5,1009.43,760.15
2016,9,18,13,30,864.0,115.0,3.9,21.0,771.0,1014.68,764.79
2016,9,18,13,45,847.5,117.5,3.95,21.0,742.0,1021.77,770.88
2016,9,18,14,0,831.0,120.0,4.0,21.0,713.0,1012.18,765.83
2016,9,18,14,15,819.5,117.5,4.05,21.0,679.5,998.05,757.93
2016,9,18,14,30,808.0,115.0,4.1,21.0,646.0,980.21,747.62
2016,9,18,14,45,786.0,114.5,4.15,21.0,605.0,950.64,729.24
2016,9,18,15,0,764.0,114.0,4.2,21.0,564.0,917.94,708.67
2016,9,18,15,15,742.0,110.0,4.2,21.0,519.5,885.04,687.55
2016,9,18,15,30,720.0,106.0,4.2,21.0,475.0,843.35,659.93
2016,9,18,15,45,684.5,103.0,4.2,21.0,425.5,788.49,622.36
2016,9,18,16,0,649.0,100.0,4.2,21.0,376.0,732.67,583.35
2016,9,18,16,15,608.0,93.0,4.15,20.5,325.0,666.83,536.66
2016,9,18,16,30,567.0,86.0,4.1,20.0,274.0,601.44,488.75
2016,9,18,16,45,501.0,78.0,4.1,20.0,222.5,516.57,422.9
2016,9,18,17,0,435.0,70.0,4.1,20.0,171.0,431.24,353.27
2016,9,18,17,15,352.0,56.5,4.1,19.5,124.5,338.86,275.72
2016,9,18,17,30,269.0,43.0,4.1,19.0,78.0,254.47,201.38
2016,9,18,17,45,155.5,25.5,4.15,18.5,44.0,149.62,89.41
2016,9,18,18,0,42.0,8.0,4.2,18.0,10.0,28.5,0.0
2016,9,18,18,15,21.0,4.0,4.1,18.0,5.0,0.0,0.0
2016,9,18,18,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,3.7,18.0,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,3.35,18.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,2.65,18.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.15,18.0,0.0,0.0,0.0
