Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,5,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,9,29,6,15,77.0,14.5,4.4,14.0,20.5,12.38,0.0
2016,9,29,6,30,154.0,29.0,4.4,14.0,41.0,22.43,9.47
2016,9,29,6,45,263.0,43.5,4.45,14.5,83.0,33.42,23.06
2016,9,29,7,0,372.0,58.0,4.5,15.0,125.0,44.27,33.3
2016,9,29,7,15,186.0,75.5,4.45,15.0,109.0,56.79,44.8
2016,9,29,7,30,0.0,93.0,4.4,15.0,93.0,73.14,59.51
2016,9,29,7,45,5.0,112.0,4.35,15.0,114.0,87.54,72.26
2016,9,29,8,0,10.0,131.0,4.3,15.0,135.0,101.86,84.75
2016,9,29,8,15,28.5,157.0,4.3,15.0,170.0,121.33,96.02
2016,9,29,8,30,47.0,183.0,4.3,15.0,205.0,147.45,116.38
2016,9,29,8,45,117.5,209.5,4.35,15.5,271.0,187.22,145.83
2016,9,29,9,0,188.0,236.0,4.4,16.0,337.0,238.65,185.64
2016,9,29,9,15,114.0,240.5,4.45,16.0,303.5,234.27,185.05
2016,9,29,9,30,40.0,245.0,4.5,16.0,270.0,217.52,173.1
2016,9,29,9,45,49.0,266.0,4.6,16.5,297.5,244.41,194.37
2016,9,29,10,0,58.0,287.0,4.7,17.0,325.0,272.87,216.68
2016,9,29,10,15,92.0,311.0,4.8,17.0,374.5,319.86,254.16
2016,9,29,10,30,126.0,335.0,4.9,17.0,424.0,378.85,300.89
2016,9,29,10,45,187.5,342.0,5.05,17.0,479.0,438.94,348.85
2016,9,29,11,0,249.0,349.0,5.2,17.0,534.0,515.42,409.09
2016,9,29,11,15,253.0,352.0,5.3,17.0,542.5,539.44,427.78
2016,9,29,11,30,257.0,355.0,5.4,17.0,551.0,562.92,446.16
2016,9,29,11,45,322.0,339.0,5.55,17.5,586.0,618.9,489.99
2016,9,29,12,0,387.0,323.0,5.7,18.0,621.0,677.55,535.35
2016,9,29,12,15,380.5,326.0,5.8,18.0,618.0,692.24,546.62
2016,9,29,12,30,374.0,329.0,5.9,18.0,615.0,705.03,556.65
2016,9,29,12,45,485.5,280.0,6.0,18.0,644.5,793.75,626.47
2016,9,29,13,0,597.0,231.0,6.1,18.0,674.0,871.95,687.86
2016,9,29,13,15,519.5,253.0,6.2,18.0,631.0,824.72,652.16
2016,9,29,13,30,442.0,275.0,6.3,18.0,588.0,779.29,617.76
2016,9,29,13,45,646.0,187.0,6.45,18.0,625.0,904.9,717.35
2016,9,29,14,0,850.0,99.0,6.6,18.0,662.0,994.49,784.19
2016,9,29,14,15,669.5,153.0,6.65,17.5,582.0,894.71,713.71
2016,9,29,14,30,489.0,207.0,6.7,17.0,502.0,762.76,616.04
2016,9,29,14,45,535.5,176.5,6.8,17.0,479.5,769.93,625.49
2016,9,29,15,0,582.0,146.0,6.9,17.0,457.0,782.04,636.71
2016,9,29,15,15,663.0,115.0,6.95,17.0,440.0,812.71,662.11
2016,9,29,15,30,744.0,84.0,7.0,17.0,423.0,828.21,675.9
2016,9,29,15,45,709.5,80.5,7.1,17.0,374.5,778.03,639.28
2016,9,29,16,0,675.0,77.0,7.2,17.0,326.0,721.81,597.24
2016,9,29,16,15,628.5,71.0,7.2,16.5,275.5,651.83,543.76
2016,9,29,16,30,582.0,65.0,7.2,16.0,225.0,582.92,489.09
2016,9,29,16,45,505.5,58.0,7.2,16.0,175.5,491.65,412.84
2016,9,29,17,0,429.0,51.0,7.2,16.0,126.0,404.93,336.86
2016,9,29,17,15,314.5,38.5,7.05,15.5,83.0,293.11,236.26
2016,9,29,17,30,200.0,26.0,6.9,15.0,40.0,184.88,98.77
2016,9,29,17,45,100.0,13.0,6.75,15.0,20.0,66.63,0.0
2016,9,29,18,0,0.0,0.0,6.6,15.0,0.0,0.0,0.0
2016,9,29,18,15,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,9,29,18,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,4.7,14.5,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,5.15,14.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,5.4,14.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,5.35,14.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,9,30,6,15,103.5,13.5,5.2,14.0,21.0,11.52,0.0
2016,9,30,6,30,207.0,27.0,5.3,14.0,42.0,21.03,7.68
2016,9,30,6,45,323.0,39.0,5.4,14.0,85.0,31.89,21.71
2016,9,30,7,0,439.0,51.0,5.5,14.0,128.0,41.17,30.67
2016,9,30,7,15,509.5,59.0,5.5,14.0,177.5,46.7,36.0
2016,9,30,7,30,580.0,67.0,5.5,14.0,227.0,52.18,41.09
2016,9,30,7,45,628.0,72.5,5.55,14.5,277.5,55.48,43.98
2016,9,30,8,0,676.0,78.0,5.6,15.0,328.0,60.94,48.68
2016,9,30,8,15,708.5,82.5,5.6,15.0,376.0,115.86,66.54
2016,9,30,8,30,741.0,87.0,5.6,15.0,424.0,179.06,111.93
2016,9,30,8,45,765.5,89.5,5.65,15.0,469.5,238.04,162.05
2016,9,30,9,0,790.0,92.0,5.7,15.0,515.0,299.54,217.51
2016,9,30,9,15,807.0,94.5,5.75,15.0,554.5,360.71,273.62
2016,9,30,9,30,824.0,97.0,5.8,15.0,594.0,422.86,329.85
2016,9,30,9,45,843.0,96.5,5.9,15.5,629.5,483.89,383.36
2016,9,30,10,0,862.0,96.0,6.0,16.0,665.0,544.55,435.11
2016,9,30,10,15,870.5,97.5,6.05,16.0,692.5,601.1,482.98
2016,9,30,10,30,879.0,99.0,6.1,16.0,720.0,656.42,528.7
2016,9,30,10,45,885.0,99.5,6.15,16.0,740.0,707.62,570.24
2016,9,30,11,0,891.0,100.0,6.2,16.0,760.0,756.83,608.95
2016,9,30,11,15,894.5,101.0,6.25,16.0,772.0,802.39,642.83
2016,9,30,11,30,898.0,102.0,6.3,16.0,784.0,845.33,674.6
2016,9,30,11,45,899.5,102.0,6.35,16.0,788.0,882.72,702.17
2016,9,30,12,0,901.0,102.0,6.4,16.0,792.0,916.95,727.41
2016,9,30,12,15,899.5,101.5,6.45,16.0,787.5,944.57,747.85
2016,9,30,12,30,898.0,101.0,6.5,16.0,783.0,968.57,765.76
2016,9,30,12,45,894.5,100.5,6.55,16.0,770.5,986.92,779.69
2016,9,30,13,0,891.0,100.0,6.6,16.0,758.0,1001.41,791.01
2016,9,30,13,15,885.0,99.0,6.6,16.0,737.5,1008.94,797.18
2016,9,30,13,30,879.0,98.0,6.6,16.0,717.0,1012.51,800.7
2016,9,30,13,45,872.0,96.0,6.65,16.0,689.5,1009.95,800.25
2016,9,30,14,0,865.0,94.0,6.7,16.0,662.0,1003.48,797.16
2016,9,30,14,15,852.5,92.0,6.7,16.0,627.5,987.63,787.1
2016,9,30,14,30,840.0,90.0,6.7,16.0,593.0,979.89,783.17
2016,9,30,14,45,824.5,87.0,6.75,16.0,553.0,952.49,765.03
2016,9,30,15,0,809.0,84.0,6.8,16.0,513.0,921.83,744.47
2016,9,30,15,15,786.5,81.0,6.8,16.0,467.5,881.48,716.2
2016,9,30,15,30,764.0,78.0,6.8,16.0,422.0,838.72,685.76
2016,9,30,15,45,733.0,74.0,6.8,16.0,373.5,784.91,646.23
2016,9,30,16,0,702.0,70.0,6.8,16.0,325.0,729.87,604.83
2016,9,30,16,15,656.0,64.5,6.75,15.5,274.0,665.43,555.62
2016,9,30,16,30,610.0,59.0,6.7,15.0,223.0,596.74,500.99
2016,9,30,16,45,539.5,52.0,6.7,15.0,173.5,509.19,427.66
2016,9,30,17,0,469.0,45.0,6.7,15.0,124.0,426.04,354.74
2016,9,30,17,15,352.0,34.0,6.55,15.0,81.0,312.94,251.08
2016,9,30,17,30,235.0,23.0,6.4,15.0,38.0,200.3,85.22
2016,9,30,17,45,117.5,11.5,6.3,15.0,19.0,74.93,0.0
2016,9,30,18,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,9,30,18,15,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,9,30,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,4.2,14.5,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,3.75,14.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,1,6,15,113.5,12.5,3.3,14.0,21.0,10.67,0.0
2016,10,1,6,30,227.0,25.0,3.3,14.0,42.0,20.76,6.51
2016,10,1,6,45,347.5,36.5,3.35,14.5,85.5,29.86,19.87
2016,10,1,7,0,468.0,48.0,3.4,15.0,129.0,38.84,28.48
2016,10,1,7,15,540.0,55.5,3.5,15.0,179.5,44.11,33.56
2016,10,1,7,30,612.0,63.0,3.6,15.0,230.0,49.37,38.43
2016,10,1,7,45,659.5,68.5,3.7,15.5,281.0,52.83,41.46
2016,10,1,8,0,707.0,74.0,3.8,16.0,332.0,59.49,47.21
2016,10,1,8,15,739.5,77.5,3.75,16.0,381.5,120.07,68.4
2016,10,1,8,30,772.0,81.0,3.7,16.0,431.0,179.71,110.42
2016,10,1,8,45,796.0,84.0,3.7,16.5,476.5,240.96,161.81
2016,10,1,9,0,820.0,87.0,3.7,17.0,522.0,304.62,218.05
2016,10,1,9,15,837.0,89.0,3.7,17.0,562.5,367.13,274.35
2016,10,1,9,30,854.0,91.0,3.7,17.0,603.0,430.56,330.47
2016,10,1,9,45,872.5,90.5,3.7,17.0,639.0,493.19,384.56
2016,10,1,10,0,891.0,90.0,3.7,17.0,675.0,555.08,436.55
2016,10,1,10,15,899.5,91.0,3.75,17.0,702.5,612.61,483.84
2016,10,1,10,30,908.0,92.0,3.8,17.0,730.0,668.84,528.83
2016,10,1,10,45,914.0,93.0,3.85,17.5,750.5,721.8,569.16
2016,10,1,11,0,920.0,94.0,3.9,18.0,771.0,772.7,606.08
2016,10,1,11,15,923.5,94.5,4.0,18.0,783.0,818.87,639.06
2016,10,1,11,30,927.0,95.0,4.1,18.0,795.0,862.31,669.94
2016,10,1,11,45,928.0,95.5,4.2,18.0,799.0,900.69,697.13
2016,10,1,12,0,929.0,96.0,4.3,18.0,803.0,935.77,722.01
2016,10,1,12,15,928.0,95.5,4.45,18.0,799.0,964.5,743.06
2016,10,1,12,30,927.0,95.0,4.6,18.0,795.0,989.53,761.86
2016,10,1,12,45,924.0,94.5,4.85,18.0,782.5,1008.81,777.7
2016,10,1,13,0,921.0,94.0,5.1,18.0,770.0,1024.14,790.96
2016,10,1,13,15,915.5,93.0,5.25,18.0,749.5,1032.39,798.64
2016,10,1,13,30,910.0,92.0,5.4,18.0,729.0,1036.56,803.69
2016,10,1,13,45,901.5,91.0,5.55,18.0,700.5,1033.65,803.92
2016,10,1,14,0,893.0,90.0,5.7,18.0,672.0,1026.73,801.5
2016,10,1,14,15,881.0,88.0,5.75,18.0,637.5,1011.16,792.33
2016,10,1,14,30,869.0,86.0,5.8,18.0,603.0,991.84,780.6
2016,10,1,14,45,852.5,84.0,5.9,18.0,561.5,975.87,771.68
2016,10,1,15,0,836.0,82.0,6.0,18.0,520.0,945.02,751.86
2016,10,1,15,15,813.5,79.0,6.05,17.5,474.0,904.08,725.55
2016,10,1,15,30,791.0,76.0,6.1,17.0,428.0,860.63,696.85
2016,10,1,15,45,758.5,72.5,6.15,17.0,378.5,805.34,657.08
2016,10,1,16,0,726.0,69.0,6.2,17.0,329.0,748.79,615.32
2016,10,1,16,15,679.0,64.0,6.2,16.5,277.0,683.39,566.11
2016,10,1,16,30,632.0,59.0,6.2,16.0,225.0,613.71,511.33
2016,10,1,16,45,556.5,51.5,6.2,16.0,174.5,520.85,434.23
2016,10,1,17,0,481.0,44.0,6.2,16.0,124.0,432.83,357.7
2016,10,1,17,15,353.0,33.0,6.1,16.0,80.0,312.19,247.18
2016,10,1,17,30,225.0,22.0,6.0,16.0,36.0,190.48,49.81
2016,10,1,17,45,112.5,11.0,5.95,16.0,18.0,71.61,0.0
2016,10,1,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,1,18,15,0.0,0.0,5.75,15.5,0.0,0.0,0.0
2016,10,1,18,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,3.85,14.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,10,2,6,15,114.0,12.0,3.5,14.0,20.0,10.24,0.0
2016,10,2,6,30,228.0,24.0,3.5,14.0,40.0,19.93,4.81
2016,10,2,6,45,351.5,35.0,3.5,14.5,83.5,28.64,18.74
2016,10,2,7,0,475.0,46.0,3.5,15.0,127.0,37.26,27.06
2016,10,2,7,15,308.5,75.5,3.45,15.0,135.0,56.13,44.15
2016,10,2,7,30,142.0,105.0,3.4,15.0,143.0,77.89,63.66
2016,10,2,7,45,156.0,125.0,3.35,15.5,175.0,91.54,75.62
2016,10,2,8,0,170.0,145.0,3.3,16.0,207.0,106.15,88.16
2016,10,2,8,15,470.0,111.0,3.3,16.0,315.0,118.76,77.05
2016,10,2,8,30,770.0,77.0,3.3,16.0,423.0,177.16,108.39
2016,10,2,8,45,556.5,142.0,3.3,16.0,405.5,231.68,164.11
2016,10,2,9,0,343.0,207.0,3.3,16.0,388.0,262.2,199.53
2016,10,2,9,15,594.5,146.5,3.35,16.0,489.0,331.82,252.61
2016,10,2,9,30,846.0,86.0,3.4,16.0,590.0,424.96,327.48
2016,10,2,9,45,861.0,86.0,3.5,16.5,624.0,484.71,378.82
2016,10,2,10,0,876.0,86.0,3.6,17.0,658.0,544.41,428.6
2016,10,2,10,15,715.0,155.5,3.7,17.0,635.0,569.28,449.81
2016,10,2,10,30,554.0,225.0,3.8,17.0,612.0,569.49,450.4
2016,10,2,10,45,728.5,157.5,3.9,17.0,681.0,664.62,526.05
2016,10,2,11,0,903.0,90.0,4.0,17.0,750.0,756.91,597.74
2016,10,2,11,15,906.5,90.5,4.1,17.0,762.0,802.17,630.09
2016,10,2,11,30,910.0,91.0,4.2,17.0,774.0,844.76,660.64
2016,10,2,11,45,911.0,91.0,4.3,17.0,778.0,881.81,687.11
2016,10,2,12,0,912.0,91.0,4.4,17.0,782.0,915.61,711.59
2016,10,2,12,15,572.0,223.5,4.5,17.0,656.0,788.39,618.9
2016,10,2,12,30,232.0,356.0,4.6,17.0,530.0,582.81,459.22
2016,10,2,12,45,376.0,304.0,4.75,17.0,580.5,695.66,549.77
2016,10,2,13,0,520.0,252.0,4.9,17.0,631.0,813.33,640.88
2016,10,2,13,15,706.0,171.5,5.05,17.0,671.0,931.81,730.39
2016,10,2,13,30,892.0,91.0,5.2,17.0,711.0,1017.01,792.34
2016,10,2,13,45,882.5,90.5,5.4,17.0,683.0,1013.49,792.0
2016,10,2,14,0,873.0,90.0,5.6,17.0,655.0,1006.08,789.54
2016,10,2,14,15,861.5,88.5,5.7,17.0,621.0,991.63,781.42
2016,10,2,14,30,850.0,87.0,5.8,17.0,587.0,985.14,779.19
2016,10,2,14,45,830.5,85.5,5.95,17.0,546.5,955.46,760.4
2016,10,2,15,0,811.0,84.0,6.1,17.0,506.0,922.63,739.2
2016,10,2,15,15,788.0,81.0,6.1,16.5,460.5,881.67,712.23
2016,10,2,15,30,765.0,78.0,6.1,16.0,415.0,838.31,682.96
2016,10,2,15,45,727.0,75.5,6.15,16.0,365.5,779.96,640.38
2016,10,2,16,0,689.0,73.0,6.2,16.0,316.0,726.94,600.87
2016,10,2,16,15,639.5,67.5,6.2,16.0,265.5,654.74,544.63
2016,10,2,16,30,590.0,62.0,6.2,16.0,215.0,583.79,487.33
2016,10,2,16,45,503.0,55.0,6.2,16.0,164.5,484.56,404.57
2016,10,2,17,0,416.0,48.0,6.2,16.0,114.0,390.7,322.33
2016,10,2,17,15,287.0,35.0,6.15,15.5,72.5,270.26,211.71
2016,10,2,17,30,158.0,22.0,6.1,15.0,31.0,147.81,2.9
2016,10,2,17,45,79.0,11.0,6.05,15.0,15.5,53.0,0.0
2016,10,2,18,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,2,18,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,3,6,15,88.0,12.0,2.0,15.0,18.0,10.24,0.0
2016,10,3,6,30,176.0,24.0,2.0,15.0,36.0,18.7,2.71
2016,10,3,6,45,296.0,36.0,2.05,15.5,77.0,29.43,19.23
2016,10,3,7,0,416.0,48.0,2.1,16.0,118.0,38.78,28.25
2016,10,3,7,15,489.5,56.0,2.1,16.0,166.0,44.38,33.63
2016,10,3,7,30,563.0,64.0,2.1,16.0,214.0,49.95,38.78
2016,10,3,7,45,316.0,103.5,2.1,16.0,191.0,74.03,60.1
2016,10,3,8,0,69.0,143.0,2.1,16.0,168.0,106.45,88.39
2016,10,3,8,15,181.0,158.5,2.1,16.0,236.5,132.9,99.4
2016,10,3,8,30,293.0,174.0,2.1,16.0,305.0,175.6,127.93
2016,10,3,8,45,154.5,181.5,2.15,16.0,251.5,176.62,135.09
2016,10,3,9,0,16.0,189.0,2.2,16.0,198.0,157.41,124.74
2016,10,3,9,15,23.5,210.0,2.2,16.0,223.5,179.13,142.09
2016,10,3,9,30,31.0,231.0,2.2,16.0,249.0,203.73,161.65
2016,10,3,9,45,31.5,244.5,2.2,16.5,264.0,219.82,174.04
2016,10,3,10,0,32.0,258.0,2.2,17.0,279.0,236.18,186.53
2016,10,3,10,15,31.0,266.0,2.25,17.0,287.0,247.17,195.05
2016,10,3,10,30,30.0,274.0,2.3,17.0,295.0,258.07,203.48
2016,10,3,10,45,30.0,281.0,2.4,17.0,302.5,268.71,211.74
2016,10,3,11,0,30.0,288.0,2.5,17.0,310.0,279.39,220.03
2016,10,3,11,15,23.5,276.5,2.55,17.0,294.5,256.34,201.78
2016,10,3,11,30,17.0,265.0,2.6,17.0,279.0,242.77,191.0
2016,10,3,11,45,15.5,259.5,2.7,17.0,272.0,238.2,187.43
2016,10,3,12,0,14.0,254.0,2.8,17.0,265.0,233.36,183.65
2016,10,3,12,15,13.0,248.0,2.8,17.0,258.0,228.3,179.69
2016,10,3,12,30,12.0,242.0,2.8,17.0,251.0,223.07,175.62
2016,10,3,12,45,9.0,223.0,2.85,17.0,229.5,203.47,160.12
2016,10,3,13,0,6.0,204.0,2.9,17.0,208.0,183.6,144.35
2016,10,3,13,15,136.5,259.0,2.95,17.0,353.0,407.54,325.41
2016,10,3,13,30,267.0,314.0,3.0,17.0,498.0,628.25,494.09
2016,10,3,13,45,202.5,305.5,3.05,17.0,442.0,537.42,424.63
2016,10,3,14,0,138.0,297.0,3.1,17.0,386.0,467.17,370.75
2016,10,3,14,15,108.0,276.0,3.1,17.0,343.0,394.23,315.07
2016,10,3,14,30,78.0,255.0,3.1,17.0,300.0,342.87,274.98
2016,10,3,14,45,42.0,212.5,3.15,17.0,236.5,259.05,208.21
2016,10,3,15,0,6.0,170.0,3.2,17.0,173.0,160.36,127.66
2016,10,3,15,15,3.0,137.5,3.25,17.0,139.0,125.37,99.31
2016,10,3,15,30,0.0,105.0,3.3,17.0,105.0,90.86,70.84
2016,10,3,15,45,0.0,92.0,3.35,17.0,92.0,79.13,61.25
2016,10,3,16,0,0.0,79.0,3.4,17.0,79.0,67.39,51.5
2016,10,3,16,15,0.0,66.0,3.4,17.0,66.0,55.64,41.61
2016,10,3,16,30,0.0,53.0,3.4,17.0,53.0,43.88,31.58
2016,10,3,16,45,0.0,40.0,3.45,17.0,40.0,33.07,22.23
2016,10,3,17,0,0.0,27.0,3.5,17.0,27.0,22.27,12.84
2016,10,3,17,15,0.0,17.0,3.45,16.5,17.0,14.0,5.3
2016,10,3,17,30,0.0,7.0,3.4,16.0,7.0,5.75,0.0
2016,10,3,17,45,0.0,3.5,3.4,16.0,3.5,2.99,0.0
2016,10,3,18,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,3,18,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,8.0,4.7,16.0,8.0,6.83,0.0
2016,10,4,6,30,0.0,16.0,4.7,16.0,16.0,13.2,0.0
2016,10,4,6,45,2.5,36.0,4.7,16.0,36.0,28.94,18.62
2016,10,4,7,0,5.0,56.0,4.7,16.0,56.0,44.31,32.98
2016,10,4,7,15,16.5,76.5,4.7,16.0,80.5,59.93,47.25
2016,10,4,7,30,28.0,97.0,4.7,16.0,105.0,73.62,59.63
2016,10,4,7,45,37.0,117.5,4.75,16.0,129.5,88.12,72.5
2016,10,4,8,0,46.0,138.0,4.8,16.0,154.0,103.1,85.58
2016,10,4,8,15,56.0,159.5,4.75,16.0,182.5,125.38,98.07
2016,10,4,8,30,66.0,181.0,4.7,16.0,211.0,149.46,116.95
2016,10,4,8,45,152.0,201.0,4.7,16.5,278.0,190.3,146.77
2016,10,4,9,0,238.0,221.0,4.7,17.0,345.0,244.7,188.84
2016,10,4,9,15,499.5,170.0,4.6,17.0,455.5,317.2,243.28
2016,10,4,9,30,761.0,119.0,4.5,17.0,566.0,418.8,324.18
2016,10,4,9,45,800.5,110.5,4.45,17.0,605.5,480.64,377.12
2016,10,4,10,0,840.0,102.0,4.4,17.0,645.0,543.09,429.52
2016,10,4,10,15,850.5,103.5,4.35,17.0,672.5,600.51,476.6
2016,10,4,10,30,861.0,105.0,4.3,17.0,700.0,653.53,519.09
2016,10,4,10,45,868.5,106.0,4.25,17.0,720.5,705.19,559.36
2016,10,4,11,0,876.0,107.0,4.2,17.0,741.0,755.05,597.16
2016,10,4,11,15,880.5,107.5,4.4,17.0,753.5,800.06,630.37
2016,10,4,11,30,885.0,108.0,4.6,17.0,766.0,842.56,661.87
2016,10,4,11,45,890.5,106.5,4.8,17.5,771.0,881.12,689.21
2016,10,4,12,0,896.0,105.0,5.0,18.0,776.0,916.77,714.44
2016,10,4,12,15,895.5,104.5,5.25,18.0,771.5,944.89,736.08
2016,10,4,12,30,895.0,104.0,5.5,18.0,767.0,969.44,755.36
2016,10,4,12,45,899.0,100.0,5.75,18.0,756.5,990.78,772.53
2016,10,4,13,0,903.0,96.0,6.0,18.0,746.0,1008.39,787.22
2016,10,4,13,15,897.5,95.0,6.15,17.5,725.5,1016.19,796.0
2016,10,4,13,30,892.0,94.0,6.3,17.0,705.0,1019.99,802.18
2016,10,4,13,45,885.0,92.0,6.5,17.0,677.5,1017.11,802.48
2016,10,4,14,0,878.0,90.0,6.7,17.0,650.0,1010.29,800.08
2016,10,4,14,15,866.0,88.0,6.75,17.0,615.5,994.58,790.47
2016,10,4,14,30,854.0,86.0,6.8,17.0,581.0,986.76,786.81
2016,10,4,14,45,838.5,83.5,6.9,17.0,540.5,959.58,769.16
2016,10,4,15,0,823.0,81.0,7.0,17.0,500.0,929.12,749.03
2016,10,4,15,15,799.5,78.0,7.0,17.0,454.5,887.37,719.73
2016,10,4,15,30,776.0,75.0,7.0,17.0,409.0,843.23,688.22
2016,10,4,15,45,743.5,71.0,7.05,17.0,359.5,787.66,647.4
2016,10,4,16,0,711.0,67.0,7.1,17.0,310.0,730.93,604.58
2016,10,4,16,15,662.0,61.5,7.0,16.5,259.0,664.02,552.87
2016,10,4,16,30,613.0,56.0,6.9,16.0,208.0,592.9,495.56
2016,10,4,16,45,533.5,48.5,6.85,16.0,158.5,498.19,415.57
2016,10,4,17,0,454.0,41.0,6.8,16.0,109.0,408.8,336.25
2016,10,4,17,15,316.0,29.5,6.65,16.0,67.5,283.41,214.84
2016,10,4,17,30,178.0,18.0,6.5,16.0,26.0,150.89,0.0
2016,10,4,17,45,89.0,9.0,6.35,16.0,13.0,7.68,0.0
2016,10,4,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,4,18,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,4,18,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,5.05,15.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,5.45,15.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,5.25,15.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,5.2,14.5,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,10,5,6,15,90.5,11.5,5.2,14.0,16.5,9.82,0.0
2016,10,5,6,30,181.0,23.0,5.2,14.0,33.0,17.95,0.0
2016,10,5,6,45,314.0,34.5,5.25,14.5,76.0,28.35,18.11
2016,10,5,7,0,447.0,46.0,5.3,15.0,119.0,37.4,27.04
2016,10,5,7,15,524.5,54.0,5.25,15.0,168.5,43.13,32.59
2016,10,5,7,30,602.0,62.0,5.2,15.0,218.0,48.83,37.9
2016,10,5,7,45,655.0,66.5,5.2,15.5,269.5,51.58,40.35
2016,10,5,8,0,708.0,71.0,5.2,16.0,321.0,61.31,48.85
2016,10,5,8,15,741.5,75.0,5.05,16.0,370.5,122.23,69.43
2016,10,5,8,30,775.0,79.0,4.9,16.0,420.0,182.57,112.97
2016,10,5,8,45,801.0,81.5,4.8,16.5,465.5,243.95,164.99
2016,10,5,9,0,827.0,84.0,4.7,17.0,511.0,307.96,221.88
2016,10,5,9,15,844.0,86.5,4.55,17.0,551.5,371.19,279.02
2016,10,5,9,30,861.0,89.0,4.4,17.0,592.0,435.32,335.82
2016,10,5,9,45,878.5,89.0,4.3,17.0,627.5,497.93,389.98
2016,10,5,10,0,896.0,89.0,4.2,17.0,663.0,559.88,441.95
2016,10,5,10,15,904.5,90.0,4.15,17.0,690.5,617.45,489.21
2016,10,5,10,30,913.0,91.0,4.1,17.0,718.0,673.68,534.06
2016,10,5,10,45,920.5,91.0,4.05,17.5,738.5,726.64,574.2
2016,10,5,11,0,928.0,91.0,4.0,18.0,759.0,777.62,610.66
2016,10,5,11,15,931.5,92.0,4.1,18.0,771.0,824.3,644.05
2016,10,5,11,30,935.0,93.0,4.2,18.0,783.0,868.23,675.31
2016,10,5,11,45,938.0,92.0,4.35,18.0,787.0,906.65,702.84
2016,10,5,12,0,941.0,91.0,4.5,18.0,791.0,941.82,728.52
2016,10,5,12,15,940.0,91.0,4.7,18.0,786.5,971.02,750.52
2016,10,5,12,30,939.0,91.0,4.9,18.0,782.0,996.49,770.09
2016,10,5,12,45,935.5,90.5,5.15,18.0,769.0,1015.13,785.46
2016,10,5,13,0,932.0,90.0,5.4,18.0,756.0,1029.76,798.21
2016,10,5,13,15,926.0,89.0,5.6,18.0,735.0,1037.26,805.75
2016,10,5,13,30,920.0,88.0,5.8,18.0,714.0,1040.63,810.57
2016,10,5,13,45,910.5,87.0,6.0,18.0,685.5,1036.39,810.15
2016,10,5,14,0,901.0,86.0,6.2,18.0,657.0,1028.13,806.99
2016,10,5,14,15,888.5,84.5,6.35,18.0,621.5,1012.32,798.18
2016,10,5,14,30,876.0,83.0,6.5,18.0,586.0,992.79,786.72
2016,10,5,14,45,857.0,81.0,6.7,18.0,544.0,973.91,775.98
2016,10,5,15,0,838.0,79.0,6.9,18.0,502.0,940.36,754.25
2016,10,5,15,15,814.0,76.5,6.95,17.5,455.5,898.46,726.69
2016,10,5,15,30,790.0,74.0,7.0,17.0,409.0,854.13,696.71
2016,10,5,15,45,751.0,71.0,7.1,17.0,358.5,793.59,652.27
2016,10,5,16,0,712.0,68.0,7.2,17.0,308.0,732.16,605.87
2016,10,5,16,15,660.0,62.5,7.15,16.5,256.5,663.17,552.46
2016,10,5,16,30,608.0,57.0,7.1,16.0,205.0,589.73,493.11
2016,10,5,16,45,518.5,49.5,7.1,16.0,154.5,487.77,406.93
2016,10,5,17,0,429.0,42.0,7.1,16.0,104.0,391.82,321.59
2016,10,5,17,15,285.0,29.5,7.0,16.0,63.5,262.9,194.05
2016,10,5,17,30,141.0,17.0,6.9,16.0,23.0,98.85,0.0
2016,10,5,17,45,70.5,8.5,6.8,16.0,11.5,0.0,0.0
2016,10,5,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,5,18,15,0.0,0.0,6.55,15.5,0.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,6,6,15,87.5,10.5,1.65,15.0,15.5,8.96,0.0
2016,10,6,6,30,175.0,21.0,1.7,15.0,31.0,17.44,0.0
2016,10,6,6,45,306.0,33.0,1.8,15.0,72.5,27.08,16.9
2016,10,6,7,0,437.0,45.0,1.9,15.0,114.0,36.58,26.34
2016,10,6,7,15,513.5,53.0,1.95,15.0,163.0,42.32,31.89
2016,10,6,7,30,590.0,61.0,2.0,15.0,212.0,48.03,37.21
2016,10,6,7,45,641.5,66.0,2.15,15.5,262.5,51.16,40.0
2016,10,6,8,0,693.0,71.0,2.3,16.0,313.0,61.96,41.44
2016,10,6,8,15,726.5,75.0,2.35,16.0,361.5,121.88,69.43
2016,10,6,8,30,760.0,79.0,2.4,16.0,410.0,181.24,112.17
2016,10,6,8,45,786.5,81.5,2.45,16.5,455.5,241.74,163.06
2016,10,6,9,0,813.0,84.0,2.5,17.0,501.0,304.93,218.65
2016,10,6,9,15,830.0,86.0,2.5,17.0,540.5,366.8,273.99
2016,10,6,9,30,847.0,88.0,2.5,17.0,580.0,429.56,329.0
2016,10,6,9,45,871.0,85.0,2.55,17.5,616.5,491.53,381.31
2016,10,6,10,0,895.0,82.0,2.6,18.0,653.0,553.47,431.94
2016,10,6,10,15,903.0,83.5,2.6,18.0,680.0,610.97,478.26
2016,10,6,10,30,911.0,85.0,2.6,18.0,707.0,667.1,522.16
2016,10,6,10,45,916.5,86.0,2.6,18.5,726.5,719.4,560.98
2016,10,6,11,0,922.0,87.0,2.6,19.0,746.0,769.57,595.98
2016,10,6,11,15,925.0,87.5,2.6,19.0,757.5,814.94,627.16
2016,10,6,11,30,928.0,88.0,2.6,19.0,769.0,857.5,656.15
2016,10,6,11,45,928.5,88.0,2.65,19.0,772.0,894.41,681.45
2016,10,6,12,0,929.0,88.0,2.7,19.0,775.0,927.98,704.46
2016,10,6,12,15,928.0,88.0,2.8,19.0,770.0,956.68,724.62
2016,10,6,12,30,927.0,88.0,2.9,19.0,765.0,981.68,742.42
2016,10,6,12,45,922.0,88.0,3.05,19.5,752.0,999.05,754.2
2016,10,6,13,0,917.0,88.0,3.2,20.0,739.0,1012.42,763.46
2016,10,6,13,15,911.0,87.0,3.35,19.5,718.0,1019.6,771.66
2016,10,6,13,30,905.0,86.0,3.5,19.0,697.0,1022.72,777.35
2016,10,6,13,45,896.5,84.5,3.65,19.0,669.0,1018.7,776.87
2016,10,6,14,0,888.0,83.0,3.8,19.0,641.0,1010.7,773.85
2016,10,6,14,15,876.0,81.5,3.95,19.0,606.0,995.33,765.84
2016,10,6,14,30,864.0,80.0,4.1,19.0,571.0,976.3,755.34
2016,10,6,14,45,847.0,77.5,4.25,19.0,530.0,947.57,737.96
2016,10,6,15,0,830.0,75.0,4.4,19.0,489.0,926.54,726.02
2016,10,6,15,15,806.0,72.5,4.55,19.0,443.5,884.79,699.25
2016,10,6,15,30,782.0,70.0,4.7,19.0,398.0,840.7,670.17
2016,10,6,15,45,747.5,66.0,4.85,19.0,348.5,783.21,630.15
2016,10,6,16,0,713.0,62.0,5.0,19.0,299.0,724.76,587.96
2016,10,6,16,15,663.0,57.0,5.2,18.5,248.5,651.68,533.77
2016,10,6,16,30,613.0,52.0,5.4,18.0,198.0,586.22,482.64
2016,10,6,16,45,530.5,45.0,5.65,17.5,149.0,490.32,404.03
2016,10,6,17,0,448.0,38.0,5.9,17.0,100.0,400.13,325.12
2016,10,6,17,15,224.0,29.5,5.95,16.5,60.5,221.93,156.69
2016,10,6,17,30,0.0,21.0,6.0,16.0,21.0,17.92,0.0
2016,10,6,17,45,0.0,10.5,6.1,16.0,10.5,0.0,0.0
2016,10,6,18,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,6,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,7,6,15,105.0,9.5,2.25,15.0,15.0,8.11,0.0
2016,10,7,6,30,210.0,19.0,2.3,15.0,30.0,15.75,0.0
2016,10,7,6,45,339.5,30.0,2.35,15.0,72.0,24.62,14.68
2016,10,7,7,0,469.0,41.0,2.4,15.0,114.0,33.38,23.5
2016,10,7,7,15,543.0,48.0,2.35,15.0,163.0,38.47,28.46
2016,10,7,7,30,617.0,55.0,2.3,15.0,212.0,43.56,33.23
2016,10,7,7,45,664.0,60.0,2.25,15.5,262.0,51.03,39.88
2016,10,7,8,0,711.0,65.0,2.2,16.0,312.0,63.1,41.72
2016,10,7,8,15,743.5,69.0,2.05,16.0,360.0,119.31,66.46
2016,10,7,8,30,776.0,73.0,1.9,16.0,408.0,179.55,110.0
2016,10,7,8,45,798.0,76.0,1.75,16.5,452.5,240.41,161.29
2016,10,7,9,0,820.0,79.0,1.6,17.0,497.0,303.38,216.46
2016,10,7,9,15,836.5,81.5,1.55,17.5,536.5,365.83,271.22
2016,10,7,9,30,853.0,84.0,1.5,18.0,576.0,429.99,325.81
2016,10,7,9,45,861.0,87.0,1.5,18.5,608.5,489.36,375.12
2016,10,7,10,0,869.0,90.0,1.5,19.0,641.0,547.95,421.94
2016,10,7,10,15,878.0,91.5,1.5,19.5,667.5,604.68,465.63
2016,10,7,10,30,887.0,93.0,1.5,20.0,694.0,660.2,506.84
2016,10,7,10,45,748.5,153.0,1.55,20.5,670.0,677.25,517.6
2016,10,7,11,0,610.0,213.0,1.6,21.0,646.0,673.2,512.77
2016,10,7,11,15,755.0,155.5,1.6,21.0,700.0,762.7,578.84
2016,10,7,11,30,900.0,98.0,1.6,21.0,754.0,845.34,634.62
2016,10,7,11,45,899.0,99.0,1.6,21.5,757.0,881.09,656.24
2016,10,7,12,0,898.0,100.0,1.6,22.0,760.0,913.53,675.98
2016,10,7,12,15,896.5,99.5,1.65,22.0,755.0,940.45,694.01
2016,10,7,12,30,895.0,99.0,1.7,22.0,750.0,963.74,709.81
2016,10,7,12,45,884.5,101.5,1.75,22.5,735.0,978.05,718.54
2016,10,7,13,0,874.0,104.0,1.8,23.0,720.0,988.36,724.91
2016,10,7,13,15,867.5,102.5,1.9,23.0,699.5,994.12,730.57
2016,10,7,13,30,861.0,101.0,2.0,23.0,679.0,995.98,733.89
2016,10,7,13,45,847.0,101.0,2.15,23.0,649.5,1000.34,739.61
2016,10,7,14,0,833.0,101.0,2.3,23.0,620.0,988.84,734.99
2016,10,7,14,15,819.0,99.0,2.4,22.5,585.5,971.15,727.28
2016,10,7,14,30,805.0,97.0,2.5,22.0,551.0,949.89,717.17
2016,10,7,14,45,781.0,95.5,2.65,22.0,509.5,916.01,697.38
2016,10,7,15,0,757.0,94.0,2.8,22.0,468.0,879.24,675.27
2016,10,7,15,15,721.5,87.0,2.9,21.5,416.5,828.27,643.51
2016,10,7,15,30,686.0,80.0,3.0,21.0,365.0,769.77,605.41
2016,10,7,15,45,651.0,79.0,3.1,20.5,322.0,719.0,571.66
2016,10,7,16,0,616.0,78.0,3.2,20.0,279.0,667.38,535.78
2016,10,7,16,15,559.5,70.5,3.3,19.5,230.0,589.37,477.94
2016,10,7,16,30,503.0,63.0,3.4,19.0,181.0,513.34,418.84
2016,10,7,16,45,412.5,53.5,3.55,19.0,134.0,412.35,335.98
2016,10,7,17,0,322.0,44.0,3.7,19.0,87.0,317.39,253.17
2016,10,7,17,15,192.5,28.5,3.75,18.5,51.0,197.9,130.65
2016,10,7,17,30,63.0,13.0,3.8,18.0,15.0,48.61,0.0
2016,10,7,17,45,31.5,6.5,3.85,17.5,7.5,0.0,0.0
2016,10,7,18,0,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,7,18,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,6,15,66.0,9.5,1.3,17.0,12.5,8.11,0.0
2016,10,8,6,30,132.0,19.0,1.3,17.0,25.0,14.81,0.0
2016,10,8,6,45,260.5,32.5,1.35,17.5,65.0,26.7,16.01
2016,10,8,7,0,389.0,46.0,1.4,18.0,105.0,37.45,26.64
2016,10,8,7,15,469.5,55.0,1.4,18.0,153.0,43.93,32.84
2016,10,8,7,30,550.0,64.0,1.4,18.0,201.0,50.35,38.75
2016,10,8,7,45,462.0,89.0,1.45,18.5,222.0,65.63,52.15
2016,10,8,8,0,374.0,114.0,1.5,19.0,243.0,86.77,63.58
2016,10,8,8,15,550.5,99.5,1.45,19.0,319.5,123.24,76.03
2016,10,8,8,30,727.0,85.0,1.4,19.0,396.0,179.07,110.34
2016,10,8,8,45,752.5,88.5,1.4,19.5,441.0,242.04,162.34
2016,10,8,9,0,778.0,92.0,1.4,20.0,486.0,303.72,215.34
2016,10,8,9,15,796.5,95.0,1.3,20.0,525.5,364.87,268.28
2016,10,8,9,30,815.0,98.0,1.2,20.0,565.0,427.19,320.78
2016,10,8,9,45,861.0,87.0,1.1,20.5,606.5,489.98,371.07
2016,10,8,10,0,907.0,76.0,1.0,21.0,648.0,555.21,421.26
2016,10,8,10,15,915.5,77.5,0.8,21.0,674.5,613.42,464.1
2016,10,8,10,30,924.0,79.0,0.6,21.0,701.0,670.28,503.62
2016,10,8,10,45,928.0,80.0,0.4,21.5,720.5,721.95,536.37
2016,10,8,11,0,932.0,81.0,0.2,22.0,740.0,771.31,564.52
2016,10,8,11,15,935.0,81.5,0.35,22.0,751.0,816.84,595.46
2016,10,8,11,30,938.0,82.0,0.5,22.0,762.0,859.54,624.77
2016,10,8,11,45,938.5,82.5,0.7,22.0,765.5,897.09,651.83
2016,10,8,12,0,939.0,83.0,0.9,22.0,769.0,931.27,676.82
2016,10,8,12,15,937.5,82.5,1.05,21.5,763.5,958.98,698.16
2016,10,8,12,30,936.0,82.0,1.2,21.0,758.0,982.92,717.33
2016,10,8,12,45,931.0,82.5,1.4,21.0,744.5,1000.8,732.24
2016,10,8,13,0,926.0,83.0,1.6,21.0,731.0,1014.67,744.65
2016,10,8,13,15,920.0,82.0,1.7,21.0,710.0,1021.71,751.29
2016,10,8,13,30,914.0,81.0,1.8,21.0,689.0,1024.68,755.53
2016,10,8,13,45,904.0,80.0,1.9,21.0,660.5,1019.57,754.71
2016,10,8,14,0,894.0,79.0,2.0,21.0,632.0,1010.49,751.47
2016,10,8,14,15,881.5,77.5,2.05,20.5,597.0,994.42,744.53
2016,10,8,14,30,869.0,76.0,2.1,20.0,562.0,974.68,735.22
2016,10,8,14,45,851.0,74.0,2.15,20.0,520.5,945.41,718.06
2016,10,8,15,0,833.0,72.0,2.2,20.0,479.0,923.82,706.04
2016,10,8,15,15,809.0,69.0,2.2,20.0,433.5,881.3,678.81
2016,10,8,15,30,785.0,66.0,2.2,20.0,388.0,836.46,649.59
2016,10,8,15,45,749.5,62.5,2.25,20.0,339.0,778.71,610.73
2016,10,8,16,0,714.0,59.0,2.3,20.0,290.0,720.08,569.84
2016,10,8,16,15,663.0,54.0,2.3,19.5,239.5,646.3,516.47
2016,10,8,16,30,612.0,49.0,2.3,19.0,189.0,573.67,461.16
2016,10,8,16,45,527.0,42.0,2.35,19.0,140.5,482.7,387.72
2016,10,8,17,0,442.0,35.0,2.4,19.0,92.0,391.5,308.75
2016,10,8,17,15,292.5,23.5,2.4,18.5,53.5,254.96,156.52
2016,10,8,17,30,143.0,12.0,2.4,18.0,15.0,95.23,0.0
2016,10,8,17,45,71.5,6.0,2.45,18.0,7.5,0.0,0.0
2016,10,8,18,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,10,8,18,15,0.0,0.0,2.45,17.5,0.0,0.0,0.0
2016,10,8,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,0.45,16.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,0.75,16.0,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,9,6,15,94.5,8.5,1.1,16.0,13.0,7.26,0.0
2016,10,9,6,30,189.0,17.0,1.1,16.0,26.0,14.05,0.0
2016,10,9,6,45,320.0,28.5,1.15,16.5,66.5,23.39,13.19
2016,10,9,7,0,451.0,40.0,1.2,17.0,107.0,32.61,22.55
2016,10,9,7,15,527.5,48.0,1.2,17.0,156.0,38.53,28.24
2016,10,9,7,30,604.0,56.0,1.2,17.0,205.0,44.4,33.68
