Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,9,7,45,492.0,84.0,1.2,17.5,223.0,64.45,51.34
2016,10,9,8,0,380.0,112.0,1.2,18.0,241.0,86.11,62.94
2016,10,9,8,15,572.5,93.5,1.15,18.0,320.5,121.21,73.68
2016,10,9,8,30,765.0,75.0,1.1,18.0,400.0,181.25,110.81
2016,10,9,8,45,787.5,78.5,1.1,18.0,444.5,241.93,161.68
2016,10,9,9,0,810.0,82.0,1.1,18.0,489.0,304.8,216.57
2016,10,9,9,15,826.5,84.5,1.1,18.0,528.0,366.6,270.71
2016,10,9,9,30,843.0,87.0,1.1,18.0,567.0,429.23,324.27
2016,10,9,9,45,859.0,87.5,1.1,18.5,601.0,490.08,374.14
2016,10,9,10,0,875.0,88.0,1.1,19.0,635.0,550.33,421.67
2016,10,9,10,15,804.5,118.0,1.1,19.0,637.5,590.81,453.37
2016,10,9,10,30,734.0,148.0,1.1,19.0,640.0,622.03,476.94
2016,10,9,10,45,817.5,120.5,1.15,19.5,683.0,691.76,528.26
2016,10,9,11,0,901.0,93.0,1.2,20.0,726.0,761.21,577.13
2016,10,9,11,15,904.0,93.5,1.2,20.0,737.0,805.52,606.09
2016,10,9,11,30,907.0,94.0,1.2,20.0,748.0,847.1,633.21
2016,10,9,11,45,647.5,200.0,1.25,20.0,668.0,785.05,590.24
2016,10,9,12,0,388.0,306.0,1.3,20.0,588.0,666.76,504.53
2016,10,9,12,15,391.5,301.0,1.35,19.5,584.0,681.58,518.05
2016,10,9,12,30,395.0,296.0,1.4,19.0,580.0,694.74,529.15
2016,10,9,12,45,394.0,290.5,1.45,19.0,569.5,701.29,534.65
2016,10,9,13,0,393.0,285.0,1.5,19.0,559.0,705.89,538.92
2016,10,9,13,15,239.0,292.0,1.55,19.0,457.5,570.9,440.07
2016,10,9,13,30,85.0,299.0,1.6,19.0,356.0,388.35,302.59
2016,10,9,13,45,84.5,286.0,1.65,19.0,340.5,377.47,296.13
2016,10,9,14,0,84.0,273.0,1.7,19.0,325.0,366.2,288.36
2016,10,9,14,15,84.0,257.5,1.75,19.0,307.0,352.01,278.37
2016,10,9,14,30,84.0,242.0,1.8,19.0,289.0,337.45,268.06
2016,10,9,14,45,101.0,225.5,1.85,19.0,278.0,338.01,270.09
2016,10,9,15,0,118.0,209.0,1.9,19.0,267.0,357.94,286.93
2016,10,9,15,15,113.5,189.5,1.9,18.5,241.0,331.52,267.46
2016,10,9,15,30,109.0,170.0,1.9,18.0,215.0,304.72,247.53
2016,10,9,15,45,103.0,149.0,1.9,18.0,187.0,274.14,223.64
2016,10,9,16,0,97.0,128.0,1.9,18.0,159.0,243.33,199.03
2016,10,9,16,15,86.5,106.5,1.85,18.0,130.5,207.85,169.79
2016,10,9,16,30,76.0,85.0,1.8,18.0,102.0,172.44,139.85
2016,10,9,16,45,58.0,64.0,1.8,18.0,75.0,132.27,105.08
2016,10,9,17,0,40.0,43.0,1.8,18.0,48.0,80.2,59.97
2016,10,9,17,15,20.0,25.0,1.75,17.5,27.5,42.83,19.0
2016,10,9,17,30,0.0,7.0,1.7,17.0,7.0,5.97,0.0
2016,10,9,17,45,0.0,3.5,1.7,17.0,3.5,0.0,0.0
2016,10,9,18,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,9,18,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,10,9,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,9,18,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,9,19,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,19,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,21,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,9,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,9,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,9,23,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,9,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,9,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,10,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,10,0,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,10,0,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,10,0,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,10,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,10,1,15,0.0,0.0,1.95,15.5,0.0,0.0,0.0
2016,10,10,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,10,1,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,10,2,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,10,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,10,3,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,3,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,4,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,10,5,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,10,5,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,10,5,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,10,10,6,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,10,6,15,68.5,8.5,2.45,15.0,11.5,7.26,0.0
2016,10,10,6,30,137.0,17.0,2.5,15.0,23.0,13.29,0.0
2016,10,10,6,45,270.0,30.0,2.55,15.5,62.5,24.68,13.99
2016,10,10,7,0,403.0,43.0,2.6,16.0,102.0,35.09,24.72
2016,10,10,7,15,201.5,57.5,2.55,16.0,87.0,44.33,33.39
2016,10,10,7,30,0.0,72.0,2.5,16.0,72.0,57.63,45.46
2016,10,10,7,45,0.0,90.0,2.45,16.0,90.0,71.42,57.78
2016,10,10,8,0,0.0,108.0,2.4,16.0,108.0,85.32,66.82
2016,10,10,8,15,1.5,124.5,2.3,16.0,125.5,99.26,78.31
2016,10,10,8,30,3.0,141.0,2.2,16.0,143.0,113.56,89.94
2016,10,10,8,45,1.5,136.0,2.1,16.5,137.0,111.06,87.5
2016,10,10,9,0,0.0,131.0,2.0,17.0,131.0,107.67,84.34
2016,10,10,9,15,0.0,142.0,1.9,17.0,142.0,117.14,91.9
2016,10,10,9,30,0.0,153.0,1.8,17.0,153.0,126.71,99.46
2016,10,10,9,45,0.0,162.0,1.75,17.0,162.5,134.72,105.72
2016,10,10,10,0,0.0,171.0,1.7,17.0,172.0,142.8,112.03
2016,10,10,10,15,58.5,240.5,1.65,17.0,280.0,242.78,192.31
2016,10,10,10,30,117.0,310.0,1.6,17.0,388.0,357.24,281.38
2016,10,10,10,45,116.5,319.0,1.6,17.5,399.0,376.13,294.69
2016,10,10,11,0,116.0,328.0,1.6,18.0,410.0,383.28,299.55
2016,10,10,11,15,116.0,333.5,1.6,18.0,416.0,410.41,319.92
2016,10,10,11,30,116.0,339.0,1.6,18.0,422.0,411.33,320.62
2016,10,10,11,45,116.0,340.0,1.65,18.0,423.5,436.1,339.3
2016,10,10,12,0,116.0,341.0,1.7,18.0,425.0,446.08,346.88
2016,10,10,12,15,116.0,338.5,1.7,18.0,422.0,451.89,351.36
2016,10,10,12,30,116.0,336.0,1.7,18.0,419.0,457.15,355.51
2016,10,10,12,45,83.0,317.0,1.75,18.0,375.5,391.86,306.2
2016,10,10,13,0,50.0,298.0,1.8,18.0,332.0,343.57,269.15
2016,10,10,13,15,49.5,289.0,1.8,17.5,322.0,337.29,265.44
2016,10,10,13,30,49.0,280.0,1.8,17.0,312.0,330.78,261.35
2016,10,10,13,45,48.0,268.0,1.8,17.0,298.5,320.06,253.53
2016,10,10,14,0,47.0,256.0,1.8,17.0,285.0,309.1,245.55
2016,10,10,14,15,47.5,241.0,1.8,17.0,268.5,295.83,235.84
2016,10,10,14,30,48.0,226.0,1.8,17.0,252.0,282.33,225.91
2016,10,10,14,45,40.0,206.0,1.8,17.0,226.5,253.96,203.79
2016,10,10,15,0,32.0,186.0,1.8,17.0,201.0,225.49,181.38
2016,10,10,15,15,16.0,149.5,1.75,17.0,157.0,153.22,122.68
2016,10,10,15,30,0.0,113.0,1.7,17.0,113.0,100.88,79.22
2016,10,10,15,45,0.0,98.0,1.7,17.0,98.0,87.16,68.02
2016,10,10,16,0,0.0,83.0,1.7,17.0,83.0,73.4,56.56
2016,10,10,16,15,0.0,67.5,1.65,16.5,67.5,59.0,44.47
2016,10,10,16,30,0.0,52.0,1.6,16.0,52.0,44.44,32.04
2016,10,10,16,45,0.0,37.5,1.6,16.0,37.5,31.01,20.36
2016,10,10,17,0,0.0,23.0,1.6,16.0,23.0,18.97,9.74
2016,10,10,17,15,0.0,11.5,1.5,15.5,11.5,9.46,0.0
2016,10,10,17,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,17,45,0.0,0.0,1.35,15.0,0.0,0.0,0.0
2016,10,10,18,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,18,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,10,18,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,18,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,19,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,19,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,19,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,10,20,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,20,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,10,21,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,10,21,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,10,21,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,10,22,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,10,22,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,10,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,10,22,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,10,23,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,10,23,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,10,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,10,23,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,11,0,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,11,0,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,0,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,1,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,1,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,2,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,2,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,11,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,11,3,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,11,4,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,11,4,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,4,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,11,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,6,15,0.0,1.5,1.9,15.0,1.5,1.28,0.0
2016,10,11,6,30,0.0,3.0,1.9,15.0,3.0,2.56,0.0
2016,10,11,6,45,0.0,10.0,1.9,15.0,10.0,8.21,0.79
2016,10,11,7,0,0.0,17.0,1.9,15.0,17.0,13.99,6.5
2016,10,11,7,15,0.0,25.0,1.85,15.0,25.0,20.6,12.6
2016,10,11,7,30,0.0,33.0,1.8,15.0,33.0,27.23,18.68
2016,10,11,7,45,0.0,41.5,1.8,15.5,41.5,34.28,25.0
2016,10,11,8,0,0.0,50.0,1.8,16.0,50.0,41.35,29.69
2016,10,11,8,15,0.0,67.5,1.75,16.0,67.5,55.95,42.02
2016,10,11,8,30,0.0,85.0,1.7,16.0,85.0,70.23,53.92
2016,10,11,8,45,0.0,91.5,1.7,16.0,91.5,75.69,58.33
2016,10,11,9,0,0.0,98.0,1.7,16.0,98.0,81.16,62.72
2016,10,11,9,15,0.0,111.0,1.65,16.0,111.0,91.96,71.51
2016,10,11,9,30,0.0,124.0,1.6,16.0,124.0,102.89,80.33
2016,10,11,9,45,0.5,150.0,1.55,16.0,150.5,125.01,98.25
2016,10,11,10,0,1.0,176.0,1.5,16.0,177.0,147.59,116.36
2016,10,11,10,15,2.0,181.5,1.45,16.0,183.0,153.48,120.86
2016,10,11,10,30,3.0,187.0,1.4,16.0,189.0,159.5,125.53
2016,10,11,10,45,16.0,230.5,1.35,16.5,241.5,207.22,163.44
2016,10,11,11,0,29.0,274.0,1.3,17.0,294.0,268.45,211.03
2016,10,11,11,15,29.5,278.0,1.3,17.0,298.5,276.56,216.97
2016,10,11,11,30,30.0,282.0,1.3,17.0,303.0,284.72,223.21
2016,10,11,11,45,144.5,307.5,1.3,17.0,411.0,427.56,335.2
2016,10,11,12,0,259.0,333.0,1.3,17.0,519.0,581.84,450.1
2016,10,11,12,15,264.5,329.5,1.4,17.0,518.0,596.77,460.61
2016,10,11,12,30,270.0,326.0,1.5,17.0,517.0,610.71,471.74
2016,10,11,12,45,242.5,323.5,1.65,17.0,493.0,572.89,445.24
2016,10,11,13,0,215.0,321.0,1.8,17.0,469.0,552.27,430.97
2016,10,11,13,15,243.5,306.0,1.95,17.0,469.0,570.96,447.19
2016,10,11,13,30,272.0,291.0,2.1,17.0,469.0,610.7,478.26
2016,10,11,13,45,226.5,283.0,2.25,17.0,426.5,539.67,426.11
2016,10,11,14,0,181.0,275.0,2.4,17.0,384.0,489.37,388.71
2016,10,11,14,15,370.0,217.0,2.55,17.0,423.5,633.45,504.52
2016,10,11,14,30,559.0,159.0,2.7,17.0,463.0,774.3,612.44
2016,10,11,14,45,593.0,136.0,2.85,17.0,437.0,784.94,621.38
2016,10,11,15,0,627.0,113.0,3.0,17.0,411.0,781.75,621.42
2016,10,11,15,15,572.0,112.0,3.05,16.5,363.5,716.5,576.2
2016,10,11,15,30,517.0,111.0,3.1,16.0,316.0,642.27,523.18
2016,10,11,15,45,473.0,105.0,3.15,16.0,273.5,582.87,478.99
2016,10,11,16,0,429.0,99.0,3.2,16.0,231.0,524.49,434.01
2016,10,11,16,15,384.0,85.5,3.2,16.0,187.5,456.82,379.31
2016,10,11,16,30,339.0,72.0,3.2,16.0,144.0,391.37,324.28
2016,10,11,16,45,269.5,56.0,3.25,16.0,103.5,307.25,251.73
2016,10,11,17,0,200.0,40.0,3.3,16.0,63.0,229.16,179.81
2016,10,11,17,15,100.0,20.0,3.35,16.0,31.5,116.16,34.96
2016,10,11,17,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,11,17,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,11,18,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,11,18,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,18,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,11,19,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,10,11,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,11,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,11,20,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,11,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,11,20,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,11,20,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,11,21,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,11,21,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,11,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,11,21,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,10,11,22,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,11,22,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,11,22,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,11,22,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,11,23,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,11,23,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,12,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,12,0,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,12,0,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,12,0,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,12,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,12,1,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,1,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,2,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,2,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,2,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,2,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,3,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,12,4,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,12,4,15,0.0,0.0,3.25,14.5,0.0,0.0,0.0
2016,10,12,4,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,4,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,12,5,15,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,12,5,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,12,5,45,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,12,6,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,10,12,6,15,0.0,9.5,2.65,14.0,9.5,0.0,0.0
2016,10,12,6,30,0.0,19.0,2.5,14.0,19.0,16.22,0.0
2016,10,12,6,45,180.5,31.5,2.4,14.5,56.5,24.34,13.06
2016,10,12,7,0,361.0,44.0,2.3,15.0,94.0,36.03,25.51
2016,10,12,7,15,444.0,53.5,2.15,15.0,141.0,42.95,32.26
2016,10,12,7,30,527.0,63.0,2.0,15.0,188.0,49.8,38.69
2016,10,12,7,45,263.5,71.5,1.85,15.0,134.0,51.99,40.79
2016,10,12,8,0,0.0,80.0,1.7,15.0,80.0,65.19,50.08
2016,10,12,8,15,0.0,107.0,1.7,15.0,107.0,86.3,67.82
2016,10,12,8,30,0.0,134.0,1.7,15.0,134.0,107.85,85.67
2016,10,12,8,45,17.5,163.0,1.7,15.5,171.5,135.31,107.29
2016,10,12,9,0,35.0,192.0,1.7,16.0,209.0,165.88,131.38
2016,10,12,9,15,29.0,201.0,1.95,16.0,215.5,176.02,139.75
2016,10,12,9,30,23.0,210.0,2.2,16.0,222.0,182.86,145.36
2016,10,12,9,45,50.5,241.0,2.45,16.0,271.0,228.18,181.73
2016,10,12,10,0,78.0,272.0,2.7,16.0,320.0,275.29,219.37
2016,10,12,10,15,51.5,261.5,2.9,16.0,294.0,257.98,205.47
2016,10,12,10,30,25.0,251.0,3.1,16.0,268.0,229.28,182.29
2016,10,12,10,45,24.0,255.5,3.3,16.0,272.0,235.03,186.9
2016,10,12,11,0,23.0,260.0,3.5,16.0,276.0,240.65,191.32
2016,10,12,11,15,15.5,238.5,3.6,16.0,249.5,217.41,172.54
2016,10,12,11,30,8.0,217.0,3.7,16.0,223.0,193.22,152.95
2016,10,12,11,45,56.0,275.5,3.85,16.0,315.5,304.45,243.18
2016,10,12,12,0,104.0,334.0,4.0,16.0,408.0,412.35,328.59
2016,10,12,12,15,200.5,325.5,3.95,16.0,467.5,516.29,411.08
2016,10,12,12,30,297.0,317.0,3.9,16.0,527.0,626.73,496.6
2016,10,12,12,45,388.0,283.0,3.9,16.0,551.0,688.14,545.08
2016,10,12,13,0,479.0,249.0,3.9,16.0,575.0,771.29,608.76
2016,10,12,13,15,445.5,252.0,4.0,16.0,548.5,751.88,594.41
2016,10,12,13,30,412.0,255.0,4.1,16.0,522.0,729.53,578.48
2016,10,12,13,45,445.5,233.0,4.2,16.5,510.0,744.55,591.19
2016,10,12,14,0,479.0,211.0,4.3,17.0,498.0,756.71,601.74
2016,10,12,14,15,653.5,147.5,4.6,16.5,514.0,867.62,689.61
2016,10,12,14,30,828.0,84.0,4.9,16.0,530.0,952.6,755.78
2016,10,12,14,45,811.5,80.0,5.2,16.0,489.5,922.46,737.22
2016,10,12,15,0,795.0,76.0,5.5,16.0,449.0,889.22,716.58
2016,10,12,15,15,768.0,73.0,5.35,16.0,403.5,844.6,684.33
2016,10,12,15,30,741.0,70.0,5.2,16.0,358.0,797.92,650.08
2016,10,12,15,45,705.0,65.0,5.1,16.0,310.0,739.0,605.92
2016,10,12,16,0,669.0,60.0,5.0,16.0,262.0,679.38,559.93
2016,10,12,16,15,611.5,54.5,4.75,16.0,213.0,607.78,502.22
2016,10,12,16,30,554.0,49.0,4.5,16.0,164.0,532.68,439.44
2016,10,12,16,45,458.5,40.5,4.25,16.0,118.0,428.56,350.7
2016,10,12,17,0,363.0,32.0,4.0,16.0,72.0,331.96,259.58
2016,10,12,17,15,181.5,16.0,3.9,15.5,36.0,164.31,20.68
2016,10,12,17,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,12,17,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,12,18,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,12,18,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,12,18,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,12,18,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,12,19,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,12,19,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,19,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,12,20,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,12,20,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,20,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,12,20,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,12,21,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,21,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,12,22,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,10,12,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,10,12,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,12,23,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,12,23,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,12,23,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,12,23,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,13,0,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,13,0,15,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,13,0,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,13,0,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,13,1,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,13,1,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,13,1,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,13,1,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,10,13,2,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,13,2,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,13,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,13,2,45,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,13,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,3,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,3,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,3,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,13,4,15,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,10,13,4,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,13,4,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,13,5,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,13,5,15,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,10,13,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,13,5,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,10,13,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,13,6,15,0.0,8.0,2.1,15.0,8.0,0.0,0.0
2016,10,13,6,30,0.0,16.0,2.1,15.0,16.0,13.66,0.0
2016,10,13,6,45,121.0,30.0,2.15,15.0,46.5,23.47,11.88
2016,10,13,7,0,242.0,44.0,2.2,15.0,77.0,33.67,23.41
2016,10,13,7,15,286.0,60.5,2.2,15.0,115.5,45.6,34.55
2016,10,13,7,30,330.0,77.0,2.2,15.0,154.0,57.15,45.16
2016,10,13,7,45,357.0,92.5,2.25,15.0,193.5,67.5,54.51
2016,10,13,8,0,384.0,108.0,2.3,15.0,233.0,85.58,62.24
2016,10,13,8,15,403.0,122.0,2.15,15.0,271.0,127.94,86.7
2016,10,13,8,30,422.0,136.0,2.0,15.0,309.0,172.97,120.91
2016,10,13,8,45,389.5,160.5,1.95,15.5,334.0,217.22,159.75
2016,10,13,9,0,357.0,185.0,1.9,16.0,359.0,255.5,194.07
2016,10,13,9,15,376.5,198.0,1.8,16.0,394.5,299.9,231.68
2016,10,13,9,30,396.0,211.0,1.7,16.0,430.0,346.46,270.47
2016,10,13,9,45,411.0,221.5,1.65,16.5,461.0,396.45,310.63
2016,10,13,10,0,426.0,232.0,1.6,17.0,492.0,443.17,347.23
2016,10,13,10,15,394.5,252.5,1.5,17.0,501.0,464.79,364.27
2016,10,13,10,30,363.0,273.0,1.4,17.0,510.0,489.69,382.96
2016,10,13,10,45,365.5,281.0,1.3,17.0,525.5,522.51,407.29
2016,10,13,11,0,368.0,289.0,1.2,17.0,541.0,554.69,430.51
2016,10,13,11,15,314.0,307.0,1.2,17.0,524.5,552.38,427.84
2016,10,13,11,30,260.0,325.0,1.2,17.0,508.0,545.12,421.57
2016,10,13,11,45,265.0,323.0,1.2,17.5,510.5,562.98,434.19
2016,10,13,12,0,270.0,321.0,1.2,18.0,513.0,580.0,445.89
2016,10,13,12,15,312.5,311.0,1.2,18.0,531.0,621.73,477.02
2016,10,13,12,30,355.0,301.0,1.2,18.0,549.0,664.05,508.07
2016,10,13,12,45,331.0,300.5,1.2,18.0,528.5,653.24,499.99
2016,10,13,13,0,307.0,300.0,1.2,18.0,508.0,640.08,490.78
2016,10,13,13,15,342.0,281.0,1.2,18.0,506.0,661.87,508.2
2016,10,13,13,30,377.0,262.0,1.2,18.0,504.0,682.24,524.32
2016,10,13,13,45,385.0,247.0,1.25,18.0,485.0,678.5,523.33
2016,10,13,14,0,393.0,232.0,1.3,18.0,466.0,672.67,521.19
2016,10,13,14,15,225.0,227.5,1.3,18.0,360.0,502.0,394.31
2016,10,13,14,30,57.0,223.0,1.3,18.0,254.0,289.74,229.72
2016,10,13,14,45,28.5,185.0,1.35,18.0,200.5,218.43,174.12
2016,10,13,15,0,0.0,147.0,1.4,18.0,147.0,133.55,105.13
2016,10,13,15,15,134.5,147.5,1.45,18.0,199.5,297.64,243.31
2016,10,13,15,30,269.0,148.0,1.5,18.0,252.0,442.84,360.12
2016,10,13,15,45,250.5,130.5,1.55,18.0,217.0,399.9,326.21
2016,10,13,16,0,232.0,113.0,1.6,18.0,182.0,357.06,292.66
2016,10,13,16,15,208.5,93.5,1.6,17.5,147.0,307.46,252.82
2016,10,13,16,30,185.0,74.0,1.6,17.0,112.0,258.61,212.04
2016,10,13,16,45,143.0,55.0,1.65,17.0,79.5,197.99,159.44
2016,10,13,17,0,101.0,36.0,1.7,17.0,47.0,139.89,105.11
2016,10,13,17,15,50.5,18.0,1.75,17.0,23.5,67.11,0.0
2016,10,13,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,13,17,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,13,18,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,13,18,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,13,18,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,13,18,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,13,19,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,13,19,15,0.0,0.0,2.45,16.5,0.0,0.0,0.0
2016,10,13,19,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,13,19,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,13,20,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,13,20,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,13,20,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,13,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,13,21,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,13,21,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,13,21,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,13,21,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,13,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,13,22,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,13,22,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,13,22,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,13,23,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,13,23,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,13,23,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,13,23,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,14,0,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,14,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,14,1,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,14,1,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,14,2,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,14,2,15,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,14,2,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,14,2,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,14,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,14,3,15,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,14,3,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,14,3,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,14,4,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,14,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,14,4,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,14,4,45,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,14,5,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,14,5,15,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,14,5,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,14,5,45,0.0,0.0,6.55,16.0,0.0,0.0,0.0
2016,10,14,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,14,6,15,0.0,3.0,6.65,16.0,3.0,0.0,0.0
2016,10,14,6,30,0.0,6.0,6.7,16.0,6.0,5.12,0.0
2016,10,14,6,45,0.0,18.5,6.75,16.5,18.5,15.26,5.27
2016,10,14,7,0,0.0,31.0,6.8,17.0,31.0,25.63,16.23
2016,10,14,7,15,0.0,47.5,6.8,17.0,47.5,38.71,28.18
2016,10,14,7,30,0.0,64.0,6.8,17.0,64.0,51.64,39.9
2016,10,14,7,45,0.0,80.5,6.8,17.0,80.5,64.43,51.38
2016,10,14,8,0,0.0,97.0,6.8,17.0,97.0,77.35,59.93
2016,10,14,8,15,0.0,113.5,6.75,17.0,113.5,90.98,71.32
2016,10,14,8,30,0.0,130.0,6.7,17.0,130.0,104.81,82.74
2016,10,14,8,45,0.0,96.5,6.7,17.0,96.5,79.65,61.5
2016,10,14,9,0,0.0,63.0,6.7,17.0,63.0,52.22,38.37
2016,10,14,9,15,9.5,132.5,6.6,17.0,137.5,112.81,88.57
2016,10,14,9,30,19.0,202.0,6.5,17.0,212.0,174.87,139.37
2016,10,14,9,45,15.5,205.5,6.45,17.5,214.5,178.49,141.86
2016,10,14,10,0,12.0,209.0,6.4,18.0,217.0,181.54,143.88
2016,10,14,10,15,11.0,212.5,6.3,18.0,220.0,185.56,146.93
2016,10,14,10,30,10.0,216.0,6.2,18.0,223.0,189.4,149.84
2016,10,14,10,45,8.0,211.0,6.1,18.0,216.5,184.92,146.03
2016,10,14,11,0,6.0,206.0,6.0,18.0,210.0,180.09,141.96
2016,10,14,11,15,6.5,207.5,5.85,18.0,212.0,182.72,144.0
2016,10,14,11,30,7.0,209.0,5.7,18.0,214.0,185.39,146.08
2016,10,14,11,45,3.5,180.0,5.6,18.0,182.5,156.96,123.01
2016,10,14,12,0,0.0,151.0,5.5,18.0,151.0,128.29,99.68
2016,10,14,12,15,3.5,182.0,5.4,18.0,184.5,159.91,125.46
2016,10,14,12,30,7.0,213.0,5.3,18.0,218.0,192.87,152.15
2016,10,14,12,45,4.0,194.0,5.2,18.0,197.0,172.92,136.03
2016,10,14,13,0,1.0,175.0,5.1,18.0,176.0,152.78,119.76
2016,10,14,13,15,0.5,142.0,4.9,18.0,142.5,121.98,94.86
2016,10,14,13,30,0.0,109.0,4.7,18.0,109.0,91.64,70.17
2016,10,14,13,45,0.0,104.0,4.55,18.0,104.0,87.25,66.7
2016,10,14,14,0,0.0,99.0,4.4,18.0,99.0,82.85,63.2
2016,10,14,14,15,0.0,53.5,4.15,18.0,53.5,44.35,31.42
2016,10,14,14,30,0.0,8.0,3.9,18.0,8.0,6.6,0.0
2016,10,14,14,45,0.0,33.0,3.65,18.0,33.0,27.28,17.32
2016,10,14,15,0,0.0,58.0,3.4,18.0,58.0,48.04,34.81
2016,10,14,15,15,0.0,37.0,3.2,17.5,37.0,30.57,20.25
2016,10,14,15,30,0.0,16.0,3.0,17.0,16.0,13.18,5.58
2016,10,14,15,45,0.0,14.0,2.8,17.0,14.0,11.52,4.18
2016,10,14,16,0,0.0,12.0,2.6,17.0,12.0,9.87,2.77
2016,10,14,16,15,0.0,9.5,2.45,17.0,9.5,7.8,0.99
2016,10,14,16,30,0.0,7.0,2.3,17.0,7.0,5.74,0.0
2016,10,14,16,45,0.0,4.5,2.15,17.0,4.5,3.69,0.0
2016,10,14,17,0,0.0,2.0,2.0,17.0,2.0,1.64,0.0
2016,10,14,17,15,0.0,1.0,1.9,17.0,1.0,0.82,0.0
2016,10,14,17,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,14,17,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,14,18,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,14,18,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,14,18,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,14,18,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,14,19,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,14,19,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,14,19,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,19,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,14,20,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,14,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,14,21,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,14,21,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,21,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,14,22,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,10,14,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,14,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,0,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,15,1,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,15,1,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,15,1,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,15,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,15,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,15,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,15,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,15,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,15,3,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,15,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,15,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,15,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,15,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,15,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,15,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,15,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,15,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,15,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,15,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,15,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,15,6,15,43.0,6.0,3.2,16.0,7.5,0.0,0.0
2016,10,15,6,30,86.0,12.0,3.4,16.0,15.0,10.24,0.0
2016,10,15,6,45,227.0,25.0,3.6,16.5,50.5,20.54,8.43
2016,10,15,7,0,368.0,38.0,3.8,17.0,86.0,31.08,20.82
2016,10,15,7,15,453.5,46.5,3.95,17.0,131.5,37.37,27.0
2016,10,15,7,30,539.0,55.0,4.1,17.0,177.0,43.64,32.87
2016,10,15,7,45,589.5,61.5,4.3,17.0,224.0,48.0,36.9
2016,10,15,8,0,640.0,68.0,4.5,17.0,271.0,65.46,40.81
2016,10,15,8,15,320.0,100.5,4.85,17.0,202.0,105.47,70.67
2016,10,15,8,30,0.0,133.0,5.2,17.0,133.0,107.04,84.56
2016,10,15,8,45,3.0,147.5,5.55,17.0,149.0,120.28,95.26
2016,10,15,9,0,6.0,162.0,5.9,17.0,165.0,134.03,106.35
2016,10,15,9,15,15.0,184.5,6.15,17.0,193.0,156.81,124.75
2016,10,15,9,30,24.0,207.0,6.4,17.0,221.0,181.11,144.42
2016,10,15,9,45,37.0,230.0,6.65,17.5,252.0,213.29,170.21
2016,10,15,10,0,50.0,253.0,6.9,18.0,283.0,244.93,195.45
2016,10,15,10,15,157.5,271.5,7.0,18.0,372.0,337.34,270.62
2016,10,15,10,30,265.0,290.0,7.1,18.0,461.0,444.39,356.93
2016,10,15,10,45,214.0,305.0,7.25,18.0,445.5,432.05,346.87
2016,10,15,11,0,163.0,320.0,7.4,18.0,430.0,424.14,339.96
2016,10,15,11,15,227.5,317.0,7.45,18.0,473.5,482.94,387.89
2016,10,15,11,30,292.0,314.0,7.5,18.0,517.0,560.99,450.21
2016,10,15,11,45,287.0,316.5,7.6,18.0,516.5,575.89,461.9
2016,10,15,12,0,282.0,319.0,7.7,18.0,516.0,589.39,472.63
2016,10,15,12,15,286.5,313.0,7.7,18.0,512.0,601.0,482.17
2016,10,15,12,30,291.0,307.0,7.7,18.0,508.0,611.38,490.81
2016,10,15,12,45,152.0,268.0,7.75,18.0,373.0,426.07,343.59
2016,10,15,13,0,13.0,229.0,7.8,18.0,238.0,216.86,172.25
2016,10,15,13,15,6.5,183.5,7.75,18.0,188.0,167.18,132.14
2016,10,15,13,30,0.0,138.0,7.7,18.0,138.0,118.21,92.06
2016,10,15,13,45,0.0,116.5,7.65,18.0,116.5,98.64,76.15
2016,10,15,14,0,0.0,95.0,7.6,18.0,95.0,79.26,60.3
2016,10,15,14,15,0.0,89.5,7.5,18.0,89.5,74.41,56.42
2016,10,15,14,30,0.0,84.0,7.4,18.0,84.0,69.78,52.71
2016,10,15,14,45,32.5,136.0,7.35,18.0,150.5,164.69,133.1
2016,10,15,15,0,65.0,188.0,7.3,18.0,217.0,263.85,215.94
2016,10,15,15,15,39.0,161.5,7.2,18.0,178.5,209.18,170.45
2016,10,15,15,30,13.0,135.0,7.1,18.0,140.0,140.13,112.56
2016,10,15,15,45,7.5,117.0,7.05,18.0,120.0,118.3,94.31
2016,10,15,16,0,2.0,99.0,7.0,18.0,100.0,96.72,76.01
2016,10,15,16,15,1.0,79.0,6.85,17.5,79.5,76.39,58.83
2016,10,15,16,30,0.0,59.0,6.7,17.0,59.0,55.63,41.04
2016,10,15,16,45,0.0,41.0,6.6,17.0,41.0,37.68,25.41
2016,10,15,17,0,0.0,23.0,6.5,17.0,23.0,19.0,8.7
2016,10,15,17,15,0.0,11.5,6.55,17.0,11.5,9.48,0.0
2016,10,15,17,30,0.0,0.0,6.6,17.0,0.0,0.0,0.0
2016,10,15,17,45,0.0,0.0,6.7,17.0,0.0,0.0,0.0
2016,10,15,18,0,0.0,0.0,6.8,17.0,0.0,0.0,0.0
2016,10,15,18,15,0.0,0.0,6.65,17.0,0.0,0.0,0.0
2016,10,15,18,30,0.0,0.0,6.5,17.0,0.0,0.0,0.0
2016,10,15,18,45,0.0,0.0,6.4,17.0,0.0,0.0,0.0
2016,10,15,19,0,0.0,0.0,6.3,17.0,0.0,0.0,0.0
2016,10,15,19,15,0.0,0.0,6.15,17.0,0.0,0.0,0.0
2016,10,15,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,15,19,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,15,20,0,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,15,20,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
2016,10,15,20,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,20,45,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,10,15,21,15,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,10,15,21,30,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,15,21,45,0.0,0.0,5.4,17.0,0.0,0.0,0.0
2016,10,15,22,0,0.0,0.0,5.3,17.0,0.0,0.0,0.0
2016,10,15,22,15,0.0,0.0,5.2,17.0,0.0,0.0,0.0
2016,10,15,22,30,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,15,22,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,15,23,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,15,23,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,0,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,0,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,0,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,1,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,1,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,2,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,15,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,2,45,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,3,15,0.0,0.0,4.95,17.0,0.0,0.0,0.0
2016,10,16,3,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,3,45,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,0,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,4,15,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,10,16,4,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,4,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,5,0,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,16,5,15,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,16,5,30,0.0,0.0,4.9,17.0,0.0,0.0,0.0
2016,10,16,5,45,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,6,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,10,16,6,15,0.0,2.0,5.15,17.0,2.0,0.0,0.0
2016,10,16,6,30,0.0,4.0,5.2,17.0,4.0,3.41,0.0
2016,10,16,6,45,0.0,14.0,5.3,17.0,14.0,11.53,1.78
2016,10,16,7,0,0.0,24.0,5.4,17.0,24.0,19.8,11.16
2016,10,16,7,15,0.0,38.0,5.3,17.0,38.0,31.42,21.77
2016,10,16,7,30,0.0,52.0,5.2,17.0,52.0,42.74,32.05
2016,10,16,7,45,0.0,66.0,5.15,17.0,66.0,53.85,42.04
2016,10,16,8,0,0.0,80.0,5.1,17.0,80.0,64.98,49.5
2016,10,16,8,15,0.0,94.0,5.15,17.0,94.0,76.44,59.11
2016,10,16,8,30,0.0,108.0,5.2,17.0,108.0,88.05,68.73
2016,10,16,8,45,0.0,122.5,5.3,17.5,122.5,100.2,78.54
2016,10,16,9,0,0.0,137.0,5.4,18.0,137.0,112.5,88.36
2016,10,16,9,15,0.0,144.0,5.4,18.0,144.0,118.88,93.39
2016,10,16,9,30,0.0,151.0,5.4,18.0,151.0,125.25,98.39
2016,10,16,9,45,6.0,178.5,5.45,18.0,182.0,151.6,119.71
2016,10,16,10,0,12.0,206.0,5.5,18.0,213.0,179.2,141.96
2016,10,16,10,15,6.0,145.5,5.5,18.0,149.0,125.34,97.93
2016,10,16,10,30,0.0,85.0,5.5,18.0,85.0,70.72,52.96
2016,10,16,10,45,0.0,78.0,5.5,18.0,78.0,64.88,48.11
2016,10,16,11,0,0.0,71.0,5.5,18.0,71.0,59.04,43.26
2016,10,16,11,15,3.0,138.0,5.45,18.0,140.5,118.58,92.1
2016,10,16,11,30,6.0,205.0,5.4,18.0,210.0,181.18,142.77
2016,10,16,11,45,4.5,194.0,5.4,18.0,197.5,170.69,134.18
2016,10,16,12,0,3.0,183.0,5.4,18.0,185.0,159.98,125.5
2016,10,16,12,15,1.5,146.5,5.5,18.0,147.5,125.95,97.93
2016,10,16,12,30,0.0,110.0,5.6,18.0,110.0,92.27,70.46
2016,10,16,12,45,0.0,113.5,5.7,18.0,113.5,95.42,73.11
2016,10,16,13,0,0.0,117.0,5.8,18.0,117.0,98.63,75.81
2016,10,16,13,15,0.0,123.5,5.95,18.0,123.5,104.64,80.83
2016,10,16,13,30,0.0,130.0,6.1,18.0,130.0,110.85,86.03
2016,10,16,13,45,1.0,153.0,6.3,18.0,154.0,134.06,105.26
2016,10,16,14,0,2.0,176.0,6.5,18.0,178.0,158.88,125.8
2016,10,16,14,15,1.0,151.5,6.6,18.0,152.5,134.52,106.05
2016,10,16,14,30,0.0,127.0,6.7,18.0,127.0,110.26,86.26
2016,10,16,14,45,380.0,102.0,6.8,18.0,273.0,520.21,432.61
2016,10,16,15,0,760.0,77.0,6.9,18.0,419.0,853.43,693.59
2016,10,16,15,15,380.0,79.0,6.8,18.0,250.0,491.89,409.92
2016,10,16,15,30,0.0,81.0,6.7,18.0,81.0,68.78,52.29
2016,10,16,15,45,307.5,71.5,6.65,18.0,158.5,388.85,328.24
2016,10,16,16,0,615.0,62.0,6.6,18.0,236.0,639.46,530.29
2016,10,16,16,15,550.5,55.5,6.5,17.5,188.5,557.27,462.96
2016,10,16,16,30,486.0,49.0,6.4,17.0,141.0,477.93,396.1
2016,10,16,16,45,371.0,40.0,6.3,17.0,97.5,362.32,295.52
2016,10,16,17,0,256.0,31.0,6.2,17.0,54.0,255.76,185.13
2016,10,16,17,15,128.0,15.5,6.15,17.0,27.0,94.17,0.0
2016,10,16,17,30,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,17,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,18,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,18,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,18,30,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,18,45,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,10,16,19,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,19,30,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,10,16,19,45,0.0,0.0,6.05,17.0,0.0,0.0,0.0
2016,10,16,20,0,0.0,0.0,6.1,17.0,0.0,0.0,0.0
2016,10,16,20,15,0.0,0.0,5.95,17.0,0.0,0.0,0.0
2016,10,16,20,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,10,16,20,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,10,16,21,0,0.0,0.0,5.5,17.0,0.0,0.0,0.0
2016,10,16,21,15,0.0,0.0,5.25,17.0,0.0,0.0,0.0
2016,10,16,21,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,10,16,21,45,0.0,0.0,4.75,17.0,0.0,0.0,0.0
2016,10,16,22,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,16,22,15,0.0,0.0,4.25,17.0,0.0,0.0,0.0
2016,10,16,22,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,16,22,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,16,23,0,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,16,23,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,10,16,23,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,16,23,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,17,0,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,17,0,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,17,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,17,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,17,1,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,17,1,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,17,1,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,17,1,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,17,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,17,2,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,17,2,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,17,2,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,17,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,17,3,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,17,3,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,3,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,17,4,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,17,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,17,4,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,17,5,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,17,5,15,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,17,5,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,17,5,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,17,6,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,17,6,15,16.5,5.5,1.65,16.0,6.0,0.0,0.0
2016,10,17,6,30,33.0,11.0,1.6,16.0,12.0,9.39,0.0
2016,10,17,6,45,170.0,26.5,1.6,16.0,45.5,20.58,6.67
2016,10,17,7,0,307.0,42.0,1.6,16.0,79.0,32.49,21.97
2016,10,17,7,15,399.5,52.0,1.6,16.0,124.5,42.04,31.14
2016,10,17,7,30,492.0,62.0,1.6,16.0,170.0,49.34,38.02
2016,10,17,7,45,554.5,68.0,1.65,16.5,218.0,53.1,41.48
2016,10,17,8,0,617.0,74.0,1.7,17.0,266.0,70.71,45.01
2016,10,17,8,15,656.0,79.0,1.65,17.0,312.5,122.71,71.41
2016,10,17,8,30,695.0,84.0,1.6,17.0,359.0,179.6,113.5
2016,10,17,8,45,725.0,87.0,1.6,17.0,402.5,237.43,162.38
2016,10,17,9,0,755.0,90.0,1.6,17.0,446.0,300.95,217.85
2016,10,17,9,15,774.5,92.5,1.6,17.0,484.0,360.12,270.13
2016,10,17,9,30,794.0,95.0,1.6,17.0,522.0,420.54,322.35
2016,10,17,9,45,810.0,96.5,1.65,17.5,555.0,479.33,371.39
2016,10,17,10,0,826.0,98.0,1.7,18.0,588.0,538.32,418.93
2016,10,17,10,15,835.5,99.5,1.75,18.0,613.5,593.46,462.9
2016,10,17,10,30,845.0,101.0,1.8,18.0,639.0,647.54,504.87
2016,10,17,10,45,853.5,101.0,1.85,18.0,657.5,698.05,543.25
2016,10,17,11,0,862.0,101.0,1.9,18.0,676.0,741.12,575.25
2016,10,17,11,15,865.5,101.5,1.95,18.0,686.5,783.67,604.89
2016,10,17,11,30,869.0,102.0,2.0,18.0,697.0,823.65,632.54
2016,10,17,11,45,871.0,101.5,2.15,18.0,700.0,858.54,657.51
2016,10,17,12,0,873.0,101.0,2.3,18.0,703.0,890.36,680.44
2016,10,17,12,15,871.0,100.5,2.4,18.0,697.0,915.36,698.33
2016,10,17,12,30,869.0,100.0,2.5,18.0,691.0,936.83,713.98
2016,10,17,12,45,872.0,96.5,2.7,18.0,679.5,956.03,729.15
2016,10,17,13,0,875.0,93.0,2.9,18.0,668.0,971.62,742.0
2016,10,17,13,15,868.0,91.5,3.05,18.0,647.0,976.06,746.98
2016,10,17,13,30,861.0,90.0,3.2,18.0,626.0,976.64,749.55
2016,10,17,13,45,850.5,88.5,3.35,18.0,597.5,969.94,747.24
2016,10,17,14,0,840.0,87.0,3.5,18.0,569.0,971.04,750.51
2016,10,17,14,15,825.0,85.0,3.6,18.0,534.5,951.83,739.29
2016,10,17,14,30,810.0,83.0,3.7,18.0,500.0,929.14,725.75
2016,10,17,14,45,789.0,80.5,3.8,18.0,459.5,896.72,705.14
2016,10,17,15,0,768.0,78.0,3.9,18.0,419.0,861.44,682.2
2016,10,17,15,15,738.5,74.5,4.0,17.5,374.5,814.38,651.36
2016,10,17,15,30,709.0,71.0,4.1,17.0,330.0,765.46,618.17
2016,10,17,15,45,665.0,66.5,4.25,17.0,282.5,707.53,575.88
2016,10,17,16,0,621.0,62.0,4.4,17.0,235.0,643.89,527.68
2016,10,17,16,15,555.5,55.5,4.35,16.5,187.0,560.74,461.93
2016,10,17,16,30,490.0,49.0,4.3,16.0,139.0,480.44,395.3
2016,10,17,16,45,380.0,39.0,4.3,16.0,95.5,367.29,297.66
2016,10,17,17,0,270.0,29.0,4.3,16.0,52.0,261.72,182.43
2016,10,17,17,15,135.0,14.5,4.25,16.0,26.0,97.58,0.0
2016,10,17,17,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,17,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,17,18,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,17,18,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,18,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,17,19,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,17,19,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,19,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,17,20,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,17,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,17,20,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,17,21,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,17,21,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,10,17,21,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,21,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,17,22,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,17,22,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,17,22,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,17,23,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,17,23,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,0,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,0,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,0,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,1,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,1,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,2,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,2,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,18,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,18,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,18,4,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,18,4,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,18,5,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,5,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,18,6,15,23.0,5.0,4.0,15.0,5.5,0.0,0.0
2016,10,18,6,30,46.0,10.0,4.0,15.0,11.0,8.54,0.0
2016,10,18,6,45,188.0,24.5,4.05,15.5,45.0,19.09,4.59
2016,10,18,7,0,330.0,39.0,4.1,16.0,79.0,32.17,21.54
2016,10,18,7,15,422.5,48.5,4.25,16.0,124.0,39.23,28.62
2016,10,18,7,30,515.0,58.0,4.4,16.0,169.0,46.25,35.24
2016,10,18,7,45,576.0,64.0,4.55,16.0,217.0,50.16,38.93
2016,10,18,8,0,637.0,70.0,4.7,16.0,265.0,68.7,42.95
2016,10,18,8,15,675.5,74.5,4.75,16.0,311.5,121.47,70.0
2016,10,18,8,30,714.0,79.0,4.8,16.0,358.0,179.01,113.26
2016,10,18,8,45,746.0,81.0,4.9,16.5,402.0,240.43,165.77
2016,10,18,9,0,778.0,83.0,5.0,17.0,446.0,301.71,220.4
2016,10,18,9,15,797.0,85.0,5.05,17.0,484.5,361.49,274.84
2016,10,18,9,30,816.0,87.0,5.1,17.0,523.0,422.38,329.39
2016,10,18,9,45,838.0,86.0,5.15,17.0,557.0,482.63,382.22
2016,10,18,10,0,860.0,85.0,5.2,17.0,591.0,542.11,433.19
2016,10,18,10,15,869.0,86.0,5.2,17.0,617.0,597.02,479.2
2016,10,18,10,30,878.0,87.0,5.2,17.0,643.0,650.7,523.05
2016,10,18,10,45,885.5,87.5,5.2,17.0,661.5,701.36,563.56
2016,10,18,11,0,893.0,88.0,5.2,17.0,680.0,750.12,600.78
2016,10,18,11,15,896.5,88.5,5.2,17.0,690.5,793.69,632.6
2016,10,18,11,30,900.0,89.0,5.2,17.0,701.0,834.58,662.27
2016,10,18,11,45,901.0,89.0,5.2,17.0,704.0,869.95,687.79
2016,10,18,12,0,902.0,89.0,5.2,17.0,707.0,902.12,710.96
2016,10,18,12,15,900.5,88.5,5.25,17.0,701.0,928.1,730.02
2016,10,18,12,30,899.0,88.0,5.3,17.0,695.0,950.47,746.63
2016,10,18,12,45,896.0,87.0,5.35,17.0,682.0,967.15,759.3
2016,10,18,13,0,893.0,86.0,5.4,17.0,669.0,980.0,769.44
2016,10,18,13,15,886.5,85.0,5.5,17.0,648.0,985.58,774.93
2016,10,18,13,30,880.0,84.0,5.6,17.0,627.0,987.26,777.85
2016,10,18,13,45,872.5,81.5,5.7,17.0,599.0,982.2,776.09
2016,10,18,14,0,865.0,79.0,5.8,17.0,571.0,973.31,771.74
2016,10,18,14,15,851.0,77.0,5.85,17.0,536.5,954.92,760.25
2016,10,18,14,30,837.0,75.0,5.9,17.0,502.0,944.12,754.42
2016,10,18,14,45,816.5,73.0,6.0,17.0,461.5,912.5,733.44
2016,10,18,15,0,796.0,71.0,6.1,17.0,421.0,877.95,710.07
2016,10,18,15,15,768.0,67.5,6.15,17.0,376.0,831.78,677.18
2016,10,18,15,30,740.0,64.0,6.2,17.0,331.0,783.67,642.04
2016,10,18,15,45,696.0,60.5,6.3,17.0,283.0,719.93,593.79
2016,10,18,16,0,652.0,57.0,6.4,17.0,235.0,662.31,548.53
2016,10,18,16,15,587.5,51.0,6.35,16.5,187.0,579.81,481.79
2016,10,18,16,30,523.0,45.0,6.3,16.0,139.0,500.17,414.2
2016,10,18,16,45,410.5,35.5,6.3,16.0,95.0,384.94,312.89
2016,10,18,17,0,298.0,26.0,6.3,16.0,51.0,275.22,183.22
2016,10,18,17,15,149.0,13.0,6.4,16.0,25.5,104.96,0.0
2016,10,18,17,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,17,45,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,18,18,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,18,18,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,18,18,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,18,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,18,19,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,18,19,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,18,19,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,18,20,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,18,20,15,0.0,0.0,6.1,15.5,0.0,0.0,0.0
2016,10,18,20,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,10,18,20,45,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,10,18,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,10,18,21,15,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,10,18,21,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,10,18,21,45,0.0,0.0,5.35,15.0,0.0,0.0,0.0
2016,10,18,22,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,18,22,15,0.0,0.0,5.15,15.0,0.0,0.0,0.0
2016,10,18,22,30,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,18,22,45,0.0,0.0,5.05,15.0,0.0,0.0,0.0
2016,10,18,23,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,18,23,15,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,18,23,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,18,23,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,19,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,19,0,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,19,0,45,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,10,19,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,19,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,19,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,19,1,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,10,19,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,19,2,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,10,19,2,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,19,2,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,19,3,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,19,3,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,19,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,19,3,45,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,19,4,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,19,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,10,19,4,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,19,4,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,10,19,5,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,19,5,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,10,19,5,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,19,5,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,19,6,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,19,6,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,19,6,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,19,6,45,205.5,16.0,3.3,15.5,39.5,12.87,0.24
2016,10,19,7,0,411.0,32.0,3.3,16.0,79.0,26.33,16.52
2016,10,19,7,15,498.0,39.5,3.3,16.0,125.0,32.05,22.33
2016,10,19,7,30,585.0,47.0,3.3,16.0,171.0,37.77,27.76
2016,10,19,7,45,640.0,52.0,3.35,16.0,219.5,44.92,34.29
2016,10,19,8,0,695.0,57.0,3.4,16.0,268.0,64.52,38.28
