Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,8,15,730.5,60.5,3.35,16.0,314.5,119.23,65.8
2016,10,19,8,30,766.0,64.0,3.3,16.0,361.0,178.24,110.16
2016,10,19,8,45,791.5,66.5,3.25,16.5,404.5,238.18,161.74
2016,10,19,9,0,817.0,69.0,3.2,17.0,448.0,300.57,217.41
2016,10,19,9,15,834.5,71.0,3.1,17.0,486.0,363.14,273.75
2016,10,19,9,30,852.0,73.0,3.0,17.0,524.0,424.51,328.0
2016,10,19,9,45,866.0,74.0,2.95,17.5,557.0,483.8,378.52
2016,10,19,10,0,880.0,75.0,2.9,18.0,590.0,542.89,427.08
2016,10,19,10,15,889.0,76.5,2.9,18.0,615.5,599.11,472.78
2016,10,19,10,30,898.0,78.0,2.9,18.0,641.0,654.07,516.19
2016,10,19,10,45,904.0,78.5,2.9,18.5,659.5,704.43,554.03
2016,10,19,11,0,910.0,79.0,2.9,19.0,678.0,752.7,587.95
2016,10,19,11,15,913.0,79.5,2.9,19.0,688.5,796.36,618.41
2016,10,19,11,30,916.0,80.0,2.9,19.0,699.0,837.26,646.7
2016,10,19,11,45,916.5,80.0,2.95,19.0,701.0,872.54,671.26
2016,10,19,12,0,917.0,80.0,3.0,19.0,703.0,904.52,693.54
2016,10,19,12,15,915.0,80.0,3.05,19.0,697.5,930.82,711.94
2016,10,19,12,30,913.0,80.0,3.1,19.0,692.0,953.44,727.96
2016,10,19,12,45,907.5,80.0,3.2,19.5,678.0,969.0,738.27
2016,10,19,13,0,902.0,80.0,3.3,20.0,664.0,980.65,746.09
2016,10,19,13,15,895.0,79.0,3.4,20.0,642.5,985.68,751.01
2016,10,19,13,30,888.0,78.0,3.5,20.0,621.0,986.77,753.47
2016,10,19,13,45,877.0,77.0,3.6,20.0,592.5,980.01,750.72
2016,10,19,14,0,866.0,76.0,3.7,20.0,564.0,969.46,745.53
2016,10,19,14,15,851.5,74.0,3.75,19.5,529.5,950.49,735.65
2016,10,19,14,30,837.0,72.0,3.8,19.0,495.0,928.08,723.36
2016,10,19,14,45,817.0,70.0,3.9,19.0,454.5,907.9,711.48
2016,10,19,15,0,797.0,68.0,4.0,19.0,414.0,873.84,689.42
2016,10,19,15,15,769.5,65.0,4.05,19.0,369.5,828.83,658.72
2016,10,19,15,30,742.0,62.0,4.1,19.0,325.0,781.87,625.81
2016,10,19,15,45,700.5,57.5,4.2,19.0,278.0,719.07,580.0
2016,10,19,16,0,659.0,53.0,4.3,19.0,231.0,655.98,532.11
2016,10,19,16,15,596.0,47.5,4.35,18.5,183.0,574.45,468.35
2016,10,19,16,30,533.0,42.0,4.4,18.0,135.0,503.26,409.2
2016,10,19,16,45,425.5,33.0,4.45,17.5,91.5,392.27,313.44
2016,10,19,17,0,318.0,24.0,4.5,17.0,48.0,283.92,174.22
2016,10,19,17,15,159.0,12.0,4.55,17.0,24.0,110.22,0.0
2016,10,19,17,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,10,19,17,45,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,10,19,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,4.7,16.5,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,2.5,15.5,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,6,45,204.5,16.0,3.35,15.5,39.0,12.91,0.0
2016,10,20,7,0,409.0,32.0,3.5,16.0,78.0,26.4,16.45
2016,10,20,7,15,499.0,40.0,3.5,16.0,124.5,32.54,22.72
2016,10,20,7,30,589.0,48.0,3.5,16.0,171.0,38.66,28.52
2016,10,20,7,45,644.0,53.5,3.55,16.5,220.0,46.31,35.44
2016,10,20,8,0,699.0,59.0,3.6,17.0,269.0,66.8,39.75
2016,10,20,8,15,735.5,63.0,3.4,17.0,316.0,122.27,67.83
2016,10,20,8,30,772.0,67.0,3.2,17.0,363.0,182.2,112.75
2016,10,20,8,45,798.0,70.0,3.0,17.5,407.0,243.09,164.82
2016,10,20,9,0,824.0,73.0,2.8,18.0,451.0,306.51,220.89
2016,10,20,9,15,842.5,75.0,2.8,18.0,490.0,368.62,276.57
2016,10,20,9,30,861.0,77.0,2.8,18.0,529.0,432.03,332.17
2016,10,20,9,45,882.0,75.5,2.8,18.5,563.5,492.76,383.53
2016,10,20,10,0,903.0,74.0,2.8,19.0,598.0,553.92,433.49
2016,10,20,10,15,911.5,75.5,2.85,19.0,624.0,611.0,479.74
2016,10,20,10,30,920.0,77.0,2.9,19.0,650.0,666.72,523.66
2016,10,20,10,45,924.5,78.0,3.0,19.5,668.5,717.56,562.07
2016,10,20,11,0,929.0,79.0,3.1,20.0,687.0,766.14,596.46
2016,10,20,11,15,932.0,79.5,3.15,20.0,697.5,810.54,627.61
2016,10,20,11,30,935.0,80.0,3.2,20.0,708.0,852.12,656.6
2016,10,20,11,45,935.0,80.0,3.3,20.5,710.0,887.59,680.24
2016,10,20,12,0,935.0,80.0,3.4,21.0,712.0,919.67,701.49
2016,10,20,12,15,933.0,80.0,3.45,21.0,706.0,946.41,720.12
2016,10,20,12,30,931.0,80.0,3.5,21.0,700.0,969.43,736.32
2016,10,20,12,45,926.0,80.0,3.6,21.0,686.0,985.78,748.48
2016,10,20,13,0,921.0,80.0,3.7,21.0,672.0,998.17,758.16
2016,10,20,13,15,914.0,79.0,3.75,21.0,650.5,1003.4,762.83
2016,10,20,13,30,907.0,78.0,3.8,21.0,629.0,1004.62,764.99
2016,10,20,13,45,895.5,77.0,3.85,21.0,600.0,997.41,761.6
2016,10,20,14,0,884.0,76.0,3.9,21.0,571.0,986.35,755.75
2016,10,20,14,15,869.5,74.0,3.9,21.0,535.5,967.29,744.17
2016,10,20,14,30,855.0,72.0,3.9,21.0,500.0,944.72,730.22
2016,10,20,14,45,833.5,70.0,3.95,21.0,459.0,922.84,717.01
2016,10,20,15,0,812.0,68.0,4.0,21.0,418.0,887.09,693.73
2016,10,20,15,15,783.5,65.0,4.0,20.5,372.5,840.85,663.52
2016,10,20,15,30,755.0,62.0,4.0,20.0,327.0,792.65,630.97
2016,10,20,15,45,712.5,58.0,4.05,20.0,279.0,729.29,584.85
2016,10,20,16,0,670.0,54.0,4.1,20.0,231.0,665.56,536.56
2016,10,20,16,15,604.5,48.0,4.1,19.5,182.0,580.98,470.53
2016,10,20,16,30,539.0,42.0,4.1,19.0,133.0,507.36,409.5
2016,10,20,16,45,425.5,32.5,4.15,18.5,89.5,391.34,309.53
2016,10,20,17,0,312.0,23.0,4.2,18.0,46.0,276.06,151.2
2016,10,20,17,15,156.0,11.5,4.25,17.5,23.0,107.73,0.0
2016,10,20,17,30,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,17,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,4.45,17.0,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.75,17.0,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,21,6,45,194.0,15.5,3.75,16.0,37.0,12.51,0.0
2016,10,21,7,0,388.0,31.0,3.8,16.0,74.0,25.54,15.58
2016,10,21,7,15,479.0,39.0,3.75,16.0,119.0,31.68,21.93
2016,10,21,7,30,570.0,47.0,3.7,16.0,164.0,37.81,27.74
2016,10,21,7,45,626.0,52.5,3.65,16.5,212.0,45.39,34.61
2016,10,21,8,0,682.0,58.0,3.6,17.0,260.0,65.88,39.06
2016,10,21,8,15,351.5,99.5,3.5,17.0,204.5,109.79,72.85
2016,10,21,8,30,21.0,141.0,3.4,17.0,149.0,116.22,91.28
2016,10,21,8,45,24.5,158.0,3.3,17.5,168.5,133.22,104.92
2016,10,21,9,0,28.0,175.0,3.2,18.0,188.0,151.82,119.8
2016,10,21,9,15,36.0,193.5,3.2,18.0,211.5,173.89,137.58
2016,10,21,9,30,44.0,212.0,3.2,18.0,235.0,197.36,156.46
2016,10,21,9,45,42.5,223.5,3.2,18.0,247.0,211.7,167.97
2016,10,21,10,0,41.0,235.0,3.2,18.0,259.0,225.97,179.33
2016,10,21,10,15,67.0,257.5,3.25,18.0,298.5,266.21,211.53
2016,10,21,10,30,93.0,280.0,3.3,18.0,338.0,309.9,246.27
2016,10,21,10,45,85.5,286.5,3.35,18.5,341.0,318.59,252.42
2016,10,21,11,0,78.0,293.0,3.4,19.0,344.0,326.48,257.95
2016,10,21,11,15,66.5,291.5,3.5,19.0,335.5,322.5,254.65
2016,10,21,11,30,55.0,290.0,3.6,19.0,327.0,317.28,250.38
2016,10,21,11,45,77.0,300.5,3.75,19.0,352.0,351.86,278.08
2016,10,21,12,0,99.0,311.0,3.9,19.0,377.0,388.27,307.01
2016,10,21,12,15,120.5,311.5,4.15,19.0,391.5,432.92,342.21
2016,10,21,12,30,142.0,312.0,4.4,19.0,406.0,461.22,365.1
2016,10,21,12,45,142.5,304.5,4.7,19.0,397.5,460.93,365.8
2016,10,21,13,0,143.0,297.0,5.0,19.0,389.0,459.93,366.08
2016,10,21,13,15,160.0,287.0,5.25,19.0,386.5,471.44,376.56
2016,10,21,13,30,177.0,277.0,5.5,19.0,384.0,482.5,386.76
2016,10,21,13,45,176.0,264.0,5.75,19.0,366.0,471.37,379.27
2016,10,21,14,0,175.0,251.0,6.0,19.0,348.0,459.36,371.13
2016,10,21,14,15,126.5,232.0,6.15,18.5,300.0,391.91,318.05
2016,10,21,14,30,78.0,213.0,6.3,18.0,252.0,303.67,247.3
2016,10,21,14,45,77.0,195.0,6.45,18.0,230.5,284.21,232.39
2016,10,21,15,0,76.0,177.0,6.6,18.0,209.0,264.44,216.96
2016,10,21,15,15,71.5,158.5,6.6,18.0,186.0,240.47,197.69
2016,10,21,15,30,67.0,140.0,6.6,18.0,163.0,216.44,178.09
2016,10,21,15,45,59.5,120.0,6.65,18.0,138.0,187.51,153.97
2016,10,21,16,0,52.0,100.0,6.7,18.0,113.0,158.62,129.44
2016,10,21,16,15,257.5,73.0,6.65,17.5,118.0,337.68,282.01
2016,10,21,16,30,463.0,46.0,6.6,17.0,123.0,453.84,374.58
2016,10,21,16,45,345.5,35.0,6.6,17.0,81.5,336.27,268.53
2016,10,21,17,0,228.0,24.0,6.6,17.0,40.0,217.35,100.91
2016,10,21,17,15,114.0,12.0,6.5,16.5,20.0,81.67,0.0
2016,10,21,17,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,21,17,45,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,21,18,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,5.45,15.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,5.4,15.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,5.3,15.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,6,45,84.0,18.5,4.2,15.0,27.0,14.34,0.0
2016,10,22,7,0,168.0,37.0,4.2,15.0,54.0,28.37,17.82
2016,10,22,7,15,212.0,54.5,4.2,15.0,89.0,41.17,30.23
2016,10,22,7,30,256.0,72.0,4.2,15.0,124.0,53.57,41.72
2016,10,22,7,45,285.5,88.5,4.25,15.5,160.5,66.26,53.18
2016,10,22,8,0,315.0,105.0,4.3,16.0,197.0,86.45,62.53
2016,10,22,8,15,338.0,119.0,4.25,16.0,233.0,123.29,85.0
2016,10,22,8,30,361.0,133.0,4.2,16.0,269.0,164.75,117.04
2016,10,22,8,45,585.5,104.0,4.2,16.0,355.0,222.59,157.7
2016,10,22,9,0,810.0,75.0,4.2,16.0,441.0,304.75,222.64
2016,10,22,9,15,829.0,77.5,4.2,16.0,480.0,366.55,278.81
2016,10,22,9,30,848.0,80.0,4.2,16.0,519.0,429.41,334.91
2016,10,22,9,45,848.0,87.0,4.2,16.5,548.5,488.55,386.01
2016,10,22,10,0,848.0,94.0,4.2,17.0,578.0,546.16,434.06
2016,10,22,10,15,858.0,95.5,4.2,17.0,604.0,602.33,480.34
2016,10,22,10,30,868.0,97.0,4.2,17.0,630.0,657.42,524.57
2016,10,22,10,45,875.0,97.5,4.25,17.0,648.5,708.08,564.55
2016,10,22,11,0,882.0,98.0,4.3,17.0,667.0,751.13,597.79
2016,10,22,11,15,885.5,98.5,4.35,17.0,677.5,794.12,629.04
2016,10,22,11,30,889.0,99.0,4.4,17.0,688.0,834.48,658.21
2016,10,22,11,45,890.5,99.0,4.5,17.5,690.5,869.8,682.71
2016,10,22,12,0,892.0,99.0,4.6,18.0,693.0,901.98,704.92
2016,10,22,12,15,890.0,98.5,4.7,17.5,687.5,927.17,724.98
2016,10,22,12,30,888.0,98.0,4.8,17.0,682.0,948.79,742.73
2016,10,22,12,45,877.5,100.0,4.95,17.0,666.5,972.34,761.04
2016,10,22,13,0,867.0,102.0,5.1,17.0,651.0,981.69,769.4
2016,10,22,13,15,859.0,100.5,5.2,17.0,629.5,985.27,773.52
2016,10,22,13,30,851.0,99.0,5.3,17.0,608.0,984.9,775.04
2016,10,22,13,45,778.5,108.5,5.4,17.0,557.5,930.0,737.27
2016,10,22,14,0,706.0,118.0,5.5,17.0,507.0,878.73,701.93
2016,10,22,14,15,671.5,118.0,5.55,17.0,469.0,843.74,677.92
2016,10,22,14,30,637.0,118.0,5.6,17.0,431.0,806.01,651.52
2016,10,22,14,45,529.5,130.5,5.65,17.0,376.0,700.88,573.13
2016,10,22,15,0,422.0,143.0,5.7,17.0,321.0,608.55,502.02
2016,10,22,15,15,395.0,132.5,5.65,16.5,284.5,563.85,468.49
2016,10,22,15,30,368.0,122.0,5.6,16.0,248.0,518.69,433.54
2016,10,22,15,45,346.0,106.0,5.6,16.0,210.0,470.76,394.88
2016,10,22,16,0,324.0,90.0,5.6,16.0,172.0,422.71,354.83
2016,10,22,16,15,283.5,73.5,5.5,16.0,134.0,359.42,300.33
2016,10,22,16,30,243.0,57.0,5.4,16.0,96.0,298.32,245.86
2016,10,22,16,45,171.0,40.0,5.3,16.0,63.0,216.82,170.59
2016,10,22,17,0,99.0,23.0,5.2,16.0,30.0,113.8,37.51
2016,10,22,17,15,49.5,11.5,5.1,15.5,15.0,40.78,0.0
2016,10,22,17,30,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,10,22,17,45,0.0,0.0,4.95,15.0,0.0,0.0,0.0
2016,10,22,18,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.65,15.0,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,23,6,45,175.0,16.0,1.8,15.0,33.5,13.02,0.0
2016,10,23,7,0,350.0,32.0,1.9,15.0,67.0,26.49,16.08
2016,10,23,7,15,446.5,40.5,1.9,15.0,112.0,32.96,23.08
2016,10,23,7,30,543.0,49.0,1.9,15.0,157.0,39.44,29.27
2016,10,23,7,45,600.5,55.5,1.95,15.5,204.5,44.03,33.54
2016,10,23,8,0,658.0,62.0,2.0,16.0,252.0,65.27,38.77
2016,10,23,8,15,331.0,95.5,2.0,16.0,191.5,105.35,70.17
2016,10,23,8,30,4.0,129.0,2.0,16.0,131.0,104.5,82.55
2016,10,23,8,45,4.0,140.5,2.05,16.5,142.5,115.13,91.08
2016,10,23,9,0,4.0,152.0,2.1,17.0,154.0,125.75,99.47
2016,10,23,9,15,9.0,168.0,2.05,17.0,172.5,141.81,112.33
2016,10,23,9,30,14.0,184.0,2.0,17.0,191.0,158.7,125.82
2016,10,23,9,45,15.5,195.5,2.0,17.0,204.0,170.94,135.55
2016,10,23,10,0,17.0,207.0,2.0,17.0,217.0,183.45,145.47
2016,10,23,10,15,13.0,205.5,2.1,17.0,213.5,181.67,143.85
2016,10,23,10,30,9.0,204.0,2.2,17.0,210.0,179.28,141.75
2016,10,23,10,45,9.5,209.5,2.35,17.0,216.0,185.7,146.84
2016,10,23,11,0,10.0,215.0,2.5,17.0,222.0,192.21,152.01
2016,10,23,11,15,12.5,223.5,2.6,17.0,232.0,203.14,160.76
2016,10,23,11,30,15.0,232.0,2.7,17.0,242.0,214.45,169.83
2016,10,23,11,45,13.5,229.0,2.8,17.5,238.5,211.84,167.39
2016,10,23,12,0,12.0,226.0,2.9,18.0,235.0,209.06,164.88
2016,10,23,12,15,14.0,229.0,2.95,18.0,239.0,215.14,169.88
2016,10,23,12,30,16.0,232.0,3.0,18.0,243.0,221.47,175.1
2016,10,23,12,45,28.5,246.5,3.1,18.0,265.0,268.24,212.79
2016,10,23,13,0,41.0,261.0,3.2,18.0,287.0,300.21,238.56
2016,10,23,13,15,40.5,252.0,3.25,17.5,277.5,293.33,233.85
2016,10,23,13,30,40.0,243.0,3.3,17.0,268.0,286.3,229.15
2016,10,23,13,45,83.5,244.5,3.4,17.0,291.5,335.53,270.4
2016,10,23,14,0,127.0,246.0,3.5,17.0,315.0,406.66,328.14
2016,10,23,14,15,127.5,229.0,3.6,17.0,295.0,390.27,316.02
2016,10,23,14,30,128.0,212.0,3.7,17.0,275.0,373.14,303.57
2016,10,23,14,45,123.0,195.0,3.8,17.0,251.0,350.04,286.05
2016,10,23,15,0,118.0,178.0,3.9,17.0,227.0,326.53,267.97
2016,10,23,15,15,113.5,158.0,4.0,17.0,201.0,298.86,246.29
2016,10,23,15,30,109.0,138.0,4.1,17.0,175.0,270.74,223.82
2016,10,23,15,45,98.5,118.0,4.2,17.0,147.5,237.01,196.04
2016,10,23,16,0,88.0,98.0,4.3,17.0,120.0,203.31,167.6
2016,10,23,16,15,74.0,77.5,4.25,16.5,93.0,165.96,135.55
2016,10,23,16,30,60.0,57.0,4.2,16.0,66.0,128.58,102.69
2016,10,23,16,45,30.0,38.0,4.2,16.0,42.5,69.74,50.59
2016,10,23,17,0,0.0,19.0,4.2,16.0,19.0,17.23,0.0
2016,10,23,17,15,0.0,9.5,4.15,15.5,9.5,8.11,0.0
2016,10,23,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,18,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,4.3,15.5,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,5.75,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,24,6,45,0.0,7.5,7.05,16.0,7.5,6.16,0.0
2016,10,24,7,0,0.0,15.0,7.2,16.0,15.0,12.35,4.3
2016,10,24,7,15,0.0,26.5,7.25,16.0,26.5,21.86,13.27
2016,10,24,7,30,0.0,38.0,7.3,16.0,38.0,31.4,22.0
2016,10,24,7,45,0.0,49.5,7.35,16.0,49.5,40.97,30.7
2016,10,24,8,0,0.0,61.0,7.4,16.0,61.0,50.37,37.29
2016,10,24,8,15,0.0,72.5,7.35,16.0,72.5,59.73,45.25
2016,10,24,8,30,0.0,84.0,7.3,16.0,84.0,69.19,53.21
2016,10,24,8,45,119.0,133.5,7.3,16.5,186.5,137.09,105.33
2016,10,24,9,0,238.0,183.0,7.3,17.0,289.0,223.46,173.77
2016,10,24,9,15,125.0,181.5,7.3,17.0,237.5,198.92,157.73
2016,10,24,9,30,12.0,180.0,7.3,17.0,186.0,154.62,123.23
2016,10,24,9,45,30.0,207.0,7.35,17.0,223.5,192.14,153.9
2016,10,24,10,0,48.0,234.0,7.4,17.0,261.0,229.51,184.38
2016,10,24,10,15,104.0,257.0,7.35,17.0,319.0,288.02,232.35
2016,10,24,10,30,160.0,280.0,7.3,17.0,377.0,362.69,293.14
2016,10,24,10,45,154.0,288.5,7.3,17.0,384.5,379.03,306.21
2016,10,24,11,0,148.0,297.0,7.3,17.0,392.0,394.61,318.61
2016,10,24,11,15,85.0,272.0,7.25,17.0,327.0,318.15,256.42
2016,10,24,11,30,22.0,247.0,7.2,17.0,262.0,234.45,187.4
2016,10,24,11,45,132.5,275.0,7.15,17.5,362.5,388.97,314.11
2016,10,24,12,0,243.0,303.0,7.1,18.0,463.0,523.91,422.13
2016,10,24,12,15,158.0,296.5,7.05,18.0,400.0,451.56,363.2
2016,10,24,12,30,73.0,290.0,7.0,18.0,337.0,354.89,284.63
2016,10,24,12,45,36.5,212.0,7.0,18.0,235.5,238.51,191.02
2016,10,24,13,0,0.0,134.0,7.0,18.0,134.0,114.39,88.91
2016,10,24,13,15,0.0,140.5,7.0,17.5,140.5,120.82,94.55
2016,10,24,13,30,0.0,147.0,7.0,17.0,147.0,127.57,100.42
2016,10,24,13,45,0.0,93.0,7.0,17.0,93.0,77.52,59.16
2016,10,24,14,0,0.0,39.0,7.0,17.0,39.0,32.28,21.48
2016,10,24,14,15,137.5,118.5,6.95,17.0,185.0,281.85,234.22
2016,10,24,14,30,275.0,198.0,6.9,17.0,331.0,519.48,429.04
2016,10,24,14,45,265.0,183.0,6.9,17.0,302.0,491.47,407.0
2016,10,24,15,0,255.0,168.0,6.9,17.0,273.0,462.53,384.62
2016,10,24,15,15,245.5,149.0,6.85,17.0,241.0,427.72,357.19
2016,10,24,15,30,236.0,130.0,6.8,17.0,209.0,392.06,328.55
2016,10,24,15,45,214.0,112.0,6.75,17.0,175.0,346.4,290.61
2016,10,24,16,0,192.0,94.0,6.7,17.0,141.0,301.17,252.08
2016,10,24,16,15,161.0,75.0,6.55,16.5,108.5,247.8,205.9
2016,10,24,16,30,130.0,56.0,6.4,16.0,76.0,195.83,159.67
2016,10,24,16,45,73.0,38.0,6.3,16.0,48.5,114.74,86.34
2016,10,24,17,0,16.0,20.0,6.2,16.0,21.0,34.04,0.0
2016,10,24,17,15,8.0,10.0,6.15,16.0,10.5,13.53,0.0
2016,10,24,17,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,17,45,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,18,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,5.95,16.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,6.65,16.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,6.8,16.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,6.7,16.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,6.45,16.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,6.35,16.0,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,6.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,6.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,6.05,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,25,6,45,15.0,16.0,6.0,16.0,17.5,13.16,0.0
2016,10,25,7,0,30.0,32.0,6.0,16.0,35.0,25.61,14.68
2016,10,25,7,15,55.0,51.0,6.0,16.0,60.0,39.4,28.35
2016,10,25,7,30,80.0,70.0,6.0,16.0,85.0,53.23,41.11
2016,10,25,7,45,93.0,90.0,6.05,16.5,112.5,67.3,53.8
2016,10,25,8,0,106.0,110.0,6.1,17.0,140.0,85.1,64.56
2016,10,25,8,15,112.5,130.0,6.25,17.0,167.0,110.95,83.56
2016,10,25,8,30,119.0,150.0,6.4,17.0,194.0,138.12,105.45
2016,10,25,8,45,59.5,105.5,6.55,17.0,127.5,100.59,76.91
2016,10,25,9,0,0.0,61.0,6.7,17.0,61.0,50.54,37.07
2016,10,25,9,15,107.0,140.0,6.65,17.0,194.0,158.27,124.74
2016,10,25,9,30,214.0,219.0,6.6,17.0,327.0,278.08,222.13
2016,10,25,9,45,316.0,215.0,6.6,17.0,385.5,344.53,276.62
2016,10,25,10,0,418.0,211.0,6.6,17.0,444.0,424.35,342.2
2016,10,25,10,15,261.5,242.5,6.55,17.0,390.5,382.67,309.26
2016,10,25,10,30,105.0,274.0,6.5,17.0,337.0,313.13,252.19
2016,10,25,10,45,167.0,282.0,6.45,17.5,386.0,381.84,307.76
2016,10,25,11,0,229.0,290.0,6.4,18.0,435.0,446.47,359.37
2016,10,25,11,15,263.0,289.0,6.25,18.0,458.0,499.46,401.35
2016,10,25,11,30,297.0,288.0,6.1,18.0,481.0,541.57,434.72
2016,10,25,11,45,211.5,296.5,6.0,18.0,434.5,478.47,383.96
2016,10,25,12,0,126.0,305.0,5.9,18.0,388.0,424.41,339.55
2016,10,25,12,15,191.0,298.5,5.8,18.0,422.5,483.89,388.21
2016,10,25,12,30,256.0,292.0,5.7,18.0,457.0,565.17,452.62
2016,10,25,12,45,552.0,187.5,5.65,18.0,533.0,757.99,607.65
2016,10,25,13,0,848.0,83.0,5.6,18.0,609.0,926.67,732.23
2016,10,25,13,15,603.0,160.5,5.55,18.0,528.5,809.63,645.83
2016,10,25,13,30,358.0,238.0,5.5,18.0,448.0,636.08,511.37
2016,10,25,13,45,585.0,158.0,5.45,18.0,481.0,801.47,642.67
2016,10,25,14,0,812.0,78.0,5.4,18.0,514.0,923.75,733.01
2016,10,25,14,15,796.5,76.0,5.35,18.0,480.0,904.04,719.06
2016,10,25,14,30,781.0,74.0,5.3,18.0,446.0,881.06,703.55
2016,10,25,14,45,759.0,71.0,5.25,18.0,407.5,847.46,680.1
2016,10,25,15,0,737.0,68.0,5.2,18.0,369.0,811.25,654.45
2016,10,25,15,15,705.5,64.5,5.1,17.5,326.0,763.33,620.43
2016,10,25,15,30,674.0,61.0,5.0,17.0,283.0,713.9,584.3
2016,10,25,15,45,628.5,56.5,4.95,17.0,238.0,655.71,539.17
2016,10,25,16,0,583.0,52.0,4.9,17.0,193.0,592.87,488.56
2016,10,25,16,15,510.0,45.5,4.85,17.0,148.5,506.3,416.76
2016,10,25,16,30,437.0,39.0,4.8,17.0,104.0,423.64,344.86
2016,10,25,16,45,218.5,33.5,4.8,17.0,66.0,241.71,184.02
2016,10,25,17,0,0.0,28.0,4.8,17.0,28.0,39.02,0.0
2016,10,25,17,15,0.0,14.0,4.8,16.5,14.0,11.95,0.0
2016,10,25,17,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,17,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,10,26,6,45,182.0,13.5,4.1,15.5,30.0,11.52,0.0
2016,10,26,7,0,364.0,27.0,4.2,16.0,60.0,22.34,11.78
2016,10,26,7,15,462.5,35.0,4.25,16.0,104.0,28.58,19.0
2016,10,26,7,30,561.0,43.0,4.3,16.0,148.0,34.83,24.98
2016,10,26,7,45,619.0,48.5,4.35,16.0,195.0,42.23,31.81
2016,10,26,8,0,677.0,54.0,4.4,16.0,242.0,63.89,36.96
2016,10,26,8,15,715.0,57.5,4.35,16.0,287.5,117.3,64.66
2016,10,26,8,30,753.0,61.0,4.3,16.0,333.0,175.3,108.65
2016,10,26,8,45,779.0,64.0,4.25,16.5,375.5,234.49,159.92
2016,10,26,9,0,805.0,67.0,4.2,17.0,418.0,296.2,215.3
2016,10,26,9,15,554.5,135.5,4.15,17.0,387.5,317.52,244.29
2016,10,26,9,30,304.0,204.0,4.1,17.0,357.0,307.03,242.88
2016,10,26,9,45,346.0,210.0,4.05,17.5,394.0,354.24,281.67
2016,10,26,10,0,388.0,216.0,4.0,18.0,431.0,405.57,323.09
2016,10,26,10,15,511.5,187.5,4.0,18.0,484.5,485.11,387.18
2016,10,26,10,30,635.0,159.0,4.0,18.0,538.0,572.45,456.62
2016,10,26,10,45,529.0,202.0,4.05,18.0,524.5,572.27,456.06
2016,10,26,11,0,423.0,245.0,4.1,18.0,511.0,566.78,450.84
2016,10,26,11,15,661.5,165.0,4.1,18.0,588.0,700.11,556.23
2016,10,26,11,30,900.0,85.0,4.1,18.0,665.0,825.41,649.06
2016,10,26,11,45,900.5,85.5,4.2,18.0,667.5,860.32,673.65
2016,10,26,12,0,901.0,86.0,4.3,18.0,670.0,892.02,696.58
2016,10,26,12,15,899.0,86.0,4.2,18.0,664.0,917.58,714.19
2016,10,26,12,30,897.0,86.0,4.1,18.0,658.0,939.56,729.31
2016,10,26,12,45,893.5,84.5,4.0,18.0,645.0,954.68,739.7
2016,10,26,13,0,890.0,83.0,3.9,18.0,632.0,966.0,747.57
2016,10,26,13,15,882.5,82.0,3.75,18.0,610.5,970.24,750.34
2016,10,26,13,30,875.0,81.0,3.6,18.0,589.0,970.62,750.59
2016,10,26,13,45,865.0,79.0,3.5,18.0,560.5,963.47,746.12
2016,10,26,14,0,855.0,77.0,3.4,18.0,532.0,952.6,739.23
2016,10,26,14,15,839.0,75.5,3.25,18.0,497.5,943.94,733.66
2016,10,26,14,30,823.0,74.0,3.1,18.0,463.0,920.78,717.95
2016,10,26,14,45,802.0,71.0,3.0,18.0,423.0,887.61,695.55
2016,10,26,15,0,781.0,68.0,2.9,18.0,383.0,851.63,670.93
2016,10,26,15,15,749.5,64.5,2.75,18.0,338.5,802.82,636.23
2016,10,26,15,30,718.0,61.0,2.6,18.0,294.0,752.3,599.48
2016,10,26,15,45,671.5,56.5,2.5,18.0,247.0,686.21,550.17
2016,10,26,16,0,625.0,52.0,2.4,18.0,200.0,627.23,504.22
2016,10,26,16,15,550.0,45.0,2.2,17.5,153.5,536.95,432.32
2016,10,26,16,30,475.0,38.0,2.0,17.0,107.0,450.68,359.76
2016,10,26,16,45,237.5,33.0,1.85,17.0,67.5,255.27,189.48
2016,10,26,17,0,0.0,28.0,1.7,17.0,28.0,40.78,0.0
2016,10,26,17,15,0.0,14.0,1.65,16.5,14.0,11.95,0.0
2016,10,26,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,2.9,15.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,4.45,16.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,27,6,45,0.0,0.5,4.95,16.0,0.5,0.43,0.0
2016,10,27,7,0,0.0,1.0,5.1,16.0,1.0,0.82,0.0
2016,10,27,7,15,0.0,1.5,5.0,16.0,1.5,1.23,0.0
2016,10,27,7,30,0.0,2.0,4.9,16.0,2.0,1.64,0.0
2016,10,27,7,45,0.0,3.0,4.8,16.5,3.0,2.46,0.0
2016,10,27,8,0,0.0,4.0,4.7,17.0,4.0,3.28,0.0
2016,10,27,8,15,0.0,4.5,4.75,17.0,4.5,3.7,0.0
2016,10,27,8,30,0.0,5.0,4.8,17.0,5.0,4.11,0.0
2016,10,27,8,45,0.0,68.0,4.85,17.0,68.0,56.37,42.14
2016,10,27,9,0,0.0,131.0,4.9,17.0,131.0,107.84,85.11
2016,10,27,9,15,5.5,153.0,4.75,17.0,155.5,128.51,101.89
2016,10,27,9,30,11.0,175.0,4.6,17.0,180.0,150.25,119.53
2016,10,27,9,45,10.0,181.5,4.5,17.5,186.5,156.83,124.48
2016,10,27,10,0,9.0,188.0,4.4,18.0,193.0,163.25,129.27
2016,10,27,10,15,4.5,179.0,4.4,18.0,182.0,153.98,121.51
2016,10,27,10,30,0.0,170.0,4.4,18.0,171.0,143.99,113.16
2016,10,27,10,45,23.0,216.0,4.45,18.0,231.0,201.23,159.87
2016,10,27,11,0,46.0,262.0,4.5,18.0,291.0,274.82,219.03
2016,10,27,11,15,25.0,226.5,4.7,18.0,242.5,216.13,171.65
2016,10,27,11,30,4.0,191.0,4.9,18.0,194.0,168.03,132.38
2016,10,27,11,45,4.0,191.0,5.1,18.0,194.0,168.76,133.04
2016,10,27,12,0,4.0,191.0,5.3,18.0,194.0,169.51,133.68
2016,10,27,12,15,8.5,206.0,5.3,17.5,212.0,188.7,149.7
2016,10,27,12,30,13.0,221.0,5.3,17.0,230.0,208.76,166.44
2016,10,27,12,45,6.5,182.5,5.3,17.0,187.0,166.18,131.78
2016,10,27,13,0,0.0,144.0,5.3,17.0,144.0,123.92,97.13
2016,10,27,13,15,13.0,183.5,5.2,17.0,191.0,175.61,140.16
2016,10,27,13,30,26.0,223.0,5.1,17.0,238.0,231.16,185.91
2016,10,27,13,45,13.5,194.5,5.1,17.0,202.5,190.8,152.86
2016,10,27,14,0,1.0,166.0,5.1,17.0,167.0,150.42,119.57
2016,10,27,14,15,0.5,93.0,5.05,17.0,93.5,78.48,60.26
2016,10,27,14,30,0.0,20.0,5.0,17.0,20.0,16.51,8.31
2016,10,27,14,45,0.0,22.0,4.95,17.0,22.0,18.15,9.75
2016,10,27,15,0,0.0,24.0,4.9,17.0,24.0,19.8,11.18
2016,10,27,15,15,0.0,21.0,4.7,17.0,21.0,17.31,9.09
2016,10,27,15,30,0.0,18.0,4.5,17.0,18.0,14.82,6.98
2016,10,27,15,45,0.0,15.0,4.35,17.0,15.0,12.34,4.86
2016,10,27,16,0,0.0,12.0,4.2,17.0,12.0,9.86,2.72
2016,10,27,16,15,0.0,9.0,4.15,17.0,9.0,7.39,0.56
2016,10,27,16,30,0.0,6.0,4.1,17.0,6.0,4.92,0.0
2016,10,27,16,45,0.0,3.5,4.05,17.0,3.5,2.87,0.0
2016,10,27,17,0,0.0,1.0,4.0,17.0,1.0,0.82,0.0
2016,10,27,17,15,0.0,0.5,3.95,17.0,0.5,0.43,0.0
2016,10,27,17,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,17,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,3.6,17.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,3.2,16.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,4.35,16.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,4.25,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,28,6,45,0.0,7.5,2.3,16.0,7.5,6.4,0.0
2016,10,28,7,0,0.0,15.0,2.4,16.0,15.0,12.35,3.49
2016,10,28,7,15,0.0,27.5,2.3,16.0,27.5,22.71,13.86
2016,10,28,7,30,0.0,40.0,2.2,16.0,40.0,33.09,23.42
2016,10,28,7,45,0.0,54.0,2.1,16.5,54.0,44.28,33.53
2016,10,28,8,0,0.0,68.0,2.0,17.0,68.0,55.44,41.42
2016,10,28,8,15,0.0,82.0,1.9,17.0,82.0,66.89,51.11
2016,10,28,8,30,0.0,96.0,1.8,17.0,96.0,78.5,60.81
2016,10,28,8,45,30.0,135.5,1.75,17.0,148.5,117.63,92.09
2016,10,28,9,0,60.0,175.0,1.7,17.0,201.0,161.72,127.4
2016,10,28,9,15,30.0,155.5,1.7,17.0,168.5,141.34,111.56
2016,10,28,9,30,0.0,136.0,1.7,17.0,136.0,113.18,88.84
2016,10,28,9,45,390.0,115.5,1.7,17.0,328.5,296.26,235.6
2016,10,28,10,0,780.0,95.0,1.7,17.0,521.0,510.19,402.1
2016,10,28,10,15,626.0,154.0,1.85,17.0,506.0,524.6,413.9
2016,10,28,10,30,472.0,213.0,2.0,17.0,491.0,515.59,407.69
2016,10,28,10,45,646.5,156.5,2.15,17.5,549.5,612.95,483.85
2016,10,28,11,0,821.0,100.0,2.3,18.0,608.0,711.72,559.28
2016,10,28,11,15,826.5,100.5,2.4,18.0,619.0,754.16,589.48
2016,10,28,11,30,832.0,101.0,2.5,18.0,630.0,794.31,618.16
2016,10,28,11,45,553.5,194.5,2.7,18.0,547.0,690.61,542.04
2016,10,28,12,0,275.0,288.0,2.9,18.0,464.0,553.78,436.18
2016,10,28,12,15,151.0,267.0,2.95,18.0,364.0,413.91,328.78
2016,10,28,12,30,27.0,246.0,3.0,18.0,264.0,247.0,195.54
2016,10,28,12,45,14.5,212.0,3.05,18.0,221.5,202.94,160.65
2016,10,28,13,0,2.0,178.0,3.1,18.0,179.0,158.61,124.74
2016,10,28,13,15,114.5,216.5,3.0,18.0,282.0,346.17,278.75
2016,10,28,13,30,227.0,255.0,2.9,18.0,385.0,507.56,405.9
2016,10,28,13,45,316.0,225.5,2.85,18.0,396.5,585.37,466.99
2016,10,28,14,0,405.0,196.0,2.8,18.0,408.0,661.57,526.31
2016,10,28,14,15,601.5,136.5,2.65,17.5,427.5,791.98,625.69
2016,10,28,14,30,798.0,77.0,2.5,17.0,447.0,898.39,701.96
2016,10,28,14,45,778.5,73.5,2.45,17.0,408.0,866.38,679.38
2016,10,28,15,0,759.0,70.0,2.4,17.0,369.0,831.59,655.85
2016,10,28,15,15,725.5,66.5,2.35,17.0,325.0,781.46,620.7
2016,10,28,15,30,692.0,63.0,2.3,17.0,281.0,729.75,583.44
2016,10,28,15,45,643.5,57.5,2.25,17.0,235.0,668.21,537.37
2016,10,28,16,0,595.0,52.0,2.2,17.0,189.0,601.14,485.06
2016,10,28,16,15,514.5,45.0,2.1,16.5,143.0,507.85,410.49
2016,10,28,16,30,434.0,38.0,2.0,16.0,97.0,418.94,335.08
2016,10,28,16,45,293.5,27.0,1.9,16.0,59.5,288.81,206.19
2016,10,28,17,0,153.0,16.0,1.8,16.0,22.0,115.25,0.0
2016,10,28,17,15,76.5,8.0,1.7,16.0,11.0,6.83,0.0
2016,10,28,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,28,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,28,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,0.0,12.5,3.6,16.5,12.5,10.67,0.0
2016,10,29,7,0,0.0,25.0,3.8,17.0,25.0,20.32,8.74
2016,10,29,7,15,15.5,44.0,3.9,17.0,47.0,34.72,23.93
2016,10,29,7,30,31.0,63.0,4.0,17.0,69.0,48.86,36.97
2016,10,29,7,45,41.5,83.0,4.15,17.0,93.0,63.36,50.13
2016,10,29,8,0,52.0,103.0,4.3,17.0,117.0,79.95,61.08
