Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,8,15,60.0,121.5,4.35,17.0,140.5,100.49,76.87
2016,10,29,8,30,68.0,140.0,4.4,17.0,164.0,122.4,94.54
2016,10,29,8,45,135.5,158.5,4.45,17.0,213.5,160.43,123.67
2016,10,29,9,0,203.0,177.0,4.5,17.0,263.0,206.74,160.64
2016,10,29,9,15,106.0,174.0,4.45,17.0,219.0,186.8,147.83
2016,10,29,9,30,9.0,171.0,4.4,17.0,175.0,146.22,116.21
2016,10,29,9,45,4.5,164.0,4.4,17.5,166.0,139.5,110.36
2016,10,29,10,0,0.0,157.0,4.4,18.0,157.0,131.94,103.76
2016,10,29,10,15,41.0,208.5,4.3,18.0,232.5,208.08,165.92
2016,10,29,10,30,82.0,260.0,4.2,18.0,308.0,286.56,229.0
2016,10,29,10,45,229.5,255.5,4.15,18.0,395.5,399.03,320.04
2016,10,29,11,0,377.0,251.0,4.1,18.0,483.0,527.23,421.36
2016,10,29,11,15,637.0,166.0,4.0,18.0,565.0,681.04,542.13
2016,10,29,11,30,897.0,81.0,3.9,18.0,647.0,815.97,642.09
2016,10,29,11,45,899.0,80.5,3.85,18.0,649.5,850.64,665.73
2016,10,29,12,0,901.0,80.0,3.8,18.0,652.0,882.2,687.74
2016,10,29,12,15,899.0,80.0,3.75,18.0,646.5,907.51,705.32
2016,10,29,12,30,897.0,80.0,3.7,18.0,641.0,929.26,720.47
2016,10,29,12,45,888.0,81.0,3.65,18.0,626.0,942.03,729.44
2016,10,29,13,0,879.0,82.0,3.6,18.0,611.0,950.94,735.92
2016,10,29,13,15,871.0,81.0,3.55,18.0,590.0,954.49,738.84
2016,10,29,13,30,863.0,80.0,3.5,18.0,569.0,954.25,739.32
2016,10,29,13,45,558.5,151.0,3.5,18.0,461.5,764.75,604.92
2016,10,29,14,0,254.0,222.0,3.5,18.0,354.0,524.87,420.91
2016,10,29,14,15,528.5,148.0,3.5,18.0,398.5,724.9,580.78
2016,10,29,14,30,803.0,74.0,3.5,18.0,443.0,898.16,707.05
2016,10,29,14,45,777.5,72.0,3.5,18.0,403.0,862.39,681.47
2016,10,29,15,0,752.0,70.0,3.5,18.0,363.0,824.01,655.25
2016,10,29,15,15,718.0,66.0,3.5,17.5,319.0,772.99,620.23
2016,10,29,15,30,684.0,62.0,3.5,17.0,275.0,720.46,582.87
2016,10,29,15,45,630.5,57.5,3.5,17.0,229.0,656.37,533.97
2016,10,29,16,0,577.0,53.0,3.5,17.0,183.0,587.07,478.86
2016,10,29,16,15,496.5,45.5,3.5,16.5,138.0,493.82,403.0
2016,10,29,16,30,416.0,38.0,3.5,16.0,93.0,404.97,326.09
2016,10,29,16,45,208.0,29.0,3.55,16.0,56.5,227.49,157.53
2016,10,29,17,0,0.0,20.0,3.6,16.0,20.0,17.07,0.0
2016,10,29,17,15,0.0,10.0,3.65,16.0,10.0,0.0,0.0
2016,10,29,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,10,29,17,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,18,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,4.4,16.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,5.3,16.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,5.45,16.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,5.65,16.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,5.8,16.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,6.5,16.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,6.6,16.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,6.75,16.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,6.9,16.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,7.0,16.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,7.1,16.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,7.25,16.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,7.4,16.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,7.5,16.0,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,7.6,16.0,0.0,0.0,0.0
2016,10,30,6,45,0.0,1.5,7.75,16.0,1.5,1.28,0.0
2016,10,30,7,0,0.0,3.0,7.9,16.0,3.0,2.46,0.0
2016,10,30,7,15,0.0,6.0,7.95,16.0,6.0,4.92,0.0
2016,10,30,7,30,0.0,9.0,8.0,16.0,9.0,7.39,0.81
2016,10,30,7,45,0.0,12.5,8.05,16.5,12.5,10.27,3.43
2016,10,30,8,0,0.0,16.0,8.1,17.0,16.0,13.16,5.53
2016,10,30,8,15,0.0,19.5,8.05,17.0,19.5,16.06,8.02
2016,10,30,8,30,0.0,23.0,8.0,17.0,23.0,18.96,10.48
2016,10,30,8,45,0.0,19.5,8.0,17.0,19.5,16.07,8.01
2016,10,30,9,0,0.0,16.0,8.0,17.0,16.0,13.19,5.54
2016,10,30,9,15,8.0,96.5,7.9,17.0,100.5,82.84,64.03
2016,10,30,9,30,16.0,177.0,7.8,17.0,185.0,154.18,123.16
2016,10,30,9,45,8.0,136.5,7.7,17.0,140.5,117.77,92.89
2016,10,30,10,0,0.0,96.0,7.6,17.0,96.0,79.9,61.28
2016,10,30,10,15,14.0,161.5,7.4,17.0,170.0,144.35,114.7
2016,10,30,10,30,28.0,227.0,7.2,17.0,244.0,212.77,170.75
2016,10,30,10,45,84.5,255.0,7.05,17.5,306.5,290.16,233.98
2016,10,30,11,0,141.0,283.0,6.9,18.0,369.0,377.57,304.27
2016,10,30,11,15,279.5,265.0,6.7,18.0,439.0,488.33,394.67
2016,10,30,11,30,418.0,247.0,6.5,18.0,509.0,610.46,492.18
2016,10,30,11,45,626.5,177.0,6.35,18.0,571.5,739.61,595.51
2016,10,30,12,0,835.0,107.0,6.2,18.0,634.0,863.77,688.7
2016,10,30,12,15,551.5,192.5,6.1,18.0,539.5,727.9,584.72
2016,10,30,12,30,268.0,278.0,6.0,18.0,445.0,561.28,450.66
2016,10,30,12,45,288.0,268.0,5.9,18.0,443.5,578.98,465.84
2016,10,30,13,0,308.0,258.0,5.8,18.0,442.0,595.86,479.84
2016,10,30,13,15,558.0,179.0,5.7,18.0,498.0,774.53,622.83
2016,10,30,13,30,808.0,100.0,5.6,18.0,554.0,935.57,741.64
2016,10,30,13,45,793.0,98.5,5.6,18.0,525.5,924.18,733.61
2016,10,30,14,0,778.0,97.0,5.6,18.0,497.0,909.19,724.02
2016,10,30,14,15,759.0,94.5,5.55,18.0,463.0,885.67,707.93
2016,10,30,14,30,740.0,92.0,5.5,18.0,429.0,865.83,694.56
2016,10,30,14,45,709.0,89.5,5.45,18.0,389.0,825.39,665.69
2016,10,30,15,0,678.0,87.0,5.4,18.0,349.0,782.75,634.81
2016,10,30,15,15,639.0,82.0,5.35,17.5,305.5,727.73,594.94
2016,10,30,15,30,600.0,77.0,5.3,17.0,262.0,671.7,553.06
2016,10,30,15,45,538.0,71.5,5.3,17.0,216.5,594.67,492.14
2016,10,30,16,0,476.0,66.0,5.3,17.0,171.0,518.6,429.75
2016,10,30,16,15,386.5,56.0,5.2,16.5,127.5,417.8,345.41
2016,10,30,16,30,297.0,46.0,5.1,16.0,84.0,325.05,262.97
2016,10,30,16,45,148.5,31.0,5.0,16.0,50.0,187.9,124.13
2016,10,30,17,0,0.0,16.0,4.9,16.0,16.0,13.66,0.0
2016,10,30,17,15,0.0,8.0,4.7,16.0,8.0,0.0,0.0
2016,10,30,17,30,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,10,30,17,45,0.0,0.0,4.3,16.0,0.0,0.0,0.0
2016,10,30,18,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,0.65,16.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,0.35,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,10,31,6,45,102.0,14.0,2.25,15.0,21.5,11.95,0.0
2016,10,31,7,0,204.0,28.0,2.3,15.0,43.0,21.79,8.13
2016,10,31,7,15,318.5,39.5,2.3,15.0,83.5,32.45,22.02
2016,10,31,7,30,433.0,51.0,2.3,15.0,124.0,41.41,30.68
2016,10,31,7,45,511.0,57.5,2.35,15.5,170.0,45.84,34.97
2016,10,31,8,0,589.0,64.0,2.4,16.0,216.0,66.28,40.39
2016,10,31,8,15,634.5,69.0,2.45,16.0,261.0,116.36,67.12
2016,10,31,8,30,680.0,74.0,2.5,16.0,306.0,172.05,108.99
2016,10,31,8,45,715.0,76.5,2.6,16.5,348.5,228.58,157.11
2016,10,31,9,0,750.0,79.0,2.7,17.0,391.0,290.82,211.84
2016,10,31,9,15,771.5,82.0,2.75,17.0,428.0,349.71,264.74
2016,10,31,9,30,793.0,85.0,2.8,17.0,465.0,410.06,317.95
2016,10,31,9,45,641.0,133.0,2.9,17.0,453.5,433.38,341.93
2016,10,31,10,0,489.0,181.0,3.0,17.0,442.0,434.25,345.77
2016,10,31,10,15,660.5,138.5,3.05,17.0,509.0,528.79,421.95
2016,10,31,10,30,832.0,96.0,3.1,17.0,576.0,629.57,501.74
2016,10,31,10,45,469.5,186.5,3.15,17.0,459.0,516.18,412.96
2016,10,31,11,0,107.0,277.0,3.2,17.0,342.0,335.06,267.34
2016,10,31,11,15,99.0,280.0,3.25,17.0,341.0,339.45,271.36
2016,10,31,11,30,91.0,283.0,3.3,17.0,340.0,343.02,274.06
2016,10,31,11,45,473.0,190.0,3.4,17.0,486.5,617.54,494.95
2016,10,31,12,0,855.0,97.0,3.5,17.0,633.0,868.65,681.26
2016,10,31,12,15,462.5,184.5,3.6,17.0,474.5,639.18,509.68
2016,10,31,12,30,70.0,272.0,3.7,17.0,316.0,335.16,267.34
2016,10,31,12,45,92.0,271.5,3.8,17.0,327.5,360.24,289.16
2016,10,31,13,0,114.0,271.0,3.9,17.0,339.0,386.16,310.62
2016,10,31,13,15,169.0,259.5,4.0,17.0,356.0,451.41,363.77
2016,10,31,13,30,224.0,248.0,4.1,17.0,373.0,496.88,401.36
2016,10,31,13,45,517.5,167.0,4.25,17.0,436.0,733.23,590.11
2016,10,31,14,0,811.0,86.0,4.4,17.0,499.0,926.7,732.78
2016,10,31,14,15,793.0,83.5,4.5,17.0,465.0,904.05,717.25
2016,10,31,14,30,775.0,81.0,4.6,17.0,431.0,878.13,700.76
2016,10,31,14,45,750.0,78.0,4.75,17.0,391.5,841.91,676.7
2016,10,31,15,0,725.0,75.0,4.9,17.0,352.0,803.11,650.12
2016,10,31,15,15,687.5,71.0,5.0,17.0,308.0,756.23,616.29
2016,10,31,15,30,650.0,67.0,5.1,17.0,264.0,702.08,575.67
2016,10,31,15,45,593.0,61.5,5.2,17.0,218.5,628.52,518.18
2016,10,31,16,0,536.0,56.0,5.3,17.0,173.0,556.03,459.09
2016,10,31,16,15,448.5,47.5,5.25,16.5,128.5,457.46,376.76
2016,10,31,16,30,361.0,39.0,5.2,16.0,84.0,363.74,293.67
2016,10,31,16,45,180.5,27.0,5.2,16.0,49.5,201.37,126.51
2016,10,31,17,0,0.0,15.0,5.2,16.0,15.0,12.8,0.0
2016,10,31,17,15,0.0,7.5,5.35,16.0,7.5,0.0,0.0
2016,10,31,17,30,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,10,31,17,45,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,18,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,6.1,16.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,6.25,16.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,6.4,16.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,6.2,16.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,6.0,16.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,5.85,16.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,5.4,16.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,5.25,16.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,4.95,16.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,4.85,16.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,4.65,16.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,4.55,16.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,4.5,16.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,4.45,15.5,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,4.65,15.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,4.8,15.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,4.75,15.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,11,1,6,45,102.0,13.5,4.5,15.0,20.5,11.52,0.0
2016,11,1,7,0,204.0,27.0,4.4,15.0,41.0,21.03,6.42
2016,11,1,7,15,322.0,38.0,4.3,15.0,81.5,31.24,20.85
2016,11,1,7,30,440.0,49.0,4.2,15.0,122.0,39.82,29.23
2016,11,1,7,45,517.5,55.5,4.1,15.5,168.0,44.33,33.59
2016,11,1,8,0,595.0,62.0,4.0,16.0,214.0,64.87,39.12
2016,11,1,8,15,641.0,67.0,3.9,16.0,259.0,115.29,66.03
2016,11,1,8,30,687.0,72.0,3.8,16.0,304.0,171.36,108.31
2016,11,1,8,45,721.5,74.5,3.7,16.0,346.5,230.56,159.14
2016,11,1,9,0,756.0,77.0,3.6,16.0,389.0,290.41,212.67
2016,11,1,9,15,778.0,80.0,3.5,16.0,426.0,349.73,266.35
2016,11,1,9,30,800.0,83.0,3.4,16.0,463.0,410.55,320.31
2016,11,1,9,45,820.0,83.0,3.3,16.0,495.5,468.7,370.87
2016,11,1,10,0,840.0,83.0,3.2,16.0,528.0,527.37,420.35
2016,11,1,10,15,850.5,84.5,3.15,16.0,553.5,582.4,465.66
2016,11,1,10,30,861.0,86.0,3.1,16.0,579.0,636.42,508.88
2016,11,1,10,45,867.0,87.5,3.1,16.5,596.5,681.58,543.61
2016,11,1,11,0,873.0,89.0,3.1,17.0,614.0,728.49,578.21
2016,11,1,11,15,877.0,89.5,3.15,17.0,624.0,770.68,608.54
2016,11,1,11,30,881.0,90.0,3.2,17.0,634.0,810.32,636.89
2016,11,1,11,45,880.0,90.5,3.25,17.0,636.0,843.1,660.24
2016,11,1,12,0,879.0,91.0,3.3,17.0,638.0,872.68,681.36
2016,11,1,12,15,877.0,91.0,3.35,17.0,632.0,897.47,699.16
2016,11,1,12,30,875.0,91.0,3.4,17.0,626.0,918.81,714.66
2016,11,1,12,45,870.0,90.5,3.45,17.0,612.5,933.22,725.45
2016,11,1,13,0,865.0,90.0,3.5,17.0,599.0,954.55,741.31
2016,11,1,13,15,856.5,88.5,3.45,17.0,578.0,957.23,743.52
2016,11,1,13,30,848.0,87.0,3.4,17.0,557.0,956.06,743.35
2016,11,1,13,45,836.0,85.5,3.35,17.0,529.0,947.71,738.32
2016,11,1,14,0,824.0,84.0,3.3,17.0,501.0,935.67,730.89
2016,11,1,14,15,806.5,81.5,3.3,17.0,466.5,913.46,716.7
2016,11,1,14,30,789.0,79.0,3.3,17.0,432.0,887.94,700.16
2016,11,1,14,45,762.5,76.5,3.3,17.0,392.0,850.81,675.05
2016,11,1,15,0,736.0,74.0,3.3,17.0,352.0,811.1,647.64
2016,11,1,15,15,699.5,70.0,3.35,16.5,308.5,764.92,616.13
2016,11,1,15,30,663.0,66.0,3.4,16.0,265.0,711.44,577.81
2016,11,1,15,45,606.0,60.5,3.5,16.0,218.5,637.64,521.24
2016,11,1,16,0,549.0,55.0,3.6,16.0,172.0,564.87,462.87
2016,11,1,16,15,460.0,46.5,3.65,16.0,127.5,464.83,379.85
2016,11,1,16,30,371.0,38.0,3.7,16.0,83.0,369.76,295.51
2016,11,1,16,45,223.5,25.0,3.8,16.0,48.5,227.93,133.33
2016,11,1,17,0,76.0,12.0,3.9,16.0,14.0,60.42,0.0
2016,11,1,17,15,38.0,6.0,3.95,15.5,7.0,0.0,0.0
2016,11,1,17,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,1,17,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,1.65,14.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,2,6,45,128.0,12.0,2.8,14.0,20.5,10.24,0.0
2016,11,2,7,0,256.0,24.0,2.9,14.0,41.0,20.02,4.41
2016,11,2,7,15,373.0,34.0,2.95,14.0,82.5,27.96,18.05
2016,11,2,7,30,490.0,44.0,3.0,14.0,124.0,35.86,25.85
2016,11,2,7,45,559.0,51.0,3.1,14.5,169.5,40.96,30.73
2016,11,2,8,0,628.0,58.0,3.2,15.0,215.0,62.61,36.85
2016,11,2,8,15,672.5,62.5,3.15,15.0,260.5,114.44,64.31
2016,11,2,8,30,717.0,67.0,3.1,15.0,306.0,174.47,109.91
2016,11,2,8,45,748.0,70.5,3.05,15.5,348.5,232.56,159.85
2016,11,2,9,0,779.0,74.0,3.0,16.0,391.0,293.83,214.39
2016,11,2,9,15,800.0,76.5,2.85,16.0,429.0,353.59,268.35
2016,11,2,9,30,821.0,79.0,2.7,16.0,467.0,414.67,322.3
2016,11,2,9,45,844.0,78.5,2.6,16.5,500.0,474.72,373.33
2016,11,2,10,0,867.0,78.0,2.5,17.0,533.0,533.74,421.83
2016,11,2,10,15,877.0,79.0,2.25,17.0,558.5,588.36,465.49
2016,11,2,10,30,887.0,80.0,2.0,17.0,584.0,641.82,506.47
2016,11,2,10,45,893.0,81.0,1.75,17.0,601.5,691.21,542.68
2016,11,2,11,0,899.0,82.0,1.5,17.0,619.0,738.59,575.09
2016,11,2,11,15,902.5,82.5,1.4,17.0,629.5,781.29,603.22
2016,11,2,11,30,906.0,83.0,1.3,17.0,640.0,821.34,629.03
2016,11,2,11,45,906.0,83.5,1.25,17.5,641.5,855.66,649.97
2016,11,2,12,0,906.0,84.0,1.2,18.0,643.0,886.76,668.54
2016,11,2,12,15,904.0,84.0,1.25,18.0,637.5,912.15,686.0
2016,11,2,12,30,902.0,84.0,1.3,18.0,632.0,933.98,701.27
2016,11,2,12,45,901.0,82.0,1.4,18.0,619.0,950.69,714.08
2016,11,2,13,0,900.0,80.0,1.5,18.0,606.0,963.67,724.65
2016,11,2,13,15,892.0,78.5,1.65,18.0,584.5,966.79,729.57
2016,11,2,13,30,884.0,77.0,1.8,18.0,563.0,966.04,732.07
2016,11,2,13,45,871.5,76.0,1.95,18.0,534.5,957.77,729.57
2016,11,2,14,0,859.0,75.0,2.1,18.0,506.0,945.83,724.61
2016,11,2,14,15,842.5,73.0,2.25,18.0,471.0,935.93,720.98
2016,11,2,14,30,826.0,71.0,2.4,18.0,436.0,911.77,707.29
2016,11,2,14,45,801.5,68.0,2.6,18.0,396.0,875.51,685.22
2016,11,2,15,0,777.0,65.0,2.8,18.0,356.0,836.58,660.47
2016,11,2,15,15,742.5,61.5,2.95,17.5,312.0,785.55,626.72
2016,11,2,15,30,708.0,58.0,3.1,17.0,268.0,732.98,590.23
2016,11,2,15,45,655.0,53.0,3.3,17.0,221.5,661.54,536.49
2016,11,2,16,0,602.0,48.0,3.5,17.0,175.0,598.34,486.23
2016,11,2,16,15,517.0,40.5,3.55,16.5,129.5,501.43,406.87
2016,11,2,16,30,432.0,33.0,3.6,16.0,84.0,409.59,324.78
2016,11,2,16,45,277.5,21.5,3.65,16.0,48.5,260.33,138.5
2016,11,2,17,0,123.0,10.0,3.7,16.0,13.0,89.63,0.0
2016,11,2,17,15,61.5,5.0,3.7,16.0,6.5,0.0,0.0
2016,11,2,17,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,2,17,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,3.7,15.5,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,3.2,14.5,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,3,6,45,127.0,11.0,3.7,14.5,19.5,9.39,0.0
2016,11,3,7,0,254.0,22.0,3.8,15.0,39.0,18.28,1.76
2016,11,3,7,15,372.0,32.5,3.9,15.0,80.0,26.73,16.78
2016,11,3,7,30,490.0,43.0,4.0,15.0,121.0,35.1,25.02
2016,11,3,7,45,560.5,49.5,4.1,15.0,166.5,39.82,29.62
2016,11,3,8,0,631.0,56.0,4.2,15.0,212.0,61.0,35.51
2016,11,3,8,15,676.0,61.0,4.1,15.0,257.5,113.38,63.34
2016,11,3,8,30,721.0,66.0,4.0,15.0,303.0,173.98,109.45
2016,11,3,8,45,752.5,69.0,3.9,15.5,346.0,231.89,159.36
2016,11,3,9,0,784.0,72.0,3.8,16.0,389.0,293.0,214.0
2016,11,3,9,15,805.5,74.5,3.5,16.5,426.5,353.11,267.97
2016,11,3,9,30,827.0,77.0,3.2,17.0,464.0,414.59,321.72
2016,11,3,9,45,851.5,76.0,2.95,17.5,498.0,475.03,372.92
2016,11,3,10,0,876.0,75.0,2.7,18.0,532.0,534.61,421.56
2016,11,3,10,15,886.0,76.0,2.4,18.0,557.0,589.57,465.38
2016,11,3,10,30,896.0,77.0,2.1,18.0,582.0,643.36,506.41
2016,11,3,10,45,901.5,78.5,1.85,18.5,600.0,693.26,542.0
2016,11,3,11,0,907.0,80.0,1.6,19.0,618.0,741.1,573.6
2016,11,3,11,15,910.5,80.5,1.4,19.0,628.0,784.04,600.76
2016,11,3,11,30,914.0,81.0,1.2,19.0,638.0,824.31,625.22
2016,11,3,11,45,913.5,81.5,1.05,19.5,640.0,858.42,644.22
2016,11,3,12,0,913.0,82.0,0.9,20.0,642.0,889.25,660.51
2016,11,3,12,15,911.0,82.0,0.8,20.0,636.0,914.78,675.07
2016,11,3,12,30,909.0,82.0,0.7,20.0,630.0,936.72,687.2
2016,11,3,12,45,904.0,81.0,0.65,20.0,616.0,951.0,695.43
2016,11,3,13,0,899.0,80.0,0.6,20.0,602.0,961.45,701.43
2016,11,3,13,15,891.0,79.0,0.75,20.0,580.5,965.21,707.71
2016,11,3,13,30,883.0,78.0,0.9,20.0,559.0,965.11,711.64
2016,11,3,13,45,830.0,81.0,1.05,20.0,515.0,933.68,695.15
2016,11,3,14,0,777.0,84.0,1.2,20.0,471.0,887.7,668.81
2016,11,3,14,15,754.0,82.0,1.3,19.5,436.0,861.11,655.45
2016,11,3,14,30,731.0,80.0,1.4,19.0,401.0,831.49,639.32
2016,11,3,14,45,683.0,81.0,1.55,19.0,359.0,785.69,610.68
2016,11,3,15,0,635.0,82.0,1.7,19.0,317.0,732.88,576.05
2016,11,3,15,15,594.0,79.0,1.75,19.0,277.0,679.92,539.18
2016,11,3,15,30,553.0,76.0,1.8,19.0,237.0,626.02,500.18
2016,11,3,15,45,502.0,68.5,1.9,19.0,195.5,557.67,448.72
2016,11,3,16,0,451.0,61.0,2.0,19.0,154.0,490.05,395.32
2016,11,3,16,15,385.0,48.5,2.0,18.5,113.5,407.04,327.39
2016,11,3,16,30,319.0,36.0,2.0,18.0,73.0,328.18,256.43
2016,11,3,16,45,159.5,23.0,2.05,18.0,41.5,175.07,78.64
2016,11,3,17,0,0.0,10.0,2.1,18.0,10.0,8.54,0.0
2016,11,3,17,15,0.0,5.0,2.1,17.5,5.0,0.0,0.0
2016,11,3,17,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,0.85,16.5,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,6,45,106.0,11.0,2.6,16.0,17.5,9.39,0.0
2016,11,4,7,0,212.0,22.0,2.4,16.0,35.0,18.3,0.0
2016,11,4,7,15,333.0,33.5,2.2,16.0,75.0,27.59,17.27
2016,11,4,7,30,454.0,45.0,2.0,16.0,115.0,36.76,26.32
2016,11,4,7,45,528.0,52.5,1.85,16.0,160.5,42.21,31.59
2016,11,4,8,0,602.0,60.0,1.7,16.0,206.0,63.3,37.9
2016,11,4,8,15,648.5,65.0,1.55,16.0,251.5,113.97,64.62
2016,11,4,8,30,695.0,70.0,1.4,16.0,297.0,170.32,106.66
2016,11,4,8,45,727.0,74.0,1.25,16.5,339.0,230.45,157.36
2016,11,4,9,0,759.0,78.0,1.1,17.0,381.0,291.05,209.97
2016,11,4,9,15,781.5,80.5,0.9,17.0,418.5,350.04,261.43
2016,11,4,9,30,804.0,83.0,0.7,17.0,456.0,410.56,312.45
2016,11,4,9,45,820.0,85.5,0.55,17.5,488.0,469.32,359.62
2016,11,4,10,0,836.0,88.0,0.4,18.0,520.0,528.27,404.51
2016,11,4,10,15,847.5,89.5,0.45,18.0,545.5,583.56,447.55
2016,11,4,10,30,859.0,91.0,0.5,18.0,571.0,637.94,488.73
2016,11,4,10,45,865.5,92.0,0.55,18.0,589.0,687.31,525.33
2016,11,4,11,0,872.0,93.0,0.6,18.0,607.0,734.77,559.81
2016,11,4,11,15,876.0,93.5,0.75,18.0,617.0,777.67,590.46
2016,11,4,11,30,880.0,94.0,0.9,18.0,627.0,818.01,619.28
2016,11,4,11,45,713.5,144.5,1.05,18.0,577.5,774.32,590.92
2016,11,4,12,0,547.0,195.0,1.2,18.0,528.0,704.14,542.46
2016,11,4,12,15,451.5,221.5,1.3,18.0,495.0,667.83,516.82
2016,11,4,12,30,356.0,248.0,1.4,18.0,462.0,607.32,473.01
2016,11,4,12,45,410.5,228.5,1.55,18.0,469.5,666.25,518.84
2016,11,4,13,0,465.0,209.0,1.7,18.0,477.0,707.22,550.93
2016,11,4,13,15,662.5,147.5,1.75,18.0,514.0,844.36,650.91
2016,11,4,13,30,860.0,86.0,1.8,18.0,551.0,962.74,731.75
2016,11,4,13,45,849.0,83.5,1.9,18.0,523.0,954.15,726.97
2016,11,4,14,0,838.0,81.0,2.0,18.0,495.0,941.83,721.19
2016,11,4,14,15,820.0,79.0,2.0,18.0,460.5,919.82,707.64
2016,11,4,14,30,802.0,77.0,2.0,18.0,426.0,894.46,691.79
2016,11,4,14,45,778.5,73.5,2.05,18.0,386.0,858.89,669.08
2016,11,4,15,0,755.0,70.0,2.1,18.0,346.0,820.64,643.97
2016,11,4,15,15,718.5,66.0,2.1,18.0,302.0,767.61,606.96
2016,11,4,15,30,682.0,62.0,2.1,18.0,258.0,720.33,572.89
2016,11,4,15,45,628.0,56.0,2.1,18.0,212.0,648.25,518.66
2016,11,4,16,0,574.0,50.0,2.1,18.0,166.0,577.12,462.6
2016,11,4,16,15,484.0,41.5,2.1,17.5,121.5,476.13,381.19
2016,11,4,16,30,394.0,33.0,2.1,17.0,77.0,380.65,295.88
2016,11,4,16,45,197.0,16.5,2.1,17.0,38.5,192.98,71.51
2016,11,4,17,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,4,17,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,11,4,17,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,4,17,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,5,6,45,112.0,10.0,1.6,15.5,16.5,8.54,0.0
2016,11,5,7,0,224.0,20.0,1.7,16.0,33.0,16.59,0.0
2016,11,5,7,15,342.5,31.0,1.7,16.0,72.5,25.5,15.36
2016,11,5,7,30,461.0,42.0,1.7,16.0,112.0,34.3,24.14
2016,11,5,7,45,531.0,49.0,1.75,16.0,156.5,39.41,29.11
2016,11,5,8,0,601.0,56.0,1.8,16.0,201.0,59.86,35.12
2016,11,5,8,15,383.0,93.5,1.75,16.0,193.0,109.72,71.8
2016,11,5,8,30,165.0,131.0,1.7,16.0,185.0,131.57,98.04
2016,11,5,8,45,175.0,147.5,1.7,16.5,211.5,160.74,122.23
2016,11,5,9,0,185.0,164.0,1.7,17.0,238.0,191.32,147.91
2016,11,5,9,15,253.0,172.5,1.65,17.0,283.5,240.42,187.49
2016,11,5,9,30,321.0,181.0,1.6,17.0,329.0,294.25,231.19
2016,11,5,9,45,253.5,204.0,1.6,17.0,326.0,306.75,243.1
2016,11,5,10,0,186.0,227.0,1.6,17.0,323.0,304.17,242.07
2016,11,5,10,15,184.5,239.0,1.6,17.0,338.0,328.15,261.47
2016,11,5,10,30,183.0,251.0,1.6,17.0,353.0,351.88,280.22
2016,11,5,10,45,185.5,259.5,1.65,17.5,365.5,374.54,297.53
2016,11,5,11,0,188.0,268.0,1.7,18.0,378.0,397.18,314.58
2016,11,5,11,15,247.0,264.0,1.75,18.0,411.5,463.13,366.01
2016,11,5,11,30,306.0,260.0,1.8,18.0,445.0,519.99,409.92
2016,11,5,11,45,175.5,257.0,1.9,18.0,363.0,408.4,323.51
2016,11,5,12,0,45.0,254.0,2.0,18.0,281.0,285.73,225.97
2016,11,5,12,15,63.5,260.0,2.05,18.0,298.0,312.93,248.5
2016,11,5,12,30,82.0,266.0,2.1,18.0,315.0,341.45,271.42
2016,11,5,12,45,170.5,259.0,2.2,18.0,358.0,439.91,350.34
2016,11,5,13,0,259.0,252.0,2.3,18.0,401.0,542.49,430.34
2016,11,5,13,15,256.5,243.5,2.25,18.0,386.5,537.76,426.62
2016,11,5,13,30,254.0,235.0,2.2,18.0,372.0,531.72,422.68
2016,11,5,13,45,211.5,225.0,2.2,18.0,335.0,462.89,370.63
2016,11,5,14,0,169.0,215.0,2.2,18.0,298.0,414.04,332.99
2016,11,5,14,15,288.0,183.5,2.15,18.0,312.5,512.42,413.03
2016,11,5,14,30,407.0,152.0,2.1,18.0,327.0,608.17,488.26
2016,11,5,14,45,329.0,147.0,2.05,18.0,280.0,505.14,409.2
2016,11,5,15,0,251.0,142.0,2.0,18.0,233.0,425.86,347.19
2016,11,5,15,15,235.5,126.0,2.0,17.5,202.5,389.62,319.98
2016,11,5,15,30,220.0,110.0,2.0,17.0,172.0,353.09,291.4
2016,11,5,15,45,199.5,92.0,2.0,17.0,141.0,309.1,255.2
2016,11,5,16,0,179.0,74.0,2.0,17.0,110.0,265.36,218.03
2016,11,5,16,15,144.5,56.0,1.95,16.5,80.0,211.07,170.99
2016,11,5,16,30,110.0,38.0,1.9,16.0,50.0,158.12,121.71
2016,11,5,16,45,55.0,19.0,1.85,16.0,25.0,77.63,17.61
2016,11,5,17,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,5,17,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,5,17,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,17,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,18,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,7.5,0.85,16.5,7.5,6.4,0.0
2016,11,6,7,0,0.0,15.0,0.8,17.0,15.0,12.38,0.0
2016,11,6,7,15,6.5,33.0,0.85,17.0,34.0,26.51,15.91
2016,11,6,7,30,13.0,51.0,0.9,17.0,53.0,40.38,29.23
2016,11,6,7,45,25.0,69.5,0.95,17.0,75.0,53.6,41.34
2016,11,6,8,0,37.0,88.0,1.0,17.0,97.0,68.76,51.81
2016,11,6,8,15,44.0,106.5,1.0,17.0,119.0,87.95,66.89
2016,11,6,8,30,51.0,125.0,1.0,17.0,141.0,108.45,83.47
2016,11,6,8,45,55.5,142.0,1.0,17.0,162.0,128.51,100.01
2016,11,6,9,0,60.0,159.0,1.0,17.0,183.0,149.41,117.28
2016,11,6,9,15,107.5,178.0,1.0,17.0,225.5,191.4,150.67
2016,11,6,9,30,155.0,197.0,1.0,17.0,268.0,236.63,186.83
2016,11,6,9,45,129.5,210.5,1.0,17.5,272.5,249.47,197.37
2016,11,6,10,0,104.0,224.0,1.0,18.0,277.0,252.09,199.44
2016,11,6,10,15,177.0,233.0,1.05,18.0,328.5,318.29,252.04
2016,11,6,10,30,250.0,242.0,1.1,18.0,380.0,394.71,311.53
2016,11,6,10,45,270.0,247.0,1.15,18.0,400.0,429.72,338.45
2016,11,6,11,0,290.0,252.0,1.2,18.0,420.0,465.9,366.29
2016,11,6,11,15,228.5,264.0,1.2,18.0,398.0,435.28,342.42
2016,11,6,11,30,167.0,276.0,1.2,18.0,376.0,412.35,324.17
2016,11,6,11,45,263.0,262.5,1.2,18.5,420.5,502.86,393.64
2016,11,6,12,0,359.0,249.0,1.2,19.0,465.0,583.09,453.24
2016,11,6,12,15,322.5,254.0,1.15,19.0,446.5,571.11,443.03
2016,11,6,12,30,286.0,259.0,1.1,19.0,428.0,556.23,431.52
2016,11,6,12,45,273.0,254.5,1.05,19.0,413.0,549.49,426.67
2016,11,6,13,0,260.0,250.0,1.0,19.0,398.0,541.08,420.54
2016,11,6,13,15,272.0,238.5,0.95,19.0,388.0,546.51,425.31
2016,11,6,13,30,284.0,227.0,0.9,19.0,378.0,550.72,429.11
2016,11,6,13,45,177.5,217.0,0.85,19.0,309.5,420.01,330.67
2016,11,6,14,0,71.0,207.0,0.8,19.0,241.0,289.0,228.86
2016,11,6,14,15,152.0,192.0,0.8,19.0,258.5,372.26,297.17
2016,11,6,14,30,233.0,177.0,0.8,19.0,276.0,453.91,361.24
2016,11,6,14,45,188.0,162.5,0.85,19.0,237.5,374.34,300.33
2016,11,6,15,0,143.0,148.0,0.9,19.0,199.0,315.9,255.04
2016,11,6,15,15,134.5,130.0,0.9,18.5,173.0,286.34,232.75
2016,11,6,15,30,126.0,112.0,0.9,18.0,147.0,256.53,209.38
2016,11,6,15,45,113.0,92.5,0.9,18.0,120.0,220.23,179.52
2016,11,6,16,0,100.0,73.0,0.9,18.0,93.0,183.78,148.72
2016,11,6,16,15,76.0,54.5,0.8,17.5,67.0,140.35,111.23
2016,11,6,16,30,52.0,36.0,0.7,17.0,41.0,97.04,71.66
2016,11,6,16,45,26.0,18.0,0.65,17.0,20.5,45.19,2.08
2016,11,6,17,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,17,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,17,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,0.1,17.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,0.15,17.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,9.5,2.1,16.0,9.5,8.11,0.0
2016,11,7,7,0,0.0,19.0,2.1,16.0,19.0,15.33,0.0
2016,11,7,7,15,69.5,35.0,2.05,16.0,45.0,27.49,16.46
2016,11,7,7,30,139.0,51.0,2.0,16.0,71.0,39.0,28.07
2016,11,7,7,45,164.5,69.0,1.95,16.5,101.0,51.91,39.88
2016,11,7,8,0,190.0,87.0,1.9,17.0,131.0,70.34,50.65
2016,11,7,8,15,205.0,104.5,1.85,17.0,161.0,101.1,71.47
2016,11,7,8,30,220.0,122.0,1.8,17.0,191.0,134.13,97.39
2016,11,7,8,45,229.0,139.0,1.75,17.0,219.5,167.66,125.59
2016,11,7,9,0,238.0,156.0,1.7,17.0,248.0,202.55,155.43
2016,11,7,9,15,251.0,171.0,1.65,17.0,276.5,238.37,185.88
2016,11,7,9,30,264.0,186.0,1.6,17.0,305.0,275.78,217.27
2016,11,7,9,45,261.5,200.5,1.55,17.5,325.5,307.17,243.04
2016,11,7,10,0,259.0,215.0,1.5,18.0,346.0,338.2,267.81
2016,11,7,10,15,330.5,212.5,1.4,18.0,388.0,394.25,312.14
2016,11,7,10,30,402.0,210.0,1.3,18.0,430.0,456.56,360.48
2016,11,7,10,45,408.0,216.0,1.25,18.5,445.5,501.52,393.47
2016,11,7,11,0,414.0,222.0,1.2,19.0,461.0,535.45,417.81
2016,11,7,11,15,474.5,207.5,1.1,19.0,485.5,589.1,457.57
2016,11,7,11,30,535.0,193.0,1.0,19.0,510.0,645.02,497.92
2016,11,7,11,45,445.0,220.5,0.9,19.0,484.5,623.28,479.51
2016,11,7,12,0,355.0,248.0,0.8,19.0,459.0,578.37,445.42
2016,11,7,12,15,343.0,248.0,0.75,19.0,450.5,582.24,448.39
2016,11,7,12,30,331.0,248.0,0.7,19.0,442.0,584.19,449.44
2016,11,7,12,45,436.0,213.5,0.65,19.5,463.0,672.15,512.85
2016,11,7,13,0,541.0,179.0,0.6,20.0,484.0,743.0,562.07
2016,11,7,13,15,538.5,172.5,0.65,19.5,467.0,743.06,563.89
2016,11,7,13,30,536.0,166.0,0.7,19.0,450.0,740.54,564.85
2016,11,7,13,45,515.0,161.5,0.75,19.0,422.5,720.06,552.31
2016,11,7,14,0,494.0,157.0,0.8,19.0,395.0,697.16,538.05
2016,11,7,14,15,458.0,151.0,0.85,19.0,359.5,655.89,510.34
2016,11,7,14,30,422.0,145.0,0.9,19.0,324.0,613.02,481.05
2016,11,7,14,45,228.0,141.0,1.0,19.0,236.5,402.16,322.48
2016,11,7,15,0,34.0,137.0,1.1,19.0,149.0,181.69,145.17
2016,11,7,15,15,28.0,120.0,1.1,18.5,129.0,158.43,127.25
2016,11,7,15,30,22.0,103.0,1.1,18.0,109.0,135.29,108.3
2016,11,7,15,45,13.5,85.0,1.1,18.0,88.5,96.6,75.79
2016,11,7,16,0,5.0,67.0,1.1,18.0,68.0,71.71,54.37
2016,11,7,16,15,2.5,48.0,1.1,18.0,48.5,49.83,35.47
2016,11,7,16,30,0.0,29.0,1.1,18.0,29.0,26.57,15.04
2016,11,7,16,45,0.0,14.5,1.1,18.0,14.5,11.96,0.0
2016,11,7,17,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,7,17,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,11,7,17,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,17,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,0.7,16.5,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,12.5,0.75,16.5,12.5,10.67,0.0
2016,11,8,7,0,0.0,25.0,0.8,17.0,25.0,19.26,0.0
2016,11,8,7,15,200.0,33.0,0.8,17.0,61.0,25.51,14.49
2016,11,8,7,30,400.0,41.0,0.8,17.0,97.0,33.48,23.18
2016,11,8,7,45,478.5,48.0,0.85,17.0,140.0,38.57,28.17
2016,11,8,8,0,557.0,55.0,0.9,17.0,183.0,57.19,33.89
2016,11,8,8,15,605.5,60.0,0.95,17.0,225.5,104.78,58.6
2016,11,8,8,30,654.0,65.0,1.0,17.0,268.0,158.28,98.03
2016,11,8,8,45,403.5,112.5,1.05,17.5,243.5,186.26,133.33
2016,11,8,9,0,153.0,160.0,1.1,18.0,219.0,179.03,137.96
2016,11,8,9,15,165.5,176.0,1.1,18.0,245.5,209.42,163.38
2016,11,8,9,30,178.0,192.0,1.1,18.0,272.0,241.46,189.8
2016,11,8,9,45,139.5,206.0,1.15,18.0,271.0,250.12,197.77
2016,11,8,10,0,101.0,220.0,1.2,18.0,270.0,247.12,195.91
2016,11,8,10,15,135.0,232.5,1.2,18.0,303.5,294.37,233.53
2016,11,8,10,30,169.0,245.0,1.2,18.0,337.0,337.74,267.59
2016,11,8,10,45,161.0,253.5,1.25,18.5,343.5,352.7,278.61
2016,11,8,11,0,153.0,262.0,1.3,19.0,350.0,366.74,288.88
2016,11,8,11,15,510.5,170.5,1.3,19.0,470.0,577.46,453.58
