Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,8,11,30,868.0,79.0,1.3,19.0,590.0,779.8,599.2
2016,11,8,11,45,581.0,168.5,1.35,19.0,511.5,686.7,530.52
2016,11,8,12,0,294.0,258.0,1.4,19.0,433.0,537.37,418.33
2016,11,8,12,15,297.0,254.0,1.4,19.0,429.0,548.43,428.21
2016,11,8,12,30,300.0,250.0,1.4,19.0,425.0,558.36,435.96
2016,11,8,12,45,298.0,244.5,1.45,19.0,415.0,560.75,438.46
2016,11,8,13,0,296.0,239.0,1.5,19.0,405.0,561.72,440.04
2016,11,8,13,15,287.5,231.0,1.5,19.0,387.5,552.09,433.53
2016,11,8,13,30,279.0,223.0,1.5,19.0,370.0,540.94,426.0
2016,11,8,13,45,279.0,210.5,1.5,19.0,350.5,530.89,419.63
2016,11,8,14,0,279.0,198.0,1.5,19.0,331.0,519.42,412.19
2016,11,8,14,15,214.5,188.5,1.55,19.0,286.5,428.16,343.12
2016,11,8,14,30,150.0,179.0,1.6,19.0,242.0,358.14,288.58
2016,11,8,14,45,323.5,140.0,1.65,19.0,259.0,490.31,396.87
2016,11,8,15,0,497.0,101.0,1.7,19.0,276.0,617.37,494.63
2016,11,8,15,15,468.5,91.5,1.9,18.5,239.5,571.43,461.32
2016,11,8,15,30,440.0,82.0,2.1,18.0,203.0,524.99,427.46
2016,11,8,15,45,399.0,70.5,2.35,18.0,165.0,465.04,380.47
2016,11,8,16,0,358.0,59.0,2.6,18.0,127.0,406.32,332.09
2016,11,8,16,15,294.5,45.5,3.0,17.5,91.0,328.83,266.25
2016,11,8,16,30,231.0,32.0,3.4,17.0,55.0,255.89,194.15
2016,11,8,16,45,115.5,16.0,3.85,17.0,27.5,125.41,0.0
2016,11,8,17,0,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,17,15,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,11,8,17,30,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,4.65,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,4.6,17.0,0.0,0.0,0.0
2016,11,8,18,45,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,11,8,19,0,0.0,0.0,4.5,17.0,0.0,0.0,0.0
2016,11,8,19,15,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,11,8,19,30,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,8,19,45,0.0,0.0,3.95,17.0,0.0,0.0,0.0
2016,11,8,20,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,11,8,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,11,8,20,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,8,20,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,8,21,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,8,21,15,0.0,0.0,2.85,16.0,0.0,0.0,0.0
2016,11,8,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,8,21,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,8,22,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,8,22,15,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,8,22,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,22,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,8,23,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,11,8,23,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,8,23,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,9,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,9,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,9,0,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,9,0,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,9,1,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,9,1,15,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,9,1,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,9,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,9,2,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,2,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,15,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,3,45,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,9,4,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,11,9,4,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,4,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,9,5,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,9,5,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,5,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,9,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,9,6,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,9,6,45,61.5,8.5,2.7,15.5,11.0,7.26,0.0
2016,11,9,7,0,123.0,17.0,2.6,16.0,22.0,13.27,0.0
2016,11,9,7,15,239.0,30.5,2.5,16.0,57.5,23.73,12.75
2016,11,9,7,30,355.0,44.0,2.4,16.0,93.0,36.08,25.4
2016,11,9,7,45,432.0,53.5,2.35,16.0,135.0,43.11,32.19
2016,11,9,8,0,509.0,63.0,2.3,16.0,177.0,62.33,39.26
2016,11,9,8,15,559.0,69.5,2.15,16.0,220.0,108.28,63.75
2016,11,9,8,30,609.0,76.0,2.0,16.0,263.0,160.49,102.47
2016,11,9,8,45,644.5,80.5,1.85,16.5,303.5,213.79,147.29
2016,11,9,9,0,680.0,85.0,1.7,17.0,344.0,270.93,196.98
2016,11,9,9,15,704.5,89.0,1.55,17.0,380.5,327.46,246.86
2016,11,9,9,30,729.0,93.0,1.4,17.0,417.0,385.92,297.22
2016,11,9,9,45,768.5,88.5,1.3,17.5,451.5,444.95,345.98
2016,11,9,10,0,808.0,84.0,1.2,18.0,486.0,505.68,394.38
2016,11,9,10,15,819.5,85.5,1.15,18.0,510.5,559.06,436.6
2016,11,9,10,30,831.0,87.0,1.1,18.0,535.0,611.62,476.83
2016,11,9,10,45,837.0,89.0,1.1,18.5,552.0,660.03,512.26
2016,11,9,11,0,843.0,91.0,1.1,19.0,569.0,706.62,545.36
2016,11,9,11,15,846.5,91.5,1.1,19.0,579.0,747.66,573.53
2016,11,9,11,30,850.0,92.0,1.1,19.0,589.0,786.22,599.39
2016,11,9,11,45,849.5,92.5,1.1,19.5,591.0,818.85,619.89
2016,11,9,12,0,849.0,93.0,1.1,20.0,593.0,848.4,638.21
2016,11,9,12,15,846.5,92.5,1.2,20.0,587.0,871.82,655.11
2016,11,9,12,30,844.0,92.0,1.3,20.0,581.0,891.81,669.91
2016,11,9,12,45,843.0,90.0,1.4,20.0,568.5,907.86,682.25
2016,11,9,13,0,842.0,88.0,1.5,20.0,556.0,920.38,692.43
2016,11,9,13,15,832.5,86.5,1.6,20.0,535.0,921.88,695.42
2016,11,9,13,30,823.0,85.0,1.7,20.0,514.0,919.66,696.14
2016,11,9,13,45,807.5,84.0,1.85,20.0,486.5,908.67,691.61
2016,11,9,14,0,792.0,83.0,2.0,20.0,459.0,894.12,684.64
2016,11,9,14,15,748.5,82.0,2.0,19.5,416.5,849.41,656.39
2016,11,9,14,30,705.0,81.0,2.0,19.0,374.0,808.05,630.23
2016,11,9,14,45,662.0,82.5,2.05,19.0,337.0,763.09,600.07
2016,11,9,15,0,619.0,84.0,2.1,19.0,300.0,716.16,567.66
2016,11,9,15,15,619.0,73.0,2.05,19.0,265.0,690.37,549.15
2016,11,9,15,30,619.0,62.0,2.0,19.0,230.0,661.8,527.42
2016,11,9,15,45,561.5,55.5,1.95,19.0,186.5,588.4,470.76
2016,11,9,16,0,504.0,49.0,1.9,19.0,143.0,516.29,412.82
2016,11,9,16,15,410.5,40.0,1.85,18.5,102.0,415.15,329.91
2016,11,9,16,30,317.0,31.0,1.8,18.0,61.0,320.03,237.54
2016,11,9,16,45,158.5,15.5,1.8,18.0,30.5,158.22,0.0
2016,11,9,17,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,9,17,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,11,9,17,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,9,17,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,18,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,9,18,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,9,18,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,18,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,19,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,19,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,9,20,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,9,20,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,11,9,20,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,11,9,21,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,9,21,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,9,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,9,21,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,9,22,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,9,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,11,9,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,9,22,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,9,23,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,9,23,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,9,23,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,9,23,45,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,0,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,0,15,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,0,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,0,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,10,1,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,10,1,15,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,10,1,30,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,10,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,10,2,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,10,2,15,0.0,0.0,0.8,16.5,0.0,0.0,0.0
2016,11,10,2,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,10,2,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,10,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,10,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,10,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,10,3,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,11,10,4,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,4,45,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,10,5,15,0.0,0.0,2.05,16.0,0.0,0.0,0.0
2016,11,10,5,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,5,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,10,6,15,0.0,0.0,1.95,16.0,0.0,0.0,0.0
2016,11,10,6,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,10,6,45,59.0,7.5,1.9,16.0,10.0,6.4,0.0
2016,11,10,7,0,118.0,15.0,1.9,16.0,20.0,12.8,0.0
2016,11,10,7,15,236.0,28.5,1.95,16.0,54.5,23.48,12.1
2016,11,10,7,30,354.0,42.0,2.0,16.0,89.0,34.42,23.9
2016,11,10,7,45,431.0,51.0,2.1,16.5,130.5,41.08,30.31
2016,11,10,8,0,508.0,60.0,2.2,17.0,172.0,59.53,36.95
2016,11,10,8,15,487.0,76.0,2.15,17.0,202.5,107.05,65.38
2016,11,10,8,30,466.0,92.0,2.1,17.0,233.0,148.99,98.88
2016,11,10,8,45,501.0,98.0,2.05,17.5,269.5,194.59,136.77
2016,11,10,9,0,536.0,104.0,2.0,18.0,306.0,247.58,182.18
2016,11,10,9,15,590.5,103.0,1.8,18.0,346.0,301.37,228.22
2016,11,10,9,30,645.0,102.0,1.6,18.0,386.0,360.58,278.17
2016,11,10,9,45,581.5,129.5,1.45,18.5,399.0,398.3,310.71
2016,11,10,10,0,518.0,157.0,1.3,19.0,412.0,423.38,331.58
2016,11,10,10,15,270.0,180.0,1.1,19.0,313.5,328.5,259.34
2016,11,10,10,30,22.0,203.0,0.9,19.0,215.0,188.7,147.87
2016,11,10,10,45,240.0,204.5,0.7,19.0,339.5,366.94,290.07
2016,11,10,11,0,458.0,206.0,0.5,19.0,464.0,549.41,425.07
2016,11,10,11,15,456.0,210.5,0.8,19.0,471.5,576.71,445.97
2016,11,10,11,30,454.0,215.0,1.1,19.0,479.0,602.38,467.16
2016,11,10,11,45,454.5,215.5,1.45,19.0,480.5,624.27,485.84
2016,11,10,12,0,455.0,216.0,1.8,19.0,482.0,644.42,503.01
2016,11,10,12,15,302.0,240.0,1.9,19.0,416.0,536.65,421.84
2016,11,10,12,30,149.0,264.0,2.0,19.0,350.0,419.86,331.51
2016,11,10,12,45,149.0,257.5,2.15,19.0,342.0,419.54,332.72
2016,11,10,13,0,149.0,251.0,2.3,19.0,334.0,418.61,332.82
2016,11,10,13,15,476.0,168.0,2.25,19.0,417.5,676.44,535.35
2016,11,10,13,30,803.0,85.0,2.2,19.0,501.0,899.31,693.16
2016,11,10,13,45,788.5,83.5,2.15,19.0,473.5,888.61,684.04
2016,11,10,14,0,774.0,82.0,2.1,19.0,446.0,874.44,675.02
2016,11,10,14,15,628.0,106.0,2.0,19.0,387.5,770.53,602.29
2016,11,10,14,30,482.0,130.0,1.9,19.0,329.0,649.6,515.87
2016,11,10,14,45,464.5,120.0,1.85,19.0,296.5,617.04,493.34
2016,11,10,15,0,447.0,110.0,1.8,19.0,264.0,582.95,468.43
2016,11,10,15,15,526.0,85.5,1.75,19.0,243.5,621.7,497.63
2016,11,10,15,30,605.0,61.0,1.7,19.0,223.0,647.62,515.53
2016,11,10,15,45,547.5,54.5,1.7,19.0,180.5,574.74,459.1
2016,11,10,16,0,490.0,48.0,1.7,19.0,138.0,503.24,401.85
2016,11,10,16,15,396.5,38.5,1.65,18.5,97.5,402.2,318.92
2016,11,10,16,30,303.0,29.0,1.6,18.0,57.0,307.66,225.15
2016,11,10,16,45,151.5,14.5,1.55,18.0,28.5,150.77,0.0
2016,11,10,17,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,17,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,18,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,10,19,15,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,11,10,19,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,19,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,10,20,15,0.0,0.0,1.35,18.0,0.0,0.0,0.0
2016,11,10,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,10,21,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,11,10,21,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,21,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,10,22,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,10,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,10,23,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,10,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,10,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,11,0,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,11,0,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,0,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,1,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,1,15,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,11,11,1,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,11,11,2,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,11,11,2,15,0.0,0.0,0.35,17.0,0.0,0.0,0.0
2016,11,11,2,30,0.0,0.0,0.3,17.0,0.0,0.0,0.0
2016,11,11,2,45,0.0,0.0,0.25,17.0,0.0,0.0,0.0
2016,11,11,3,0,0.0,0.0,0.2,17.0,0.0,0.0,0.0
2016,11,11,3,15,0.0,0.0,0.15,16.5,0.0,0.0,0.0
2016,11,11,3,30,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,3,45,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,0,0.0,0.0,0.1,16.0,0.0,0.0,0.0
2016,11,11,4,15,0.0,0.0,0.15,16.0,0.0,0.0,0.0
2016,11,11,4,30,0.0,0.0,0.2,16.0,0.0,0.0,0.0
2016,11,11,4,45,0.0,0.0,0.3,16.0,0.0,0.0,0.0
2016,11,11,5,0,0.0,0.0,0.4,16.0,0.0,0.0,0.0
2016,11,11,5,15,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,11,11,5,30,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,11,11,5,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,11,11,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,11,11,6,15,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,11,6,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,11,6,45,0.0,9.5,1.1,16.0,9.5,0.0,0.0
2016,11,11,7,0,0.0,19.0,1.2,16.0,19.0,16.22,0.0
2016,11,11,7,15,187.5,29.0,1.25,16.0,53.5,22.48,10.81
2016,11,11,7,30,375.0,39.0,1.3,16.0,88.0,31.96,21.73
2016,11,11,7,45,453.5,47.0,1.4,16.5,129.5,37.89,27.51
2016,11,11,8,0,532.0,55.0,1.5,17.0,171.0,55.68,33.56
2016,11,11,8,15,582.5,61.0,1.5,17.0,213.5,102.46,57.83
2016,11,11,8,30,633.0,67.0,1.5,17.0,256.0,155.45,96.75
2016,11,11,8,45,579.0,86.0,1.5,17.5,278.5,203.61,140.76
2016,11,11,9,0,525.0,105.0,1.5,18.0,301.0,244.96,179.94
2016,11,11,9,15,454.5,132.0,1.55,18.0,313.5,277.09,211.49
2016,11,11,9,30,384.0,159.0,1.6,18.0,326.0,304.42,237.5
2016,11,11,9,45,334.0,181.0,1.65,18.0,334.0,321.54,253.72
2016,11,11,10,0,284.0,203.0,1.7,18.0,342.0,339.24,269.21
2016,11,11,10,15,295.0,212.5,1.7,18.0,363.5,373.7,297.07
2016,11,11,10,30,306.0,222.0,1.7,18.0,385.0,408.84,324.91
2016,11,11,10,45,181.0,230.5,1.7,18.5,328.0,342.87,272.44
2016,11,11,11,0,56.0,239.0,1.7,19.0,271.0,263.09,207.89
2016,11,11,11,15,63.5,246.5,1.65,19.0,283.0,281.07,222.41
2016,11,11,11,30,71.0,254.0,1.6,19.0,295.0,299.83,237.09
2016,11,11,11,45,218.5,245.5,1.6,19.0,372.5,431.49,342.0
2016,11,11,12,0,366.0,237.0,1.6,19.0,450.0,574.43,450.93
2016,11,11,12,15,362.0,235.5,1.55,19.0,444.0,583.77,456.68
2016,11,11,12,30,358.0,234.0,1.5,19.0,438.0,591.48,462.34
2016,11,11,12,45,369.5,225.5,1.5,19.0,432.0,603.55,472.03
2016,11,11,13,0,381.0,217.0,1.5,19.0,426.0,614.29,480.76
2016,11,11,13,15,374.0,210.5,1.45,18.5,409.5,608.53,477.72
2016,11,11,13,30,367.0,204.0,1.4,18.0,393.0,600.99,473.55
2016,11,11,13,45,236.5,204.5,1.4,18.0,324.0,482.51,383.35
2016,11,11,14,0,106.0,205.0,1.4,18.0,255.0,322.69,258.77
2016,11,11,14,15,105.5,189.0,1.4,18.0,236.0,306.18,247.33
2016,11,11,14,30,105.0,173.0,1.4,18.0,217.0,308.5,249.67
2016,11,11,14,45,99.0,157.0,1.4,18.0,195.0,285.56,231.84
2016,11,11,15,0,93.0,141.0,1.4,18.0,173.0,244.36,199.36
2016,11,11,15,15,85.5,123.0,1.3,18.0,149.5,217.4,177.57
2016,11,11,15,30,78.0,105.0,1.2,18.0,126.0,190.39,155.23
2016,11,11,15,45,67.0,86.0,1.2,18.0,101.5,158.67,128.49
2016,11,11,16,0,56.0,67.0,1.2,18.0,77.0,126.85,101.11
2016,11,11,16,15,33.0,48.5,1.1,18.0,54.0,86.24,65.64
2016,11,11,16,30,10.0,30.0,1.0,18.0,31.0,45.01,27.94
2016,11,11,16,45,5.0,15.0,0.95,18.0,15.5,18.84,0.0
2016,11,11,17,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,11,17,15,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,11,17,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,11,17,45,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,11,11,18,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,18,15,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,18,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,18,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,19,45,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,15,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,30,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,11,11,20,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,11,11,21,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,15,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,21,45,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,0,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,11,11,22,15,0.0,0.0,0.7,17.5,0.0,0.0,0.0
2016,11,11,22,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,11,11,22,45,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,11,11,23,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,11,11,23,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,11,11,23,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,11,23,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,12,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,12,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,12,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,12,0,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,12,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,11,12,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,12,1,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,12,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,12,2,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,12,2,15,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,12,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,12,2,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,3,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,3,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,12,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,3,45,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,4,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,4,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,4,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,5,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,5,15,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,5,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,11,12,5,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,6,0,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,11,12,6,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,6,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,6,45,67.0,7.0,3.1,16.0,9.0,0.0,0.0
2016,11,12,7,0,134.0,14.0,3.0,16.0,18.0,11.95,0.0
2016,11,12,7,15,266.5,25.0,2.9,16.0,52.0,20.6,8.78
2016,11,12,7,30,399.0,36.0,2.8,16.0,86.0,29.51,19.53
2016,11,12,7,45,479.5,43.0,2.75,16.5,128.0,34.74,24.7
2016,11,12,8,0,560.0,50.0,2.7,17.0,170.0,51.88,30.19
2016,11,12,8,15,609.5,55.0,2.5,17.0,212.5,99.31,54.26
2016,11,12,8,30,659.0,60.0,2.3,17.0,255.0,152.73,93.5
2016,11,12,8,45,693.5,63.5,2.15,17.0,295.0,209.45,141.56
2016,11,12,9,0,728.0,67.0,2.0,17.0,335.0,267.34,192.74
2016,11,12,9,15,751.0,69.5,1.85,17.0,371.0,323.76,243.3
2016,11,12,9,30,774.0,72.0,1.7,17.0,407.0,381.8,294.18
2016,11,12,9,45,798.0,72.0,1.55,17.5,439.0,439.08,342.34
2016,11,12,10,0,822.0,72.0,1.4,18.0,471.0,497.37,389.37
2016,11,12,10,15,833.0,73.0,1.4,18.0,495.0,547.53,430.12
2016,11,12,10,30,844.0,74.0,1.4,18.0,519.0,598.64,470.33
2016,11,12,10,45,851.5,75.0,1.45,18.5,536.5,646.31,506.31
2016,11,12,11,0,859.0,76.0,1.5,19.0,554.0,692.26,539.94
2016,11,12,11,15,863.0,76.5,1.6,19.0,564.0,733.13,569.04
2016,11,12,11,30,867.0,77.0,1.7,19.0,574.0,771.55,596.36
2016,11,12,11,45,535.5,170.0,1.85,19.0,477.5,640.6,501.43
2016,11,12,12,0,204.0,263.0,2.0,19.0,381.0,449.45,354.37
2016,11,12,12,15,205.5,259.5,2.3,19.0,377.5,456.48,362.06
2016,11,12,12,30,207.0,256.0,2.6,19.0,374.0,462.82,368.02
2016,11,12,12,45,203.0,250.5,2.9,19.0,364.0,461.05,367.66
2016,11,12,13,0,199.0,245.0,3.2,19.0,354.0,458.36,366.6
2016,11,12,13,15,217.0,233.5,3.45,19.0,348.0,468.09,375.77
2016,11,12,13,30,235.0,222.0,3.7,19.0,342.0,477.16,384.43
2016,11,12,13,45,520.0,147.5,4.0,19.0,394.5,704.56,565.49
2016,11,12,14,0,805.0,73.0,4.3,19.0,447.0,890.1,702.69
2016,11,12,14,15,786.5,71.0,4.45,18.5,414.0,868.17,689.07
2016,11,12,14,30,768.0,69.0,4.6,18.0,381.0,843.12,674.46
2016,11,12,14,45,740.5,66.5,4.75,18.0,343.0,806.14,649.22
2016,11,12,15,0,713.0,64.0,4.9,18.0,305.0,766.78,621.44
2016,11,12,15,15,674.5,60.0,5.05,18.0,263.5,713.61,582.03
2016,11,12,15,30,636.0,56.0,5.2,18.0,222.0,666.28,545.55
2016,11,12,15,45,574.0,50.5,5.4,18.0,179.0,590.52,484.9
2016,11,12,16,0,512.0,45.0,5.6,18.0,136.0,516.36,422.68
2016,11,12,16,15,412.5,36.5,5.7,17.5,95.5,411.63,332.78
2016,11,12,16,30,313.0,28.0,5.8,17.0,55.0,313.74,226.57
2016,11,12,16,45,156.5,14.0,5.9,17.0,27.5,120.48,0.0
2016,11,12,17,0,0.0,0.0,6.0,17.0,0.0,0.0,0.0
2016,11,12,17,15,0.0,0.0,5.85,16.5,0.0,0.0,0.0
2016,11,12,17,30,0.0,0.0,5.7,16.0,0.0,0.0,0.0
2016,11,12,17,45,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,11,12,18,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,11,12,18,15,0.0,0.0,5.05,16.0,0.0,0.0,0.0
2016,11,12,18,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,11,12,18,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,11,12,19,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,11,12,19,15,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,11,12,19,30,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,12,20,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,12,20,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,20,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,12,20,45,0.0,0.0,3.45,16.0,0.0,0.0,0.0
2016,11,12,21,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,11,12,21,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,11,12,21,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,21,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,11,12,22,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,11,12,22,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,12,22,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,12,23,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,12,23,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,12,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,12,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,0,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,1,15,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,3,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,3,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,11,13,3,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,13,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,13,4,15,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,13,4,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,13,4,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,13,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,13,5,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,13,5,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,11,13,5,45,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,11,13,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,13,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,13,6,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,13,6,45,73.0,6.5,0.8,16.0,8.5,0.0,0.0
2016,11,13,7,0,146.0,13.0,0.7,16.0,17.0,11.1,0.0
2016,11,13,7,15,284.0,23.5,0.6,16.0,51.5,19.38,7.23
2016,11,13,7,30,422.0,34.0,0.5,16.0,86.0,27.94,18.18
2016,11,13,7,45,500.5,41.5,0.45,16.0,128.5,33.67,23.86
2016,11,13,8,0,579.0,49.0,0.4,16.0,171.0,51.09,29.71
2016,11,13,8,15,329.5,83.0,0.65,16.0,155.5,95.26,62.04
2016,11,13,8,30,80.0,117.0,0.9,16.0,140.0,106.38,80.72
2016,11,13,8,45,86.0,133.5,1.2,16.5,162.0,128.15,98.79
2016,11,13,9,0,92.0,150.0,1.5,17.0,184.0,150.89,117.78
2016,11,13,9,15,153.0,165.0,1.65,17.0,228.0,195.62,153.66
2016,11,13,9,30,214.0,180.0,1.8,17.0,272.0,244.71,193.57
2016,11,13,9,45,337.0,172.5,2.0,17.0,329.5,314.49,249.98
2016,11,13,10,0,460.0,165.0,2.2,17.0,387.0,399.98,318.96
2016,11,13,10,15,463.0,174.0,2.25,17.0,407.0,439.13,350.97
2016,11,13,10,30,466.0,183.0,2.3,17.0,427.0,477.69,382.06
2016,11,13,10,45,453.0,193.5,2.35,17.5,437.5,506.56,404.22
2016,11,13,11,0,440.0,204.0,2.4,18.0,448.0,533.17,424.16
2016,11,13,11,15,440.0,209.0,2.5,18.0,456.0,561.62,446.36
2016,11,13,11,30,440.0,214.0,2.6,18.0,464.0,588.68,467.28
2016,11,13,11,45,441.0,214.5,2.75,18.0,466.0,610.44,484.41
2016,11,13,12,0,442.0,215.0,2.9,18.0,468.0,630.55,500.29
2016,11,13,12,15,441.5,213.0,2.95,18.0,463.5,644.97,511.6
2016,11,13,12,30,441.0,211.0,3.0,18.0,459.0,657.43,521.51
2016,11,13,12,45,441.5,205.5,3.1,18.0,449.0,664.98,528.16
2016,11,13,13,0,442.0,200.0,3.2,18.0,439.0,670.43,533.35
2016,11,13,13,15,646.0,137.5,3.2,18.0,473.0,808.43,638.07
2016,11,13,13,30,850.0,75.0,3.2,18.0,507.0,916.95,715.37
2016,11,13,13,45,837.5,73.5,3.2,18.0,479.5,918.84,716.85
2016,11,13,14,0,825.0,72.0,3.2,18.0,452.0,906.7,709.46
2016,11,13,14,15,806.0,70.0,3.1,18.0,418.5,884.28,694.2
2016,11,13,14,30,787.0,68.0,3.0,18.0,385.0,858.66,676.63
2016,11,13,14,45,761.0,65.0,2.95,18.0,346.5,822.26,651.35
2016,11,13,15,0,735.0,62.0,2.9,18.0,308.0,783.4,623.78
2016,11,13,15,15,696.0,58.0,2.85,17.5,266.0,729.48,585.3
2016,11,13,15,30,657.0,54.0,2.8,17.0,224.0,674.34,544.36
2016,11,13,15,45,597.0,48.5,2.8,17.0,180.5,606.47,490.84
2016,11,13,16,0,537.0,43.0,2.8,17.0,137.0,533.47,430.66
2016,11,13,16,15,438.0,34.5,2.8,16.5,96.0,428.53,342.21
2016,11,13,16,30,339.0,26.0,2.8,16.0,55.0,329.6,231.9
2016,11,13,16,45,169.5,13.0,2.8,16.0,27.5,128.54,0.0
2016,11,13,17,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,15,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,17,45,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,0,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,13,18,15,0.0,0.0,2.75,16.0,0.0,0.0,0.0
2016,11,13,18,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,18,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,19,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,15,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,20,45,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,0,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,13,21,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,11,13,21,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,11,13,21,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,11,13,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,11,13,22,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,11,13,22,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,13,22,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,13,23,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,13,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,0,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,1,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,15,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,11,14,2,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,11,14,3,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,11,14,3,15,0.0,0.0,2.25,15.5,0.0,0.0,0.0
2016,11,14,3,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,14,3,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,11,14,4,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,11,14,4,15,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,11,14,4,30,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,14,4,45,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,11,14,5,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,14,5,15,0.0,0.0,2.75,15.0,0.0,0.0,0.0
2016,11,14,5,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,5,45,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,6,45,71.0,6.0,3.0,15.0,7.5,0.0,0.0
2016,11,14,7,0,142.0,12.0,3.0,15.0,15.0,10.24,0.0
2016,11,14,7,15,285.0,23.0,2.95,15.0,50.0,19.02,6.08
2016,11,14,7,30,428.0,34.0,2.9,15.0,85.0,28.05,18.18
2016,11,14,7,45,511.0,41.0,2.85,15.5,128.0,33.37,23.54
2016,11,14,8,0,594.0,48.0,2.8,16.0,171.0,50.15,28.99
2016,11,14,8,15,297.0,54.0,2.65,16.0,115.5,69.41,41.69
2016,11,14,8,30,0.0,60.0,2.5,16.0,60.0,49.68,36.72
2016,11,14,8,45,0.0,69.5,2.4,16.0,69.5,57.54,43.41
2016,11,14,9,0,0.0,79.0,2.3,16.0,79.0,65.47,50.07
2016,11,14,9,15,0.0,90.0,2.15,16.0,90.0,74.73,57.78
2016,11,14,9,30,0.0,101.0,2.0,16.0,101.0,84.12,65.53
2016,11,14,9,45,0.0,117.5,1.9,16.5,117.5,98.35,77.1
2016,11,14,10,0,0.0,134.0,1.8,17.0,134.0,112.86,88.77
2016,11,14,10,15,0.0,139.0,1.65,17.0,139.0,117.5,92.39
2016,11,14,10,30,0.0,144.0,1.5,17.0,144.0,122.19,96.06
2016,11,14,10,45,0.0,148.5,1.4,17.0,148.5,126.49,99.42
2016,11,14,11,0,0.0,153.0,1.3,17.0,153.0,130.85,102.85
2016,11,14,11,15,0.0,152.5,1.3,17.0,152.5,130.69,102.63
2016,11,14,11,30,0.0,152.0,1.3,17.0,152.0,130.55,102.46
2016,11,14,11,45,2.5,169.5,1.3,17.0,171.0,149.4,117.81
2016,11,14,12,0,5.0,187.0,1.3,17.0,190.0,169.11,133.75
2016,11,14,12,15,5.0,185.5,1.45,17.0,188.5,168.6,133.39
2016,11,14,12,30,5.0,184.0,1.6,17.0,187.0,168.16,133.18
2016,11,14,12,45,4.0,180.0,1.75,17.0,182.5,164.38,130.24
2016,11,14,13,0,3.0,176.0,1.9,17.0,178.0,160.64,127.35
2016,11,14,13,15,2.0,170.0,2.15,17.0,171.0,154.89,122.87
2016,11,14,13,30,1.0,164.0,2.4,17.0,164.0,149.21,118.43
2016,11,14,13,45,414.5,118.5,2.65,17.0,307.5,565.86,462.2
2016,11,14,14,0,828.0,73.0,2.9,17.0,451.0,909.75,715.52
2016,11,14,14,15,809.0,70.5,3.05,17.0,418.0,886.71,698.32
2016,11,14,14,30,790.0,68.0,3.2,17.0,385.0,860.47,681.89
2016,11,14,14,45,764.0,65.0,3.4,17.0,346.5,824.12,657.9
2016,11,14,15,0,738.0,62.0,3.6,17.0,308.0,785.28,631.25
2016,11,14,15,15,699.0,58.0,3.7,16.5,265.5,731.39,592.83
2016,11,14,15,30,660.0,54.0,3.8,16.0,223.0,676.24,551.69
2016,11,14,15,45,600.0,48.5,3.9,16.0,179.5,608.57,497.57
2016,11,14,16,0,540.0,43.0,4.0,16.0,136.0,535.56,436.43
2016,11,14,16,15,438.5,34.5,4.0,16.0,95.0,428.74,344.15
2016,11,14,16,30,337.0,26.0,4.0,16.0,54.0,326.49,225.43
2016,11,14,16,45,168.5,13.0,4.0,16.0,27.0,127.76,0.0
2016,11,14,17,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,14,17,15,0.0,0.0,4.05,15.5,0.0,0.0,0.0
2016,11,14,17,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,17,45,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,18,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,0,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,11,14,19,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,11,14,19,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,11,14,19,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,11,14,20,0,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,11,14,20,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,11,14,20,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,14,20,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,14,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,14,21,15,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,14,21,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,14,21,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,14,22,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,14,22,15,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,14,22,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,22,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,11,14,23,15,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,11,14,23,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,14,23,45,0.0,0.0,2.95,15.0,0.0,0.0,0.0
2016,11,15,0,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,11,15,0,15,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,11,15,0,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,0,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,1,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,1,45,0.0,0.0,3.35,15.0,0.0,0.0,0.0
2016,11,15,2,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,15,2,15,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,15,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,11,15,2,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,11,15,3,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,11,15,3,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,11,15,3,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,11,15,3,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,11,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,11,15,4,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,11,15,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,11,15,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,11,15,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,15,5,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,15,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,15,5,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,15,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,15,6,45,0.0,7.5,1.1,15.0,7.5,0.0,0.0
2016,11,15,7,0,0.0,15.0,1.1,15.0,15.0,12.8,0.0
2016,11,15,7,15,229.5,22.5,1.2,15.0,49.0,18.53,4.67
2016,11,15,7,30,459.0,30.0,1.3,15.0,83.0,26.97,17.18
2016,11,15,7,45,535.5,36.0,1.45,15.5,125.0,31.97,22.31
2016,11,15,8,0,612.0,42.0,1.6,16.0,167.0,47.88,27.24
2016,11,15,8,15,659.0,46.5,1.65,16.0,209.0,97.1,51.01
2016,11,15,8,30,706.0,51.0,1.7,16.0,251.0,151.97,91.03
2016,11,15,8,45,369.0,94.5,1.75,16.0,200.0,161.73,115.46
2016,11,15,9,0,32.0,138.0,1.8,16.0,149.0,124.67,98.45
2016,11,15,9,15,79.5,159.0,1.85,16.0,191.5,162.02,128.51
2016,11,15,9,30,127.0,180.0,1.9,16.0,234.0,210.7,168.1
2016,11,15,9,45,465.5,127.5,1.95,16.5,345.0,336.7,267.61
2016,11,15,10,0,804.0,75.0,2.0,17.0,456.0,488.11,386.74
2016,11,15,10,15,815.0,76.5,2.1,17.0,480.0,540.43,429.61
2016,11,15,10,30,826.0,78.0,2.2,17.0,504.0,591.93,471.37
2016,11,15,10,45,605.5,146.0,2.3,17.0,464.0,563.2,449.18
2016,11,15,11,0,385.0,214.0,2.4,17.0,424.0,491.09,392.93
2016,11,15,11,15,614.5,148.0,2.6,17.0,490.0,632.95,505.75
2016,11,15,11,30,844.0,82.0,2.8,17.0,556.0,755.39,598.41
2016,11,15,11,45,584.5,160.0,3.05,17.5,489.0,674.58,536.59
2016,11,15,12,0,325.0,238.0,3.3,18.0,422.0,539.86,430.88
2016,11,15,12,15,579.0,161.0,3.7,17.5,484.5,713.61,570.64
2016,11,15,12,30,833.0,84.0,4.1,17.0,547.0,864.24,683.69
2016,11,15,12,45,833.0,81.0,4.6,17.0,535.5,879.59,697.33
2016,11,15,13,0,833.0,78.0,5.1,17.0,524.0,891.48,709.9
2016,11,15,13,15,487.5,150.5,5.45,17.0,409.0,663.16,540.35
2016,11,15,13,30,142.0,223.0,5.8,17.0,294.0,390.74,319.15
2016,11,15,13,45,460.0,149.5,6.15,17.0,362.0,648.05,533.82
2016,11,15,14,0,778.0,76.0,6.5,17.0,430.0,865.02,702.63
2016,11,15,14,15,759.5,74.0,6.5,17.0,398.0,843.41,686.49
2016,11,15,14,30,741.0,72.0,6.5,17.0,366.0,818.75,668.94
2016,11,15,14,45,714.0,69.0,6.55,17.0,329.0,782.11,642.06
2016,11,15,15,0,687.0,66.0,6.6,17.0,292.0,743.12,612.75
2016,11,15,15,15,648.5,61.5,6.55,16.5,252.0,696.94,577.67
2016,11,15,15,30,610.0,57.0,6.5,16.0,212.0,643.65,535.5
2016,11,15,15,45,547.5,51.5,6.45,16.0,170.0,568.48,472.89
2016,11,15,16,0,485.0,46.0,6.4,16.0,128.0,494.82,409.03
2016,11,15,16,15,381.5,37.0,6.25,16.0,89.0,387.58,314.06
2016,11,15,16,30,278.0,28.0,6.1,16.0,50.0,283.17,191.49
2016,11,15,16,45,139.0,14.0,6.0,16.0,25.0,108.12,0.0
2016,11,15,17,0,0.0,0.0,5.9,16.0,0.0,0.0,0.0
2016,11,15,17,15,0.0,0.0,5.8,15.5,0.0,0.0,0.0
2016,11,15,17,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,17,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,18,0,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,18,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,18,30,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,0,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,11,15,19,15,0.0,0.0,5.55,15.0,0.0,0.0,0.0
2016,11,15,19,30,0.0,0.0,5.6,15.0,0.0,0.0,0.0
2016,11,15,19,45,0.0,0.0,5.65,15.0,0.0,0.0,0.0
2016,11,15,20,0,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,15,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,30,0.0,0.0,5.7,15.0,0.0,0.0,0.0
2016,11,15,20,45,0.0,0.0,5.75,15.0,0.0,0.0,0.0
2016,11,15,21,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,15,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,30,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,21,45,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,0,0.0,0.0,5.8,15.0,0.0,0.0,0.0
2016,11,15,22,15,0.0,0.0,5.85,15.0,0.0,0.0,0.0
2016,11,15,22,30,0.0,0.0,5.9,15.0,0.0,0.0,0.0
2016,11,15,22,45,0.0,0.0,5.95,15.0,0.0,0.0,0.0
2016,11,15,23,0,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,11,15,23,15,0.0,0.0,6.05,15.0,0.0,0.0,0.0
2016,11,15,23,30,0.0,0.0,6.1,15.0,0.0,0.0,0.0
2016,11,15,23,45,0.0,0.0,6.15,15.0,0.0,0.0,0.0
2016,11,16,0,0,0.0,0.0,6.2,15.0,0.0,0.0,0.0
2016,11,16,0,15,0.0,0.0,6.25,15.0,0.0,0.0,0.0
2016,11,16,0,30,0.0,0.0,6.3,15.0,0.0,0.0,0.0
2016,11,16,0,45,0.0,0.0,6.35,15.0,0.0,0.0,0.0
2016,11,16,1,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,15,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,30,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,1,45,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,0,0.0,0.0,6.4,15.0,0.0,0.0,0.0
2016,11,16,2,15,0.0,0.0,6.35,14.5,0.0,0.0,0.0
2016,11,16,2,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,11,16,2,45,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,11,16,3,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,3,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,3,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,3,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,4,0,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,4,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,4,30,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,4,45,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,0,0.0,0.0,5.9,14.0,0.0,0.0,0.0
2016,11,16,5,15,0.0,0.0,5.95,14.0,0.0,0.0,0.0
2016,11,16,5,30,0.0,0.0,6.0,14.0,0.0,0.0,0.0
2016,11,16,5,45,0.0,0.0,6.05,14.0,0.0,0.0,0.0
2016,11,16,6,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,11,16,6,15,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,11,16,6,30,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,11,16,6,45,0.0,7.0,6.3,14.0,7.0,0.0,0.0
2016,11,16,7,0,0.0,14.0,6.4,14.0,14.0,11.95,0.0
2016,11,16,7,15,216.0,23.5,6.45,14.0,48.0,19.51,3.72
2016,11,16,7,30,432.0,33.0,6.5,14.0,82.0,27.35,17.39
2016,11,16,7,45,518.0,40.0,6.6,14.5,125.0,32.71,22.94
2016,11,16,8,0,604.0,47.0,6.7,15.0,168.0,48.46,28.3
2016,11,16,8,15,656.0,52.0,6.75,15.0,212.0,101.11,54.95
2016,11,16,8,30,708.0,57.0,6.8,15.0,256.0,156.96,95.96
2016,11,16,8,45,583.5,83.0,6.85,15.0,264.0,199.03,139.15
2016,11,16,9,0,459.0,109.0,6.9,15.0,272.0,224.41,169.03
2016,11,16,9,15,638.5,89.0,6.95,15.0,341.5,300.36,231.93
2016,11,16,9,30,818.0,69.0,7.0,15.0,411.0,391.8,309.6
2016,11,16,9,45,833.5,71.5,7.05,15.0,442.0,449.96,362.56
2016,11,16,10,0,849.0,74.0,7.1,15.0,473.0,508.25,414.46
2016,11,16,10,15,860.0,75.0,7.2,15.0,497.5,562.32,461.87
2016,11,16,10,30,871.0,76.0,7.3,15.0,522.0,611.89,504.72
2016,11,16,10,45,877.5,77.5,7.4,15.0,539.5,660.61,545.93
2016,11,16,11,0,884.0,79.0,7.5,15.0,557.0,707.49,584.91
2016,11,16,11,15,887.5,79.5,7.6,15.0,567.0,748.99,617.31
2016,11,16,11,30,891.0,80.0,7.7,15.0,577.0,787.95,647.49
2016,11,16,11,45,888.5,81.0,7.8,15.0,578.5,819.96,672.28
2016,11,16,12,0,886.0,82.0,7.9,15.0,580.0,848.74,694.65
2016,11,16,12,15,884.0,82.0,7.9,15.0,574.5,873.44,713.67
2016,11,16,12,30,882.0,82.0,7.9,15.0,569.0,894.75,730.21
2016,11,16,12,45,874.5,81.5,7.9,15.0,555.5,906.98,739.96
2016,11,16,13,0,867.0,81.0,7.9,15.0,542.0,925.51,754.71
2016,11,16,13,15,858.0,80.0,7.85,15.0,521.5,928.58,757.63
2016,11,16,13,30,849.0,79.0,7.8,15.0,501.0,927.91,757.9
2016,11,16,13,45,834.5,77.5,7.8,15.0,473.5,917.67,751.23
2016,11,16,14,0,820.0,76.0,7.8,15.0,446.0,903.83,741.89
2016,11,16,14,15,800.5,74.0,7.75,15.0,413.0,881.16,725.59
2016,11,16,14,30,781.0,72.0,7.7,15.0,380.0,855.3,706.7
2016,11,16,14,45,752.5,69.0,7.7,15.0,341.5,816.85,677.84
2016,11,16,15,0,724.0,66.0,7.7,15.0,303.0,775.95,646.45
2016,11,16,15,15,682.5,61.5,7.65,15.0,260.5,719.52,601.63
2016,11,16,15,30,641.0,57.0,7.6,15.0,218.0,669.95,560.85
2016,11,16,15,45,576.5,51.0,7.55,15.0,174.5,591.66,495.01
2016,11,16,16,0,512.0,45.0,7.5,15.0,131.0,514.99,427.9
2016,11,16,16,15,402.0,36.0,7.4,14.5,90.5,402.05,327.6
2016,11,16,16,30,292.0,27.0,7.3,14.0,50.0,291.13,193.2
2016,11,16,16,45,146.0,13.5,7.2,14.0,25.0,112.48,0.0
2016,11,16,17,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,17,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,11,16,18,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,11,16,18,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,11,16,18,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,11,16,19,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,11,16,19,15,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,11,16,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,11,16,19,45,0.0,0.0,6.55,14.0,0.0,0.0,0.0
2016,11,16,20,0,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,11,16,20,15,0.0,0.0,6.4,13.5,0.0,0.0,0.0
2016,11,16,20,30,0.0,0.0,6.3,13.0,0.0,0.0,0.0
2016,11,16,20,45,0.0,0.0,6.2,13.0,0.0,0.0,0.0
2016,11,16,21,0,0.0,0.0,6.1,13.0,0.0,0.0,0.0
2016,11,16,21,15,0.0,0.0,5.95,13.0,0.0,0.0,0.0
2016,11,16,21,30,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,11,16,21,45,0.0,0.0,5.7,13.0,0.0,0.0,0.0
2016,11,16,22,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,11,16,22,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,11,16,22,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,16,22,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,16,23,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,16,23,45,0.0,0.0,5.35,13.0,0.0,0.0,0.0
2016,11,17,0,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,15,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,0,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,11,17,1,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,11,17,1,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,17,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,17,2,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,17,2,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,17,2,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,17,2,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,17,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,17,3,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,17,3,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,3,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,17,4,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,17,4,15,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,11,17,4,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,11,17,4,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,17,5,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,17,5,15,0.0,0.0,3.05,13.0,0.0,0.0,0.0
2016,11,17,5,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,17,5,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,11,17,6,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,11,17,6,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,17,6,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,11,17,6,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,11,17,7,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,17,7,15,212.0,15.5,2.15,13.0,39.0,12.49,0.0
2016,11,17,7,30,424.0,31.0,2.1,13.0,78.0,25.65,15.94
2016,11,17,7,45,509.5,38.0,2.05,13.0,120.0,31.05,21.65
2016,11,17,8,0,595.0,45.0,2.0,13.0,162.0,49.07,29.63
2016,11,17,8,15,647.0,50.0,2.0,13.0,205.5,97.87,53.04
2016,11,17,8,30,699.0,55.0,2.0,13.0,249.0,153.01,93.31
2016,11,17,8,45,734.5,58.0,2.0,13.5,290.0,208.95,140.91
2016,11,17,9,0,770.0,61.0,2.0,14.0,331.0,268.54,194.03
2016,11,17,9,15,793.5,63.5,1.95,14.0,367.5,327.09,247.36
2016,11,17,9,30,817.0,66.0,1.9,14.0,404.0,387.26,301.16
2016,11,17,9,45,836.0,67.5,1.9,14.0,436.0,445.73,352.45
2016,11,17,10,0,855.0,69.0,1.9,14.0,468.0,502.82,401.2
2016,11,17,10,15,866.5,70.5,1.85,14.0,492.5,557.05,446.06
2016,11,17,10,30,878.0,72.0,1.8,14.0,517.0,610.38,488.78
2016,11,17,10,45,886.0,72.5,1.75,14.5,535.0,659.19,525.89
2016,11,17,11,0,894.0,73.0,1.7,15.0,553.0,706.24,560.5
2016,11,17,11,15,898.0,73.5,1.65,15.0,563.5,748.38,589.67
2016,11,17,11,30,902.0,74.0,1.6,15.0,574.0,788.0,616.73
2016,11,17,11,45,904.5,73.5,1.55,15.0,576.5,822.53,639.93
2016,11,17,12,0,907.0,73.0,1.5,15.0,579.0,854.06,660.91
2016,11,17,12,15,904.5,72.5,1.5,15.0,574.0,878.14,677.3
2016,11,17,12,30,902.0,72.0,1.5,15.0,569.0,898.71,691.43
2016,11,17,12,45,898.0,71.0,1.55,15.0,556.0,913.71,702.58
2016,11,17,13,0,894.0,70.0,1.6,15.0,543.0,925.05,711.44
2016,11,17,13,15,885.5,69.0,1.75,15.0,522.5,928.49,716.42
2016,11,17,13,30,877.0,68.0,1.9,15.0,502.0,928.19,718.96
2016,11,17,13,45,864.0,67.0,2.05,15.5,474.5,919.98,714.74
2016,11,17,14,0,851.0,66.0,2.2,16.0,447.0,908.23,708.05
2016,11,17,14,15,832.5,64.0,2.25,16.0,414.0,896.8,701.87
2016,11,17,14,30,814.0,62.0,2.3,16.0,381.0,871.76,685.91
2016,11,17,14,45,788.5,59.0,2.4,16.0,342.5,835.86,662.31
2016,11,17,15,0,763.0,56.0,2.5,16.0,304.0,797.44,636.13
2016,11,17,15,15,724.0,52.5,2.45,15.5,261.5,744.16,597.99
2016,11,17,15,30,685.0,49.0,2.4,15.0,219.0,689.64,557.29
2016,11,17,15,45,626.0,44.0,2.35,15.0,175.5,615.65,498.58
2016,11,17,16,0,567.0,39.0,2.3,15.0,132.0,542.41,437.56
2016,11,17,16,15,465.5,31.0,2.25,15.0,91.0,434.91,344.71
2016,11,17,16,30,364.0,23.0,2.2,15.0,50.0,328.16,206.57
2016,11,17,16,45,182.0,11.5,2.2,15.0,25.0,135.6,0.0
2016,11,17,17,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,11,17,17,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,11,17,17,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,17,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,11,17,18,15,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,11,17,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,11,17,18,45,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,11,17,19,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,11,17,19,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,11,17,19,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,11,17,19,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,11,17,20,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,11,17,20,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,11,17,20,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,11,17,20,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,11,17,21,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,11,17,21,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,11,17,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,11,17,21,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,11,17,22,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,11,17,22,15,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,17,22,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,17,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,11,17,23,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,11,17,23,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,11,17,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,17,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,0,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,0,15,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,0,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,0,45,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,11,18,1,0,0.0,0.0,5.0,13.0,0.0,0.0,0.0
2016,11,18,1,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,11,18,1,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,1,45,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,11,18,2,15,0.0,0.0,5.15,13.0,0.0,0.0,0.0
2016,11,18,2,30,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,2,45,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,11,18,3,15,0.0,0.0,4.95,13.0,0.0,0.0,0.0
2016,11,18,3,30,0.0,0.0,4.8,13.0,0.0,0.0,0.0
2016,11,18,3,45,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,11,18,4,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,11,18,4,15,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,11,18,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,11,18,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,11,18,5,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,5,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,5,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,5,45,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,11,18,6,15,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,11,18,6,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,11,18,6,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,11,18,7,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,18,7,15,195.5,16.0,4.2,13.0,36.5,12.94,0.0
2016,11,18,7,30,391.0,32.0,4.2,13.0,73.0,26.51,16.45
2016,11,18,7,45,480.0,40.0,4.25,13.5,115.5,32.69,22.96
2016,11,18,8,0,569.0,48.0,4.3,14.0,158.0,47.41,28.77
2016,11,18,8,15,623.5,53.5,4.3,14.0,201.5,95.62,52.0
2016,11,18,8,30,678.0,59.0,4.3,14.0,245.0,152.79,93.94
2016,11,18,8,45,714.5,63.0,4.35,14.5,286.0,208.53,141.39
2016,11,18,9,0,751.0,67.0,4.4,15.0,327.0,268.13,194.72
2016,11,18,9,15,775.0,70.0,4.55,15.0,363.5,326.26,248.32
2016,11,18,9,30,799.0,73.0,4.7,15.0,400.0,386.11,302.92
2016,11,18,9,45,821.0,73.5,4.85,15.5,432.0,444.0,354.38
2016,11,18,10,0,843.0,74.0,5.0,16.0,464.0,502.66,405.14
2016,11,18,10,15,853.0,75.5,5.05,16.0,488.5,556.31,451.25
2016,11,18,10,30,863.0,77.0,5.1,16.0,513.0,608.94,495.41
2016,11,18,10,45,869.0,78.5,5.2,16.5,530.0,653.36,531.49
2016,11,18,11,0,875.0,80.0,5.3,17.0,547.0,699.48,567.92
2016,11,18,11,15,878.0,80.5,5.4,17.0,556.5,740.23,599.15
2016,11,18,11,30,881.0,81.0,5.5,17.0,566.0,778.45,627.99
2016,11,18,11,45,881.0,81.0,5.65,17.0,568.0,810.98,652.77
2016,11,18,12,0,881.0,81.0,5.8,17.0,570.0,840.46,675.36
2016,11,18,12,15,878.5,80.5,5.9,17.0,564.5,864.0,693.41
2016,11,18,12,30,876.0,80.0,6.0,17.0,559.0,884.15,709.08
