Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,8,21,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,15,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,30,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,21,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,8,22,15,0.0,0.0,2.25,14.5,0.0,0.0,0.0
2016,12,8,22,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,22,45,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,0,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,8,23,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,8,23,30,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,8,23,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,0,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,0,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,0,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,0,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,1,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,15,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,9,2,15,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,9,2,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,9,2,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,9,3,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,9,3,15,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,12,9,3,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,12,9,3,45,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,12,9,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,9,4,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,12,9,4,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,12,9,4,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,12,9,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,12,9,5,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,9,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,12,9,5,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,12,9,6,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,9,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,9,7,0,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,9,7,15,0.0,7.5,2.6,14.0,7.5,6.4,0.0
2016,12,9,7,30,0.0,15.0,2.6,14.0,15.0,12.32,0.0
2016,12,9,7,45,43.0,30.5,2.65,14.5,36.0,24.12,12.84
2016,12,9,8,0,86.0,46.0,2.7,15.0,57.0,35.86,25.18
2016,12,9,8,15,101.5,63.5,2.75,15.0,81.0,55.09,37.95
2016,12,9,8,30,117.0,81.0,2.8,15.0,105.0,79.27,56.49
2016,12,9,8,45,127.5,97.0,2.85,15.0,128.5,103.76,76.83
2016,12,9,9,0,138.0,113.0,2.9,15.0,152.0,129.79,99.2
2016,12,9,9,15,142.5,128.5,2.85,15.0,173.5,155.18,121.49
2016,12,9,9,30,147.0,144.0,2.8,15.0,195.0,181.32,144.31
2016,12,9,9,45,181.0,156.0,2.75,15.0,224.5,216.7,174.16
2016,12,9,10,0,215.0,168.0,2.7,15.0,254.0,255.79,207.05
2016,12,9,10,15,176.0,181.5,2.55,15.0,255.0,262.99,213.69
2016,12,9,10,30,137.0,195.0,2.4,15.0,256.0,266.28,216.56
2016,12,9,10,45,138.5,203.5,2.3,15.5,267.5,285.18,231.65
2016,12,9,11,0,140.0,212.0,2.2,16.0,279.0,304.16,246.5
2016,12,9,11,15,149.0,217.0,2.15,16.0,290.0,324.6,263.02
2016,12,9,11,30,158.0,222.0,2.1,16.0,301.0,345.56,279.84
2016,12,9,11,45,220.0,218.0,2.05,16.0,329.0,397.28,321.97
2016,12,9,12,0,282.0,214.0,2.0,16.0,357.0,468.58,378.3
2016,12,9,12,15,295.0,210.5,2.0,16.0,359.0,487.5,393.11
2016,12,9,12,30,308.0,207.0,2.0,16.0,361.0,505.97,407.88
2016,12,9,12,45,335.0,197.5,2.05,16.0,361.5,528.81,426.62
2016,12,9,13,0,362.0,188.0,2.1,16.0,362.0,551.14,444.95
2016,12,9,13,15,262.0,192.5,2.1,16.0,316.0,475.37,385.03
2016,12,9,13,30,162.0,197.0,2.1,16.0,270.0,377.38,307.1
2016,12,9,13,45,236.5,178.5,2.1,16.0,278.5,446.84,364.67
2016,12,9,14,0,311.0,160.0,2.1,16.0,287.0,496.05,405.25
2016,12,9,14,15,308.0,147.0,2.1,15.5,265.0,479.59,393.71
2016,12,9,14,30,305.0,134.0,2.1,15.0,243.0,461.7,381.25
2016,12,9,14,45,296.0,120.5,2.1,15.0,217.0,436.33,361.74
2016,12,9,15,0,287.0,107.0,2.1,15.0,191.0,409.86,340.92
2016,12,9,15,15,269.0,93.0,2.1,15.0,162.5,373.82,311.58
2016,12,9,15,30,251.0,79.0,2.1,15.0,134.0,337.39,281.01
2016,12,9,15,45,222.0,64.0,2.15,15.0,105.0,289.95,240.26
2016,12,9,16,0,193.0,49.0,2.2,15.0,76.0,261.78,213.17
2016,12,9,16,15,132.0,34.5,2.2,15.0,50.0,173.27,133.21
2016,12,9,16,30,71.0,20.0,2.2,15.0,24.0,94.6,20.6
2016,12,9,16,45,35.5,10.0,2.25,15.0,12.0,33.22,0.0
2016,12,9,17,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,12,9,17,15,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,12,9,17,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,3.25,15.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,5.1,15.0,0.0,0.0,0.0
2016,12,10,7,15,0.0,6.0,5.3,15.0,6.0,5.12,0.0
2016,12,10,7,30,0.0,12.0,5.5,15.0,12.0,10.24,0.0
2016,12,10,7,45,14.0,28.0,5.75,15.0,30.0,22.57,11.26
2016,12,10,8,0,28.0,44.0,6.0,15.0,48.0,34.74,24.12
2016,12,10,8,15,40.5,61.0,6.1,15.0,68.5,50.31,35.55
2016,12,10,8,30,53.0,78.0,6.2,15.0,89.0,69.06,50.63
2016,12,10,8,45,60.0,94.5,6.3,15.0,109.5,88.46,66.97
2016,12,10,9,0,67.0,111.0,6.4,15.0,130.0,109.04,84.63
2016,12,10,9,15,71.0,126.0,6.25,15.0,149.0,128.62,101.66
2016,12,10,9,30,75.0,141.0,6.1,15.0,168.0,148.92,119.24
2016,12,10,9,45,37.5,100.5,6.0,15.0,114.0,102.3,81.01
2016,12,10,10,0,0.0,60.0,5.9,15.0,60.0,49.69,36.76
2016,12,10,10,15,0.0,74.5,5.85,15.0,74.5,61.8,46.99
2016,12,10,10,30,0.0,89.0,5.8,15.0,89.0,74.23,57.42
2016,12,10,10,45,0.0,116.0,5.75,15.0,116.0,98.19,77.51
2016,12,10,11,0,0.0,143.0,5.7,15.0,143.0,123.1,98.26
2016,12,10,11,15,0.0,118.5,5.5,15.0,118.5,100.63,79.36
2016,12,10,11,30,0.0,94.0,5.3,15.0,94.0,78.57,60.83
2016,12,10,11,45,0.0,94.5,5.15,15.0,94.5,79.03,61.2
2016,12,10,12,0,0.0,95.0,5.0,15.0,95.0,79.51,61.59
2016,12,10,12,15,0.0,81.0,4.75,15.0,81.0,67.26,51.3
2016,12,10,12,30,0.0,67.0,4.5,15.0,67.0,55.57,41.46
2016,12,10,12,45,0.0,66.0,4.25,15.0,66.0,54.73,40.79
2016,12,10,13,0,0.0,65.0,4.0,15.0,65.0,53.89,40.11
2016,12,10,13,15,0.0,58.0,3.75,15.0,58.0,48.05,35.22
2016,12,10,13,30,0.0,51.0,3.5,15.0,51.0,42.21,30.32
2016,12,10,13,45,0.0,40.5,3.25,15.0,40.5,33.48,22.94
2016,12,10,14,0,0.0,30.0,3.0,15.0,30.0,24.77,15.55
2016,12,10,14,15,0.0,42.5,2.9,15.0,42.5,35.13,24.43
2016,12,10,14,30,0.0,55.0,2.8,15.0,55.0,45.52,33.33
2016,12,10,14,45,0.0,49.0,2.75,15.0,49.0,40.52,29.09
2016,12,10,15,0,0.0,43.0,2.7,15.0,43.0,35.53,24.83
2016,12,10,15,15,0.0,36.5,2.85,15.0,36.5,30.13,20.17
2016,12,10,15,30,0.0,30.0,3.0,15.0,30.0,24.74,15.48
2016,12,10,15,45,0.0,23.5,3.15,15.0,23.5,19.36,10.75
2016,12,10,16,0,0.0,17.0,3.3,15.0,17.0,13.99,6.01
2016,12,10,16,15,0.0,11.0,3.45,14.5,11.0,9.04,1.51
2016,12,10,16,30,0.0,5.0,3.6,14.0,5.0,4.1,0.0
2016,12,10,16,45,0.0,2.5,3.75,14.0,2.5,2.13,0.0
2016,12,10,17,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,10,17,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,10,17,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.25,13.5,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.85,13.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,4.5,12.5,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,4.55,12.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,4.35,12.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,4.2,11.5,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.75,11.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,11,7,15,0.0,12.0,3.65,11.0,12.0,10.24,0.0
2016,12,11,7,30,0.0,24.0,3.6,11.0,24.0,20.49,0.0
2016,12,11,7,45,241.0,29.0,3.6,11.5,59.0,24.05,12.24
2016,12,11,8,0,482.0,34.0,3.6,12.0,94.0,28.07,18.65
2016,12,11,8,15,555.5,40.0,3.65,12.0,135.0,59.01,30.56
2016,12,11,8,30,629.0,46.0,3.7,12.0,176.0,108.63,60.37
2016,12,11,8,45,674.5,50.0,3.8,12.0,215.5,160.53,101.47
2016,12,11,9,0,720.0,54.0,3.9,12.0,255.0,217.43,151.51
2016,12,11,9,15,565.5,84.0,3.75,12.0,255.0,246.12,186.19
2016,12,11,9,30,411.0,114.0,3.6,12.0,255.0,253.68,200.72
2016,12,11,9,45,317.0,139.5,3.5,12.0,254.5,260.37,210.76
2016,12,11,10,0,223.0,165.0,3.4,12.0,254.0,262.99,215.44
2016,12,11,10,15,187.5,179.0,3.4,12.0,257.0,265.63,218.77
2016,12,11,10,30,152.0,193.0,3.4,12.0,260.0,272.05,224.5
2016,12,11,10,45,282.0,184.0,3.4,12.5,315.0,361.31,298.77
2016,12,11,11,0,412.0,175.0,3.4,13.0,370.0,464.34,382.58
2016,12,11,11,15,390.5,184.5,3.35,13.0,373.0,467.85,385.51
2016,12,11,11,30,369.0,194.0,3.3,13.0,376.0,481.41,396.33
2016,12,11,11,45,362.0,197.0,3.25,13.0,377.5,496.32,408.31
2016,12,11,12,0,355.0,200.0,3.2,13.0,379.0,509.69,418.93
2016,12,11,12,15,339.0,201.5,3.2,13.0,371.5,512.41,421.13
2016,12,11,12,30,323.0,203.0,3.2,13.0,364.0,513.16,421.8
2016,12,11,12,45,292.5,203.5,3.2,13.0,346.5,498.29,409.92
2016,12,11,13,0,262.0,204.0,3.2,13.0,329.0,481.28,396.34
2016,12,11,13,15,135.5,182.5,3.3,13.0,247.0,328.61,272.19
2016,12,11,13,30,9.0,161.0,3.4,13.0,165.0,157.01,127.45
2016,12,11,13,45,41.0,166.0,3.55,13.0,183.0,211.75,174.87
2016,12,11,14,0,73.0,171.0,3.7,13.0,201.0,252.76,210.24
2016,12,11,14,15,42.0,150.5,3.65,13.0,167.5,201.15,166.48
2016,12,11,14,30,11.0,130.0,3.6,13.0,134.0,134.43,109.56
2016,12,11,14,45,7.0,117.5,3.6,13.0,120.0,119.44,96.9
2016,12,11,15,0,3.0,105.0,3.6,13.0,106.0,104.66,84.22
2016,12,11,15,15,1.5,89.5,3.5,12.5,90.0,88.3,70.28
2016,12,11,15,30,0.0,74.0,3.4,12.0,74.0,71.86,56.07
2016,12,11,15,45,0.0,58.0,3.3,12.0,58.0,55.76,41.94
2016,12,11,16,0,0.0,42.0,3.2,12.0,42.0,39.11,27.26
2016,12,11,16,15,0.0,27.5,3.1,12.0,27.5,23.79,13.41
2016,12,11,16,30,0.0,13.0,3.0,12.0,13.0,10.71,0.0
2016,12,11,16,45,0.0,6.5,2.9,12.0,6.5,5.55,0.0
2016,12,11,17,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,15,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.85,11.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.9,11.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.75,11.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,2.65,11.5,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.85,11.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.3,11.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.5,11.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.7,11.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.65,11.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,12,12,7,15,0.0,8.5,3.55,11.0,8.5,7.26,0.0
2016,12,12,7,30,0.0,17.0,3.5,11.0,17.0,14.51,0.0
2016,12,12,7,45,112.5,29.0,3.45,11.5,42.5,22.69,10.81
2016,12,12,8,0,225.0,41.0,3.4,12.0,68.0,31.44,21.5
2016,12,12,8,15,258.0,55.0,3.3,12.0,98.5,54.07,33.99
2016,12,12,8,30,291.0,69.0,3.2,12.0,129.0,88.48,57.66
2016,12,12,8,45,312.0,82.5,3.15,12.0,158.5,124.73,87.22
2016,12,12,9,0,333.0,96.0,3.1,12.0,188.0,163.62,121.15
2016,12,12,9,15,344.5,108.5,2.95,12.0,215.5,201.47,155.39
2016,12,12,9,30,356.0,121.0,2.8,12.0,243.0,240.55,190.64
2016,12,12,9,45,414.5,123.5,2.7,12.5,278.5,290.0,232.97
2016,12,12,10,0,473.0,126.0,2.6,13.0,314.0,345.08,279.53
2016,12,12,10,15,406.5,148.5,2.5,13.0,317.5,362.31,295.62
2016,12,12,10,30,340.0,171.0,2.4,13.0,321.0,362.48,296.98
2016,12,12,10,45,353.0,177.0,2.3,13.0,338.5,395.96,324.82
2016,12,12,11,0,366.0,183.0,2.2,13.0,356.0,429.9,352.37
2016,12,12,11,15,395.0,182.0,2.2,13.0,373.5,481.01,393.23
2016,12,12,11,30,424.0,181.0,2.2,13.0,391.0,521.12,425.17
2016,12,12,11,45,351.5,197.0,2.25,13.5,372.0,487.77,397.94
2016,12,12,12,0,279.0,213.0,2.3,14.0,353.0,463.79,377.69
2016,12,12,12,15,261.0,214.0,2.4,14.0,344.5,462.4,377.0
2016,12,12,12,30,243.0,215.0,2.5,14.0,336.0,459.21,374.71
2016,12,12,12,45,134.0,200.0,2.6,14.0,266.5,337.45,276.61
2016,12,12,13,0,25.0,185.0,2.7,14.0,197.0,193.56,157.21
2016,12,12,13,15,161.0,184.0,2.8,14.0,256.5,353.41,292.52
2016,12,12,13,30,297.0,183.0,2.9,14.0,316.0,501.48,413.24
2016,12,12,13,45,162.0,170.5,3.0,14.0,242.5,347.56,287.84
2016,12,12,14,0,27.0,158.0,3.1,14.0,169.0,192.63,157.54
2016,12,12,14,15,82.5,153.0,3.1,14.0,183.5,241.89,201.13
2016,12,12,14,30,138.0,148.0,3.1,14.0,198.0,309.49,258.56
2016,12,12,14,45,132.0,133.5,3.15,14.0,177.0,288.06,240.98
2016,12,12,15,0,126.0,119.0,3.2,14.0,156.0,266.27,223.06
2016,12,12,15,15,116.0,102.5,3.15,13.5,133.0,237.46,199.13
2016,12,12,15,30,106.0,86.0,3.1,13.0,110.0,208.39,174.37
2016,12,12,15,45,90.5,69.0,3.1,13.0,86.0,173.63,143.73
2016,12,12,16,0,75.0,52.0,3.1,13.0,62.0,138.69,112.3
2016,12,12,16,15,37.5,36.0,3.05,13.0,41.0,88.45,65.93
2016,12,12,16,30,0.0,20.0,3.0,13.0,20.0,18.64,0.59
2016,12,12,16,45,0.0,10.0,3.0,13.0,10.0,8.54,0.0
2016,12,12,17,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,12,17,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,12,12,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,2.45,13.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,4.0,1.55,13.0,4.0,3.41,0.0
2016,12,13,7,30,0.0,8.0,1.6,13.0,8.0,6.83,0.0
2016,12,13,7,45,0.0,23.5,1.65,13.5,23.5,19.2,7.82
2016,12,13,8,0,0.0,39.0,1.7,14.0,39.0,31.28,21.14
2016,12,13,8,15,6.5,55.5,1.75,14.0,57.0,44.71,31.85
2016,12,13,8,30,13.0,72.0,1.8,14.0,75.0,59.63,44.51
2016,12,13,8,45,20.0,88.0,1.85,14.0,93.0,76.34,58.63
2016,12,13,9,0,27.0,104.0,1.9,14.0,111.0,93.88,73.47
2016,12,13,9,15,31.5,118.5,1.85,14.0,128.0,110.6,87.71
2016,12,13,9,30,36.0,133.0,1.8,14.0,145.0,128.13,102.55
2016,12,13,9,45,133.5,148.0,1.75,14.0,199.5,189.12,152.25
2016,12,13,10,0,231.0,163.0,1.7,14.0,254.0,263.67,213.33
2016,12,13,10,15,381.0,148.0,1.65,14.0,310.0,348.27,282.29
2016,12,13,10,30,531.0,133.0,1.6,14.0,366.0,439.04,355.58
2016,12,13,10,45,343.0,171.0,1.55,14.0,324.0,383.11,311.31
2016,12,13,11,0,155.0,209.0,1.5,14.0,282.0,309.67,251.55
2016,12,13,11,15,108.0,209.0,1.5,14.0,261.0,274.49,223.33
2016,12,13,11,30,61.0,209.0,1.5,14.0,240.0,246.57,200.07
2016,12,13,11,45,35.0,193.5,1.5,14.0,211.5,213.67,173.0
2016,12,13,12,0,9.0,178.0,1.5,14.0,183.0,166.1,133.56
2016,12,13,12,15,28.0,191.5,1.45,14.0,206.0,211.53,171.42
2016,12,13,12,30,47.0,205.0,1.4,14.0,229.0,246.39,200.1
2016,12,13,12,45,26.5,185.5,1.4,14.5,199.0,193.22,156.11
2016,12,13,13,0,6.0,166.0,1.4,15.0,169.0,156.12,125.05
2016,12,13,13,15,3.0,122.5,1.4,15.0,124.0,109.57,86.77
2016,12,13,13,30,0.0,79.0,1.4,15.0,79.0,65.57,50.02
2016,12,13,13,45,43.5,126.0,1.4,15.0,143.5,164.41,134.48
2016,12,13,14,0,87.0,173.0,1.4,15.0,208.0,268.35,220.44
2016,12,13,14,15,84.0,160.0,1.45,14.5,192.0,253.09,208.38
2016,12,13,14,30,81.0,147.0,1.5,14.0,176.0,237.65,196.55
2016,12,13,14,45,76.0,132.5,1.55,14.0,157.5,218.07,180.67
2016,12,13,15,0,71.0,118.0,1.6,14.0,139.0,198.42,164.47
2016,12,13,15,15,63.0,101.5,1.6,14.0,118.0,172.9,142.92
2016,12,13,15,30,55.0,85.0,1.6,14.0,97.0,147.3,120.92
2016,12,13,15,45,42.5,68.0,1.65,14.0,76.0,116.95,94.39
2016,12,13,16,0,30.0,51.0,1.7,14.0,55.0,86.4,67.34
2016,12,13,16,15,15.0,34.5,1.8,14.0,36.5,54.14,37.98
2016,12,13,16,30,0.0,18.0,1.9,14.0,18.0,15.06,0.0
2016,12,13,16,45,0.0,9.0,2.0,14.0,9.0,7.68,0.0
2016,12,13,17,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,12,13,17,15,0.0,0.0,2.35,14.0,0.0,0.0,0.0
2016,12,13,17,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.85,14.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,4.05,13.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,4.55,14.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,4.65,14.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,4.7,14.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,4.75,14.0,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,4.8,14.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,4.85,14.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,4.9,14.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,4.95,14.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,5.0,14.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,5.05,14.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,5.1,14.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,5.2,14.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,5.3,14.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,2.5,5.35,14.0,2.5,0.0,0.0
2016,12,14,7,30,0.0,5.0,5.4,14.0,5.0,4.27,0.0
2016,12,14,7,45,0.0,13.5,5.5,14.0,13.5,11.11,1.86
2016,12,14,8,0,0.0,22.0,5.6,14.0,22.0,18.14,9.83
2016,12,14,8,15,0.0,32.5,5.6,14.0,32.5,26.85,16.94
2016,12,14,8,30,0.0,43.0,5.6,14.0,43.0,35.57,24.64
2016,12,14,8,45,0.0,53.5,5.7,14.5,53.5,44.26,32.18
2016,12,14,9,0,0.0,64.0,5.8,15.0,64.0,53.01,39.68
2016,12,14,9,15,0.0,73.5,5.8,15.0,73.5,61.02,46.54
2016,12,14,9,30,0.0,83.0,5.8,15.0,83.0,69.13,53.42
2016,12,14,9,45,42.0,124.0,5.85,15.0,141.0,125.19,100.26
2016,12,14,10,0,84.0,165.0,5.9,15.0,199.0,185.79,150.96
2016,12,14,10,15,48.0,162.5,5.85,15.0,182.0,171.08,138.93
2016,12,14,10,30,12.0,160.0,5.8,15.0,165.0,145.1,117.01
2016,12,14,10,45,81.0,184.0,5.75,15.0,222.0,219.35,179.66
2016,12,14,11,0,150.0,208.0,5.7,15.0,279.0,305.13,251.2
2016,12,14,11,15,185.0,211.5,5.7,15.0,301.5,341.98,282.03
2016,12,14,11,30,220.0,215.0,5.7,15.0,324.0,381.3,314.88
2016,12,14,11,45,176.0,219.5,5.75,15.0,307.0,364.09,300.23
2016,12,14,12,0,132.0,224.0,5.8,15.0,290.0,343.58,282.76
2016,12,14,12,15,114.0,221.5,5.75,15.0,278.0,333.24,274.11
2016,12,14,12,30,96.0,219.0,5.7,15.0,266.0,304.66,250.67
2016,12,14,12,45,144.5,215.0,5.7,15.0,284.5,364.7,301.22
2016,12,14,13,0,193.0,211.0,5.7,15.0,303.0,409.39,339.07
2016,12,14,13,15,181.5,203.5,5.6,15.0,287.5,396.54,328.69
2016,12,14,13,30,170.0,196.0,5.5,15.0,272.0,382.78,317.67
2016,12,14,13,45,89.0,171.5,5.45,15.0,211.0,262.95,217.93
2016,12,14,14,0,8.0,147.0,5.4,15.0,150.0,145.17,117.41
2016,12,14,14,15,4.0,122.5,5.3,15.0,124.0,115.99,93.02
2016,12,14,14,30,0.0,98.0,5.2,15.0,98.0,87.1,68.59
2016,12,14,14,45,0.0,88.0,5.1,15.0,88.0,78.0,60.95
2016,12,14,15,0,0.0,78.0,5.0,15.0,78.0,68.93,53.26
2016,12,14,15,15,0.0,66.5,5.1,15.0,66.5,58.18,44.05
2016,12,14,15,30,0.0,55.0,5.2,15.0,55.0,47.38,34.7
2016,12,14,15,45,0.0,43.0,5.35,15.0,43.0,35.89,24.7
2016,12,14,16,0,0.0,31.0,5.5,15.0,31.0,25.61,15.69
2016,12,14,16,15,0.0,20.5,5.65,14.5,20.5,16.9,7.83
2016,12,14,16,30,0.0,10.0,5.8,14.0,10.0,8.22,0.0
2016,12,14,16,45,0.0,5.0,5.95,14.0,5.0,4.27,0.0
2016,12,14,17,0,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,15,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,30,0.0,0.0,6.1,14.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,6.15,14.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,6.25,14.0,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,6.3,14.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,6.35,14.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,6.4,14.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,6.5,14.0,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,6.6,14.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,6.7,14.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,6.75,14.0,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,6.85,14.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,6.9,14.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,6.95,14.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,7.0,14.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,7.05,14.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,7.1,14.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,7.2,14.0,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,7.3,14.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,7.45,14.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,7.65,14.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,7.9,14.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,7.85,14.0,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,7.8,14.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,7.7,14.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,7.6,14.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,7.55,14.5,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,7.5,15.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,2.0,7.5,15.0,2.0,0.0,0.0
2016,12,15,7,30,0.0,4.0,7.5,15.0,4.0,3.41,0.0
2016,12,15,7,45,0.0,13.0,7.5,15.0,13.0,10.7,1.29
2016,12,15,8,0,0.0,22.0,7.5,15.0,22.0,18.14,9.73
2016,12,15,8,15,0.0,32.5,7.55,15.0,32.5,26.85,16.83
2016,12,15,8,30,0.0,43.0,7.6,15.0,43.0,35.57,24.5
2016,12,15,8,45,0.0,54.0,7.7,15.0,54.0,44.66,32.44
2016,12,15,9,0,0.0,65.0,7.8,15.0,65.0,53.83,40.37
2016,12,15,9,15,0.0,75.0,7.85,15.0,75.0,62.28,47.62
2016,12,15,9,30,0.0,85.0,7.9,15.0,85.0,70.84,54.88
2016,12,15,9,45,0.0,69.5,8.0,15.0,69.5,57.62,43.59
2016,12,15,10,0,0.0,54.0,8.1,15.0,54.0,44.69,32.53
2016,12,15,10,15,0.0,44.5,8.05,15.0,44.5,36.8,25.76
2016,12,15,10,30,0.0,35.0,8.0,15.0,35.0,28.92,19.01
2016,12,15,10,45,0.0,48.5,8.0,15.0,48.5,40.14,28.52
2016,12,15,11,0,0.0,62.0,8.0,15.0,62.0,51.38,38.01
2016,12,15,11,15,0.0,78.5,8.2,15.0,78.5,65.16,49.62
2016,12,15,11,30,0.0,95.0,8.4,15.0,95.0,79.49,61.66
2016,12,15,11,45,0.0,96.0,8.6,15.0,96.0,80.4,62.4
2016,12,15,12,0,0.0,97.0,8.8,15.0,97.0,81.34,63.18
2016,12,15,12,15,0.0,87.5,9.0,15.0,87.5,72.82,56.01
2016,12,15,12,30,0.0,78.0,9.2,15.0,78.0,64.75,49.22
2016,12,15,12,45,0.0,77.0,9.4,15.0,77.0,63.91,48.54
2016,12,15,13,0,0.0,76.0,9.6,15.0,76.0,63.07,47.87
2016,12,15,13,15,0.0,72.5,9.6,15.0,72.5,60.14,45.43
2016,12,15,13,30,0.0,69.0,9.6,15.0,69.0,57.21,43.01
2016,12,15,13,45,0.0,77.5,9.65,15.0,77.5,64.31,49.09
2016,12,15,14,0,0.0,86.0,9.7,15.0,86.0,72.63,56.22
2016,12,15,14,15,0.0,67.0,9.6,15.0,67.0,55.53,41.76
2016,12,15,14,30,0.0,48.0,9.5,15.0,48.0,39.69,28.31
2016,12,15,14,45,0.0,43.0,9.4,15.0,43.0,35.53,24.78
2016,12,15,15,0,0.0,38.0,9.3,15.0,38.0,31.37,21.23
2016,12,15,15,15,0.0,32.5,9.1,15.0,32.5,26.81,17.29
2016,12,15,15,30,0.0,27.0,8.9,15.0,27.0,22.25,13.32
2016,12,15,15,45,0.0,21.0,8.7,15.0,21.0,17.29,8.98
2016,12,15,16,0,0.0,15.0,8.5,15.0,15.0,12.33,4.63
2016,12,15,16,15,0.0,10.0,8.3,15.0,10.0,8.21,0.89
2016,12,15,16,30,0.0,5.0,8.1,15.0,5.0,4.1,0.0
2016,12,15,16,45,0.0,2.5,7.95,15.0,2.5,2.13,0.0
2016,12,15,17,0,0.0,0.0,7.8,15.0,0.0,0.0,0.0
2016,12,15,17,15,0.0,0.0,7.6,15.0,0.0,0.0,0.0
2016,12,15,17,30,0.0,0.0,7.4,15.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,7.2,15.0,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,7.0,15.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,6.5,15.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,6.0,15.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,5.5,15.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,5.0,15.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,4.85,15.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,4.7,15.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,5.05,14.5,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,5.6,14.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,6.2,14.0,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,6.8,14.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,7.25,13.5,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,7.7,13.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,8.15,13.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,8.6,13.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,8.65,13.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,8.7,13.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,8.8,13.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,8.9,13.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,9.05,12.5,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,9.8,12.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,9.75,12.0,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,9.7,12.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,9.65,12.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,9.6,12.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,9.55,12.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,9.5,12.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,9.45,12.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,9.4,12.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,9.35,12.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,9.3,12.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,9.25,12.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,9.2,12.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,9.1,12.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,9.0,12.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,8.95,12.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,8.9,12.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,8.8,12.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,8.7,12.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,8.6,12.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,8.5,12.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,6.0,8.45,12.0,6.0,0.0,0.0
2016,12,16,7,30,0.0,12.0,8.4,12.0,12.0,10.24,0.0
2016,12,16,7,45,65.5,28.0,8.35,12.0,35.5,21.76,8.06
2016,12,16,8,0,131.0,44.0,8.3,12.0,59.0,33.76,23.18
2016,12,16,8,15,172.0,60.5,8.25,12.0,89.0,52.78,35.51
2016,12,16,8,30,213.0,77.0,8.2,12.0,119.0,83.65,57.05
2016,12,16,8,45,241.0,91.5,8.2,12.0,149.0,116.19,83.19
2016,12,16,9,0,269.0,106.0,8.2,12.0,179.0,152.24,114.22
2016,12,16,9,15,304.0,113.5,8.2,12.0,206.5,187.36,145.33
2016,12,16,9,30,339.0,121.0,8.2,12.0,234.0,231.7,184.86
2016,12,16,9,45,348.0,135.5,8.2,12.0,261.5,265.18,215.81
2016,12,16,10,0,357.0,150.0,8.2,12.0,289.0,305.05,251.67
2016,12,16,10,15,224.5,170.0,8.25,12.0,259.5,281.4,233.88
2016,12,16,10,30,92.0,190.0,8.3,12.0,230.0,225.97,187.43
2016,12,16,10,45,95.5,197.5,8.35,12.0,240.5,241.65,200.95
2016,12,16,11,0,99.0,205.0,8.4,12.0,251.0,257.69,214.65
2016,12,16,11,15,249.0,195.0,8.4,12.0,316.0,379.78,319.34
2016,12,16,11,30,399.0,185.0,8.4,12.0,381.0,504.3,424.78
2016,12,16,11,45,387.0,192.5,8.45,12.0,384.0,507.32,427.67
2016,12,16,12,0,375.0,200.0,8.5,12.0,387.0,522.85,440.6
2016,12,16,12,15,604.0,144.5,8.5,12.0,443.5,687.1,579.05
2016,12,16,12,30,833.0,89.0,8.5,12.0,500.0,831.97,694.87
2016,12,16,12,45,723.0,108.0,8.55,12.0,460.0,785.75,658.27
2016,12,16,13,0,613.0,127.0,8.6,12.0,420.0,726.94,611.94
2016,12,16,13,15,713.0,105.0,8.7,12.0,434.0,803.12,673.79
2016,12,16,13,30,813.0,83.0,8.8,12.0,448.0,871.23,728.49
2016,12,16,13,45,798.5,81.5,9.0,12.0,424.0,863.69,723.76
2016,12,16,14,0,784.0,80.0,9.2,12.0,400.0,852.64,716.49
2016,12,16,14,15,764.0,77.5,9.35,12.0,370.0,831.95,701.33
2016,12,16,14,30,744.0,75.0,9.5,12.0,340.0,808.08,683.4
2016,12,16,14,45,714.5,71.5,9.65,12.0,305.0,778.94,660.82
2016,12,16,15,0,685.0,68.0,9.8,12.0,270.0,740.62,630.09
2016,12,16,15,15,640.5,63.5,9.85,12.0,231.0,685.85,584.68
2016,12,16,15,30,596.0,59.0,9.9,12.0,192.0,630.04,536.9
2016,12,16,15,45,530.0,51.5,10.0,12.0,152.0,552.08,468.89
2016,12,16,16,0,464.0,44.0,10.1,12.0,112.0,475.47,399.36
2016,12,16,16,15,347.0,34.0,10.15,11.5,75.0,359.29,290.55
2016,12,16,16,30,230.0,24.0,10.2,11.0,38.0,236.5,103.21
2016,12,16,16,45,115.0,12.0,10.3,11.0,19.0,90.92,0.0
2016,12,16,17,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,17,15,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,17,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,10.6,11.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,10.55,11.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,10.5,11.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,10.45,11.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,10.4,11.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,10.25,11.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,10.1,11.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,9.95,11.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,9.8,11.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,9.55,11.0,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,9.3,11.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,9.1,11.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,8.9,11.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,8.7,10.5,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,8.5,10.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,8.3,10.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,7.85,10.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,6.65,10.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,6.3,10.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,6.1,10.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,5.95,10.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,5.8,10.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,5.7,10.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,5.6,10.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,5.5,10.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,5.4,10.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,5.3,9.5,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,5.15,9.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,5.1,9.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,9.0,3.95,9.0,9.0,0.0,0.0
2016,12,17,7,30,0.0,18.0,3.8,9.0,18.0,15.36,0.0
2016,12,17,7,45,241.0,25.5,3.7,9.0,53.0,21.22,7.29
2016,12,17,8,0,482.0,33.0,3.6,9.0,88.0,27.45,18.03
2016,12,17,8,15,561.0,40.0,3.55,9.0,129.5,52.14,28.3
2016,12,17,8,30,640.0,47.0,3.5,9.0,171.0,102.53,56.44
2016,12,17,8,45,689.0,51.5,3.45,9.5,212.5,155.54,97.1
2016,12,17,9,0,738.0,56.0,3.4,10.0,254.0,214.04,147.8
2016,12,17,9,15,770.0,59.0,3.35,10.0,292.0,271.67,201.1
2016,12,17,9,30,802.0,62.0,3.3,10.0,330.0,332.1,257.19
2016,12,17,9,45,709.0,78.5,3.3,10.0,332.5,360.16,288.21
2016,12,17,10,0,616.0,95.0,3.3,10.0,335.0,377.81,308.44
2016,12,17,10,15,620.5,102.5,3.35,10.0,358.0,423.55,349.26
2016,12,17,10,30,625.0,110.0,3.4,10.0,381.0,468.58,388.36
2016,12,17,10,45,758.0,91.5,3.5,10.5,435.5,561.28,464.61
2016,12,17,11,0,891.0,73.0,3.6,11.0,490.0,656.69,541.47
2016,12,17,11,15,896.5,74.0,3.65,11.0,503.0,701.19,577.37
2016,12,17,11,30,902.0,75.0,3.7,11.0,516.0,743.51,609.8
2016,12,17,11,45,903.0,75.5,3.8,11.0,520.5,779.48,636.94
2016,12,17,12,0,904.0,76.0,3.9,11.0,525.0,812.59,661.92
2016,12,17,12,15,902.5,76.0,3.95,11.0,523.0,840.04,682.47
2016,12,17,12,30,901.0,76.0,4.0,11.0,521.0,864.24,700.69
2016,12,17,12,45,896.0,75.5,4.05,11.0,510.5,881.43,713.84
2016,12,17,13,0,891.0,75.0,4.1,11.0,500.0,895.07,724.54
2016,12,17,13,15,882.5,74.0,4.1,11.0,482.5,910.82,736.69
2016,12,17,13,30,874.0,73.0,4.1,11.0,465.0,913.64,739.42
2016,12,17,13,45,860.5,71.5,4.15,11.0,440.5,907.52,736.04
2016,12,17,14,0,847.0,70.0,4.2,11.0,416.0,897.75,730.16
2016,12,17,14,15,828.0,68.0,4.2,11.0,385.5,878.73,717.02
2016,12,17,14,30,809.0,66.0,4.2,11.0,355.0,856.37,701.25
2016,12,17,14,45,780.0,63.0,4.2,11.0,318.5,820.53,674.92
2016,12,17,15,0,751.0,60.0,4.2,11.0,282.0,782.04,645.89
2016,12,17,15,15,709.0,56.0,4.15,11.0,242.0,728.55,603.9
2016,12,17,15,30,667.0,52.0,4.1,11.0,202.0,673.5,559.13
2016,12,17,15,45,600.0,46.0,4.05,11.0,160.0,603.42,500.45
2016,12,17,16,0,533.0,40.0,4.0,11.0,118.0,526.6,433.46
2016,12,17,16,15,418.5,31.0,4.0,10.5,79.5,411.68,328.79
2016,12,17,16,30,304.0,22.0,4.0,10.0,41.0,290.77,135.56
2016,12,17,16,45,152.0,11.0,4.05,10.0,20.5,116.19,0.0
2016,12,17,17,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,4.25,10.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,4.15,10.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,3.95,9.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,3.85,9.0,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,3.55,9.0,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,3.45,9.0,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,3.4,9.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,4.45,8.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,4.5,8.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,4.55,8.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,4.65,8.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,4.7,8.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,4.75,8.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,4.8,8.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,4.85,8.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,4.9,8.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,5.0,8.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,5.3,8.0,0.0,0.0,0.0
2016,12,18,7,15,101.5,6.0,5.35,8.0,8.5,0.0,0.0
2016,12,18,7,30,203.0,12.0,5.4,8.0,17.0,10.24,0.0
2016,12,18,7,45,352.5,21.5,5.45,8.5,52.0,19.5,5.66
2016,12,18,8,0,502.0,31.0,5.5,9.0,87.0,28.12,18.52
2016,12,18,8,15,581.5,37.0,5.45,9.0,129.0,48.73,25.65
2016,12,18,8,30,661.0,43.0,5.4,9.0,171.0,99.36,53.13
2016,12,18,8,45,711.5,47.0,5.35,9.0,212.5,153.26,94.47
2016,12,18,9,0,762.0,51.0,5.3,9.0,254.0,212.77,146.6
2016,12,18,9,15,794.0,54.0,5.2,9.0,292.5,271.66,201.73
2016,12,18,9,30,826.0,57.0,5.1,9.0,331.0,333.32,259.83
2016,12,18,9,45,848.5,59.0,5.0,9.5,364.5,392.78,315.17
2016,12,18,10,0,871.0,61.0,4.9,10.0,398.0,451.83,368.79
2016,12,18,10,15,886.0,62.5,4.75,10.0,426.0,508.17,419.31
2016,12,18,10,30,901.0,64.0,4.6,10.0,454.0,564.13,467.99
2016,12,18,10,45,911.0,65.0,4.5,10.5,475.0,615.93,511.14
2016,12,18,11,0,921.0,66.0,4.4,11.0,496.0,666.33,551.77
2016,12,18,11,15,927.5,66.5,4.3,11.0,509.5,712.13,588.7
2016,12,18,11,30,934.0,67.0,4.2,11.0,523.0,755.74,621.2
2016,12,18,11,45,936.5,67.5,4.15,11.0,528.5,793.94,649.33
2016,12,18,12,0,939.0,68.0,4.1,11.0,534.0,829.28,675.27
2016,12,18,12,15,938.0,68.0,4.1,11.0,532.0,858.12,696.57
2016,12,18,12,30,937.0,68.0,4.1,11.0,530.0,883.61,715.44
2016,12,18,12,45,933.5,67.5,4.2,11.0,520.0,902.86,730.42
2016,12,18,13,0,930.0,67.0,4.3,11.0,510.0,918.48,743.12
2016,12,18,13,15,922.0,66.0,4.45,11.0,492.5,925.73,750.28
2016,12,18,13,30,914.0,65.0,4.6,11.0,475.0,929.21,754.82
2016,12,18,13,45,900.5,64.0,4.75,11.5,450.0,923.94,751.54
2016,12,18,14,0,887.0,63.0,4.9,12.0,425.0,915.01,745.59
2016,12,18,14,15,868.5,61.0,4.95,12.0,394.0,896.58,733.15
2016,12,18,14,30,850.0,59.0,5.0,12.0,363.0,884.44,725.31
2016,12,18,14,45,821.5,57.0,5.1,12.0,326.5,850.24,700.65
2016,12,18,15,0,793.0,55.0,5.2,12.0,290.0,813.3,673.16
2016,12,18,15,15,753.0,51.5,5.2,11.5,249.5,761.81,633.9
2016,12,18,15,30,713.0,48.0,5.2,11.0,209.0,708.68,591.56
2016,12,18,15,45,648.0,42.5,5.25,11.0,166.0,631.06,526.56
2016,12,18,16,0,583.0,37.0,5.3,11.0,123.0,554.05,458.82
2016,12,18,16,15,471.5,29.0,5.3,11.0,83.5,440.23,353.29
2016,12,18,16,30,360.0,21.0,5.3,11.0,44.0,322.57,159.97
2016,12,18,16,45,180.0,10.5,5.35,11.0,22.0,135.63,0.0
2016,12,18,17,0,0.0,0.0,5.4,11.0,0.0,0.0,0.0
2016,12,18,17,15,0.0,0.0,5.35,10.5,0.0,0.0,0.0
2016,12,18,17,30,0.0,0.0,5.3,10.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,5.25,10.0,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,5.2,10.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,5.15,10.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,5.1,10.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,5.05,10.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,4.75,10.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,4.65,9.5,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,4.55,9.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,4.45,9.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.6,9.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.6,9.0,0.0,0.0,0.0
