Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,19,2,15,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,9.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,4.05,9.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,4.65,9.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,19,7,15,86.5,6.0,4.6,9.0,7.5,0.0,0.0
2016,12,19,7,30,173.0,12.0,4.5,9.0,15.0,10.24,0.0
2016,12,19,7,45,320.0,21.5,4.4,9.0,49.0,17.84,4.1
2016,12,19,8,0,467.0,31.0,4.3,9.0,83.0,28.04,18.4
2016,12,19,8,15,547.5,37.5,4.3,9.0,124.0,47.04,25.46
2016,12,19,8,30,628.0,44.0,4.3,9.0,165.0,95.98,51.79
2016,12,19,8,45,677.5,48.5,4.35,9.5,205.5,148.12,91.32
2016,12,19,9,0,727.0,53.0,4.4,10.0,246.0,205.82,141.23
2016,12,19,9,15,759.0,56.5,4.4,10.0,283.5,263.14,194.4
2016,12,19,9,30,791.0,60.0,4.4,10.0,321.0,323.32,250.63
2016,12,19,9,45,815.0,61.5,4.4,10.5,354.5,380.96,303.93
2016,12,19,10,0,839.0,63.0,4.4,11.0,388.0,439.85,357.0
2016,12,19,10,15,854.0,65.0,4.4,11.0,415.0,495.84,407.04
2016,12,19,10,30,869.0,67.0,4.4,11.0,442.0,548.65,453.27
2016,12,19,10,45,877.5,68.0,4.45,11.5,462.0,598.16,494.93
2016,12,19,11,0,886.0,69.0,4.5,12.0,482.0,646.21,534.28
2016,12,19,11,15,892.0,70.0,4.5,12.0,495.0,690.89,570.87
2016,12,19,11,30,898.0,71.0,4.5,12.0,508.0,733.47,603.66
2016,12,19,11,45,900.0,71.5,4.5,12.0,513.5,770.15,631.19
2016,12,19,12,0,902.0,72.0,4.5,12.0,519.0,804.05,656.54
2016,12,19,12,15,901.0,72.0,4.5,12.0,517.0,831.98,677.36
2016,12,19,12,30,900.0,72.0,4.5,12.0,515.0,856.68,695.82
2016,12,19,12,45,851.5,74.5,4.55,12.5,487.5,849.01,689.27
2016,12,19,13,0,803.0,77.0,4.6,13.0,460.0,827.83,672.94
2016,12,19,13,15,735.5,89.5,4.6,13.0,431.0,796.97,650.38
2016,12,19,13,30,668.0,102.0,4.6,13.0,402.0,767.81,629.09
2016,12,19,13,45,758.5,84.0,4.6,13.0,407.5,829.19,676.56
2016,12,19,14,0,849.0,66.0,4.6,13.0,413.0,893.88,725.47
2016,12,19,14,15,753.5,71.5,4.55,13.0,363.0,814.66,666.2
2016,12,19,14,30,658.0,77.0,4.5,13.0,313.0,739.1,609.52
2016,12,19,14,45,630.0,74.0,4.45,13.0,281.5,706.13,584.73
2016,12,19,15,0,602.0,71.0,4.4,13.0,250.0,671.09,557.47
2016,12,19,15,15,638.5,60.0,4.3,12.5,226.0,680.07,564.56
2016,12,19,15,30,675.0,49.0,4.2,12.0,202.0,677.79,561.33
2016,12,19,15,45,610.0,43.5,4.15,12.0,160.5,601.05,497.37
2016,12,19,16,0,545.0,38.0,4.1,12.0,119.0,524.94,431.32
2016,12,19,16,15,435.5,30.0,4.1,12.0,81.0,424.22,338.48
2016,12,19,16,30,326.0,22.0,4.1,12.0,43.0,309.31,160.92
2016,12,19,16,45,163.0,11.0,4.1,12.0,21.5,124.27,0.0
2016,12,19,17,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,17,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,18,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,19,19,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,19,19,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,19,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,19,20,15,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,19,20,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,20,45,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,19,21,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,19,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,19,22,15,0.0,0.0,3.75,10.5,0.0,0.0,0.0
2016,12,19,22,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,22,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,19,23,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,19,23,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,19,23,45,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,12,20,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,12,20,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,20,1,15,0.0,0.0,3.75,10.0,0.0,0.0,0.0
2016,12,20,1,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,12,20,1,45,0.0,0.0,3.85,10.0,0.0,0.0,0.0
2016,12,20,2,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,20,2,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,12,20,2,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,20,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,20,3,0,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,20,3,15,0.0,0.0,4.25,9.5,0.0,0.0,0.0
2016,12,20,3,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,20,3,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,20,4,0,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,20,4,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,20,4,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,20,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,20,5,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,20,5,45,0.0,0.0,4.95,9.0,0.0,0.0,0.0
2016,12,20,6,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,15,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,30,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,6,45,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,12,20,7,15,79.0,5.5,4.95,9.0,7.0,0.0,0.0
2016,12,20,7,30,158.0,11.0,4.9,9.0,14.0,9.39,0.0
2016,12,20,7,45,302.0,21.0,4.85,9.5,46.5,17.39,3.23
2016,12,20,8,0,446.0,31.0,4.8,10.0,79.0,25.68,16.23
2016,12,20,8,15,526.0,37.5,4.7,10.0,119.0,45.32,24.89
2016,12,20,8,30,606.0,44.0,4.6,10.0,159.0,92.75,49.95
2016,12,20,8,45,653.5,48.5,4.5,10.0,198.5,143.18,88.02
2016,12,20,9,0,701.0,53.0,4.4,10.0,238.0,198.96,136.34
2016,12,20,9,15,733.0,56.0,4.25,10.0,275.0,254.23,187.52
2016,12,20,9,30,765.0,59.0,4.1,10.0,312.0,312.37,241.74
2016,12,20,9,45,789.5,61.0,4.0,10.5,344.5,369.22,294.05
2016,12,20,10,0,814.0,63.0,3.9,11.0,377.0,427.45,346.25
2016,12,20,10,15,828.5,64.5,3.8,11.0,403.5,481.37,394.25
2016,12,20,10,30,843.0,66.0,3.7,11.0,430.0,535.02,440.66
2016,12,20,10,45,852.0,67.5,3.65,11.5,449.5,581.28,479.27
2016,12,20,11,0,861.0,69.0,3.6,12.0,469.0,629.1,517.85
2016,12,20,11,15,866.5,69.5,3.55,12.0,482.0,671.87,552.48
2016,12,20,11,30,872.0,70.0,3.5,12.0,495.0,712.56,583.48
2016,12,20,11,45,754.5,98.5,3.5,12.5,469.0,700.93,573.01
2016,12,20,12,0,637.0,127.0,3.5,13.0,443.0,669.78,547.82
2016,12,20,12,15,754.5,99.0,3.55,13.0,472.0,755.87,613.87
2016,12,20,12,30,872.0,71.0,3.6,13.0,501.0,831.11,669.69
2016,12,20,12,45,864.5,71.5,3.7,13.5,491.0,846.98,680.38
2016,12,20,13,0,857.0,72.0,3.8,14.0,481.0,859.37,689.06
2016,12,20,13,15,751.5,90.0,3.85,14.0,440.0,811.52,654.47
2016,12,20,13,30,646.0,108.0,3.9,14.0,399.0,754.87,613.29
2016,12,20,13,45,627.5,107.5,3.95,14.0,378.0,744.58,606.82
2016,12,20,14,0,609.0,107.0,4.0,14.0,357.0,731.29,597.76
2016,12,20,14,15,692.0,85.0,3.9,14.0,349.5,781.94,636.59
2016,12,20,14,30,775.0,63.0,3.8,14.0,342.0,821.51,666.18
2016,12,20,14,45,747.5,60.5,3.7,14.0,307.0,788.34,641.14
2016,12,20,15,0,720.0,58.0,3.6,14.0,272.0,752.62,614.09
2016,12,20,15,15,679.0,54.0,3.5,13.5,233.5,700.87,574.97
2016,12,20,15,30,638.0,50.0,3.4,13.0,195.0,647.72,533.22
2016,12,20,15,45,575.5,44.5,3.3,13.0,155.5,582.0,478.65
2016,12,20,16,0,513.0,39.0,3.2,13.0,116.0,510.39,416.81
2016,12,20,16,15,405.5,30.5,3.2,13.0,78.5,401.98,319.7
2016,12,20,16,30,298.0,22.0,3.2,13.0,41.0,289.73,157.68
2016,12,20,16,45,149.0,11.0,3.25,13.0,20.5,114.58,0.0
2016,12,20,17,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,20,17,15,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,20,17,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,20,17,45,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,20,18,0,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,20,18,15,0.0,0.0,3.6,12.5,0.0,0.0,0.0
2016,12,20,18,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,20,18,45,0.0,0.0,3.65,12.0,0.0,0.0,0.0
2016,12,20,19,0,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,15,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,20,19,45,0.0,0.0,3.75,12.0,0.0,0.0,0.0
2016,12,20,20,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,15,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,30,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,20,45,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,20,21,15,0.0,0.0,3.8,11.5,0.0,0.0,0.0
2016,12,20,21,30,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,21,45,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,0,0.0,0.0,3.8,11.0,0.0,0.0,0.0
2016,12,20,22,15,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,20,22,30,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,12,20,22,45,0.0,0.0,3.95,11.0,0.0,0.0,0.0
2016,12,20,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,20,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,21,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,0,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,0,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,1,15,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,12,21,1,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,1,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,2,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,21,3,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,21,4,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,15,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,21,4,45,0.0,0.0,4.3,11.5,0.0,0.0,0.0
2016,12,21,5,0,0.0,0.0,4.3,12.0,0.0,0.0,0.0
2016,12,21,5,15,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,21,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,21,5,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,21,6,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,21,6,15,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,21,6,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,21,6,45,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,21,7,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,21,7,15,59.0,5.0,3.85,12.0,6.5,0.0,0.0
2016,12,21,7,30,118.0,10.0,3.9,12.0,13.0,8.54,0.0
2016,12,21,7,45,256.5,20.5,4.0,12.0,43.5,16.89,2.29
2016,12,21,8,0,395.0,31.0,4.1,12.0,74.0,25.55,15.91
2016,12,21,8,15,477.0,38.5,4.2,12.0,112.5,41.46,22.75
2016,12,21,8,30,559.0,46.0,4.3,12.0,151.0,87.2,46.92
2016,12,21,8,45,607.5,51.0,4.4,12.5,189.5,135.71,82.9
2016,12,21,9,0,656.0,56.0,4.5,13.0,228.0,191.15,129.99
2016,12,21,9,15,690.0,59.5,4.45,13.0,264.5,244.82,178.93
2016,12,21,9,30,724.0,63.0,4.4,13.0,301.0,301.66,231.29
2016,12,21,9,45,444.5,113.5,4.4,13.5,264.5,283.87,226.6
2016,12,21,10,0,165.0,164.0,4.4,14.0,228.0,225.07,182.98
2016,12,21,10,15,168.5,175.0,4.15,14.0,244.0,248.64,203.37
2016,12,21,10,30,172.0,186.0,3.9,14.0,260.0,272.53,223.56
2016,12,21,10,45,351.5,165.0,3.7,14.5,325.5,376.7,309.79
2016,12,21,11,0,531.0,144.0,3.5,15.0,391.0,499.87,409.11
2016,12,21,11,15,563.5,139.5,3.3,15.0,408.5,543.62,443.87
2016,12,21,11,30,596.0,135.0,3.1,15.0,426.0,595.37,484.31
2016,12,21,11,45,724.5,104.5,2.9,15.0,461.5,684.47,553.66
2016,12,21,12,0,853.0,74.0,2.7,15.0,497.0,766.15,612.53
2016,12,21,12,15,852.5,73.5,2.6,15.0,495.5,792.64,630.55
2016,12,21,12,30,852.0,73.0,2.5,15.0,494.0,816.09,646.74
2016,12,21,12,45,850.0,72.0,2.45,15.5,485.0,834.49,658.45
2016,12,21,13,0,848.0,71.0,2.4,16.0,476.0,849.62,667.87
2016,12,21,13,15,840.5,70.0,2.35,16.0,460.0,865.93,679.46
2016,12,21,13,30,833.0,69.0,2.3,16.0,444.0,869.61,682.16
2016,12,21,13,45,823.0,67.0,2.3,16.0,421.5,866.15,680.47
2016,12,21,14,0,813.0,65.0,2.3,16.0,399.0,859.22,676.46
2016,12,21,14,15,795.0,63.0,2.3,16.0,370.0,841.58,664.81
2016,12,21,14,30,777.0,61.0,2.3,16.0,341.0,820.76,650.81
2016,12,21,14,45,752.5,58.0,2.3,16.0,307.0,789.72,629.09
2016,12,21,15,0,728.0,55.0,2.3,16.0,273.0,756.12,604.92
2016,12,21,15,15,689.5,51.5,2.3,15.5,235.0,707.26,569.57
2016,12,21,15,30,651.0,48.0,2.3,15.0,197.0,656.93,531.52
2016,12,21,15,45,591.5,42.5,2.35,15.0,157.5,585.54,474.56
2016,12,21,16,0,532.0,37.0,2.4,15.0,118.0,514.71,415.12
2016,12,21,16,15,428.0,29.0,2.5,14.5,80.5,408.24,322.32
2016,12,21,16,30,324.0,21.0,2.6,14.0,43.0,309.02,175.18
2016,12,21,16,45,162.0,10.5,2.75,14.0,21.5,123.52,0.0
2016,12,21,17,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,21,17,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,12,21,17,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,12,21,17,45,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,12,21,18,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,12,21,18,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,12,21,18,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,12,21,18,45,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,21,19,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,21,19,15,0.0,0.0,4.15,13.5,0.0,0.0,0.0
2016,12,21,19,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,19,45,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,12,21,20,15,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,21,20,30,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,21,20,45,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,12,21,21,0,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,21,21,15,0.0,0.0,3.65,13.0,0.0,0.0,0.0
2016,12,21,21,30,0.0,0.0,3.6,13.0,0.0,0.0,0.0
2016,12,21,21,45,0.0,0.0,3.55,13.0,0.0,0.0,0.0
2016,12,21,22,0,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,21,22,15,0.0,0.0,3.45,13.0,0.0,0.0,0.0
2016,12,21,22,30,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,21,22,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,21,23,0,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,21,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,21,23,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,21,23,45,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,22,0,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,0,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,22,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,12,22,1,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,12,22,1,15,0.0,0.0,3.5,12.5,0.0,0.0,0.0
2016,12,22,1,30,0.0,0.0,3.6,12.0,0.0,0.0,0.0
2016,12,22,1,45,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,12,22,2,0,0.0,0.0,3.8,12.0,0.0,0.0,0.0
2016,12,22,2,15,0.0,0.0,3.85,12.0,0.0,0.0,0.0
2016,12,22,2,30,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,12,22,2,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,12,22,3,0,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,15,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,22,3,45,0.0,0.0,4.05,12.0,0.0,0.0,0.0
2016,12,22,4,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,22,4,15,0.0,0.0,4.15,11.5,0.0,0.0,0.0
2016,12,22,4,30,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,4,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,5,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,5,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,22,6,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,22,6,15,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,22,6,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,22,6,45,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,22,7,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,22,7,15,60.5,5.0,4.0,11.0,6.0,0.0,0.0
2016,12,22,7,30,121.0,10.0,3.9,11.0,12.0,8.54,0.0
2016,12,22,7,45,269.5,21.0,3.85,11.5,44.0,17.39,1.91
2016,12,22,8,0,418.0,32.0,3.8,12.0,76.0,26.53,16.68
2016,12,22,8,15,502.5,39.5,3.65,12.0,116.5,41.76,23.35
2016,12,22,8,30,587.0,47.0,3.5,12.0,157.0,89.11,47.69
2016,12,22,8,45,638.5,52.0,3.4,12.0,197.5,139.69,84.95
2016,12,22,9,0,690.0,57.0,3.3,12.0,238.0,197.56,134.05
2016,12,22,9,15,724.0,60.5,3.1,12.0,275.0,253.22,184.68
2016,12,22,9,30,758.0,64.0,2.9,12.0,312.0,312.02,238.55
2016,12,22,9,45,781.5,66.5,2.75,12.5,345.0,368.75,289.89
2016,12,22,10,0,805.0,69.0,2.6,13.0,378.0,426.79,340.89
2016,12,22,10,15,820.5,71.0,2.45,13.0,405.0,481.47,388.32
2016,12,22,10,30,836.0,73.0,2.3,13.0,432.0,536.03,434.07
2016,12,22,10,45,846.5,74.0,2.15,13.5,452.5,586.19,474.05
2016,12,22,11,0,857.0,75.0,2.0,14.0,473.0,635.17,511.61
2016,12,22,11,15,863.5,76.0,2.05,14.0,486.5,680.04,547.01
2016,12,22,11,30,870.0,77.0,2.1,14.0,500.0,722.93,579.55
2016,12,22,11,45,872.5,77.0,2.15,14.5,505.5,759.44,604.91
2016,12,22,12,0,875.0,77.0,2.2,15.0,511.0,793.25,628.17
2016,12,22,12,15,874.5,77.0,2.25,15.0,509.5,821.77,648.74
2016,12,22,12,30,874.0,77.0,2.3,15.0,508.0,847.13,667.14
2016,12,22,12,45,875.0,75.0,2.4,15.0,500.0,859.26,676.67
2016,12,22,13,0,876.0,73.0,2.5,15.0,492.0,876.42,690.03
2016,12,22,13,15,868.5,72.0,2.4,15.0,475.5,893.33,701.57
2016,12,22,13,30,861.0,71.0,2.3,15.0,459.0,897.47,704.11
2016,12,22,13,45,849.5,69.0,2.2,15.0,435.5,893.0,700.78
2016,12,22,14,0,838.0,67.0,2.1,15.0,412.0,884.92,695.02
2016,12,22,14,15,819.5,65.0,2.0,15.0,382.5,866.93,682.27
2016,12,22,14,30,801.0,63.0,1.9,15.0,353.0,845.66,667.14
2016,12,22,14,45,772.5,60.5,1.8,15.0,317.5,811.55,642.57
2016,12,22,15,0,744.0,58.0,1.7,15.0,282.0,774.82,615.64
2016,12,22,15,15,703.5,54.5,1.65,14.5,243.0,723.91,579.01
2016,12,22,15,30,663.0,51.0,1.6,14.0,204.0,671.41,539.66
2016,12,22,15,45,600.0,45.5,1.55,14.0,163.0,596.59,480.48
2016,12,22,16,0,537.0,40.0,1.5,14.0,122.0,532.11,426.36
2016,12,22,16,15,431.5,31.5,1.55,14.0,83.5,424.3,333.38
2016,12,22,16,30,326.0,23.0,1.6,14.0,45.0,314.32,184.85
2016,12,22,16,45,163.0,11.5,1.7,14.0,22.5,125.29,0.0
2016,12,22,17,0,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,15,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,17,45,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,12,22,18,15,0.0,0.0,1.85,14.0,0.0,0.0,0.0
2016,12,22,18,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,12,22,18,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,12,22,19,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,12,22,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,22,19,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,22,19,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,22,20,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,22,20,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,12,22,20,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,22,20,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,12,22,21,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,12,22,21,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,22,21,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,22,21,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,22,22,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,22,22,15,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,12,22,22,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,12,22,22,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,12,22,23,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,22,23,15,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,12,22,23,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,22,23,45,0.0,0.0,3.75,13.0,0.0,0.0,0.0
2016,12,23,0,0,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,12,23,0,15,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,12,23,0,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,12,23,0,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,12,23,1,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,12,23,1,15,0.0,0.0,5.05,12.5,0.0,0.0,0.0
2016,12,23,1,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,12,23,1,45,0.0,0.0,5.35,12.0,0.0,0.0,0.0
2016,12,23,2,0,0.0,0.0,5.5,12.0,0.0,0.0,0.0
2016,12,23,2,15,0.0,0.0,5.65,12.0,0.0,0.0,0.0
2016,12,23,2,30,0.0,0.0,5.8,12.0,0.0,0.0,0.0
2016,12,23,2,45,0.0,0.0,5.95,12.0,0.0,0.0,0.0
2016,12,23,3,0,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,23,3,15,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,23,3,30,0.0,0.0,6.9,12.0,0.0,0.0,0.0
2016,12,23,3,45,0.0,0.0,7.3,12.0,0.0,0.0,0.0
2016,12,23,4,0,0.0,0.0,7.7,12.0,0.0,0.0,0.0
2016,12,23,4,15,0.0,0.0,7.8,12.0,0.0,0.0,0.0
2016,12,23,4,30,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,4,45,0.0,0.0,8.05,12.0,0.0,0.0,0.0
2016,12,23,5,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,5,15,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,5,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,5,45,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,0,0.0,0.0,8.4,12.0,0.0,0.0,0.0
2016,12,23,6,15,0.0,0.0,8.35,12.0,0.0,0.0,0.0
2016,12,23,6,30,0.0,0.0,8.3,12.0,0.0,0.0,0.0
2016,12,23,6,45,0.0,0.0,8.25,12.0,0.0,0.0,0.0
2016,12,23,7,0,0.0,0.0,8.2,12.0,0.0,0.0,0.0
2016,12,23,7,15,0.0,0.0,7.9,12.0,0.0,0.0,0.0
2016,12,23,7,30,0.0,0.0,7.6,12.0,0.0,0.0,0.0
2016,12,23,7,45,0.0,17.5,7.3,12.5,17.5,14.45,0.06
2016,12,23,8,0,0.0,35.0,7.0,13.0,35.0,28.05,17.78
2016,12,23,8,15,14.5,51.5,6.5,13.0,54.5,40.93,28.5
2016,12,23,8,30,29.0,68.0,6.0,13.0,74.0,57.28,41.95
2016,12,23,8,45,39.0,85.0,5.55,13.5,94.5,75.61,57.18
2016,12,23,9,0,49.0,102.0,5.1,14.0,115.0,95.57,73.97
2016,12,23,9,15,55.0,117.5,5.35,14.0,134.0,114.79,90.55
2016,12,23,9,30,61.0,133.0,5.6,14.0,153.0,135.01,108.01
2016,12,23,9,45,67.0,146.5,5.95,14.0,170.5,154.37,124.73
2016,12,23,10,0,73.0,160.0,6.3,14.0,188.0,174.62,142.14
2016,12,23,10,15,36.5,95.0,6.8,14.0,109.0,100.66,80.29
2016,12,23,10,30,0.0,30.0,7.3,14.0,30.0,24.77,15.56
2016,12,23,10,45,0.0,31.5,7.85,14.0,31.5,26.02,16.61
2016,12,23,11,0,0.0,33.0,8.4,14.0,33.0,27.27,17.65
2016,12,23,11,15,0.0,66.5,8.5,13.5,66.5,55.14,41.42
2016,12,23,11,30,0.0,100.0,8.6,13.0,100.0,83.96,65.96
2016,12,23,11,45,3.0,135.5,8.7,13.0,137.0,119.04,95.68
2016,12,23,12,0,6.0,171.0,8.8,13.0,174.0,156.48,127.24
2016,12,23,12,15,261.5,166.0,8.65,13.0,295.5,402.96,340.19
2016,12,23,12,30,517.0,161.0,8.5,13.0,417.0,640.73,538.87
2016,12,23,12,45,258.5,149.5,8.4,13.0,277.5,399.94,337.96
2016,12,23,13,0,0.0,138.0,8.3,13.0,138.0,121.52,97.62
2016,12,23,13,15,25.5,162.5,8.2,13.0,174.0,185.65,152.93
2016,12,23,13,30,51.0,187.0,8.1,13.0,210.0,242.6,201.7
2016,12,23,13,45,25.5,130.5,8.0,13.0,142.0,152.58,125.44
2016,12,23,14,0,0.0,74.0,7.9,13.0,74.0,61.38,47.01
2016,12,23,14,15,0.0,59.5,7.9,12.5,59.5,49.27,36.81
2016,12,23,14,30,0.0,45.0,7.9,12.0,45.0,37.2,26.52
2016,12,23,14,45,0.0,40.0,7.95,12.0,40.0,33.04,22.96
2016,12,23,15,0,0.0,35.0,8.0,12.0,35.0,28.89,19.38
2016,12,23,15,15,0.0,30.0,8.05,12.0,30.0,24.74,15.76
2016,12,23,15,30,0.0,25.0,8.1,12.0,25.0,20.6,12.13
2016,12,23,15,45,0.0,20.0,8.15,12.0,20.0,16.46,8.46
2016,12,23,16,0,0.0,15.0,8.2,12.0,15.0,12.33,4.79
2016,12,23,16,15,0.0,10.0,8.2,11.5,10.0,8.21,1.1
2016,12,23,16,30,0.0,5.0,8.2,11.0,5.0,4.1,0.0
2016,12,23,16,45,0.0,2.5,8.25,11.0,2.5,2.13,0.0
2016,12,23,17,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,17,45,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,0,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,30,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,18,45,0.0,0.0,8.35,11.0,0.0,0.0,0.0
2016,12,23,19,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,15,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,19,45,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,0,0.0,0.0,8.5,11.0,0.0,0.0,0.0
2016,12,23,20,15,0.0,0.0,8.45,11.0,0.0,0.0,0.0
2016,12,23,20,30,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,20,45,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,0,0.0,0.0,8.4,11.0,0.0,0.0,0.0
2016,12,23,21,15,0.0,0.0,8.3,11.0,0.0,0.0,0.0
2016,12,23,21,30,0.0,0.0,8.2,11.0,0.0,0.0,0.0
2016,12,23,21,45,0.0,0.0,8.15,11.0,0.0,0.0,0.0
2016,12,23,22,0,0.0,0.0,8.1,11.0,0.0,0.0,0.0
2016,12,23,22,15,0.0,0.0,7.95,10.5,0.0,0.0,0.0
2016,12,23,22,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,23,22,45,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,23,23,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,23,23,15,0.0,0.0,7.45,10.0,0.0,0.0,0.0
2016,12,23,23,30,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,23,23,45,0.0,0.0,7.15,10.0,0.0,0.0,0.0
2016,12,24,0,0,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,0,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,0,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,0,45,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,0,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,1,15,0.0,0.0,6.75,10.0,0.0,0.0,0.0
2016,12,24,1,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,1,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,2,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,2,15,0.0,0.0,6.95,10.0,0.0,0.0,0.0
2016,12,24,2,30,0.0,0.0,7.0,10.0,0.0,0.0,0.0
2016,12,24,2,45,0.0,0.0,7.1,10.0,0.0,0.0,0.0
2016,12,24,3,0,0.0,0.0,7.2,10.0,0.0,0.0,0.0
2016,12,24,3,15,0.0,0.0,7.3,10.0,0.0,0.0,0.0
2016,12,24,3,30,0.0,0.0,7.4,10.0,0.0,0.0,0.0
2016,12,24,3,45,0.0,0.0,7.5,10.0,0.0,0.0,0.0
2016,12,24,4,0,0.0,0.0,7.6,10.0,0.0,0.0,0.0
2016,12,24,4,15,0.0,0.0,7.7,10.0,0.0,0.0,0.0
2016,12,24,4,30,0.0,0.0,7.8,10.0,0.0,0.0,0.0
2016,12,24,4,45,0.0,0.0,7.9,10.0,0.0,0.0,0.0
2016,12,24,5,0,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,5,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,5,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,5,45,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,0,0.0,0.0,8.2,10.0,0.0,0.0,0.0
2016,12,24,6,15,0.0,0.0,8.15,10.0,0.0,0.0,0.0
2016,12,24,6,30,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,6,45,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,0,0.0,0.0,8.1,10.0,0.0,0.0,0.0
2016,12,24,7,15,0.0,0.0,8.05,10.0,0.0,0.0,0.0
2016,12,24,7,30,0.0,0.0,8.0,10.0,0.0,0.0,0.0
2016,12,24,7,45,172.5,17.5,8.0,10.5,35.0,14.15,0.0
2016,12,24,8,0,345.0,35.0,8.0,11.0,70.0,29.06,18.73
2016,12,24,8,15,436.0,43.0,8.0,11.0,109.5,41.46,25.24
2016,12,24,8,30,527.0,51.0,8.0,11.0,149.0,85.42,47.56
2016,12,24,8,45,586.0,56.0,8.0,11.0,189.0,133.31,82.45
2016,12,24,9,0,645.0,61.0,8.0,11.0,229.0,188.01,128.79
2016,12,24,9,15,682.0,65.0,7.95,11.0,266.5,242.62,179.02
2016,12,24,9,30,719.0,69.0,7.9,11.0,304.0,301.6,234.06
2016,12,24,9,45,497.0,110.5,7.85,11.0,281.0,297.76,240.72
2016,12,24,10,0,275.0,152.0,7.8,11.0,258.0,266.12,219.72
2016,12,24,10,15,547.5,113.5,7.75,11.0,342.0,390.9,325.59
2016,12,24,10,30,820.0,75.0,7.7,11.0,426.0,526.94,441.31
2016,12,24,10,45,830.5,76.5,7.65,11.0,447.0,577.04,485.29
2016,12,24,11,0,841.0,78.0,7.6,11.0,468.0,626.03,527.58
2016,12,24,11,15,848.5,78.5,7.6,11.0,481.5,670.54,565.54
2016,12,24,11,30,856.0,79.0,7.6,11.0,495.0,713.18,600.87
2016,12,24,11,45,858.5,79.5,7.6,11.0,501.5,750.0,629.88
2016,12,24,12,0,861.0,80.0,7.6,11.0,508.0,784.18,656.75
2016,12,24,12,15,543.5,148.5,7.6,11.0,418.5,629.78,531.62
2016,12,24,12,30,226.0,217.0,7.6,11.0,329.0,426.09,359.05
2016,12,24,12,45,221.5,215.0,7.6,11.0,323.0,428.76,361.93
2016,12,24,13,0,217.0,213.0,7.6,11.0,317.0,430.62,363.78
2016,12,24,13,15,414.5,166.0,7.55,11.0,356.5,595.61,504.56
2016,12,24,13,30,612.0,119.0,7.5,11.0,396.0,736.07,620.6
2016,12,24,13,45,712.0,96.5,7.5,11.0,403.0,807.95,678.1
2016,12,24,14,0,812.0,74.0,7.5,11.0,410.0,870.31,727.86
2016,12,24,14,15,632.5,95.5,7.45,11.0,345.5,740.95,625.83
2016,12,24,14,30,453.0,117.0,7.4,11.0,281.0,594.62,507.98
2016,12,24,14,45,429.5,110.0,7.35,11.0,253.5,563.53,483.08
2016,12,24,15,0,406.0,103.0,7.3,11.0,226.0,531.18,456.29
2016,12,24,15,15,382.5,91.5,7.2,10.5,195.0,491.75,423.67
2016,12,24,15,30,359.0,80.0,7.1,10.0,164.0,451.59,389.35
2016,12,24,15,45,320.5,67.0,7.0,10.0,131.0,396.33,340.12
2016,12,24,16,0,282.0,54.0,6.9,10.0,98.0,341.91,290.09
2016,12,24,16,15,217.0,40.0,6.85,10.0,67.5,266.65,219.31
2016,12,24,16,30,152.0,26.0,6.8,10.0,37.0,188.65,121.75
2016,12,24,16,45,76.0,13.0,6.8,10.0,18.5,65.14,0.0
2016,12,24,17,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,15,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,17,45,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,18,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,15,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,30,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,18,45,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,0,0.0,0.0,6.9,10.0,0.0,0.0,0.0
2016,12,24,19,15,0.0,0.0,6.85,10.0,0.0,0.0,0.0
2016,12,24,19,30,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,19,45,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,0,0.0,0.0,6.8,10.0,0.0,0.0,0.0
2016,12,24,20,15,0.0,0.0,6.7,10.0,0.0,0.0,0.0
2016,12,24,20,30,0.0,0.0,6.6,10.0,0.0,0.0,0.0
2016,12,24,20,45,0.0,0.0,6.5,10.0,0.0,0.0,0.0
2016,12,24,21,0,0.0,0.0,6.4,10.0,0.0,0.0,0.0
2016,12,24,21,15,0.0,0.0,6.25,9.5,0.0,0.0,0.0
2016,12,24,21,30,0.0,0.0,6.1,9.0,0.0,0.0,0.0
2016,12,24,21,45,0.0,0.0,5.95,9.0,0.0,0.0,0.0
2016,12,24,22,0,0.0,0.0,5.8,9.0,0.0,0.0,0.0
2016,12,24,22,15,0.0,0.0,5.65,9.0,0.0,0.0,0.0
2016,12,24,22,30,0.0,0.0,5.5,9.0,0.0,0.0,0.0
2016,12,24,22,45,0.0,0.0,5.35,9.0,0.0,0.0,0.0
2016,12,24,23,0,0.0,0.0,5.2,9.0,0.0,0.0,0.0
2016,12,24,23,15,0.0,0.0,5.05,9.0,0.0,0.0,0.0
2016,12,24,23,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,24,23,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,25,0,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,25,0,15,0.0,0.0,4.6,9.0,0.0,0.0,0.0
2016,12,25,0,30,0.0,0.0,4.5,9.0,0.0,0.0,0.0
2016,12,25,0,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,25,1,0,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,25,1,15,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,25,1,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,1,45,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,0,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,25,2,15,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,12,25,2,30,0.0,0.0,3.8,9.0,0.0,0.0,0.0
2016,12,25,2,45,0.0,0.0,3.65,9.0,0.0,0.0,0.0
2016,12,25,3,0,0.0,0.0,3.5,9.0,0.0,0.0,0.0
2016,12,25,3,15,0.0,0.0,3.3,9.0,0.0,0.0,0.0
2016,12,25,3,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,12,25,3,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,25,4,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,25,4,15,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,25,4,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,25,4,45,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,12,25,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,25,5,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,12,25,5,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,25,5,45,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,12,25,6,0,0.0,0.0,0.6,9.0,0.0,0.0,0.0
2016,12,25,6,15,0.0,0.0,0.7,9.0,0.0,0.0,0.0
2016,12,25,6,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,12,25,6,45,0.0,0.0,0.95,9.0,0.0,0.0,0.0
2016,12,25,7,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,12,25,7,15,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,25,7,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,12,25,7,45,1.5,17.0,1.85,9.5,17.5,14.04,0.0
2016,12,25,8,0,3.0,34.0,2.1,10.0,35.0,27.3,17.34
2016,12,25,8,15,16.5,51.0,2.35,10.0,54.0,40.39,28.45
2016,12,25,8,30,30.0,68.0,2.6,10.0,73.0,57.09,42.29
2016,12,25,8,45,38.5,84.5,2.85,10.0,93.0,74.86,57.33
2016,12,25,9,0,47.0,101.0,3.1,10.0,113.0,94.03,73.8
2016,12,25,9,15,51.5,116.0,3.3,10.0,131.5,112.27,89.76
2016,12,25,9,30,56.0,131.0,3.5,10.0,150.0,131.3,106.39
2016,12,25,9,45,57.5,144.0,3.7,10.5,165.0,148.17,120.95
2016,12,25,10,0,59.0,157.0,3.9,11.0,180.0,165.42,135.64
2016,12,25,10,15,119.0,171.0,4.0,11.0,221.0,219.54,181.34
2016,12,25,10,30,179.0,185.0,4.1,11.0,262.0,273.7,227.16
2016,12,25,10,45,251.5,185.5,4.25,11.0,299.5,337.53,281.08
2016,12,25,11,0,324.0,186.0,4.4,11.0,337.0,398.41,332.48
2016,12,25,11,15,290.5,197.5,4.45,11.0,335.5,405.96,338.68
2016,12,25,11,30,257.0,209.0,4.5,11.0,334.0,410.31,342.1
2016,12,25,11,45,290.0,206.5,4.55,11.0,349.5,445.65,371.89
2016,12,25,12,0,323.0,204.0,4.6,11.0,365.0,482.29,402.52
2016,12,25,12,15,260.5,212.0,4.6,11.0,341.5,454.76,379.2
2016,12,25,12,30,198.0,220.0,4.6,11.0,318.0,405.95,338.79
2016,12,25,12,45,115.5,206.0,4.6,11.0,263.0,326.27,272.06
2016,12,25,13,0,33.0,192.0,4.6,11.0,208.0,224.49,185.64
2016,12,25,13,15,124.5,194.0,4.6,11.0,251.0,330.92,277.42
2016,12,25,13,30,216.0,196.0,4.6,11.0,294.0,422.29,355.06
2016,12,25,13,45,122.0,178.5,4.65,11.5,233.5,319.36,267.76
2016,12,25,14,0,28.0,161.0,4.7,12.0,173.0,195.86,161.94
2016,12,25,14,15,16.0,145.5,4.7,12.0,152.0,152.75,125.61
2016,12,25,14,30,4.0,130.0,4.7,12.0,131.0,126.59,103.13
2016,12,25,14,45,2.0,117.5,4.75,12.0,118.0,113.28,91.86
2016,12,25,15,0,0.0,105.0,4.8,12.0,105.0,100.08,80.56
2016,12,25,15,15,0.0,90.5,4.7,11.5,90.5,86.21,68.78
2016,12,25,15,30,0.0,76.0,4.6,11.0,76.0,72.26,56.76
2016,12,25,15,45,0.0,61.0,4.6,11.0,61.0,57.47,43.76
2016,12,25,16,0,0.0,46.0,4.6,11.0,46.0,42.33,30.36
2016,12,25,16,15,0.0,31.5,4.55,11.0,31.5,27.28,16.95
2016,12,25,16,30,0.0,17.0,4.5,11.0,17.0,14.02,3.87
2016,12,25,16,45,0.0,8.5,4.5,11.0,8.5,7.26,0.0
2016,12,25,17,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,15,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,17,45,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,25,18,15,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,25,18,30,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,18,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,25,19,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,25,19,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,19,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,25,20,15,0.0,0.0,4.3,10.5,0.0,0.0,0.0
2016,12,25,20,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,20,45,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,0,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,30,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,25,21,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,25,22,0,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,15,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,30,0.0,0.0,4.4,10.0,0.0,0.0,0.0
2016,12,25,22,45,0.0,0.0,4.45,10.0,0.0,0.0,0.0
2016,12,25,23,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,15,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,30,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,25,23,45,0.0,0.0,4.55,10.0,0.0,0.0,0.0
2016,12,26,0,0,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,15,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,30,0.0,0.0,4.6,10.0,0.0,0.0,0.0
2016,12,26,0,45,0.0,0.0,4.65,10.0,0.0,0.0,0.0
2016,12,26,1,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,12,26,1,15,0.0,0.0,4.7,9.5,0.0,0.0,0.0
2016,12,26,1,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,12,26,1,45,0.0,0.0,4.75,9.0,0.0,0.0,0.0
2016,12,26,2,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,2,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,3,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,4,45,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,0,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,15,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,5,45,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,6,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,15,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,30,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,6,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,0,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,12,26,7,15,0.0,0.0,4.85,9.0,0.0,0.0,0.0
2016,12,26,7,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,12,26,7,45,219.0,14.0,4.8,9.0,36.0,11.26,0.0
2016,12,26,8,0,438.0,28.0,4.8,9.0,72.0,25.26,15.61
2016,12,26,8,15,521.0,34.5,4.7,9.0,112.0,35.61,25.93
2016,12,26,8,30,604.0,41.0,4.6,9.0,152.0,82.06,42.74
2016,12,26,8,45,655.0,45.5,4.6,9.5,192.0,132.35,78.88
2016,12,26,9,0,706.0,50.0,4.6,10.0,232.0,188.44,126.38
2016,12,26,9,15,739.5,53.0,4.45,10.0,269.5,244.16,177.69
2016,12,26,9,30,773.0,56.0,4.3,10.0,307.0,302.96,232.57
2016,12,26,9,45,793.5,59.0,4.2,10.5,340.0,359.78,285.27
2016,12,26,10,0,814.0,62.0,4.1,11.0,373.0,417.63,337.51
2016,12,26,10,15,830.0,63.5,3.95,11.0,400.5,472.48,386.47
2016,12,26,10,30,846.0,65.0,3.8,11.0,428.0,524.53,431.89
2016,12,26,10,45,855.0,66.5,3.65,11.0,448.5,574.18,474.03
2016,12,26,11,0,864.0,68.0,3.5,11.0,469.0,622.55,513.92
2016,12,26,11,15,870.5,69.0,3.35,11.0,483.0,667.16,549.81
2016,12,26,11,30,877.0,70.0,3.2,11.0,497.0,709.81,582.26
2016,12,26,11,45,878.0,71.0,3.05,11.5,503.0,746.22,607.4
2016,12,26,12,0,879.0,72.0,2.9,12.0,509.0,779.9,630.15
2016,12,26,12,15,878.5,71.5,2.7,12.0,508.0,807.66,649.06
2016,12,26,12,30,878.0,71.0,2.5,12.0,507.0,832.31,665.49
2016,12,26,12,45,873.5,71.0,2.35,12.0,498.0,850.95,677.79
2016,12,26,13,0,869.0,71.0,2.2,12.0,489.0,866.18,687.62
2016,12,26,13,15,861.0,70.0,1.95,12.0,473.0,873.52,690.76
2016,12,26,13,30,853.0,69.0,1.7,12.0,457.0,877.31,691.23
2016,12,26,13,45,840.5,67.5,1.5,12.0,434.0,882.6,693.17
2016,12,26,14,0,828.0,66.0,1.3,12.0,411.0,874.68,685.65
2016,12,26,14,15,810.0,64.5,1.2,12.0,382.0,858.26,673.69
2016,12,26,14,30,792.0,63.0,1.1,12.0,353.0,838.58,659.41
2016,12,26,14,45,766.0,60.0,1.0,12.0,318.5,806.51,636.17
2016,12,26,15,0,740.0,57.0,0.9,12.0,284.0,771.8,610.67
2016,12,26,15,15,701.5,53.5,1.1,12.0,245.5,723.04,578.22
2016,12,26,15,30,663.0,50.0,1.3,12.0,207.0,672.7,542.41
2016,12,26,15,45,603.5,44.5,1.5,12.0,166.5,601.08,487.83
2016,12,26,16,0,544.0,39.0,1.7,12.0,126.0,529.87,430.08
2016,12,26,16,15,445.0,31.5,1.85,12.0,88.0,436.51,349.35
2016,12,26,16,30,346.0,24.0,2.0,12.0,50.0,336.71,227.97
2016,12,26,16,45,173.0,12.0,2.15,12.0,25.0,133.73,0.0
2016,12,26,17,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,12,26,17,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,12,26,18,0,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,12,26,18,15,0.0,0.0,2.35,11.5,0.0,0.0,0.0
2016,12,26,18,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,18,45,0.0,0.0,2.25,11.0,0.0,0.0,0.0
2016,12,26,19,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,26,19,45,0.0,0.0,2.2,11.5,0.0,0.0,0.0
2016,12,26,20,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,12,26,20,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,12,26,20,30,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,26,20,45,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,12,26,21,0,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,12,26,21,15,0.0,0.0,2.95,11.0,0.0,0.0,0.0
2016,12,26,21,30,0.0,0.0,3.4,11.0,0.0,0.0,0.0
2016,12,26,21,45,0.0,0.0,3.85,11.0,0.0,0.0,0.0
2016,12,26,22,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,26,22,15,0.0,0.0,4.2,10.5,0.0,0.0,0.0
2016,12,26,22,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,22,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,12,26,23,0,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,12,26,23,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,26,23,30,0.0,0.0,4.2,10.0,0.0,0.0,0.0
2016,12,26,23,45,0.0,0.0,4.35,10.0,0.0,0.0,0.0
2016,12,27,0,0,0.0,0.0,4.5,10.0,0.0,0.0,0.0
2016,12,27,0,15,0.0,0.0,4.3,10.0,0.0,0.0,0.0
2016,12,27,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,0,45,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,12,27,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,12,27,1,15,0.0,0.0,3.45,10.0,0.0,0.0,0.0
2016,12,27,1,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,27,1,45,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,12,27,2,0,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,12,27,2,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,2,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,2,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,12,27,3,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,27,3,15,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,12,27,3,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,12,27,3,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,27,4,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,12,27,4,15,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,12,27,4,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,27,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,27,5,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,15,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,5,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,6,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,15,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,30,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,6,45,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,27,7,15,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,27,7,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,27,7,45,193.5,15.5,2.35,10.0,35.0,12.5,0.0
2016,12,27,8,0,387.0,31.0,2.3,10.0,70.0,25.67,15.87
2016,12,27,8,15,473.5,38.5,2.4,10.0,109.0,34.98,25.28
2016,12,27,8,30,560.0,46.0,2.5,10.0,148.0,79.93,42.65
2016,12,27,8,45,615.5,50.5,2.7,10.5,188.5,128.53,77.01
2016,12,27,9,0,671.0,55.0,2.9,11.0,229.0,185.02,124.06
2016,12,27,9,15,706.0,59.0,2.9,11.0,266.0,240.1,174.02
2016,12,27,9,30,741.0,63.0,2.9,11.0,303.0,298.53,227.75
2016,12,27,9,45,767.5,65.0,2.95,11.5,336.5,354.92,279.29
2016,12,27,10,0,794.0,67.0,3.0,12.0,370.0,413.01,331.11
2016,12,27,10,15,810.0,69.0,3.0,12.0,397.5,467.5,379.37
2016,12,27,10,30,826.0,71.0,3.0,12.0,425.0,521.99,426.29
2016,12,27,10,45,836.5,72.0,3.05,12.0,445.5,571.94,468.58
2016,12,27,11,0,847.0,73.0,3.1,12.0,466.0,620.77,508.97
2016,12,27,11,15,853.5,74.0,3.25,12.0,480.0,665.58,545.75
2016,12,27,11,30,860.0,75.0,3.4,12.0,494.0,708.46,579.93
2016,12,27,11,45,862.0,76.0,3.6,12.5,500.5,745.86,607.45
2016,12,27,12,0,864.0,77.0,3.8,13.0,507.0,780.63,632.88
2016,12,27,12,15,863.5,77.0,3.9,13.0,506.0,809.35,654.51
2016,12,27,12,30,863.0,77.0,4.0,13.0,505.0,834.98,673.93
2016,12,27,12,45,859.5,76.0,4.15,13.0,496.5,853.56,688.49
2016,12,27,13,0,856.0,75.0,4.3,13.0,488.0,868.71,700.97
2016,12,27,13,15,730.0,98.5,4.3,13.0,442.5,806.48,655.07
2016,12,27,13,30,604.0,122.0,4.3,13.0,397.0,731.96,599.69
2016,12,27,13,45,711.5,95.5,4.3,13.0,404.0,806.2,657.2
2016,12,27,14,0,819.0,69.0,4.3,13.0,411.0,870.63,705.73
2016,12,27,14,15,628.5,95.0,4.3,13.0,346.5,737.17,605.56
2016,12,27,14,30,438.0,121.0,4.3,13.0,282.0,586.36,489.47
2016,12,27,14,45,417.5,112.5,4.35,13.0,254.5,556.32,466.88
2016,12,27,15,0,397.0,104.0,4.4,13.0,227.0,524.92,442.02
2016,12,27,15,15,376.5,92.0,4.45,13.0,196.0,487.66,411.84
2016,12,27,15,30,356.0,80.0,4.5,13.0,165.0,449.5,379.91
2016,12,27,15,45,320.0,67.5,4.55,13.0,133.0,397.03,334.74
2016,12,27,16,0,284.0,55.0,4.6,13.0,101.0,345.26,288.55
2016,12,27,16,15,226.5,41.0,4.65,12.5,70.5,275.42,225.07
2016,12,27,16,30,169.0,27.0,4.7,12.0,40.0,206.12,143.58
2016,12,27,16,45,84.5,13.5,4.8,12.0,20.0,71.96,0.0
2016,12,27,17,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,15,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,30,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,17,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,0,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,12,27,18,15,0.0,0.0,4.8,11.5,0.0,0.0,0.0
2016,12,27,18,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,27,18,45,0.0,0.0,4.65,11.0,0.0,0.0,0.0
2016,12,27,19,0,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,27,19,15,0.0,0.0,4.55,11.0,0.0,0.0,0.0
2016,12,27,19,30,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,27,19,45,0.0,0.0,4.45,11.0,0.0,0.0,0.0
2016,12,27,20,0,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,27,20,15,0.0,0.0,4.35,11.0,0.0,0.0,0.0
2016,12,27,20,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,20,45,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,0,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,27,21,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,27,21,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,21,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,15,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,30,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,22,45,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,27,23,15,0.0,0.0,4.1,10.5,0.0,0.0,0.0
2016,12,27,23,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,27,23,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,0,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,1,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,2,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,15,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,30,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,3,45,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,12,28,4,15,0.0,0.0,4.1,9.5,0.0,0.0,0.0
2016,12,28,4,30,0.0,0.0,4.1,9.0,0.0,0.0,0.0
2016,12,28,4,45,0.0,0.0,4.15,9.0,0.0,0.0,0.0
2016,12,28,5,0,0.0,0.0,4.2,9.0,0.0,0.0,0.0
2016,12,28,5,15,0.0,0.0,4.25,9.0,0.0,0.0,0.0
2016,12,28,5,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,5,45,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,6,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,15,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,30,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,6,45,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,0,0.0,0.0,4.4,9.0,0.0,0.0,0.0
2016,12,28,7,15,0.0,0.0,4.35,9.0,0.0,0.0,0.0
2016,12,28,7,30,0.0,0.0,4.3,9.0,0.0,0.0,0.0
2016,12,28,7,45,217.0,14.5,4.3,9.5,36.0,11.7,0.0
2016,12,28,8,0,434.0,29.0,4.3,10.0,72.0,24.06,14.46
2016,12,28,8,15,520.0,36.0,4.2,10.0,112.5,34.76,25.05
2016,12,28,8,30,606.0,43.0,4.1,10.0,153.0,81.5,42.67
2016,12,28,8,45,660.5,47.0,4.1,10.0,194.5,131.79,78.03
2016,12,28,9,0,715.0,51.0,4.1,10.0,236.0,188.31,125.52
2016,12,28,9,15,749.0,54.5,4.05,10.0,274.0,245.16,177.61
2016,12,28,9,30,783.0,58.0,4.0,10.0,312.0,305.19,233.46
2016,12,28,9,45,811.5,59.0,4.0,10.5,346.5,363.55,287.36
2016,12,28,10,0,840.0,60.0,4.0,11.0,381.0,423.71,341.6
2016,12,28,10,15,855.5,61.5,4.05,11.5,408.5,477.83,389.77
2016,12,28,10,30,871.0,63.0,4.1,12.0,436.0,532.99,437.3
2016,12,28,10,45,882.5,63.5,4.15,12.5,457.5,584.28,480.4
2016,12,28,11,0,894.0,64.0,4.2,13.0,479.0,634.43,521.39
2016,12,28,11,15,900.0,64.5,4.15,13.0,493.0,679.53,557.98
2016,12,28,11,30,906.0,65.0,4.1,13.0,507.0,722.55,591.03
2016,12,28,11,45,909.0,65.5,4.05,13.5,514.0,761.04,618.34
2016,12,28,12,0,912.0,66.0,4.0,14.0,521.0,796.84,643.36
2016,12,28,12,15,911.5,65.5,3.85,14.0,520.0,825.71,663.82
2016,12,28,12,30,911.0,65.0,3.7,14.0,519.0,851.36,681.83
2016,12,28,12,45,909.0,64.0,3.55,14.0,510.5,871.75,695.95
2016,12,28,13,0,907.0,63.0,3.4,14.0,502.0,888.66,707.56
2016,12,28,13,15,899.5,62.5,3.3,14.0,486.0,897.78,713.93
2016,12,28,13,30,892.0,62.0,3.2,14.0,470.0,903.24,717.82
2016,12,28,13,45,881.0,61.0,3.1,14.5,447.0,901.17,715.08
2016,12,28,14,0,870.0,60.0,3.0,15.0,424.0,895.52,709.9
2016,12,28,14,15,853.0,58.0,2.9,15.0,395.0,879.44,698.59
2016,12,28,14,30,836.0,56.0,2.8,15.0,366.0,860.06,684.9
2016,12,28,14,45,811.5,54.0,2.75,15.0,331.0,830.81,664.17
2016,12,28,15,0,787.0,52.0,2.7,15.0,296.0,808.24,647.9
2016,12,28,15,15,751.0,49.0,2.6,14.5,257.0,761.9,614.1
2016,12,28,15,30,715.0,46.0,2.5,14.0,218.0,713.82,577.72
2016,12,28,15,45,657.5,41.5,2.45,14.0,176.5,644.24,522.41
2016,12,28,16,0,600.0,37.0,2.4,14.0,135.0,574.89,464.66
2016,12,28,16,15,505.5,30.0,2.45,13.5,95.5,474.48,379.45
2016,12,28,16,30,411.0,23.0,2.5,13.0,56.0,377.79,266.74
2016,12,28,16,45,205.5,11.5,2.55,13.0,28.0,157.1,0.0
2016,12,28,17,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,12,28,17,15,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,12,28,17,30,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,28,17,45,0.0,0.0,2.95,13.0,0.0,0.0,0.0
2016,12,28,18,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,28,18,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,12,28,18,30,0.0,0.0,3.5,13.0,0.0,0.0,0.0
2016,12,28,18,45,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,12,28,19,0,0.0,0.0,3.9,13.0,0.0,0.0,0.0
2016,12,28,19,15,0.0,0.0,3.95,12.5,0.0,0.0,0.0
2016,12,28,19,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,12,28,19,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,12,28,20,15,0.0,0.0,4.15,12.0,0.0,0.0,0.0
2016,12,28,20,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,20,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,15,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,21,45,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,0,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,12,28,22,15,0.0,0.0,4.05,11.5,0.0,0.0,0.0
2016,12,28,22,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,22,45,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,15,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,30,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,12,28,23,45,0.0,0.0,4.05,11.0,0.0,0.0,0.0
2016,12,29,0,0,0.0,0.0,4.1,11.0,0.0,0.0,0.0
2016,12,29,0,15,0.0,0.0,4.2,11.0,0.0,0.0,0.0
2016,12,29,0,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,12,29,0,45,0.0,0.0,4.4,11.0,0.0,0.0,0.0
2016,12,29,1,0,0.0,0.0,4.5,11.0,0.0,0.0,0.0
2016,12,29,1,15,0.0,0.0,4.6,11.0,0.0,0.0,0.0
2016,12,29,1,30,0.0,0.0,4.7,11.0,0.0,0.0,0.0
2016,12,29,1,45,0.0,0.0,4.85,11.0,0.0,0.0,0.0
2016,12,29,2,0,0.0,0.0,5.0,11.0,0.0,0.0,0.0
2016,12,29,2,15,0.0,0.0,5.05,11.0,0.0,0.0,0.0
2016,12,29,2,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,2,45,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,0,0.0,0.0,5.2,11.0,0.0,0.0,0.0
2016,12,29,3,15,0.0,0.0,5.15,11.0,0.0,0.0,0.0
2016,12,29,3,30,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,3,45,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,0,0.0,0.0,5.1,11.0,0.0,0.0,0.0
2016,12,29,4,15,0.0,0.0,5.05,10.5,0.0,0.0,0.0
2016,12,29,4,30,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,4,45,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,0,0.0,0.0,5.0,10.0,0.0,0.0,0.0
2016,12,29,5,15,0.0,0.0,4.95,10.0,0.0,0.0,0.0
2016,12,29,5,30,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,5,45,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,0,0.0,0.0,4.9,10.0,0.0,0.0,0.0
2016,12,29,6,15,0.0,0.0,4.85,10.0,0.0,0.0,0.0
2016,12,29,6,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,6,45,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,15,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,30,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,12,29,7,45,220.0,14.5,4.85,10.5,36.5,11.71,0.0
2016,12,29,8,0,440.0,29.0,4.9,11.0,73.0,26.28,16.18
2016,12,29,8,15,527.0,36.0,4.85,11.0,114.0,33.7,23.99
2016,12,29,8,30,614.0,43.0,4.8,11.0,155.0,80.79,41.96
2016,12,29,8,45,665.0,48.0,4.75,11.5,196.0,131.96,77.61
2016,12,29,9,0,716.0,53.0,4.7,12.0,237.0,188.99,125.1
2016,12,29,9,15,750.5,56.5,4.55,12.0,275.5,246.05,177.0
2016,12,29,9,30,785.0,60.0,4.4,12.0,314.0,306.37,232.74
2016,12,29,9,45,799.0,64.5,4.3,12.5,346.5,363.18,285.27
2016,12,29,10,0,813.0,69.0,4.2,13.0,379.0,420.37,336.74
2016,12,29,10,15,829.5,71.0,3.85,13.0,407.0,476.27,385.89
2016,12,29,10,30,846.0,73.0,3.5,13.0,435.0,532.18,433.47
2016,12,29,10,45,855.5,74.5,3.15,13.5,456.5,583.28,474.73
2016,12,29,11,0,865.0,76.0,2.8,14.0,478.0,633.14,513.26
2016,12,29,11,15,871.5,77.0,2.6,14.5,492.0,678.99,547.77
2016,12,29,11,30,878.0,78.0,2.4,15.0,506.0,722.86,579.18
2016,12,29,11,45,878.5,79.0,2.2,15.5,512.5,760.1,603.35
2016,12,29,12,0,879.0,80.0,2.0,16.0,519.0,794.53,624.92
2016,12,29,12,15,878.5,79.5,1.9,16.0,518.0,823.4,644.16
2016,12,29,12,30,878.0,79.0,1.8,16.0,517.0,849.1,661.04
2016,12,29,12,45,738.0,106.5,1.75,16.0,470.5,790.25,618.95
2016,12,29,13,0,598.0,134.0,1.7,16.0,424.0,716.79,566.7
2016,12,29,13,15,731.0,103.5,1.65,16.0,446.5,813.42,636.69
2016,12,29,13,30,864.0,73.0,1.6,16.0,469.0,902.26,697.65
2016,12,29,13,45,825.5,70.5,1.55,16.0,434.0,873.22,676.66
2016,12,29,14,0,787.0,68.0,1.5,16.0,399.0,840.26,654.3
2016,12,29,14,15,740.5,71.0,1.45,16.0,365.5,803.79,629.31
2016,12,29,14,30,694.0,74.0,1.4,16.0,332.0,770.02,605.99
2016,12,29,14,45,650.5,76.0,1.35,16.0,299.5,730.36,578.0
2016,12,29,15,0,607.0,78.0,1.3,16.0,267.0,688.32,547.72
2016,12,29,15,15,573.0,71.5,1.25,15.5,231.5,642.06,514.42
2016,12,29,15,30,539.0,65.0,1.2,15.0,196.0,594.52,478.86
2016,12,29,15,45,479.0,58.0,1.2,15.0,158.0,523.53,423.31
2016,12,29,16,0,419.0,51.0,1.2,15.0,120.0,453.32,366.05
2016,12,29,16,15,338.5,39.5,1.2,15.0,84.5,364.09,290.47
2016,12,29,16,30,258.0,28.0,1.2,15.0,49.0,280.06,199.33
2016,12,29,16,45,129.0,14.0,1.2,15.0,24.5,137.57,0.0
2016,12,29,17,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,12,29,17,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,12,29,17,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,12,29,17,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,12,29,18,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,12,29,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,12,29,18,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,18,45,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,19,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,15,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,19,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,12,29,20,15,0.0,0.0,1.55,14.0,0.0,0.0,0.0
2016,12,29,20,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,20,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,12,29,21,15,0.0,0.0,1.55,13.5,0.0,0.0,0.0
2016,12,29,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,29,21,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,12,29,22,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,29,22,15,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,29,22,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,29,22,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,29,23,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,29,23,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,12,30,0,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,12,30,0,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,0,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,1,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,12,30,1,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,12,30,1,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,12,30,2,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,2,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,12,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,12,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,12,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,3,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,3,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,3,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,4,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,12,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,12,30,6,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,12,30,6,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,12,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,12,30,6,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,12,30,7,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,15,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,12,30,7,45,97.0,17.0,2.15,13.0,27.0,13.2,0.0
2016,12,30,8,0,194.0,34.0,2.2,13.0,54.0,26.21,15.97
2016,12,30,8,15,252.5,48.0,2.2,13.0,86.0,36.81,26.52
2016,12,30,8,30,311.0,62.0,2.2,13.0,118.0,71.29,44.24
2016,12,30,8,45,346.5,74.5,2.2,13.0,151.5,108.97,71.79
2016,12,30,9,0,382.0,87.0,2.2,13.0,185.0,151.01,106.53
2016,12,30,9,15,407.0,97.5,2.1,13.0,216.5,192.95,143.46
2016,12,30,9,30,432.0,108.0,2.0,13.0,248.0,237.63,183.24
2016,12,30,9,45,459.0,115.5,1.95,13.5,278.5,282.84,222.9
2016,12,30,10,0,486.0,123.0,1.9,14.0,309.0,330.5,263.88
2016,12,30,10,15,504.5,127.0,1.9,14.0,332.5,373.01,300.59
2016,12,30,10,30,523.0,131.0,1.9,14.0,356.0,416.45,337.3
2016,12,30,10,45,518.5,142.0,1.9,14.0,374.0,454.57,368.85
2016,12,30,11,0,514.0,153.0,1.9,14.0,392.0,491.24,398.5
2016,12,30,11,15,517.0,157.5,1.85,14.0,404.5,524.65,424.98
2016,12,30,11,30,520.0,162.0,1.8,14.0,417.0,556.89,450.04
2016,12,30,11,45,458.0,178.5,1.8,14.0,405.5,552.38,446.02
2016,12,30,12,0,396.0,195.0,1.8,14.0,394.0,526.59,426.08
2016,12,30,12,15,402.5,192.0,1.8,14.0,393.5,561.03,452.82
2016,12,30,12,30,409.0,189.0,1.8,14.0,393.0,578.78,466.64
2016,12,30,12,45,395.0,190.5,1.8,14.0,385.5,564.48,456.33
2016,12,30,13,0,381.0,192.0,1.8,14.0,378.0,565.85,457.7
2016,12,30,13,15,488.0,159.0,1.85,14.0,389.0,652.24,525.88
2016,12,30,13,30,595.0,126.0,1.9,14.0,400.0,728.29,583.3
2016,12,30,13,45,679.0,105.0,2.0,14.0,403.0,788.62,628.07
2016,12,30,14,0,763.0,84.0,2.1,14.0,406.0,838.78,665.33
2016,12,30,14,15,744.0,81.0,2.3,14.0,377.5,819.87,653.81
2016,12,30,14,30,725.0,78.0,2.5,14.0,349.0,804.54,645.22
2016,12,30,14,45,696.5,75.0,2.75,14.0,315.0,771.44,623.32
2016,12,30,15,0,668.0,72.0,3.0,14.0,281.0,735.95,598.82
2016,12,30,15,15,627.5,67.0,3.3,13.5,243.5,685.07,562.64
2016,12,30,15,30,587.0,62.0,3.6,13.0,206.0,632.97,523.62
2016,12,30,15,45,524.5,55.5,3.95,13.0,166.5,559.57,464.71
2016,12,30,16,0,462.0,49.0,4.3,13.0,127.0,487.03,403.87
2016,12,30,16,15,365.5,39.5,4.45,13.0,89.5,385.98,315.98
2016,12,30,16,30,269.0,30.0,4.6,13.0,52.0,290.45,214.87
2016,12,30,16,45,134.5,15.0,4.85,13.0,26.0,144.15,0.0
2016,12,30,17,0,0.0,0.0,5.1,13.0,0.0,0.0,0.0
2016,12,30,17,15,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,12,30,17,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,12,30,17,45,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,12,30,18,0,0.0,0.0,5.8,13.0,0.0,0.0,0.0
2016,12,30,18,15,0.0,0.0,5.95,12.5,0.0,0.0,0.0
2016,12,30,18,30,0.0,0.0,6.1,12.0,0.0,0.0,0.0
2016,12,30,18,45,0.0,0.0,6.3,12.0,0.0,0.0,0.0
2016,12,30,19,0,0.0,0.0,6.5,12.0,0.0,0.0,0.0
2016,12,30,19,15,0.0,0.0,6.55,12.0,0.0,0.0,0.0
2016,12,30,19,30,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,19,45,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,0,0.0,0.0,6.8,12.0,0.0,0.0,0.0
2016,12,30,20,15,0.0,0.0,6.75,12.0,0.0,0.0,0.0
2016,12,30,20,30,0.0,0.0,6.7,12.0,0.0,0.0,0.0
2016,12,30,20,45,0.0,0.0,6.65,12.0,0.0,0.0,0.0
2016,12,30,21,0,0.0,0.0,6.6,12.0,0.0,0.0,0.0
2016,12,30,21,15,0.0,0.0,6.45,11.5,0.0,0.0,0.0
2016,12,30,21,30,0.0,0.0,6.3,11.0,0.0,0.0,0.0
2016,12,30,21,45,0.0,0.0,6.2,11.0,0.0,0.0,0.0
2016,12,30,22,0,0.0,0.0,6.1,11.0,0.0,0.0,0.0
2016,12,30,22,15,0.0,0.0,6.05,11.0,0.0,0.0,0.0
2016,12,30,22,30,0.0,0.0,6.0,11.0,0.0,0.0,0.0
2016,12,30,22,45,0.0,0.0,5.95,11.0,0.0,0.0,0.0
2016,12,30,23,0,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,15,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,30,0.0,0.0,5.9,11.0,0.0,0.0,0.0
2016,12,30,23,45,0.0,0.0,5.9,11.0,0.0,0.0,0.0
